"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"507615",2020-06-17 12:14:00,-0.721208,336,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.1,-1.23669,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507616",2020-06-17 12:15:00,-0.761971,336,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.1,-1.2159,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507617",2020-06-17 12:16:00,-0.816054,337,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-0.8253,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507618",2020-06-17 12:17:00,-1.03895,336,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-1.22346,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507619",2020-06-17 12:18:00,-0.824729,335,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-1.22409,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507620",2020-06-17 12:19:00,-0.852216,336,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.1,-1.21653,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507621",2020-06-17 12:20:00,-0.849888,333,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-1.18881,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507622",2020-06-17 12:21:00,-0.85768,328,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-1.1907,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507623",2020-06-17 12:22:00,-0.888078,320,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-1.12329,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507624",2020-06-17 12:23:00,-1.011,311,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-1.09053,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507625",2020-06-17 12:24:00,-1.09924,303,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-1.04076,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507626",2020-06-17 12:25:00,-0.766602,295,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-1.02249,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507627",2020-06-17 12:26:00,-0.77765,289,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-0.99981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507628",2020-06-17 12:27:00,-0.734089,286,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-0.9828,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507629",2020-06-17 12:28:00,-0.708231,283,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-0.97083,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507630",2020-06-17 12:29:00,-0.755324,280,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-0.94374,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507631",2020-06-17 12:30:00,-0.711814,278,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-0.92799,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507632",2020-06-17 12:31:00,-0.627733,275,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-0.88326,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507633",2020-06-17 12:32:00,-0.733221,269,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,13.9,-0.90279,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507634",2020-06-17 12:33:00,-0.781847,262,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14,-0.86499,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507635",2020-06-17 12:34:00,-0.812616,256,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14,-0.83223,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507636",2020-06-17 12:35:00,-0.885608,249,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,13.9,-0.4725,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507637",2020-06-17 12:36:00,-0.85884,242,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,13.8,-0.38808,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507638",2020-06-17 12:37:00,-1.01738,236,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,13.8,-0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507639",2020-06-17 12:38:00,-0.894769,233,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,13.9,-0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507640",2020-06-17 12:39:00,-0.76357,228,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14,-0.70623,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507641",2020-06-17 12:40:00,-0.86691,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14,-0.68733,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507642",2020-06-17 12:41:00,-0.88727,220,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14,-0.66654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507643",2020-06-17 12:42:00,-0.830683,217,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,13.9,-0.63063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507644",2020-06-17 12:43:00,-0.856146,213,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14.1,-0.61929,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507645",2020-06-17 12:44:00,-0.900596,210,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14,-0.61173,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507646",2020-06-17 12:45:00,-0.797542,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14,-0.58905,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507647",2020-06-17 12:46:00,-0.774073,205,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14,-0.52101,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507648",2020-06-17 12:47:00,-0.773931,197,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14.3,-0.53739,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507649",2020-06-17 12:48:00,-0.7511,195,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14.1,-0.50715,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507650",2020-06-17 12:49:00,-0.72277,193,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14.2,-0.51093,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507651",2020-06-17 12:50:00,-0.743776,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14.3,-0.49329,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507652",2020-06-17 12:51:00,-0.847384,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14,-0.48006,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507653",2020-06-17 12:52:00,-0.7193,188,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14.1,-0.47691,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507654",2020-06-17 12:53:00,-0.679176,180,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14.2,-0.44226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507655",2020-06-17 12:54:00,-0.672845,175,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14.2,-0.41076,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507656",2020-06-17 12:55:00,-0.686398,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26.5,14.2,-0.40761,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507657",2020-06-17 12:56:00,-0.666122,170,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,24,24,26,14.1,-0.39375,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507658",2020-06-17 12:57:00,-0.692947,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.1,-0.41013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507659",2020-06-17 12:58:00,-0.565232,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.1,-0.42336,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507660",2020-06-17 12:59:00,-0.712786,178,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.3,-0.43659,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507661",2020-06-17 13:00:00,-0.69946,177,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.1,-0.42903,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507662",2020-06-17 13:01:00,-0.784974,180,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.1,-0.43407,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507663",2020-06-17 13:02:00,-0.783976,187,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.1,-0.48573,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507664",2020-06-17 13:03:00,-0.829004,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.3,-0.49896,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507665",2020-06-17 13:04:00,-0.798354,189,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.6,-0.49833,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507666",2020-06-17 13:05:00,-0.860372,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.7,-0.51849,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507667",2020-06-17 13:06:00,-0.825902,193,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,15.1,-0.39879,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507668",2020-06-17 13:07:00,-0.813896,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,15.1,-0.18396,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507669",2020-06-17 13:08:00,-0.855801,187,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,15,-0.13545,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507670",2020-06-17 13:09:00,-0.86164,194,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.5,-0.2394,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507671",2020-06-17 13:10:00,-0.775981,201,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.1,-0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507672",2020-06-17 13:11:00,-1.37743,205,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,13.9,-0.59535,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507673",2020-06-17 13:12:00,-0.807946,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14,-0.61992,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507674",2020-06-17 13:13:00,-0.8485,196,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14,-0.56763,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507675",2020-06-17 13:14:00,-0.799702,197,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.1,-0.5985,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507676",2020-06-17 13:15:00,-0.796948,201,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14,-0.59913,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507677",2020-06-17 13:16:00,-0.758172,205,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,13.9,-0.61551,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507678",2020-06-17 13:17:00,-0.740021,200,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14,-0.57393,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507679",2020-06-17 13:18:00,-0.67234,196,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14,-0.58086,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507680",2020-06-17 13:19:00,-1.01862,201,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.1,-0.59913,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507681",2020-06-17 13:20:00,-0.567396,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.2,-0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507682",2020-06-17 13:21:00,-0.699967,188,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14,-0.53739,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507683",2020-06-17 13:22:00,-0.723158,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,13.9,-0.55188,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507684",2020-06-17 13:23:00,-0.691942,196,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,13.9,-0.57456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507685",2020-06-17 13:24:00,0,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14,-0.6363,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507686",2020-06-17 13:25:00,-0.722575,212,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.3,-0.64449,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507687",2020-06-17 13:26:00,-0.729536,212,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.1,-0.64701,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507688",2020-06-17 13:27:00,-0.746052,217,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.2,-0.6741,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507689",2020-06-17 13:28:00,-0.729315,220,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.5,-0.68733,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507690",2020-06-17 13:29:00,-0.788244,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26,14.4,-0.7056,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507691",2020-06-17 13:30:00,-0.563401,225,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.3,-0.71253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507692",2020-06-17 13:31:00,-0.736439,226,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.4,-0.71316,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507693",2020-06-17 13:32:00,-0.799138,228,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.6,-0.73584,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507694",2020-06-17 13:33:00,-0.830691,232,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.4,-0.7371,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507695",2020-06-17 13:34:00,-0.820045,235,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.7,-0.756,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507696",2020-06-17 13:35:00,-0.918963,241,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.4,-0.67536,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507697",2020-06-17 13:36:00,-0.880007,246,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.3,-0.48384,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507698",2020-06-17 13:37:00,-0.921273,250,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.2,-0.50526,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507699",2020-06-17 13:38:00,-0.684278,256,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.2,-0.59409,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507700",2020-06-17 13:39:00,-0.899269,261,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.3,-0.70686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507701",2020-06-17 13:40:00,-0.997868,258,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.3,-0.84546,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507702",2020-06-17 13:41:00,-1.0293,254,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.4,-0.83979,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507703",2020-06-17 13:42:00,-0.833543,265,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.6,-0.91413,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507704",2020-06-17 13:43:00,-1.06206,278,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.3,-0.96012,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507705",2020-06-17 13:44:00,-0.920575,288,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.6,-1.00296,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507706",2020-06-17 13:45:00,-1.05483,308,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,15.1,-1.09116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507707",2020-06-17 13:46:00,-1.10636,314,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,15.1,-1.11006,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507708",2020-06-17 13:47:00,-0.900167,312,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.9,-1.10124,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507709",2020-06-17 13:48:00,-0.871687,313,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.4,-1.10376,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507710",2020-06-17 13:49:00,-0.846808,316,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.8,-1.12329,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507711",2020-06-17 13:50:00,-0.783257,324,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.5,-1.15731,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507712",2020-06-17 13:51:00,-0.823498,334,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.6,-1.20456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507713",2020-06-17 13:52:00,-0.738399,338,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.4,-1.22283,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507714",2020-06-17 13:53:00,-0.700533,337,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26,14.6,-1.22283,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507715",2020-06-17 13:54:00,-0.690145,338,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26.5,14.6,-1.22976,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507716",2020-06-17 13:55:00,-0.70251,343,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26.5,14.9,-1.24236,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507717",2020-06-17 13:56:00,-0.730675,348,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26.5,14.8,-1.26756,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507718",2020-06-17 13:57:00,-0.650076,353,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26.5,14.9,-1.29843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507719",2020-06-17 13:58:00,-0.671166,362,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26.5,14.7,-1.35513,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507720",2020-06-17 13:59:00,-0.744006,375,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,24,23.5,24,26.5,14.9,-1.38789,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507721",2020-06-17 14:00:00,-0.745591,378,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.1,-1.39356,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507722",2020-06-17 14:01:00,-0.728407,380,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.6,-1.4049,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507723",2020-06-17 14:02:00,-0.940647,380,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.8,-1.39923,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507724",2020-06-17 14:03:00,-0.732884,383,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.5,-1.41813,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507725",2020-06-17 14:04:00,-0.620922,382,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.3,-1.38411,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507726",2020-06-17 14:05:00,-0.62883,385,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.9,-1.11006,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507727",2020-06-17 14:06:00,-0.751786,388,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15,-1.14093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507728",2020-06-17 14:07:00,-0.65537,394,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15,-1.1844,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507729",2020-06-17 14:08:00,-0.585704,393,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.1,-1.3041,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507730",2020-06-17 14:09:00,-0.652481,392,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.9,-1.46286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507731",2020-06-17 14:10:00,-0.63635,392,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.8,-1.47546,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507732",2020-06-17 14:11:00,-0.635996,397,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.5,-1.49499,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507733",2020-06-17 14:12:00,-0.672176,401,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.6,-1.51956,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507734",2020-06-17 14:13:00,-0.610808,405,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.6,-1.53846,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507735",2020-06-17 14:14:00,-0.665741,405,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.7,-1.54602,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507736",2020-06-17 14:15:00,-0.655652,406,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.9,-1.5624,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507737",2020-06-17 14:16:00,-0.661897,408,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15,-1.56177,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507738",2020-06-17 14:17:00,-0.662162,410,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.8,-1.56996,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507739",2020-06-17 14:18:00,-1.01682,411,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.1,-1.56681,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507740",2020-06-17 14:19:00,-0.740685,409,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.9,-1.55421,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507741",2020-06-17 14:20:00,-0.747361,409,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.9,-1.55673,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507742",2020-06-17 14:21:00,-0.797369,418,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.7,-1.59453,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507743",2020-06-17 14:22:00,-0.599893,431,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.7,-1.64556,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507744",2020-06-17 14:23:00,-0.810133,436,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.6,-1.69722,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507745",2020-06-17 14:24:00,-1.11792,446,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.6,-1.7388,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507746",2020-06-17 14:25:00,-0.827934,449,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.8,-1.77093,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507747",2020-06-17 14:26:00,-0.991444,462,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.1,-1.80369,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507748",2020-06-17 14:27:00,-0.71246,465,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15,-1.82574,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507749",2020-06-17 14:28:00,-0.871581,467,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.8,-1.83456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507750",2020-06-17 14:29:00,-0.874368,470,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.6,-1.85283,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507751",2020-06-17 14:30:00,-0.858286,479,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.9,-1.87866,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507752",2020-06-17 14:31:00,-0.843736,482,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.7,-1.91016,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507753",2020-06-17 14:32:00,-0.872803,494,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.9,-1.60146,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507754",2020-06-17 14:33:00,-0.866538,465,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15,-1.40301,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507755",2020-06-17 14:34:00,-0.900276,425,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15,-1.18503,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507756",2020-06-17 14:35:00,-0.856123,380,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15,-1.14723,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507757",2020-06-17 14:36:00,-0.896881,365,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.8,-1.30095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507758",2020-06-17 14:37:00,-0.74502,370,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.6,-1.3734,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507759",2020-06-17 14:38:00,-0.859688,408,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.8,-1.57626,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507760",2020-06-17 14:39:00,-0.856469,449,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.9,-1.79424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507761",2020-06-17 14:40:00,-0.835816,469,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.8,-1.87236,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507762",2020-06-17 14:41:00,-0.787085,459,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15,-1.81251,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507763",2020-06-17 14:42:00,-0.756384,448,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.1,-1.76526,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507764",2020-06-17 14:43:00,-0.758601,470,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.1,-1.88496,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507765",2020-06-17 14:44:00,-0.560143,516,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.8,-2.07207,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507766",2020-06-17 14:45:00,-0.615006,572,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.9,-2.46834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507767",2020-06-17 14:46:00,-0.68432,572,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,14.9,-2.33478,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507768",2020-06-17 14:47:00,-0.765542,534,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.1,-2.142,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507769",2020-06-17 14:48:00,-0.588353,500,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.3,-1.98513,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507770",2020-06-17 14:49:00,-0.565121,511,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.4,-2.15649,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507771",2020-06-17 14:50:00,-0.559635,589,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.5,-2.4381,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507772",2020-06-17 14:51:00,-0.563377,600,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.3,-2.37699,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507773",2020-06-17 14:52:00,-0.606269,537,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.3,-2.04876,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507774",2020-06-17 14:53:00,-0.573083,488,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.6,-1.89126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507775",2020-06-17 14:54:00,0,467,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.6,-1.78416,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507776",2020-06-17 14:55:00,-0.601784,454,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.9,-1.79739,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507777",2020-06-17 14:56:00,-0.6163,486,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,16.1,-1.63926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507778",2020-06-17 14:57:00,-0.667094,468,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.8,-1.449,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507779",2020-06-17 14:58:00,-0.628715,462,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.4,-1.44774,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507780",2020-06-17 14:59:00,-1.22821,468,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.4,-1.63485,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507781",2020-06-17 15:00:00,-1.78659,473,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.3,-1.70163,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507782",2020-06-17 15:01:00,-2.18361,468,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15,-1.81503,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507783",2020-06-17 15:02:00,-2.07533,432,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15,-1.60839,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507784",2020-06-17 15:03:00,-1.76745,391,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.1,-1.46853,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507785",2020-06-17 15:04:00,-1.92239,398,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15,-1.5246,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507786",2020-06-17 15:05:00,-1.12064,424,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.1,-1.65753,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507787",2020-06-17 15:06:00,-0.979373,465,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.1,-1.86543,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507788",2020-06-17 15:07:00,-0.823443,493,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.1,-2.00718,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507789",2020-06-17 15:08:00,-0.806556,535,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.5,-2.20689,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507790",2020-06-17 15:09:00,-0.73016,542,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.6,-2.2239,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507791",2020-06-17 15:10:00,-0.682769,519,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.9,-2.10735,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507792",2020-06-17 15:11:00,-0.639452,495,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.7,-1.99773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507793",2020-06-17 15:12:00,-0.59801,476,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.7,-1.91016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507794",2020-06-17 15:13:00,0,469,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.9,-1.84716,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507795",2020-06-17 15:14:00,-0.46291,502,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.7,-2.016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507796",2020-06-17 15:15:00,-0.507353,536,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.6,-2.3121,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507797",2020-06-17 15:16:00,-0.534858,592,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.6,-2.55213,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507798",2020-06-17 15:17:00,-0.531968,657,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.6,-2.82366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507799",2020-06-17 15:18:00,0,700,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.5,-2.88918,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507800",2020-06-17 15:19:00,-0.533162,709,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.6,-3.03786,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507801",2020-06-17 15:20:00,-0.533769,716,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.7,-2.961,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507802",2020-06-17 15:21:00,-0.60234,725,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.5,-2.67309,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507803",2020-06-17 15:22:00,-0.548588,708,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23.5,24,26.5,15.9,-2.57166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507804",2020-06-17 15:23:00,-0.557088,716,0,25.5,23,23,16,24.5,NA,29,0,0,24.5,23,23.5,24,23.5,NA,26.5,15.9,-2.59686,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507805",2020-06-17 15:24:00,-0.549521,708,0,25.5,23,23,16,24.5,NA,29,0,0,24.5,23,23.5,24,23.5,NA,26.5,15.6,-2.60316,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507806",2020-06-17 15:25:00,0,704,0,25.5,23,23,16,24.5,NA,29,0,0,25,23,23.5,24,23.5,NA,26.5,15.8,-2.8791,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507807",2020-06-17 15:26:00,-0.697233,687,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,-2.79279,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507808",2020-06-17 15:27:00,-0.727102,668,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.8,-2.7153,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507809",2020-06-17 15:28:00,-0.76055,639,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16.1,-2.59623,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507810",2020-06-17 15:29:00,-0.81859,626,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16.3,-2.53953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507811",2020-06-17 15:30:00,-0.899376,615,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,17,-2.48283,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507812",2020-06-17 15:31:00,-0.891478,598,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16.3,-2.38896,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507813",2020-06-17 15:32:00,-1.00043,560,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16,-2.14326,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507814",2020-06-17 15:33:00,-0.885258,486,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.2,-1.81566,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507815",2020-06-17 15:34:00,-0.931987,434,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.8,-1.60713,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507816",2020-06-17 15:35:00,-0.877438,423,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.9,-1.57563,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507817",2020-06-17 15:36:00,-0.472163,404,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.2,-1.47231,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507818",2020-06-17 15:37:00,-0.895503,346,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.3,-1.17873,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507819",2020-06-17 15:38:00,-1.00802,285,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.3,-0.89271,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507820",2020-06-17 15:39:00,-0.837172,243,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.5,-0.70056,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507821",2020-06-17 15:40:00,-1.19501,201,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.6,-0.51093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507822",2020-06-17 15:41:00,-0.939371,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.7,-0.30933,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507823",2020-06-17 15:42:00,-0.8686,134,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.6,-0.14049,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507824",2020-06-17 15:43:00,-0.859959,109,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.3,-0.05544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507825",2020-06-17 15:44:00,-0.873951,96,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.2,0.25641,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507826",2020-06-17 15:45:00,-1.22397,90,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.2,0.37422,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507827",2020-06-17 15:46:00,-0.811366,94,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.7,0.3276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507828",2020-06-17 15:47:00,-0.783594,99,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.6,0.20412,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507829",2020-06-17 15:48:00,-0.78279,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.3,0.05481,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507830",2020-06-17 15:49:00,-0.71056,125,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.3,-0.19215,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507831",2020-06-17 15:50:00,-0.712211,140,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.3,-0.27216,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507832",2020-06-17 15:51:00,-0.619593,153,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,-0.34713,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507833",2020-06-17 15:52:00,-0.663122,164,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.4,-0.39186,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507834",2020-06-17 15:53:00,-0.880013,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,-0.4158,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507835",2020-06-17 15:54:00,-0.669333,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,-0.46053,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507836",2020-06-17 15:55:00,-0.705636,177,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,-0.47061,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507837",2020-06-17 15:56:00,0,173,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,-0.44541,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507838",2020-06-17 15:57:00,-0.700415,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,-0.38997,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507839",2020-06-17 15:58:00,-0.698996,148,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,-0.31059,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507840",2020-06-17 15:59:00,-0.773464,133,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,-0.22302,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507841",2020-06-17 16:00:00,-0.77169,122,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.4,0.30114,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507842",2020-06-17 16:01:00,-1.03143,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.1,0.19593,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507843",2020-06-17 16:02:00,-0.872529,106,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,0.1575,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507844",2020-06-17 16:03:00,-0.848842,103,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,0.13797,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507845",2020-06-17 16:04:00,-0.840181,103,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.12789,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507846",2020-06-17 16:05:00,-0.724915,105,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.10332,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507847",2020-06-17 16:06:00,-0.865857,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.4,0.06174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507848",2020-06-17 16:07:00,-0.879675,120,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.4,-0.00315,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507849",2020-06-17 16:08:00,-0.859895,131,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.4,-0.05733,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507850",2020-06-17 16:09:00,-0.891487,143,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.15561,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507851",2020-06-17 16:10:00,-0.842275,151,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.2016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507852",2020-06-17 16:11:00,-0.838714,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,0.1323,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507853",2020-06-17 16:12:00,-0.94532,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,-0.04536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507854",2020-06-17 16:13:00,-1.10793,190,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.1,-0.17199,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507855",2020-06-17 16:14:00,-0.835145,200,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,-0.40509,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507856",2020-06-17 16:15:00,-0.80364,211,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.4,-0.44289,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507857",2020-06-17 16:16:00,-0.817328,223,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,-0.49959,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507858",2020-06-17 16:17:00,-0.804906,234,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,-0.57456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507859",2020-06-17 16:18:00,-0.68437,250,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,-0.65016,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507860",2020-06-17 16:19:00,-0.741307,265,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,-0.71253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507861",2020-06-17 16:20:00,-0.735356,281,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.7,-0.80136,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507862",2020-06-17 16:21:00,-0.863665,309,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.8,-0.94059,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507863",2020-06-17 16:22:00,-0.68274,347,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.8,-1.1403,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507864",2020-06-17 16:23:00,-0.667808,391,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.7,-1.33056,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507865",2020-06-17 16:24:00,-0.685113,437,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.9,-1.54476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507866",2020-06-17 16:25:00,-0.489382,482,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.7,-1.8144,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507867",2020-06-17 16:26:00,-0.707926,538,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.9,-2.0412,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507868",2020-06-17 16:27:00,-0.677035,600,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16.1,-2.3121,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507869",2020-06-17 16:28:00,-0.724436,646,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.9,-2.49039,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507870",2020-06-17 16:29:00,-0.791585,617,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16,-2.35179,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507871",2020-06-17 16:30:00,-0.800045,572,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16,-2.14389,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507872",2020-06-17 16:31:00,-0.599371,552,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16.2,-2.02986,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507873",2020-06-17 16:32:00,-0.55984,476,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16.1,-1.68966,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507874",2020-06-17 16:33:00,-0.90942,452,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16.1,-1.50129,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507875",2020-06-17 16:34:00,-0.894441,417,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.9,-1.24866,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507876",2020-06-17 16:35:00,-0.895616,396,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.8,-0.9513,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507877",2020-06-17 16:36:00,-0.888876,401,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.9,-1.008,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507878",2020-06-17 16:37:00,-0.878361,403,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.9,-0.44226,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507879",2020-06-17 16:38:00,-1.15642,372,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.9,-0.945,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507880",2020-06-17 16:39:00,0,341,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.1,-0.97146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507881",2020-06-17 16:40:00,-1.1367,323,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16.3,-0.89649,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507882",2020-06-17 16:41:00,-0.876618,289,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16.4,-0.72639,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507883",2020-06-17 16:42:00,-0.85247,245,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.9,-0.49455,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507884",2020-06-17 16:43:00,-0.847522,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16.2,-0.37863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507885",2020-06-17 16:44:00,-0.819231,209,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16.3,-0.41076,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507886",2020-06-17 16:45:00,-0.660145,244,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.1,-0.63756,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507887",2020-06-17 16:46:00,-0.791986,300,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.2,-0.92547,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507888",2020-06-17 16:47:00,-0.764167,357,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.1,-1.14156,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507889",2020-06-17 16:48:00,-0.760202,402,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.5,0.08127,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507890",2020-06-17 16:49:00,-0.714947,427,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.4,-1.44333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507891",2020-06-17 16:50:00,-0.741931,452,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.4,-1.5876,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507892",2020-06-17 16:51:00,-0.681909,478,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.9,-1.59453,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507893",2020-06-17 16:52:00,-1.19614,491,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16,-1.6569,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507894",2020-06-17 16:53:00,-0.723631,512,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.3,-1.75266,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507895",2020-06-17 16:54:00,-0.725212,533,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.1,-1.8585,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507896",2020-06-17 16:55:00,-0.736807,555,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.1,-1.9593,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507897",2020-06-17 16:56:00,-0.723539,574,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.3,-2.06766,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507898",2020-06-17 16:57:00,-0.698117,578,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16,-2.04813,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507899",2020-06-17 16:58:00,-0.722458,578,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.4,-2.04309,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507900",2020-06-17 16:59:00,-0.938841,578,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.3,-1.94103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507901",2020-06-17 17:00:00,-0.81462,534,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.1,-1.35702,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507902",2020-06-17 17:01:00,-0.781198,481,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.2,-1.07352,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507903",2020-06-17 17:02:00,-0.870328,428,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.3,-0.90279,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507904",2020-06-17 17:03:00,-0.998739,394,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,15.8,-0.88452,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507905",2020-06-17 17:04:00,-0.879268,365,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.2,-0.94122,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507906",2020-06-17 17:05:00,-0.611461,339,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.3,-0.84672,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507907",2020-06-17 17:06:00,-0.465699,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16,-0.756,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507908",2020-06-17 17:07:00,-0.865916,309,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,15.9,-0.7245,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507909",2020-06-17 17:08:00,-0.713724,296,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,15.7,-0.66465,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507910",2020-06-17 17:09:00,-0.882049,277,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.1,-0.56826,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507911",2020-06-17 17:10:00,-0.880759,256,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.4,-0.44856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507912",2020-06-17 17:11:00,-0.893295,232,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.2,-0.33705,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507913",2020-06-17 17:12:00,-0.707272,215,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.1,-0.26586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507914",2020-06-17 17:13:00,-0.850363,201,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.4,-0.19593,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507915",2020-06-17 17:14:00,-0.862943,188,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.4,-0.1575,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507916",2020-06-17 17:15:00,-0.857291,184,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.4,-0.12096,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507917",2020-06-17 17:16:00,-0.824442,183,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.5,-0.12663,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507918",2020-06-17 17:17:00,-0.833616,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,16.2,-0.1008,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507919",2020-06-17 17:18:00,-0.794104,166,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.1,-0.04536,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
