"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"507920",2020-06-17 17:19:00,-0.813878,159,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16.2,-0.03654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507921",2020-06-17 17:20:00,-0.794327,160,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.7,-0.04662,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507922",2020-06-17 17:21:00,-0.809031,164,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.7,-0.06993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507923",2020-06-17 17:22:00,-0.815087,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.8,-0.09009,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507924",2020-06-17 17:23:00,-0.859255,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.8,0.23877,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507925",2020-06-17 17:24:00,-0.789994,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16,0.30051,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507926",2020-06-17 17:25:00,0,165,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.7,0.28854,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507927",2020-06-17 17:26:00,-0.777411,157,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,16,0.20601,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507928",2020-06-17 17:27:00,-0.852137,147,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.6,0.02079,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507929",2020-06-17 17:28:00,-1.05889,137,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.6,0.06363,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507930",2020-06-17 17:29:00,-0.807215,131,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.6,0.10521,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507931",2020-06-17 17:30:00,-0.612568,121,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.4,0.15057,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507932",2020-06-17 17:31:00,-0.806471,111,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.3,0.19152,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507933",2020-06-17 17:32:00,-0.891382,101,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.4,0.25074,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507934",2020-06-17 17:33:00,-0.82003,94,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.5,0.27909,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507935",2020-06-17 17:34:00,-0.832259,88,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.5,0.2961,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507936",2020-06-17 17:35:00,-0.460779,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.6,0.35217,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507937",2020-06-17 17:36:00,-0.824146,71,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.7,0.38367,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507938",2020-06-17 17:37:00,-0.795229,65,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.6,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507939",2020-06-17 17:38:00,-0.782669,60,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.6,0.43218,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507940",2020-06-17 17:39:00,-1.11033,58,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.1,0.44037,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507941",2020-06-17 17:40:00,-0.818659,59,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.9,0.42777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507942",2020-06-17 17:41:00,-0.781447,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.7,0.40194,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507943",2020-06-17 17:42:00,-0.79233,69,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.5,0.37422,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507944",2020-06-17 17:43:00,-0.72329,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.4,0.35217,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507945",2020-06-17 17:44:00,-0.718152,82,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.3,0.30807,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507946",2020-06-17 17:45:00,-0.727047,91,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.5,0.26397,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507947",2020-06-17 17:46:00,-0.70339,103,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.5,0.20664,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507948",2020-06-17 17:47:00,-0.729948,115,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.6,0.11907,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507949",2020-06-17 17:48:00,-0.708142,124,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.9,0.3906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507950",2020-06-17 17:49:00,-0.716923,127,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.9,0.4158,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507951",2020-06-17 17:50:00,-0.777532,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.1,0.43407,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507952",2020-06-17 17:51:00,-0.691659,127,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.1,0.28287,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507953",2020-06-17 17:52:00,0,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.8,0.19782,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507954",2020-06-17 17:53:00,-0.762255,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.9,0.04347,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507955",2020-06-17 17:54:00,-0.611666,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15,0.04347,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507956",2020-06-17 17:55:00,-0.788149,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.8,0.0567,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507957",2020-06-17 17:56:00,-0.685543,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.7,0.05418,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507958",2020-06-17 17:57:00,-0.72436,133,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,14.9,0.02961,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507959",2020-06-17 17:58:00,-0.706313,144,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.2,-0.03402,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507960",2020-06-17 17:59:00,-0.909448,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.5,-0.126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507961",2020-06-17 18:00:00,-0.845757,182,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.7,-0.23373,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507962",2020-06-17 18:01:00,-0.998468,204,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.3,-0.34083,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507963",2020-06-17 18:02:00,-1.42825,223,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.1,-0.43596,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507964",2020-06-17 18:03:00,-1.69959,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,15.2,-0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"507965",2020-06-17 18:04:00,-2.05885,248,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,15.3,-0.51975,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507966",2020-06-17 18:05:00,-2.1578,243,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.5,-0.4977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507967",2020-06-17 18:06:00,-2.34689,237,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.6,-0.44919,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507968",2020-06-17 18:07:00,-1.60223,236,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.2,-0.44856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507969",2020-06-17 18:08:00,-1.31229,237,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.5,-0.4599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507970",2020-06-17 18:09:00,-1.25186,234,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.4,-0.43596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507971",2020-06-17 18:10:00,-1.09653,230,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,15.5,-0.41958,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507972",2020-06-17 18:11:00,-0.834752,223,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,15.9,-0.38556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507973",2020-06-17 18:12:00,-0.952671,213,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,16.3,-0.17829,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507974",2020-06-17 18:13:00,-0.863299,203,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,16.6,0.05544,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507975",2020-06-17 18:14:00,-1.00267,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,16.4,0.10017,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507976",2020-06-17 18:15:00,-0.969815,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,16,0.11214,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507977",2020-06-17 18:16:00,-0.945084,158,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,15.7,0.10269,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507978",2020-06-17 18:17:00,-1.17026,145,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,15.7,0.02331,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507979",2020-06-17 18:18:00,-0.990136,131,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,16,0.06804,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507980",2020-06-17 18:19:00,-0.927427,124,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,16.5,0.10521,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507981",2020-06-17 18:20:00,-0.885197,120,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24,26.5,16,0.10647,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507982",2020-06-17 18:21:00,-0.891924,116,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.5,0.13167,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507983",2020-06-17 18:22:00,-0.820356,113,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.6,0.19467,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507984",2020-06-17 18:23:00,-0.825943,108,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.5,0.21231,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507985",2020-06-17 18:24:00,-0.805485,103,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.5,0.22617,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507986",2020-06-17 18:25:00,-0.810721,99,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.4,0.24633,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507987",2020-06-17 18:26:00,-0.621735,96,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.5,0.26271,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507988",2020-06-17 18:27:00,-0.825789,95,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,15.4,0.26964,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507989",2020-06-17 18:28:00,-0.824233,95,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,0.27594,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507990",2020-06-17 18:29:00,-0.785637,91,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,0.28413,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507991",2020-06-17 18:30:00,-0.778725,87,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.7,0.30618,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507992",2020-06-17 18:31:00,-0.790391,84,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.7,0.32445,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507993",2020-06-17 18:32:00,-1.05924,85,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.7,0.30744,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"507994",2020-06-17 18:33:00,-0.850739,89,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,0.30051,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507995",2020-06-17 18:34:00,-0.76709,93,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,0.28854,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507996",2020-06-17 18:35:00,-0.741624,91,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.7,0.28917,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507997",2020-06-17 18:36:00,-0.705312,90,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.4,0.29799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507998",2020-06-17 18:37:00,-0.713003,89,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,0.30744,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"507999",2020-06-17 18:38:00,-0.885818,87,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508000",2020-06-17 18:39:00,-1.04986,85,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,0.67914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508001",2020-06-17 18:40:00,-0.664258,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,0.71127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508002",2020-06-17 18:41:00,-0.702704,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.7,0.71127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508003",2020-06-17 18:42:00,-0.83164,72,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508004",2020-06-17 18:43:00,-0.868659,71,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,0.39564,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508005",2020-06-17 18:44:00,-1.47816,73,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,0.38367,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508006",2020-06-17 18:45:00,-0.965127,77,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,0.35784,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508007",2020-06-17 18:46:00,-0.915127,83,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,0.30177,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508008",2020-06-17 18:47:00,-1.05588,96,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,0.2457,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508009",2020-06-17 18:48:00,-1.07081,106,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,0.20034,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508010",2020-06-17 18:49:00,-1.02544,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,0.16884,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508011",2020-06-17 18:50:00,-1.04065,118,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,0.14364,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508012",2020-06-17 18:51:00,-1.04585,124,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,0.11844,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508013",2020-06-17 18:52:00,-1.06094,127,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.4,0.08127,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508014",2020-06-17 18:53:00,-1.15635,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.62937,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508015",2020-06-17 18:54:00,-1.0245,130,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.06174,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508016",2020-06-17 18:55:00,-1.01466,132,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,0.06489,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508017",2020-06-17 18:56:00,-1.06137,133,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.06237,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508018",2020-06-17 18:57:00,-1.01342,132,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.4,0.07371,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508019",2020-06-17 18:58:00,-1.02368,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.4,0.07497,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508020",2020-06-17 18:59:00,-0.865667,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.09387,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508021",2020-06-17 19:00:00,-0.934626,124,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.1071,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508022",2020-06-17 19:01:00,-0.828589,122,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.13671,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508023",2020-06-17 19:02:00,-0.809899,119,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.1323,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508024",2020-06-17 19:03:00,-0.836559,115,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.15624,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508025",2020-06-17 19:04:00,-0.733804,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.18144,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508026",2020-06-17 19:05:00,-0.776334,107,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508027",2020-06-17 19:06:00,-0.647927,102,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.4,0.6111,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508028",2020-06-17 19:07:00,-0.676976,97,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.5,0.61677,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508029",2020-06-17 19:08:00,-0.85657,93,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,0.49077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508030",2020-06-17 19:09:00,-0.639332,90,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508031",2020-06-17 19:10:00,-0.709769,90,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.7,0.28854,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508032",2020-06-17 19:11:00,-0.72008,88,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.6,0.27657,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508033",2020-06-17 19:12:00,-0.779929,91,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.6,0.27279,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508034",2020-06-17 19:13:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.5,0.26334,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508035",2020-06-17 19:14:00,-0.892261,92,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.5,0.25704,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508036",2020-06-17 19:15:00,-0.954876,93,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.4,0.25641,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508037",2020-06-17 19:16:00,-0.968056,91,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.5,0.25767,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508038",2020-06-17 19:17:00,-0.979393,88,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.5,0.29484,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508039",2020-06-17 19:18:00,-0.9864,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.5,0.31437,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508040",2020-06-17 19:19:00,-1.30389,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.4,0.315,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508041",2020-06-17 19:20:00,-0.848961,72,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.5,0.35721,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508042",2020-06-17 19:21:00,-1.00803,67,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.4,0.35847,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508043",2020-06-17 19:22:00,-0.98464,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.4,0.37674,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508044",2020-06-17 19:23:00,-0.994263,62,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.4,0.39564,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508045",2020-06-17 19:24:00,-0.981359,62,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.4,0.3843,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508046",2020-06-17 19:25:00,-0.97827,63,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.5,0.37737,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508047",2020-06-17 19:26:00,-0.843148,63,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.4,0.37107,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508048",2020-06-17 19:27:00,-0.991128,65,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.5,0.36351,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508049",2020-06-17 19:28:00,-0.741853,68,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.5,0.3465,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508050",2020-06-17 19:29:00,-1.07339,74,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.4,0.32697,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508051",2020-06-17 19:30:00,-0.926216,79,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.4,0.29547,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508052",2020-06-17 19:31:00,-0.92323,85,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.3,0.60417,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508053",2020-06-17 19:32:00,-0.864711,92,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.2,0.5922,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508054",2020-06-17 19:33:00,-0.63055,92,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.2,0.58527,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508055",2020-06-17 19:34:00,-0.765943,88,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.2,0.49014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508056",2020-06-17 19:35:00,-0.759572,87,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.3,0.26397,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508057",2020-06-17 19:36:00,-0.67034,86,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.3,0.26397,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508058",2020-06-17 19:37:00,-0.714083,87,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.3,0.25767,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508059",2020-06-17 19:38:00,-0.811795,89,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.3,0.25011,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508060",2020-06-17 19:39:00,-0.692999,92,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.3,0.2331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508061",2020-06-17 19:40:00,-0.520308,89,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.3,0.25389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508062",2020-06-17 19:41:00,-0.739552,84,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.3,0.27657,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508063",2020-06-17 19:42:00,-0.773197,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.3,0.30177,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508064",2020-06-17 19:43:00,-0.807,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.3,0.31374,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508065",2020-06-17 19:44:00,-0.844602,73,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.3,0.33264,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508066",2020-06-17 19:45:00,-0.874094,70,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.3,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508067",2020-06-17 19:46:00,-0.592035,66,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.2,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508068",2020-06-17 19:47:00,-1.14153,65,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.2,0.36351,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508069",2020-06-17 19:48:00,-0.931887,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.1,0.36225,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508070",2020-06-17 19:49:00,-0.950946,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.1,0.378,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508071",2020-06-17 19:50:00,-0.96033,61,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.1,0.3906,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508072",2020-06-17 19:51:00,-0.935634,58,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.1,0.4158,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508073",2020-06-17 19:52:00,-0.945707,56,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.1,0.4221,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508074",2020-06-17 19:53:00,-1.35147,56,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.1,0.43911,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508075",2020-06-17 19:54:00,-0.871354,55,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.1,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508076",2020-06-17 19:55:00,-0.821991,53,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.1,0.44604,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508077",2020-06-17 19:56:00,-0.953742,50,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.1,0.45234,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508078",2020-06-17 19:57:00,-0.928183,49,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.2,0.69237,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508079",2020-06-17 19:58:00,-0.906278,50,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.2,0.8127,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508080",2020-06-17 19:59:00,-0.927114,47,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,15.2,0.80577,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508081",2020-06-17 20:00:00,-0.840887,46,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,0.70434,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508082",2020-06-17 20:01:00,-0.876108,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,0.64575,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508083",2020-06-17 20:02:00,-0.906348,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,0.48132,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508084",2020-06-17 20:03:00,-0.891107,47,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,0.48447,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508085",2020-06-17 20:04:00,-0.883981,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.1,0.4662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508086",2020-06-17 20:05:00,-0.791488,50,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.1,0.46494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508087",2020-06-17 20:06:00,-0.736378,52,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.1,0.44604,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508088",2020-06-17 20:07:00,-0.853012,55,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.1,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508089",2020-06-17 20:08:00,-0.742942,60,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.1,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508090",2020-06-17 20:09:00,-0.704764,63,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508091",2020-06-17 20:10:00,-0.70898,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508092",2020-06-17 20:11:00,-0.745131,65,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.2,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508093",2020-06-17 20:12:00,-0.742959,66,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.3,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508094",2020-06-17 20:13:00,-0.726019,68,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.3,0.37674,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508095",2020-06-17 20:14:00,-1.09564,69,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.3,0.38367,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508096",2020-06-17 20:15:00,-0.866624,70,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,0.37044,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508097",2020-06-17 20:16:00,-0.901466,68,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,0.38871,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508098",2020-06-17 20:17:00,-0.920011,67,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,0.38682,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508099",2020-06-17 20:18:00,-0.984452,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,0.39564,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508100",2020-06-17 20:19:00,-0.97223,62,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,0.40887,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508101",2020-06-17 20:20:00,-0.957761,59,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,0.43344,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508102",2020-06-17 20:21:00,-1.15621,57,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,0.44037,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508103",2020-06-17 20:22:00,-1.29348,53,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,0.56511,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508104",2020-06-17 20:23:00,-0.92822,49,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.5,0.81837,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508105",2020-06-17 20:24:00,-0.958787,47,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.5,0.85995,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508106",2020-06-17 20:25:00,-0.938602,46,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.6,0.84987,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508107",2020-06-17 20:26:00,-0.9533,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.7,0.71946,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508108",2020-06-17 20:27:00,-1.19071,42,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.8,0.51534,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508109",2020-06-17 20:28:00,-0.924229,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.8,0.504,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508110",2020-06-17 20:29:00,-0.716774,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.9,0.53361,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508111",2020-06-17 20:30:00,-0.860116,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.9,0.54747,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508112",2020-06-17 20:31:00,-0.869262,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.8,0.55881,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508113",2020-06-17 20:32:00,-0.839179,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.7,0.57267,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508114",2020-06-17 20:33:00,-0.815468,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.7,0.5733,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508115",2020-06-17 20:34:00,-0.538234,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.7,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508116",2020-06-17 20:35:00,-0.814344,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.6,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508117",2020-06-17 20:36:00,-0.77537,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.5,0.57771,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508118",2020-06-17 20:37:00,-0.783375,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508119",2020-06-17 20:38:00,-0.791595,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.3,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508120",2020-06-17 20:39:00,-0.691988,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,0.61047,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508121",2020-06-17 20:40:00,0,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,0.61047,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508122",2020-06-17 20:41:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,0.62244,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508123",2020-06-17 20:42:00,-0.75303,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.61677,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508124",2020-06-17 20:43:00,-0.785653,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.61992,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508125",2020-06-17 20:44:00,-0.819818,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.62937,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508126",2020-06-17 20:45:00,-0.842642,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.6237,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508127",2020-06-17 20:46:00,-0.837887,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.62874,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508128",2020-06-17 20:47:00,-0.754553,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.63567,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508129",2020-06-17 20:48:00,-0.829762,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.64827,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508130",2020-06-17 20:49:00,-0.846005,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.64197,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508131",2020-06-17 20:50:00,-0.874242,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.64764,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508132",2020-06-17 20:51:00,-0.884468,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.98847,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508133",2020-06-17 20:52:00,-1.0288,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,1.02564,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508134",2020-06-17 20:53:00,-0.883129,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,0.98154,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508135",2020-06-17 20:54:00,-0.975655,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,0.86562,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508136",2020-06-17 20:55:00,-0.84831,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,0.66024,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508137",2020-06-17 20:56:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.65961,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508138",2020-06-17 20:57:00,-0.657105,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.66024,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508139",2020-06-17 20:58:00,-0.822438,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15.1,0.6552,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508140",2020-06-17 20:59:00,-0.781766,15,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.66087,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508141",2020-06-17 21:00:00,-0.79484,14,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508142",2020-06-17 21:01:00,-1.00359,14,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.66087,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508143",2020-06-17 21:02:00,-0.711445,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.67914,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508144",2020-06-17 21:03:00,-0.728915,15,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.67977,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508145",2020-06-17 21:04:00,-0.695294,14,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.68544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508146",2020-06-17 21:05:00,-0.710588,15,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.66654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508147",2020-06-17 21:06:00,-0.667202,14,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.66087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508148",2020-06-17 21:07:00,-1.11949,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.66654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508149",2020-06-17 21:08:00,-1.036,12,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.66654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508150",2020-06-17 21:09:00,-0.70165,12,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.66717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508151",2020-06-17 21:10:00,-0.712502,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,23.5,23.5,24,26,15,0.66654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508152",2020-06-17 21:11:00,-0.734377,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,15,0.66087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508153",2020-06-17 21:12:00,-0.74269,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,15,0.6552,0,1,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508154",2020-06-17 21:13:00,-0.736817,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,15,0.66024,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508155",2020-06-17 21:14:00,-0.680414,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.66654,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508156",2020-06-17 21:15:00,-0.734977,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.66591,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508157",2020-06-17 21:16:00,-0.681911,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.66591,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508158",2020-06-17 21:17:00,-0.765638,12,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.819,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508159",2020-06-17 21:18:00,-0.761542,12,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,1.03131,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508160",2020-06-17 21:19:00,-0.755512,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,1.0017,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508161",2020-06-17 21:20:00,-0.806082,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.93744,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508162",2020-06-17 21:21:00,-0.655875,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.84231,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508163",2020-06-17 21:22:00,-0.904176,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.67851,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508164",2020-06-17 21:23:00,-0.998343,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.8,0.66717,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508165",2020-06-17 21:24:00,-1.42462,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.66717,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508166",2020-06-17 21:25:00,-1.23599,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.8,0.67284,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508167",2020-06-17 21:26:00,-1.40985,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.8,0.67851,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508168",2020-06-17 21:27:00,-1.69795,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.67788,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508169",2020-06-17 21:28:00,-1.66907,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.67284,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508170",2020-06-17 21:29:00,-1.96248,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.8,0.68544,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508171",2020-06-17 21:30:00,-1.7769,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.8,0.67914,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508172",2020-06-17 21:31:00,-1.58144,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.8,0.67536,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508173",2020-06-17 21:32:00,-1.24227,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.68481,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508174",2020-06-17 21:33:00,-1.02567,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.68481,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508175",2020-06-17 21:34:00,-0.910461,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.68607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508176",2020-06-17 21:35:00,-0.590889,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.8,0.68166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508177",2020-06-17 21:36:00,-0.548668,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.9,0.68607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508178",2020-06-17 21:37:00,-0.617485,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.8,0.71127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508179",2020-06-17 21:38:00,0,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.8,0.7119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508180",2020-06-17 21:39:00,-0.531796,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.8,0.71694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508181",2020-06-17 21:40:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.7,0.71631,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508182",2020-06-17 21:41:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.7,0.71064,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508183",2020-06-17 21:42:00,-0.589087,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.5,0.70812,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508184",2020-06-17 21:43:00,-0.691727,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.4,0.70497,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508185",2020-06-17 21:44:00,-0.662691,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.3,1.0269,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508186",2020-06-17 21:45:00,-0.741564,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.5,1.06407,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508187",2020-06-17 21:46:00,-0.764121,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.5,1.03257,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508188",2020-06-17 21:47:00,-0.845823,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.4,0.9198,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508189",2020-06-17 21:48:00,-0.853689,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.5,0.70497,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508190",2020-06-17 21:49:00,-0.855596,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.6,0.7056,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508191",2020-06-17 21:50:00,-0.94089,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.5,0.693,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508192",2020-06-17 21:51:00,-0.968831,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.3,0.71064,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508193",2020-06-17 21:52:00,-0.933154,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.2,0.55692,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508194",2020-06-17 21:53:00,-0.928231,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.2,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508195",2020-06-17 21:54:00,-0.795484,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.3,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508196",2020-06-17 21:55:00,-0.628357,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.2,0.5544,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508197",2020-06-17 21:56:00,-0.908964,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.1,0.56007,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508198",2020-06-17 21:57:00,-0.849656,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.2,0.52164,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508199",2020-06-17 21:58:00,-0.807145,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.2,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508200",2020-06-17 21:59:00,-0.818615,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.2,0.53298,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508201",2020-06-17 22:00:00,-0.846168,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.3,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508202",2020-06-17 22:01:00,-0.646711,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.3,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508203",2020-06-17 22:02:00,-1.06948,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.1,0.38556,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508204",2020-06-17 22:03:00,-0.798535,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.1,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508205",2020-06-17 22:04:00,-0.790954,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.1,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508206",2020-06-17 22:05:00,-0.717421,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508207",2020-06-17 22:06:00,-0.707889,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508208",2020-06-17 22:07:00,-0.763331,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.1,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508209",2020-06-17 22:08:00,-0.662768,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.2,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508210",2020-06-17 22:09:00,-0.7739,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.3,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508211",2020-06-17 22:10:00,-0.563009,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.3,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508212",2020-06-17 22:11:00,-0.749716,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.2,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508213",2020-06-17 22:12:00,-0.762279,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.1,0.37674,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508214",2020-06-17 22:13:00,-0.771301,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.3,0.37926,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508215",2020-06-17 22:14:00,-0.831121,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.2,0.41202,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508216",2020-06-17 22:15:00,-0.769764,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14,0.69804,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508217",2020-06-17 22:16:00,-0.857061,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.9,0.71064,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508218",2020-06-17 22:17:00,-0.951988,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.8,0.67221,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508219",2020-06-17 22:18:00,-1.13774,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.8,0.55629,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508220",2020-06-17 22:19:00,-0.943708,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.9,0.37611,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508221",2020-06-17 22:20:00,-0.95078,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.8,0.37611,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508222",2020-06-17 22:21:00,-0.949493,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.8,0.37044,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508223",2020-06-17 22:22:00,-0.640936,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.8,0.36288,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508224",2020-06-17 22:23:00,-0.980243,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.8,0.36477,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508225",2020-06-17 22:24:00,-0.978696,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.9,0.36729,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508226",2020-06-17 22:25:00,-0.956591,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,13.9,0.3591,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508227",2020-06-17 22:26:00,-0.971362,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14,0.36414,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508228",2020-06-17 22:27:00,-0.923135,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.1,0.36981,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
