"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"508229",2020-06-17 22:28:00,-1.18186,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14,0.3528,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508230",2020-06-17 22:29:00,-1.2116,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.1,0.35847,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508231",2020-06-17 22:30:00,-0.919977,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,24,26,14.1,0.36414,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508232",2020-06-17 22:31:00,-0.887661,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,23.5,26,14.1,0.36225,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508233",2020-06-17 22:32:00,-0.805222,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,23.5,26,14.1,0.38934,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508234",2020-06-17 22:33:00,-1.0928,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,23.5,26,14,3.31317,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508235",2020-06-17 22:34:00,-0.71628,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,23.5,26,13.9,3.33144,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508236",2020-06-17 22:35:00,-0.744063,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,23.5,26,14,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508237",2020-06-17 22:36:00,-0.674936,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,23.5,26,14.1,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508238",2020-06-17 22:37:00,-0.70401,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,23.5,26,14,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508239",2020-06-17 22:38:00,-0.70515,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23.5,23.5,23.5,26,13.9,3.27537,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508240",2020-06-17 22:39:00,-0.649061,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,26,14,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508241",2020-06-17 22:40:00,-0.670262,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,26,13.9,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508242",2020-06-17 22:41:00,-0.68655,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,26,14.1,0.36099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508243",2020-06-17 22:42:00,-0.976411,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,26,14,0.86814,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508244",2020-06-17 22:43:00,-0.727793,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14,0.88137,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508245",2020-06-17 22:44:00,-0.638768,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.90468,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508246",2020-06-17 22:45:00,-0.610301,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14,0.92799,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508247",2020-06-17 22:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.94374,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508248",2020-06-17 22:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.9261,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508249",2020-06-17 22:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.8,0.89271,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508250",2020-06-17 22:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.88326,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508251",2020-06-17 22:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.8,1.0206,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508252",2020-06-17 22:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,1.20204,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508253",2020-06-17 22:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,1.24551,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508254",2020-06-17 22:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,1.20456,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508255",2020-06-17 22:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,14,1.09368,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508256",2020-06-17 22:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.90027,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508257",2020-06-17 22:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.8,0.89397,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508258",2020-06-17 22:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.8,0.90216,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508259",2020-06-17 22:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.90657,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508260",2020-06-17 22:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.91224,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508261",2020-06-17 23:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.91854,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508262",2020-06-17 23:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.91539,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"508263",2020-06-17 23:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.9198,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508264",2020-06-17 23:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.91917,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508265",2020-06-17 23:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.92484,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508266",2020-06-17 23:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.92484,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508267",2020-06-17 23:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.92421,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508268",2020-06-17 23:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.95004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508269",2020-06-17 23:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.8,0.95004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508270",2020-06-17 23:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.95571,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508271",2020-06-17 23:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.9,0.94437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508272",2020-06-17 23:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.8,0.94437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"508273",2020-06-17 23:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.7,0.95004,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508274",2020-06-17 23:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.94437,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508275",2020-06-17 23:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.7,0.95571,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508276",2020-06-17 23:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.7,0.94437,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508277",2020-06-17 23:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.94941,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508278",2020-06-17 23:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.94752,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508279",2020-06-17 23:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.96831,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508280",2020-06-17 23:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.96705,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508281",2020-06-17 23:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.3465,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508282",2020-06-17 23:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.34587,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508283",2020-06-17 23:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.35028,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508284",2020-06-17 23:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.34587,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508285",2020-06-17 23:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.60417,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508286",2020-06-17 23:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.67347,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508287",2020-06-17 23:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.66717,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508288",2020-06-17 23:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.56637,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508289",2020-06-17 23:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.504,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508290",2020-06-17 23:29:00,-0.41704,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.5,0.33894,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508291",2020-06-17 23:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.33264,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"508292",2020-06-17 23:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.5,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508293",2020-06-17 23:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508294",2020-06-17 23:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.5,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508295",2020-06-17 23:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.5,0.36414,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508296",2020-06-17 23:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.5,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508297",2020-06-17 23:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.5,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508298",2020-06-17 23:37:00,-0.391351,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508299",2020-06-17 23:38:00,-0.43553,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.5,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508300",2020-06-17 23:39:00,-0.595252,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.4,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508301",2020-06-17 23:40:00,-0.67384,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.4,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508302",2020-06-17 23:41:00,-0.805521,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.5,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508303",2020-06-17 23:42:00,-1.03181,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.4,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508304",2020-06-17 23:43:00,-0.874764,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508305",2020-06-17 23:44:00,-0.890827,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.7,0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508306",2020-06-17 23:45:00,-0.918121,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508307",2020-06-17 23:46:00,-0.902111,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.7,0.36792,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508308",2020-06-17 23:47:00,-0.932259,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.6,0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508309",2020-06-17 23:48:00,-1.06906,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.5,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508310",2020-06-17 23:49:00,-0.65484,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.5,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508311",2020-06-17 23:50:00,-0.826241,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.4,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508312",2020-06-17 23:51:00,-0.849237,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.5,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508313",2020-06-17 23:52:00,-0.848357,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.5,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508314",2020-06-17 23:53:00,-0.873713,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.2,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508315",2020-06-17 23:54:00,-0.733191,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.1,0.37233,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508316",2020-06-17 23:55:00,-0.800727,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508317",2020-06-17 23:56:00,-0.959044,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508318",2020-06-17 23:57:00,-0.95319,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508319",2020-06-17 23:58:00,-1.04493,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508320",2020-06-17 23:59:00,-0.589035,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508321",2020-06-18 00:00:00,-0.5749,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.9,0.69174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508322",2020-06-18 00:01:00,-0.550507,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.9,0.71442,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508323",2020-06-18 00:02:00,-0.573193,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13,0.6741,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508324",2020-06-18 00:03:00,-0.525214,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.1,0.56574,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508325",2020-06-18 00:04:00,-0.526314,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.1,0.36288,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508326",2020-06-18 00:05:00,-0.540516,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.2,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508327",2020-06-18 00:06:00,-0.513388,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508328",2020-06-18 00:07:00,-0.526862,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508329",2020-06-18 00:08:00,-0.552629,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508330",2020-06-18 00:09:00,-0.628244,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508331",2020-06-18 00:10:00,-0.509599,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508332",2020-06-18 00:11:00,-0.538529,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.2,0.35973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508333",2020-06-18 00:12:00,-0.551826,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.3,0.36918,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508334",2020-06-18 00:13:00,-0.585895,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.2,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508335",2020-06-18 00:14:00,-0.490594,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.1,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508336",2020-06-18 00:15:00,-0.46545,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.2,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508337",2020-06-18 00:16:00,-0.500203,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.1,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508338",2020-06-18 00:17:00,-0.523044,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.1,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508339",2020-06-18 00:18:00,-0.74491,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508340",2020-06-18 00:19:00,-0.525349,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508341",2020-06-18 00:20:00,-0.514147,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508342",2020-06-18 00:21:00,-0.51306,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508343",2020-06-18 00:22:00,-0.583867,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508344",2020-06-18 00:23:00,-0.539757,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508345",2020-06-18 00:24:00,-0.554791,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13,0.36099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508346",2020-06-18 00:25:00,-0.586688,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.9,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508347",2020-06-18 00:26:00,-0.602993,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508348",2020-06-18 00:27:00,-0.549244,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508349",2020-06-18 00:28:00,-0.747563,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.7,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508350",2020-06-18 00:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.7,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508351",2020-06-18 00:30:00,-0.567911,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.7,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508352",2020-06-18 00:31:00,-0.552433,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.7,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508353",2020-06-18 00:32:00,-0.55973,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.7,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508354",2020-06-18 00:33:00,-0.549006,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.34083,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508355",2020-06-18 00:34:00,-0.60169,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508356",2020-06-18 00:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.9,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508357",2020-06-18 00:36:00,-0.468094,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508358",2020-06-18 00:37:00,-0.593312,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508359",2020-06-18 00:38:00,-0.571056,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.9,0.64701,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508360",2020-06-18 00:39:00,-0.544487,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508361",2020-06-18 00:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13,0.64197,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508362",2020-06-18 00:41:00,-0.55339,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.1,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508363",2020-06-18 00:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.1,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508364",2020-06-18 00:43:00,-0.932556,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.2,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508365",2020-06-18 00:44:00,-0.564497,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.1,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508366",2020-06-18 00:45:00,-0.888633,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,13.1,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508367",2020-06-18 00:46:00,-0.585249,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.9,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508368",2020-06-18 00:47:00,-0.569209,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508369",2020-06-18 00:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.3276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508370",2020-06-18 00:49:00,-0.555072,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.9,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508371",2020-06-18 00:50:00,-0.549543,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508372",2020-06-18 00:51:00,-0.577918,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.7,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508373",2020-06-18 00:52:00,-0.546998,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.7,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508374",2020-06-18 00:53:00,-0.542215,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.34146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508375",2020-06-18 00:54:00,-0.558529,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.7,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508376",2020-06-18 00:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508377",2020-06-18 00:56:00,-0.485085,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.7,0.33831,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508378",2020-06-18 00:57:00,-0.53914,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.33831,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508379",2020-06-18 00:58:00,-0.551469,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508380",2020-06-18 00:59:00,-0.550252,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508381",2020-06-18 01:00:00,-0.532189,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508382",2020-06-18 01:01:00,-0.544411,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508383",2020-06-18 01:02:00,-0.53669,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.35532,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508384",2020-06-18 01:03:00,-0.734991,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508385",2020-06-18 01:04:00,-0.530732,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.36099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508386",2020-06-18 01:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508387",2020-06-18 01:06:00,-0.524616,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508388",2020-06-18 01:07:00,-0.538338,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508389",2020-06-18 01:08:00,-0.524829,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.35532,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508390",2020-06-18 01:09:00,-0.684204,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508391",2020-06-18 01:10:00,-0.511068,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508392",2020-06-18 01:11:00,-0.536801,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508393",2020-06-18 01:12:00,-0.501633,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508394",2020-06-18 01:13:00,-0.494263,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508395",2020-06-18 01:14:00,-0.542078,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.2,0.36036,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508396",2020-06-18 01:15:00,-0.691209,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508397",2020-06-18 01:16:00,-0.535129,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.6489,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508398",2020-06-18 01:17:00,-0.528155,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.69174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508399",2020-06-18 01:18:00,-0.551197,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.66402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508400",2020-06-18 01:19:00,-0.522004,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.55251,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508401",2020-06-18 01:20:00,-0.552695,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,12.4,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508402",2020-06-18 01:21:00,-0.550126,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,12.4,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508403",2020-06-18 01:22:00,-0.564408,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,12.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508404",2020-06-18 01:23:00,-0.573949,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,12.3,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508405",2020-06-18 01:24:00,-0.534106,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,12.2,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508406",2020-06-18 01:25:00,-1.0311,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,12.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508407",2020-06-18 01:26:00,-0.523063,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,12.2,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508408",2020-06-18 01:27:00,-0.551228,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508409",2020-06-18 01:28:00,-0.542046,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508410",2020-06-18 01:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.4,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508411",2020-06-18 01:30:00,-0.537867,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.4,0.37233,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508412",2020-06-18 01:31:00,-0.522699,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.4,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508413",2020-06-18 01:32:00,-0.521241,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.4,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508414",2020-06-18 01:33:00,-0.538265,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.5,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508415",2020-06-18 01:34:00,-0.539023,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.4,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508416",2020-06-18 01:35:00,-0.706693,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.4,0.37611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508417",2020-06-18 01:36:00,-0.511318,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.5,0.36729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508418",2020-06-18 01:37:00,-0.548045,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.4,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508419",2020-06-18 01:38:00,-0.533354,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.3,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508420",2020-06-18 01:39:00,-0.499041,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.2,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508421",2020-06-18 01:40:00,-0.543862,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.2,0.35532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508422",2020-06-18 01:41:00,-0.531374,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.2,0.35028,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508423",2020-06-18 01:42:00,-0.652274,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12,0.35469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508424",2020-06-18 01:43:00,-0.590078,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508425",2020-06-18 01:44:00,-0.511737,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508426",2020-06-18 01:45:00,-0.505141,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.9,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508427",2020-06-18 01:46:00,-0.521388,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.9,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508428",2020-06-18 01:47:00,-0.457906,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.9,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508429",2020-06-18 01:48:00,-0.493008,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.9,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508430",2020-06-18 01:49:00,-0.519675,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.9,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508431",2020-06-18 01:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508432",2020-06-18 01:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508433",2020-06-18 01:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.8,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508434",2020-06-18 01:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.7,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508435",2020-06-18 01:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.9,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508436",2020-06-18 01:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508437",2020-06-18 01:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.8,0.65961,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508438",2020-06-18 01:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.8,0.67284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508439",2020-06-18 01:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.8,0.63504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508440",2020-06-18 01:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.7,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508441",2020-06-18 02:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.7,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508442",2020-06-18 02:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.8,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508443",2020-06-18 02:02:00,-1.1531,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.6,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508444",2020-06-18 02:03:00,-2.06194,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.6,0.33516,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508445",2020-06-18 02:04:00,-2.07858,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.6,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508446",2020-06-18 02:05:00,-1.8233,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.7,0.33453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508447",2020-06-18 02:06:00,-1.45107,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.7,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508448",2020-06-18 02:07:00,-1.12148,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.7,0.33201,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508449",2020-06-18 02:08:00,-0.89785,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.7,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508450",2020-06-18 02:09:00,-0.811905,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.8,0.3213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508451",2020-06-18 02:10:00,-0.568503,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508452",2020-06-18 02:11:00,-0.450843,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508453",2020-06-18 02:12:00,-0.414527,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.1,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508454",2020-06-18 02:13:00,-0.404491,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12,0.32256,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508455",2020-06-18 02:14:00,-0.369534,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12,0.33201,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508456",2020-06-18 02:15:00,-0.344003,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12,0.34335,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508457",2020-06-18 02:16:00,-0.351436,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.9,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508458",2020-06-18 02:17:00,-0.328727,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.8,0.33264,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508459",2020-06-18 02:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.7,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508460",2020-06-18 02:19:00,-0.729353,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.7,0.33768,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508461",2020-06-18 02:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.6,0.33831,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508462",2020-06-18 02:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.7,0.34209,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508463",2020-06-18 02:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.6,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508464",2020-06-18 02:23:00,-0.577725,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.6,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508465",2020-06-18 02:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.5,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508466",2020-06-18 02:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.6,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508467",2020-06-18 02:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.6,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508468",2020-06-18 02:27:00,-0.434816,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.6,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508469",2020-06-18 02:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.6,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508470",2020-06-18 02:29:00,-0.590685,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.6,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508471",2020-06-18 02:30:00,-0.499007,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508472",2020-06-18 02:31:00,-0.556359,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.6,0.35973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508473",2020-06-18 02:32:00,-0.51102,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.5,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508474",2020-06-18 02:33:00,-0.586462,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.5,0.36099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508475",2020-06-18 02:34:00,-0.55013,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.3,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508476",2020-06-18 02:35:00,-0.597306,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.3,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508477",2020-06-18 02:36:00,-0.498802,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.3,0.63693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508478",2020-06-18 02:37:00,-0.580272,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.3,0.67851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508479",2020-06-18 02:38:00,-0.550453,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.4,0.63126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508480",2020-06-18 02:39:00,-0.471002,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.4,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508481",2020-06-18 02:40:00,-0.576555,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.4,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508482",2020-06-18 02:41:00,-0.570636,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.3,0.35721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508483",2020-06-18 02:42:00,-0.520024,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.4,0.35343,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508484",2020-06-18 02:43:00,-0.54715,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.3,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508485",2020-06-18 02:44:00,-0.570397,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.2,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508486",2020-06-18 02:45:00,-0.540556,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11,0.3465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508487",2020-06-18 02:46:00,-0.514373,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,10.9,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508488",2020-06-18 02:47:00,-0.477157,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11,0.3465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508489",2020-06-18 02:48:00,-0.442352,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.1,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508490",2020-06-18 02:49:00,-0.775401,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,10.9,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508491",2020-06-18 02:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,10.8,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508492",2020-06-18 02:51:00,-0.452342,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,10.9,0.3276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508493",2020-06-18 02:52:00,-0.486241,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,10.9,0.32823,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508494",2020-06-18 02:53:00,-0.469795,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.1,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508495",2020-06-18 02:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508496",2020-06-18 02:55:00,-0.448522,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508497",2020-06-18 02:56:00,-0.542557,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508498",2020-06-18 02:57:00,-0.480375,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11,0.34398,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508499",2020-06-18 02:58:00,-0.512452,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,10.9,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508500",2020-06-18 02:59:00,-0.511954,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508501",2020-06-18 03:00:00,-0.536296,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,10.9,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508502",2020-06-18 03:01:00,-0.556096,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11,0.36729,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508503",2020-06-18 03:02:00,-0.912569,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.2,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508504",2020-06-18 03:03:00,-0.514699,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.1,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508505",2020-06-18 03:04:00,-0.535737,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.1,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508506",2020-06-18 03:05:00,-0.528914,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,22.5,22.5,23,23.5,25,11.3,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508507",2020-06-18 03:06:00,-0.520389,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,22.5,22.5,23,23.5,25,11.3,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508508",2020-06-18 03:07:00,-0.443516,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,22.5,22.5,23,23.5,25,11.2,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508509",2020-06-18 03:08:00,-0.543534,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,22.5,22.5,23,23.5,25,11.2,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508510",2020-06-18 03:09:00,-0.481521,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,22.5,22.5,23,23.5,25,11,0.35532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508511",2020-06-18 03:10:00,-0.402871,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,22.5,22.5,23,23.5,25,11.1,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508512",2020-06-18 03:11:00,-0.385636,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,22.5,22.5,23,23.5,25,11.2,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508513",2020-06-18 03:12:00,-0.478613,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,22.5,22.5,23,23.5,25,11.2,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508514",2020-06-18 03:13:00,-0.526905,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,22.5,22.5,23,23.5,25,11.1,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508515",2020-06-18 03:14:00,-0.422034,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23.5,25,11.1,0.35532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508516",2020-06-18 03:15:00,-0.517994,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23.5,25,11.1,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508517",2020-06-18 03:16:00,-0.395341,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23.5,25,11.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508518",2020-06-18 03:17:00,-0.471609,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23.5,25,11.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508519",2020-06-18 03:18:00,-0.47618,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,11.2,0.36099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508520",2020-06-18 03:19:00,-0.514744,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,11.2,0.34398,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508521",2020-06-18 03:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,11,0.62181,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508522",2020-06-18 03:21:00,-0.46326,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,11,0.65961,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508523",2020-06-18 03:22:00,-0.517865,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,11,0.61614,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508524",2020-06-18 03:23:00,-0.43951,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,11,0.54369,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508525",2020-06-18 03:24:00,-0.453076,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,11,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508526",2020-06-18 03:25:00,-0.456124,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,11,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508527",2020-06-18 03:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,11,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508528",2020-06-18 03:27:00,-0.532617,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,11,0.36792,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508529",2020-06-18 03:28:00,-0.474872,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,11,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508530",2020-06-18 03:29:00,-0.507774,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,11,0.36288,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508531",2020-06-18 03:30:00,-0.565261,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,10.9,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508532",2020-06-18 03:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,10.9,0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508533",2020-06-18 03:32:00,-0.514516,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22.5,23,23,25,11,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508534",2020-06-18 03:33:00,-0.50573,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11.1,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508535",2020-06-18 03:34:00,-0.499414,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11.2,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508536",2020-06-18 03:35:00,-0.51975,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11.2,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508537",2020-06-18 03:36:00,-0.900695,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11.2,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508538",2020-06-18 03:37:00,-0.485862,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11.2,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508539",2020-06-18 03:38:00,-0.480419,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11.3,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508540",2020-06-18 03:39:00,-0.526705,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11.3,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
