"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"508541",2020-06-18 03:40:00,-0.50223,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11.2,0.35343,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508542",2020-06-18 03:41:00,-0.488988,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11.2,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508543",2020-06-18 03:42:00,-0.609574,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11.1,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508544",2020-06-18 03:43:00,-0.348221,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508545",2020-06-18 03:44:00,-0.495473,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508546",2020-06-18 03:45:00,-0.460978,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508547",2020-06-18 03:46:00,-0.45972,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508548",2020-06-18 03:47:00,-0.443968,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508549",2020-06-18 03:48:00,-0.542954,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508550",2020-06-18 03:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508551",2020-06-18 03:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508552",2020-06-18 03:51:00,-0.450464,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22.5,23,23,25,11,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508553",2020-06-18 03:52:00,-0.443671,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508554",2020-06-18 03:53:00,-0.466355,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508555",2020-06-18 03:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508556",2020-06-18 03:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.1,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508557",2020-06-18 03:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.2,0.33768,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508558",2020-06-18 03:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.1,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508559",2020-06-18 03:58:00,-0.487947,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.1,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508560",2020-06-18 03:59:00,-0.58082,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.1,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508561",2020-06-18 04:00:00,-0.535544,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.1,0.33579,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508562",2020-06-18 04:01:00,-0.500719,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.1,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508563",2020-06-18 04:02:00,-0.532314,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.1,0.50274,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508564",2020-06-18 04:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11,0.63,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508565",2020-06-18 04:04:00,-0.51531,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.1,0.62937,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508566",2020-06-18 04:05:00,-0.516685,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.1,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508567",2020-06-18 04:06:00,-0.527426,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.1,0.47187,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508568",2020-06-18 04:07:00,-0.495631,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.2,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508569",2020-06-18 04:08:00,-0.513359,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.2,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508570",2020-06-18 04:09:00,-0.502892,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.2,0.33138,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508571",2020-06-18 04:10:00,-0.613119,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.3,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508572",2020-06-18 04:11:00,-0.50343,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.3,0.3339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508573",2020-06-18 04:12:00,-0.498927,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.3,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508574",2020-06-18 04:13:00,-0.469389,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.4,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508575",2020-06-18 04:14:00,-0.503486,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.4,0.33453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508576",2020-06-18 04:15:00,-0.489799,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.4,0.32823,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508577",2020-06-18 04:16:00,-0.754548,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.4,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508578",2020-06-18 04:17:00,-0.398676,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.2,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508579",2020-06-18 04:18:00,-0.466894,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,25,11.2,0.34335,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508580",2020-06-18 04:19:00,-0.470846,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508581",2020-06-18 04:20:00,-0.445683,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.34335,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508582",2020-06-18 04:21:00,-0.773185,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508583",2020-06-18 04:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508584",2020-06-18 04:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508585",2020-06-18 04:24:00,-0.498422,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508586",2020-06-18 04:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508587",2020-06-18 04:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508588",2020-06-18 04:27:00,-0.486761,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508589",2020-06-18 04:28:00,-0.529935,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508590",2020-06-18 04:29:00,-0.516917,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508591",2020-06-18 04:30:00,-0.505583,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508592",2020-06-18 04:31:00,-0.531153,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.1,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508593",2020-06-18 04:32:00,-0.563143,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508594",2020-06-18 04:33:00,-0.512022,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508595",2020-06-18 04:34:00,-0.522485,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508596",2020-06-18 04:35:00,-0.55991,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.1,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508597",2020-06-18 04:36:00,-0.539466,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508598",2020-06-18 04:37:00,-0.504156,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508599",2020-06-18 04:38:00,-0.599239,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508600",2020-06-18 04:39:00,-0.603227,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508601",2020-06-18 04:40:00,-0.594561,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508602",2020-06-18 04:41:00,-0.511197,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.35658,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508603",2020-06-18 04:42:00,-0.49493,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508604",2020-06-18 04:43:00,-0.472117,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508605",2020-06-18 04:44:00,-0.488196,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508606",2020-06-18 04:45:00,-0.625789,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508607",2020-06-18 04:46:00,-0.610394,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.64764,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508608",2020-06-18 04:47:00,-0.431133,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.68544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508609",2020-06-18 04:48:00,-0.96277,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.65394,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508610",2020-06-18 04:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.54621,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508611",2020-06-18 04:50:00,-0.466814,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508612",2020-06-18 04:51:00,-0.457483,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.37359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508613",2020-06-18 04:52:00,-0.475646,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.36225,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508614",2020-06-18 04:53:00,-0.784599,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508615",2020-06-18 04:54:00,-0.495623,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508616",2020-06-18 04:55:00,-0.512825,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508617",2020-06-18 04:56:00,-0.515918,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508618",2020-06-18 04:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508619",2020-06-18 04:58:00,-0.491192,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508620",2020-06-18 04:59:00,-0.468068,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.36792,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508621",2020-06-18 05:00:00,-0.518259,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.80577,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508622",2020-06-18 05:01:00,-0.503562,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.66843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508623",2020-06-18 05:02:00,-0.523772,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.60732,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508624",2020-06-18 05:03:00,-0.511071,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508625",2020-06-18 05:04:00,-0.513067,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508626",2020-06-18 05:05:00,-0.504614,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.55881,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508627",2020-06-18 05:06:00,-0.525656,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508628",2020-06-18 05:07:00,-0.489583,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508629",2020-06-18 05:08:00,-0.547601,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508630",2020-06-18 05:09:00,-0.440407,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.52983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508631",2020-06-18 05:10:00,-0.519238,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508632",2020-06-18 05:11:00,-0.432517,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508633",2020-06-18 05:12:00,-0.424515,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508634",2020-06-18 05:13:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508635",2020-06-18 05:14:00,-0.409859,6,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508636",2020-06-18 05:15:00,-0.429288,6,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508637",2020-06-18 05:16:00,0,6,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508638",2020-06-18 05:17:00,-0.420267,6,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508639",2020-06-18 05:18:00,-0.4262,7,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508640",2020-06-18 05:19:00,-0.410165,7,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508641",2020-06-18 05:20:00,-0.400111,7,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508642",2020-06-18 05:21:00,-0.410996,7,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508643",2020-06-18 05:22:00,-0.394824,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.50211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508644",2020-06-18 05:23:00,-0.362072,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508645",2020-06-18 05:24:00,-0.385647,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.49959,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508646",2020-06-18 05:25:00,-0.403165,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.50211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508647",2020-06-18 05:26:00,-0.397152,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508648",2020-06-18 05:27:00,-0.416816,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508649",2020-06-18 05:28:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.63567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508650",2020-06-18 05:29:00,-0.484655,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.7812,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508651",2020-06-18 05:30:00,-0.406316,11,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.78057,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508652",2020-06-18 05:31:00,-0.440255,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.71694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508653",2020-06-18 05:32:00,-0.663706,11,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.62874,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508654",2020-06-18 05:33:00,-0.392116,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.48573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508655",2020-06-18 05:34:00,-0.417315,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.48195,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508656",2020-06-18 05:35:00,-0.324833,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.48006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508657",2020-06-18 05:36:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508658",2020-06-18 05:37:00,-0.377436,11,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508659",2020-06-18 05:38:00,-0.378291,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508660",2020-06-18 05:39:00,-0.406821,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508661",2020-06-18 05:40:00,-0.385537,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.4914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508662",2020-06-18 05:41:00,-0.384186,13,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.49203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508663",2020-06-18 05:42:00,-0.386086,14,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508664",2020-06-18 05:43:00,-0.400096,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508665",2020-06-18 05:44:00,-0.375093,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508666",2020-06-18 05:45:00,-0.401739,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.1,0.48006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508667",2020-06-18 05:46:00,-0.40473,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.1,0.4662,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508668",2020-06-18 05:47:00,-0.396481,17,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508669",2020-06-18 05:48:00,-0.403593,17,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11,0.45864,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508670",2020-06-18 05:49:00,-0.387766,20,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11,0.45297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508671",2020-06-18 05:50:00,-0.409482,18,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508672",2020-06-18 05:51:00,-0.406274,22,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11,0.44541,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508673",2020-06-18 05:52:00,-0.702228,23,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.1,0.42651,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508674",2020-06-18 05:53:00,-0.491197,25,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.1,0.4095,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508675",2020-06-18 05:54:00,-0.41876,25,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.1,0.42966,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508676",2020-06-18 05:55:00,-0.524585,27,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.2,0.43281,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508677",2020-06-18 05:56:00,-0.4073,26,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.42714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508678",2020-06-18 05:57:00,-0.403104,25,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.43218,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508679",2020-06-18 05:58:00,-0.431298,25,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,1.89,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508680",2020-06-18 05:59:00,-0.434198,25,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508681",2020-06-18 06:00:00,-0.401792,26,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.48258,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508682",2020-06-18 06:01:00,-0.419982,30,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.45171,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508683",2020-06-18 06:02:00,-0.414785,32,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.4221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508684",2020-06-18 06:03:00,-0.397347,34,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.3,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508685",2020-06-18 06:04:00,-0.408761,37,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.42021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508686",2020-06-18 06:05:00,-0.433296,33,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,11.5,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508687",2020-06-18 06:06:00,-0.404215,36,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,11.5,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508688",2020-06-18 06:07:00,-0.411487,35,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,11.5,0.65457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508689",2020-06-18 06:08:00,-0.40828,35,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,11.5,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508690",2020-06-18 06:09:00,-0.425336,36,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,11.5,1.62477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508691",2020-06-18 06:10:00,-0.429107,38,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,11.5,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508692",2020-06-18 06:11:00,-0.420085,42,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,11.5,0.31437,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508693",2020-06-18 06:12:00,-0.415725,42,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,11.5,0.3276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508694",2020-06-18 06:13:00,-0.433881,38,0,25.5,23,23,16,24.5,23,29,0,0,24,23,22.5,22,23,23,24.5,11.5,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508695",2020-06-18 06:14:00,-0.430289,39,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508696",2020-06-18 06:15:00,-0.394842,40,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.30807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508697",2020-06-18 06:16:00,0,41,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.31374,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508698",2020-06-18 06:17:00,-0.413829,41,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.29484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508699",2020-06-18 06:18:00,-0.540335,40,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.4,0.2835,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508700",2020-06-18 06:19:00,0,47,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.5,0.26334,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508701",2020-06-18 06:20:00,0,46,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.2646,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508702",2020-06-18 06:21:00,-0.388166,48,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.6,0.31437,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508703",2020-06-18 06:22:00,-0.419301,53,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.25452,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508704",2020-06-18 06:23:00,-0.414454,54,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.8,0.24255,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508705",2020-06-18 06:24:00,-0.404417,53,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.26775,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508706",2020-06-18 06:25:00,-0.412002,51,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.27027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508707",2020-06-18 06:26:00,-0.428219,52,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.27468,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508708",2020-06-18 06:27:00,-0.402859,46,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.29547,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508709",2020-06-18 06:28:00,-0.40138,43,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.30114,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508710",2020-06-18 06:29:00,-0.430099,42,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.30303,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508711",2020-06-18 06:30:00,-0.40309,43,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,23,23,24.5,11.7,0.30807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508712",2020-06-18 06:31:00,-0.404129,44,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.8,0.31311,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508713",2020-06-18 06:32:00,-0.406265,44,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.8,0.28917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508714",2020-06-18 06:33:00,-0.41183,57,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.8,0.20097,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508715",2020-06-18 06:34:00,-0.412302,82,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.8,0.11592,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508716",2020-06-18 06:35:00,-0.381919,80,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.7,0.17577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508717",2020-06-18 06:36:00,-0.407842,61,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.7,0.25263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508718",2020-06-18 06:37:00,-0.40456,54,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.6,0.22554,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508719",2020-06-18 06:38:00,-0.46351,72,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.6,0.14364,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508720",2020-06-18 06:39:00,-0.392087,71,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.6,0.17829,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508721",2020-06-18 06:40:00,-0.38743,63,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.6,0.20034,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508722",2020-06-18 06:41:00,-0.408613,72,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.8,0.13104,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508723",2020-06-18 06:42:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.9,0.28413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508724",2020-06-18 06:43:00,-0.338423,100,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12,0.30492,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508725",2020-06-18 06:44:00,-0.395316,104,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.2,0.28287,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508726",2020-06-18 06:45:00,-0.408055,98,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.3,0.21357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508727",2020-06-18 06:46:00,-0.416633,88,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.3,0.19782,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508728",2020-06-18 06:47:00,-0.643681,85,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.4,0.05922,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508729",2020-06-18 06:48:00,-0.401105,80,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.4,0.11844,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508730",2020-06-18 06:49:00,-0.423714,78,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.5,0.13041,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508731",2020-06-18 06:50:00,-0.422966,86,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.5,0.08694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508732",2020-06-18 06:51:00,-0.43181,86,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.5,0.0819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508733",2020-06-18 06:52:00,-0.411478,80,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.5,0.10584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508734",2020-06-18 06:53:00,-0.387054,81,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.5,0.09387,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508735",2020-06-18 06:54:00,0,87,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.5,0.07434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508736",2020-06-18 06:55:00,-0.409099,93,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.5,0.0378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508737",2020-06-18 06:56:00,-0.404475,102,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.4,-0.02646,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508738",2020-06-18 06:57:00,-0.387353,108,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.3,-0.06993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508739",2020-06-18 06:58:00,-0.374448,107,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.2,-0.05859,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508740",2020-06-18 06:59:00,-0.405971,103,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.2,-0.0189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508741",2020-06-18 07:00:00,-0.403944,95,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.2,0.05607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508742",2020-06-18 07:01:00,-0.382631,82,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.3,0.12411,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508743",2020-06-18 07:02:00,-0.384947,83,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.4,0.09324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508744",2020-06-18 07:03:00,-0.396491,96,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.6,0.02583,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508745",2020-06-18 07:04:00,-0.406313,112,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.7,-0.05103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508746",2020-06-18 07:05:00,-0.425997,117,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.7,-0.07686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508747",2020-06-18 07:06:00,-0.400775,110,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.7,-0.02016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508748",2020-06-18 07:07:00,-0.354998,98,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.7,0.02394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508749",2020-06-18 07:08:00,-0.40352,103,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.7,-0.01953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508750",2020-06-18 07:09:00,-0.408461,117,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.6,-0.08253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508751",2020-06-18 07:10:00,-0.332584,113,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.4,-0.06426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508752",2020-06-18 07:11:00,-0.404776,105,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.3,-0.02079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508753",2020-06-18 07:12:00,-0.421479,107,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.1,-0.0504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508754",2020-06-18 07:13:00,-0.415863,128,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12,-0.15813,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508755",2020-06-18 07:14:00,-0.428285,164,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.9,-0.19719,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508756",2020-06-18 07:15:00,-0.40242,160,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.9,0.02709,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508757",2020-06-18 07:16:00,-0.389554,124,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,11.9,0.19467,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508758",2020-06-18 07:17:00,-0.413431,119,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12,0.14427,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508759",2020-06-18 07:18:00,-0.392244,144,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.1,-0.08883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508760",2020-06-18 07:19:00,-0.409756,185,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.2,-0.38619,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508761",2020-06-18 07:20:00,-0.417177,192,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.3,-0.4599,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508762",2020-06-18 07:21:00,-0.421785,192,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.5,-0.44856,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508763",2020-06-18 07:22:00,-0.392442,181,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.6,-0.48006,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508764",2020-06-18 07:23:00,-0.3933,193,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.7,-0.57393,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508765",2020-06-18 07:24:00,-0.40403,217,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.6,-0.63126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508766",2020-06-18 07:25:00,-0.384745,214,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.6,-0.49266,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508767",2020-06-18 07:26:00,-0.41636,176,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.7,-0.34083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508768",2020-06-18 07:27:00,0,154,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.8,-0.33453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508769",2020-06-18 07:28:00,-0.399102,161,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.9,-0.43281,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508770",2020-06-18 07:29:00,-0.397061,182,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.1,-0.51093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508771",2020-06-18 07:30:00,-0.403572,190,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.3,-0.49833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508772",2020-06-18 07:31:00,-0.380674,185,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.4,-0.4284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508773",2020-06-18 07:32:00,-0.398685,176,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.4,-0.34839,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508774",2020-06-18 07:33:00,-0.380979,168,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.4,-0.29799,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508775",2020-06-18 07:34:00,-0.417995,153,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.4,-0.2583,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508776",2020-06-18 07:35:00,-0.391529,160,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.5,-0.30996,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508777",2020-06-18 07:36:00,0,174,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.5,-0.37296,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508778",2020-06-18 07:37:00,-0.412564,176,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.4,-0.38493,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508779",2020-06-18 07:38:00,-0.405571,190,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.3,-0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508780",2020-06-18 07:39:00,-0.364952,208,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.2,-0.51156,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508781",2020-06-18 07:40:00,-0.39249,206,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.1,-0.49203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508782",2020-06-18 07:41:00,-0.37319,185,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.9,-0.39816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508783",2020-06-18 07:42:00,-0.429127,176,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.9,-0.39186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508784",2020-06-18 07:43:00,-0.447637,190,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.8,-0.49392,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508785",2020-06-18 07:44:00,-0.336273,209,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.8,-0.65205,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508786",2020-06-18 07:45:00,-0.404679,265,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.8,-0.75033,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508787",2020-06-18 07:46:00,-0.414792,248,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.8,-0.76986,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508788",2020-06-18 07:47:00,-0.429537,236,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.7,-0.54306,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508789",2020-06-18 07:48:00,0,205,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.6,-0.22176,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508790",2020-06-18 07:49:00,-0.448728,208,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.6,-0.24633,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508791",2020-06-18 07:50:00,-0.430576,223,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.6,-0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508792",2020-06-18 07:51:00,-0.578809,224,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.8,-0.43596,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508793",2020-06-18 07:52:00,-0.410977,215,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,12.9,-0.40635,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508794",2020-06-18 07:53:00,-0.43842,208,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.1,-0.58086,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508795",2020-06-18 07:54:00,-0.36841,233,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,22.5,23,24.5,13.3,-0.69993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"508796",2020-06-18 07:55:00,-0.416348,267,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,13.4,-0.87066,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"508797",2020-06-18 07:56:00,0,285,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,13.6,-0.93303,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"508798",2020-06-18 07:57:00,0,287,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,13.7,-0.92736,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"508799",2020-06-18 07:58:00,0,281,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,13.9,-0.88956,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"508800",2020-06-18 07:59:00,0,279,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14,-0.87066,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"508801",2020-06-18 08:00:00,0,276,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.7,-0.82908,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"508802",2020-06-18 08:01:00,0,274,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.5,-0.82026,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"508803",2020-06-18 08:02:00,0,277,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.9,-0.8694,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"508804",2020-06-18 08:03:00,0,287,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.4,-0.92547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"508805",2020-06-18 08:04:00,0,307,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.1,-1.05588,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"508806",2020-06-18 08:05:00,0,349,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.1,-1.25937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508807",2020-06-18 08:06:00,0,387,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,13.7,-1.40553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508808",2020-06-18 08:07:00,0,414,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,13.7,-1.55169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508809",2020-06-18 08:08:00,0,446,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,13.4,-1.68903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508810",2020-06-18 08:09:00,0,425,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,13.6,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508811",2020-06-18 08:10:00,0,354,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.1,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508812",2020-06-18 08:11:00,0,308,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.4,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508813",2020-06-18 08:12:00,0,278,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.6,-0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508814",2020-06-18 08:13:00,0,241,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.9,-0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508815",2020-06-18 08:14:00,0,222,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,15.2,-0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508816",2020-06-18 08:15:00,0,210,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.9,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508817",2020-06-18 08:16:00,0,198,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.2,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508818",2020-06-18 08:17:00,0,190,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,13.9,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508819",2020-06-18 08:18:00,0,187,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.3,-0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508820",2020-06-18 08:19:00,0,190,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.6,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508821",2020-06-18 08:20:00,0,195,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.7,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508822",2020-06-18 08:21:00,0,194,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.9,-0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508823",2020-06-18 08:22:00,0,186,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.6,-0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508824",2020-06-18 08:23:00,0,194,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,13.8,-0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508825",2020-06-18 08:24:00,0,492,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.1,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508826",2020-06-18 08:25:00,0,635,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.2,-2.11113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508827",2020-06-18 08:26:00,0,495,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,14.6,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508828",2020-06-18 08:27:00,0,626,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,15.1,-2.31777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508829",2020-06-18 08:28:00,0,638,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,15.5,-2.20941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508830",2020-06-18 08:29:00,0,638,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,15.2,-2.22516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508831",2020-06-18 08:30:00,0,633,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,15.8,-2.22453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508832",2020-06-18 08:31:00,0,630,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,15.9,-2.21193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508833",2020-06-18 08:32:00,0,630,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,16.8,-2.22579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508834",2020-06-18 08:33:00,0,635,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,17,-2.26233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508835",2020-06-18 08:34:00,0,644,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,24.5,17.2,-2.31903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508836",2020-06-18 08:35:00,0,673,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,24.5,18,-2.40786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508837",2020-06-18 08:36:00,0,684,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,24.5,18.5,-2.44503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508838",2020-06-18 08:37:00,0,690,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,24.5,18,-2.47653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508839",2020-06-18 08:38:00,0,566,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,18.1,-1.55421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508840",2020-06-18 08:39:00,0,238,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,18,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508841",2020-06-18 08:40:00,0,221,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,16.7,-0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508842",2020-06-18 08:41:00,0,160,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,16.9,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508843",2020-06-18 08:42:00,0,353,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,17.9,-1.80747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508844",2020-06-18 08:43:00,0,627,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,24.5,18,-2.05317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508845",2020-06-18 08:44:00,0,623,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,24.5,18.1,-2.05884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508846",2020-06-18 08:45:00,0,618,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,24.5,17.3,-1.98513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508847",2020-06-18 08:46:00,0,465,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,24.5,17.8,-1.4112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508848",2020-06-18 08:47:00,0,640,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,18.2,-1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508849",2020-06-18 08:48:00,0,643,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,17.4,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508850",2020-06-18 08:49:00,0,615,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,17.1,-1.93599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508851",2020-06-18 08:50:00,0,657,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,17.2,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
