"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"508852",2020-06-18 08:51:00,0,641,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,18,-2.2554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508853",2020-06-18 08:52:00,0,642,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,18.5,-2.21508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508854",2020-06-18 08:53:00,0,632,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,18.8,-2.16279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508855",2020-06-18 08:54:00,0,631,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,18.1,-2.15523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508856",2020-06-18 08:55:00,0,638,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,22.5,23,25,18,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508857",2020-06-18 08:56:00,0,639,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.4,-2.41983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508858",2020-06-18 08:57:00,0,650,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.7,-2.46456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508859",2020-06-18 08:58:00,0,659,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.7,-2.48535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508860",2020-06-18 08:59:00,0,663,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18,-2.5074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508861",2020-06-18 09:00:00,0,668,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.7,-2.52756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508862",2020-06-18 09:01:00,0,671,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.2,-2.52756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508863",2020-06-18 09:02:00,0,672,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508864",2020-06-18 09:03:00,0,685,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,17.7,-2.60064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508865",2020-06-18 09:04:00,0,690,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,17.8,-2.61639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508866",2020-06-18 09:05:00,0,681,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,17,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508867",2020-06-18 09:06:00,0,703,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,17.1,-2.66679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508868",2020-06-18 09:07:00,0,707,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,17.6,-2.67246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508869",2020-06-18 09:08:00,0,706,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.2,-2.64159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508870",2020-06-18 09:09:00,0,710,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.5,-2.68128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508871",2020-06-18 09:10:00,0,719,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,20,-2.71908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508872",2020-06-18 09:11:00,0,728,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,20.7,-2.38833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508873",2020-06-18 09:12:00,0,737,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,21.5,-2.4507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508874",2020-06-18 09:13:00,0,753,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,22.1,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508875",2020-06-18 09:14:00,0,777,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,22.9,-2.76192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508876",2020-06-18 09:15:00,0,804,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,23.3,-3.06054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508877",2020-06-18 09:16:00,0,823,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,22.5,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508878",2020-06-18 09:17:00,0,845,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,20.8,-3.19599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508879",2020-06-18 09:18:00,0,857,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,20.9,-3.17016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508880",2020-06-18 09:19:00,0,846,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,21.2,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508881",2020-06-18 09:20:00,0,676,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,22.3,-2.12814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508882",2020-06-18 09:21:00,0,307,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,21.7,-1.45719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508883",2020-06-18 09:22:00,0,471,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,21.1,-2.57607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508884",2020-06-18 09:23:00,0,839,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,21.9,-1.77849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508885",2020-06-18 09:24:00,0,641,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,22.2,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508886",2020-06-18 09:25:00,0,280,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.5,-0.71505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508887",2020-06-18 09:26:00,0,482,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.6,-2.45259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508888",2020-06-18 09:27:00,0,674,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.6,-2.7342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508889",2020-06-18 09:28:00,0,915,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.6,-3.19977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508890",2020-06-18 09:29:00,0,442,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,20.5,-1.05525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508891",2020-06-18 09:30:00,0,739,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,20.9,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508892",2020-06-18 09:31:00,0,742,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,21,-1.75644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508893",2020-06-18 09:32:00,0,485,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,20,-2.5389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508894",2020-06-18 09:33:00,0,920,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,20,-3.27285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508895",2020-06-18 09:34:00,0,567,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,20.6,-0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508896",2020-06-18 09:35:00,0,227,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,20.5,-0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508897",2020-06-18 09:36:00,0,227,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,20.7,-0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508898",2020-06-18 09:37:00,0,755,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.6,-0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508899",2020-06-18 09:38:00,0,198,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.9,-2.08089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508900",2020-06-18 09:39:00,0,901,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.8,-3.04479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508901",2020-06-18 09:40:00,0,891,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.5,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508902",2020-06-18 09:41:00,0,900,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.8,-3.44736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508903",2020-06-18 09:42:00,0,912,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.6,-3.47823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508904",2020-06-18 09:43:00,0,915,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.2,-1.04769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508905",2020-06-18 09:44:00,0,224,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.6,-0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508906",2020-06-18 09:45:00,0,976,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.2,-3.00069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508907",2020-06-18 09:46:00,0,916,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.6,-2.43369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508908",2020-06-18 09:47:00,0,210,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,20.2,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508909",2020-06-18 09:48:00,0,203,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.6,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508910",2020-06-18 09:49:00,0,185,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.2,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508911",2020-06-18 09:50:00,0,185,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.5,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508912",2020-06-18 09:51:00,0,180,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508913",2020-06-18 09:52:00,0,190,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.9,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508914",2020-06-18 09:53:00,0,221,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.6,-0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508915",2020-06-18 09:54:00,0,196,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.9,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508916",2020-06-18 09:55:00,0,251,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.1,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508917",2020-06-18 09:56:00,0,1031,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508918",2020-06-18 09:57:00,0,1021,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.8,-2.86209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508919",2020-06-18 09:58:00,0,1015,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.4,-2.8917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508920",2020-06-18 09:59:00,0,1033,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.7,-3.05046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508921",2020-06-18 10:00:00,0,1048,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.6,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508922",2020-06-18 10:01:00,0,1060,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,18.8,-3.6225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508923",2020-06-18 10:02:00,0,1069,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23,22.5,23,25,19.5,-3.6918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508924",2020-06-18 10:03:00,0,1060,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25,20,-3.76299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508925",2020-06-18 10:04:00,0,1011,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,20.8,-2.8224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508926",2020-06-18 10:05:00,0,1039,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,21.6,-3.7296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508927",2020-06-18 10:06:00,0,1042,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,20.7,-3.76173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508928",2020-06-18 10:07:00,0,1035,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,21.7,-3.69936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508929",2020-06-18 10:08:00,0,1029,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,21.3,-3.69369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508930",2020-06-18 10:09:00,0,1031,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,21,-3.69936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508931",2020-06-18 10:10:00,0,1042,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,20.5,-4.12146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508932",2020-06-18 10:11:00,0,1061,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,19.8,-4.2084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508933",2020-06-18 10:12:00,0,1077,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,21,-4.2714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508934",2020-06-18 10:13:00,0,1092,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,21.4,-4.27896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508935",2020-06-18 10:14:00,0,1096,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,20.8,-4.33629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508936",2020-06-18 10:15:00,0,1115,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,20.7,-4.39173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508937",2020-06-18 10:16:00,0,1125,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,21,-4.30416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508938",2020-06-18 10:17:00,0,1008,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,20.8,-4.08807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508939",2020-06-18 10:18:00,0,459,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,19.7,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508940",2020-06-18 10:19:00,0,931,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,18.7,-3.7737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508941",2020-06-18 10:20:00,0,1135,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,20.3,-2.2617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508942",2020-06-18 10:21:00,0,395,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,21.5,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508943",2020-06-18 10:22:00,0,327,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23,25.5,21.9,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508944",2020-06-18 10:23:00,0,312,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23.5,25.5,20.6,-1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508945",2020-06-18 10:24:00,0,311,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,23.5,22.5,23.5,25.5,19.9,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508946",2020-06-18 10:25:00,0,308,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,19.4,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508947",2020-06-18 10:26:00,0,294,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,19.8,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508948",2020-06-18 10:27:00,0,268,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,19.3,-0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508949",2020-06-18 10:28:00,0,256,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,19.5,-0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508950",2020-06-18 10:29:00,0,253,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,20.5,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508951",2020-06-18 10:30:00,0,247,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,19.3,-0.84735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508952",2020-06-18 10:31:00,0,251,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,18.9,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508953",2020-06-18 10:32:00,0,235,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,18.8,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508954",2020-06-18 10:33:00,0,224,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,18.6,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508955",2020-06-18 10:34:00,0,211,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,19,-0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508956",2020-06-18 10:35:00,0,202,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,20,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508957",2020-06-18 10:36:00,0,204,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,19.4,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508958",2020-06-18 10:37:00,0,206,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,19.7,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508959",2020-06-18 10:38:00,0,214,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,19.3,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508960",2020-06-18 10:39:00,0,271,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,19.4,-0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508961",2020-06-18 10:40:00,0,737,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,19.1,-3.01959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508962",2020-06-18 10:41:00,0,1187,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,19.4,-3.93057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508963",2020-06-18 10:42:00,0,857,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,19.9,-2.62836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508964",2020-06-18 10:43:00,0,1128,0,22,23,22,22,22,22,22,0,0,24,22.5,23,23.5,22.5,23.5,25.5,20.2,-2.8728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508965",2020-06-18 10:44:00,0,1155,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,20.8,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508966",2020-06-18 10:45:00,0,1211,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,21.3,-4.55112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508967",2020-06-18 10:46:00,0,1244,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,21.5,-4.82391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508968",2020-06-18 10:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,21.8,-4.91463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508969",2020-06-18 10:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,20.6,-5.02236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508970",2020-06-18 10:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,19.7,-5.1282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508971",2020-06-18 10:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,20.5,-5.14206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508972",2020-06-18 10:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,21.3,-5.17923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508973",2020-06-18 10:52:00,0,1155,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,20.3,-4.71744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508974",2020-06-18 10:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,21.2,-4.48623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508975",2020-06-18 10:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,22.1,-4.73823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508976",2020-06-18 10:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,22.1,-4.95936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508977",2020-06-18 10:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,21.9,-4.99149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508978",2020-06-18 10:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,22.2,-5.06709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508979",2020-06-18 10:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,22.2,-4.58199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508980",2020-06-18 10:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,21.1,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508981",2020-06-18 11:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,21.1,-4.3974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508982",2020-06-18 11:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,20.9,-4.38984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508983",2020-06-18 11:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,21.1,-4.44906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508984",2020-06-18 11:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,20.9,-4.3596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508985",2020-06-18 11:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,22,-4.42134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508986",2020-06-18 11:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,21.8,-4.599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508987",2020-06-18 11:06:00,0,1246,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,22.5,23.5,25.5,21.5,-3.3831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508988",2020-06-18 11:07:00,0,1171,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,21.5,-3.5658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508989",2020-06-18 11:08:00,0,809,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,21.1,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508990",2020-06-18 11:09:00,0,388,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,21.2,-1.20519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508991",2020-06-18 11:10:00,0,323,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,21.7,-1.04769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508992",2020-06-18 11:11:00,0,288,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,21.3,-0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508993",2020-06-18 11:12:00,0,289,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,20.8,-0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508994",2020-06-18 11:13:00,0,296,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,20,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508995",2020-06-18 11:14:00,0,318,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,19.9,-1.11447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508996",2020-06-18 11:15:00,0,343,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,19.9,-1.2285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508997",2020-06-18 11:16:00,0,336,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,20,-1.19889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508998",2020-06-18 11:17:00,0,433,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,20.6,-1.2285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"508999",2020-06-18 11:18:00,0,450,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,20.8,-2.33226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509000",2020-06-18 11:19:00,0,748,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,20.9,-2.10483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509001",2020-06-18 11:20:00,0,941,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,21.3,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509002",2020-06-18 11:21:00,0,1075,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,21.5,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509003",2020-06-18 11:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,21.6,-2.35746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509004",2020-06-18 11:23:00,0,944,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,19.5,-2.1798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509005",2020-06-18 11:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,19.9,-2.35116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509006",2020-06-18 11:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,19.9,-5.61519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509007",2020-06-18 11:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,20.2,-5.42178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509008",2020-06-18 11:27:00,0,753,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,21.1,-3.3201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509009",2020-06-18 11:28:00,0,626,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,21.9,-2.22579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509010",2020-06-18 11:29:00,0,1066,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,22.4,-3.94569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509011",2020-06-18 11:30:00,0,675,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,21.7,-2.47968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509012",2020-06-18 11:31:00,0,762,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,23.5,23,23.5,25.5,21.6,-2.90493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509013",2020-06-18 11:32:00,0,689,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,25.5,21.6,-2.61576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509014",2020-06-18 11:33:00,0,680,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,25.5,21.6,-2.58489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509015",2020-06-18 11:34:00,0,1227,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,25.5,21.8,-3.38436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509016",2020-06-18 11:35:00,0,706,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,25.5,21.9,-2.21445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509017",2020-06-18 11:36:00,0,668,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,25.5,22.3,-1.82889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509018",2020-06-18 11:37:00,0,733,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,25.5,22.1,-2.40408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509019",2020-06-18 11:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,25.5,21.4,-2.60631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509020",2020-06-18 11:39:00,0,692,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,25.5,21.5,-2.64789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509021",2020-06-18 11:40:00,0,1002,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,25.5,22.2,-4.81068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509022",2020-06-18 11:41:00,0,739,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,25.5,22.5,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509023",2020-06-18 11:42:00,0,816,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,22.8,-3.16701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509024",2020-06-18 11:43:00,0,720,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,22.2,-2.82366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509025",2020-06-18 11:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.1,-2.69199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509026",2020-06-18 11:45:00,0,1190,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.2,-2.80539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509027",2020-06-18 11:46:00,0,1124,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.6,-2.86209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509028",2020-06-18 11:47:00,0,1114,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.3,-3.00699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509029",2020-06-18 11:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,20.9,-3.08259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509030",2020-06-18 11:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,20.9,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509031",2020-06-18 11:50:00,0,1214,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.4,-2.97423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509032",2020-06-18 11:51:00,0,856,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.8,-2.47401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509033",2020-06-18 11:52:00,0,943,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.4,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509034",2020-06-18 11:53:00,0,782,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.1,-2.6208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509035",2020-06-18 11:54:00,0,782,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,20.9,-2.38896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509036",2020-06-18 11:55:00,0,676,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.4,-1.99143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509037",2020-06-18 11:56:00,0,659,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,20.1,-2.10042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509038",2020-06-18 11:57:00,0,717,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.1,-2.6586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509039",2020-06-18 11:58:00,0,722,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.2,-2.64726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509040",2020-06-18 11:59:00,0,653,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.7,-2.50173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509041",2020-06-18 12:00:00,0,660,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,22,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509042",2020-06-18 12:01:00,0,739,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.5,-2.81799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509043",2020-06-18 12:02:00,0,624,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,20.1,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509044",2020-06-18 12:03:00,0,671,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,20.9,-2.47086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509045",2020-06-18 12:04:00,0,595,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,22,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509046",2020-06-18 12:05:00,0,790,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,22.1,-3.0051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509047",2020-06-18 12:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,21.4,-3.26466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509048",2020-06-18 12:07:00,0,839,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,22.1,-2.24343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509049",2020-06-18 12:08:00,0,874,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,22.4,-2.59182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509050",2020-06-18 12:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,22.3,-2.33856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509051",2020-06-18 12:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,23.1,-4.84218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509052",2020-06-18 12:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,23.2,-4.78989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509053",2020-06-18 12:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,24,23,23.5,26,23.8,-4.83777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509054",2020-06-18 12:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23.5,24,23,23.5,26,24,-4.05279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509055",2020-06-18 12:14:00,0,1152,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23.5,24,23,23.5,26,24,-3.6162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509056",2020-06-18 12:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23.5,24,23,23.5,26,24.2,-5.07213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509057",2020-06-18 12:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23.5,24,23,23.5,26,24.6,-4.98519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509058",2020-06-18 12:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,23.5,26,24.4,-4.87431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509059",2020-06-18 12:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,23.5,26,23.6,-4.71303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509060",2020-06-18 12:19:00,0,962,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,23.5,26,23.2,-2.83689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509061",2020-06-18 12:20:00,0,637,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,23.5,26,22.5,-2.32533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509062",2020-06-18 12:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,23.5,26,21.9,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509063",2020-06-18 12:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,23.5,26,22.4,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509064",2020-06-18 12:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,23.5,26,23.8,-1.82007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509065",2020-06-18 12:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.6,-1.73628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509066",2020-06-18 12:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.3,-4.62987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509067",2020-06-18 12:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.1,-4.0446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509068",2020-06-18 12:27:00,0,450,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,22.3,-1.5246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509069",2020-06-18 12:28:00,0,387,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,22.4,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509070",2020-06-18 12:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,21.4,-2.85768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509071",2020-06-18 12:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,22,-2.99061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509072",2020-06-18 12:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,22.3,-3.34719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509073",2020-06-18 12:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,22.1,-3.28986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509074",2020-06-18 12:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,22.4,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509075",2020-06-18 12:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,22.2,-3.17079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509076",2020-06-18 12:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.1,-2.79909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509077",2020-06-18 12:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.4,-3.024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509078",2020-06-18 12:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,24.6,-3.44106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509079",2020-06-18 12:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,24.7,-3.5217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509080",2020-06-18 12:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,25.2,-3.6036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509081",2020-06-18 12:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,24.3,-4.32306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509082",2020-06-18 12:41:00,0,1107,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,24.6,-5.4936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509083",2020-06-18 12:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.6,-4.62609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509084",2020-06-18 12:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.8,-4.5423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509085",2020-06-18 12:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,24.3,-4.87368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509086",2020-06-18 12:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,24.6,-4.92093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509087",2020-06-18 12:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.7,-5.16096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509088",2020-06-18 12:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.5,-5.31153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509089",2020-06-18 12:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.1,-5.26869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509090",2020-06-18 12:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.7,-5.38083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509091",2020-06-18 12:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.4,-5.18553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509092",2020-06-18 12:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.7,-4.21029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509093",2020-06-18 12:52:00,0,861,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.9,-2.76948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509094",2020-06-18 12:53:00,0,757,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.6,-2.79909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509095",2020-06-18 12:54:00,0,830,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23.2,-2.80224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509096",2020-06-18 12:55:00,0,901,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,23,-3.2319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509097",2020-06-18 12:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24,23,24,26,22.4,-4.78233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"509098",2020-06-18 12:57:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,23.9,-5.544,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509099",2020-06-18 12:58:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,24.4,-6.01776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509100",2020-06-18 12:59:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,24.7,-6.30945,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509101",2020-06-18 13:00:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,24.8,-6.1803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509102",2020-06-18 13:01:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26,24.4,-5.15403,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509103",2020-06-18 13:02:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,22.4,-5.09733,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509104",2020-06-18 13:03:00,0,974,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,22.9,-3.10149,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509105",2020-06-18 13:04:00,0.848304,690,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,22.7,-2.72664,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509106",2020-06-18 13:05:00,-0.649164,857,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,22,-3.2697,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509107",2020-06-18 13:06:00,-0.992245,1069,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,22.6,-3.5028,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509108",2020-06-18 13:07:00,-1.45564,803,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,22.3,-3.02967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509109",2020-06-18 13:08:00,-1.15468,912,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,22.7,-3.49776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509110",2020-06-18 13:09:00,-2.56199,975,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,23.1,-3.58029,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509111",2020-06-18 13:10:00,-3.91366,641,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.2,-2.28879,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509112",2020-06-18 13:11:00,-4.62338,574,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.9,-2.06703,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509113",2020-06-18 13:12:00,-4.94698,552,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.8,-1.6128,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509114",2020-06-18 13:13:00,-4.33413,541,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,23.5,-1.59579,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509115",2020-06-18 13:14:00,-3.3437,531,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,23,-1.60713,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509116",2020-06-18 13:15:00,-2.74593,526,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24,-1.63989,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509117",2020-06-18 13:16:00,-2.38479,524,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.2,-1.9656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509118",2020-06-18 13:17:00,-2.35754,560,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.6,-2.02293,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509119",2020-06-18 13:18:00,-1.86078,545,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24,23,24,26.5,24.7,-2.60442,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509120",2020-06-18 13:19:00,-1.65155,684,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,24.2,-2.7657,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509121",2020-06-18 13:20:00,-1.49539,1047,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23.2,-2.37069,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509122",2020-06-18 13:21:00,-1.40912,565,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.4,-2.13003,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509123",2020-06-18 13:22:00,-1.3329,555,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.9,-2.11113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509124",2020-06-18 13:23:00,-1.11243,560,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23.6,-2.15649,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509125",2020-06-18 13:24:00,-1.14807,558,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,24.6,-2.14893,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509126",2020-06-18 13:25:00,-1.25362,519,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,24.6,-1.98387,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509127",2020-06-18 13:26:00,-1.26302,509,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,24.4,-1.98639,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509128",2020-06-18 13:27:00,-1.25072,614,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23.6,-2.08089,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509129",2020-06-18 13:28:00,-1.41227,490,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23.1,-1.63989,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509130",2020-06-18 13:29:00,-1.22717,472,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23.5,-1.38663,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509131",2020-06-18 13:30:00,-1.12858,482,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,24,-1.41876,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509132",2020-06-18 13:31:00,-1.201,471,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.7,-1.35576,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509133",2020-06-18 13:32:00,-1.20854,444,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.3,-1.32993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509134",2020-06-18 13:33:00,-1.35526,515,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.7,-1.91079,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509135",2020-06-18 13:34:00,-1.21673,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.6,-4.158,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509136",2020-06-18 13:35:00,-1.19743,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23,-6.98481,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509137",2020-06-18 13:36:00,-1.21721,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.5,-5.0148,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509138",2020-06-18 13:37:00,-1.25381,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23.6,-4.47804,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509139",2020-06-18 13:38:00,-1.28659,1249,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23.7,-5.03244,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509140",2020-06-18 13:39:00,-1.34946,1199,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.9,-4.6179,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509141",2020-06-18 13:40:00,-1.37547,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23.9,-5.76009,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509142",2020-06-18 13:41:00,-1.33304,1046,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23.6,-2.29824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509143",2020-06-18 13:42:00,-1.35196,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.2,-2.3436,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509144",2020-06-18 13:43:00,-1.34701,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.3,-6.83739,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509145",2020-06-18 13:44:00,-1.50828,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.6,-4.4856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509146",2020-06-18 13:45:00,-1.44499,504,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.4,-1.34316,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509147",2020-06-18 13:46:00,-1.13003,489,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.9,-1.38033,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509148",2020-06-18 13:47:00,-1.39685,1177,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.5,-4.34637,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509149",2020-06-18 13:48:00,-1.5084,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.4,-5.80986,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509150",2020-06-18 13:49:00,-1.4039,512,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23.5,-1.6821,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509151",2020-06-18 13:50:00,-1.27582,451,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23.5,-1.55043,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509152",2020-06-18 13:51:00,-1.25433,453,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.8,-1.57563,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509153",2020-06-18 13:52:00,-1.08409,459,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,21.9,-1.65123,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509154",2020-06-18 13:53:00,-1.19644,475,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,21.9,-1.76463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509155",2020-06-18 13:54:00,-1.16259,484,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.9,-1.8648,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509156",2020-06-18 13:55:00,-1.14833,812,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23.8,-2.36376,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509157",2020-06-18 13:56:00,-1.14918,972,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,22.8,-5.07969,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509158",2020-06-18 13:57:00,-0.707837,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23.5,24.5,23,24,26.5,23,-6.42159,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509159",2020-06-18 13:58:00,-1.16502,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,22.3,-5.98689,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509160",2020-06-18 13:59:00,-1.14253,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,22.5,-5.8653,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509161",2020-06-18 14:00:00,-1.15854,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,23.3,-4.73823,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509162",2020-06-18 14:01:00,-1.15377,1216,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,24.4,-4.8699,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509163",2020-06-18 14:02:00,-1.19632,1132,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,25.4,-3.27222,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509164",2020-06-18 14:03:00,-1.29026,1000,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,26,-3.83544,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509165",2020-06-18 14:04:00,-1.48522,1047,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,24.2,-3.6162,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509166",2020-06-18 14:05:00,-1.16926,901,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,23.6,-3.17079,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509167",2020-06-18 14:06:00,-1.16097,658,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,23.3,-2.4255,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509168",2020-06-18 14:07:00,-1.15729,1163,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,23.3,-4.31109,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509169",2020-06-18 14:08:00,-0.974841,914,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,22.7,-3.42279,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509170",2020-06-18 14:09:00,-1.14908,1194,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,22.9,-4.84722,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509171",2020-06-18 14:10:00,-1.40096,972,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,23.2,-3.8304,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509172",2020-06-18 14:11:00,-1.36601,751,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,23.4,-2.43999,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
