"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"509173",2020-06-18 14:12:00,-1.41223,579,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,22.7,-2.15019,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509174",2020-06-18 14:13:00,-1.15103,557,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,23.8,-2.07396,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509175",2020-06-18 14:14:00,-1.16794,593,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,24.8,-2.24343,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509176",2020-06-18 14:15:00,-1.17904,545,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,25,-1.73439,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509177",2020-06-18 14:16:00,-1.18426,626,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,24.1,-2.07144,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509178",2020-06-18 14:17:00,-1.33876,612,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,23.8,-1.99269,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509179",2020-06-18 14:18:00,-1.1444,532,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,23.1,-1.60083,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509180",2020-06-18 14:19:00,-1.10389,506,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,23.4,-1.64619,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509181",2020-06-18 14:20:00,-1.11447,693,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,23.4,-3.40326,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509182",2020-06-18 14:21:00,-1.1149,642,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23,24,26.5,22.9,-2.14389,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509183",2020-06-18 14:22:00,-1.11211,495,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24,26.5,22.6,-1.83456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509184",2020-06-18 14:23:00,-1.05897,457,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24,26.5,22.2,-1.62729,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509185",2020-06-18 14:24:00,-0.986296,429,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24,26.5,22.5,-1.52019,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509186",2020-06-18 14:25:00,-1.11327,426,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24,26.5,22.3,-1.512,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509187",2020-06-18 14:26:00,-1.12579,422,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24,26.5,22.3,-1.52019,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509188",2020-06-18 14:27:00,-1.15982,417,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24,26.5,22.3,-1.5561,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509189",2020-06-18 14:28:00,-1.13027,454,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24,26.5,22.5,-1.77786,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509190",2020-06-18 14:29:00,-1.11075,594,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24,26.5,22.4,-2.1483,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509191",2020-06-18 14:30:00,-1.16605,704,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24,26.5,22.7,-3.44358,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509192",2020-06-18 14:31:00,-1.06668,1205,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24,26.5,23.5,-5.45013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509193",2020-06-18 14:32:00,-0.960639,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24,26.5,23.5,-4.17249,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509194",2020-06-18 14:33:00,-1.10691,946,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24,26.5,23.5,-3.62943,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509195",2020-06-18 14:34:00,-1.09211,1050,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,26.5,23.1,-4.0887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509196",2020-06-18 14:35:00,-0.957963,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,26.5,23.4,-5.32413,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509197",2020-06-18 14:36:00,-1.0594,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,26.5,23.7,-6.07446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509198",2020-06-18 14:37:00,-1.15937,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,26.5,22.8,-5.42556,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509199",2020-06-18 14:38:00,-1.09066,1173,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,26.5,22,-4.43646,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509200",2020-06-18 14:39:00,-1.0729,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,26.5,23.2,-5.70213,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509201",2020-06-18 14:40:00,-1.01251,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,26.5,24.2,-5.86656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509202",2020-06-18 14:41:00,-1.06556,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,27,24,-5.67189,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509203",2020-06-18 14:42:00,-1.06723,1160,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,27,24,-4.43079,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509204",2020-06-18 14:43:00,-1.09965,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,27,23.7,-5.23656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509205",2020-06-18 14:44:00,-0.999438,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,27,23.7,-5.94153,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509206",2020-06-18 14:45:00,-1.09251,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,27,24,-5.39973,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509207",2020-06-18 14:46:00,-1.09541,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,27,24.2,-5.32413,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509208",2020-06-18 14:47:00,-1.0881,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,27,24.3,-5.27247,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509209",2020-06-18 14:48:00,-1.05187,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,27,24.6,-5.27373,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509210",2020-06-18 14:49:00,-1.04701,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23,24.5,27,24.3,-5.48919,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509211",2020-06-18 14:50:00,-0.986325,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,23.9,-5.46966,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509212",2020-06-18 14:51:00,-0.815958,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,23.8,-5.40036,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509213",2020-06-18 14:52:00,-1.05378,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,23.8,-5.38902,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509214",2020-06-18 14:53:00,-1.03298,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,23.3,-5.4117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509215",2020-06-18 14:54:00,-1.05638,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24,-5.38713,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509216",2020-06-18 14:55:00,-1.03348,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,23.7,-5.29956,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509217",2020-06-18 14:56:00,-1.01475,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24,-5.35311,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509218",2020-06-18 14:57:00,-0.858318,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24.8,-5.3235,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509219",2020-06-18 14:58:00,-1.11853,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,25.6,-5.26491,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509220",2020-06-18 14:59:00,-0.514255,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,26.8,-4.77729,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509221",2020-06-18 15:00:00,-1.00126,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,26.4,-4.7502,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509222",2020-06-18 15:01:00,-1.01176,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,25.8,-4.788,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509223",2020-06-18 15:02:00,-1.16765,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,25.5,-4.83021,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509224",2020-06-18 15:03:00,-1.00386,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,25.6,-5.14773,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509225",2020-06-18 15:04:00,-1.03908,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,25.2,-5.17923,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509226",2020-06-18 15:05:00,-1.03657,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,25.4,-5.17419,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509227",2020-06-18 15:06:00,-1.07078,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,25.9,-5.17356,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509228",2020-06-18 15:07:00,-1.43536,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24.6,-5.19246,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509229",2020-06-18 15:08:00,-1.07395,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24.1,-5.19309,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509230",2020-06-18 15:09:00,-1.08786,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,23.8,-5.21766,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509231",2020-06-18 15:10:00,-1.07287,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,23.8,-5.16411,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509232",2020-06-18 15:11:00,-1.25383,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24.2,-4.83399,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509233",2020-06-18 15:12:00,-1.08014,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24.6,-4.90203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509234",2020-06-18 15:13:00,-1.05396,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24.8,-4.977,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509235",2020-06-18 15:14:00,-1.04707,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24.7,-5.13198,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509236",2020-06-18 15:15:00,-1.05247,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24.4,-5.65803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509237",2020-06-18 15:16:00,-1.04519,644,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,24.3,-1.58382,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509238",2020-06-18 15:17:00,-1.01272,478,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,24.9,-1.7577,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509239",2020-06-18 15:18:00,-1.20821,474,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,24.6,-1.61595,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509240",2020-06-18 15:19:00,-1.03887,473,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.7,-1.72683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509241",2020-06-18 15:20:00,-1.04745,511,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24.4,-2.15145,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509242",2020-06-18 15:21:00,-1.05571,905,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24.7,-3.36168,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509243",2020-06-18 15:22:00,-1.03948,506,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24.3,-1.81566,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509244",2020-06-18 15:23:00,-1.01123,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,23.8,-4.36905,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509245",2020-06-18 15:24:00,-1.13778,919,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,25,-3.843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509246",2020-06-18 15:25:00,-1.19995,395,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,25.7,-0.5859,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509247",2020-06-18 15:26:00,-1.00775,352,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,25.5,-0.76482,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509248",2020-06-18 15:27:00,-0.85124,360,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24.9,-0.87444,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509249",2020-06-18 15:28:00,-0.978954,387,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,23.5,24.5,27,24.7,-0.99981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509250",2020-06-18 15:29:00,-0.687444,397,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.8,-1.29276,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509251",2020-06-18 15:30:00,-0.968327,370,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,24.2,-1.23039,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509252",2020-06-18 15:31:00,-0.59717,369,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,24.2,-1.24236,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509253",2020-06-18 15:32:00,-0.929319,372,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,24.2,-1.26693,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509254",2020-06-18 15:33:00,-0.964407,375,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,24,-1.28583,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509255",2020-06-18 15:34:00,-1.03216,385,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23,-1.3356,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509256",2020-06-18 15:35:00,-0.943673,394,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.1,-1.37466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509257",2020-06-18 15:36:00,-0.972489,401,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.2,-1.44333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509258",2020-06-18 15:37:00,-0.941498,421,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.3,-1.52586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509259",2020-06-18 15:38:00,-0.774499,441,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.4,-1.62603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509260",2020-06-18 15:39:00,-0.896238,466,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.3,-1.67013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509261",2020-06-18 15:40:00,-0.920542,486,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.3,-1.38537,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509262",2020-06-18 15:41:00,-0.88917,510,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.5,-1.55736,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509263",2020-06-18 15:42:00,-0.929044,578,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.6,-2.22957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509264",2020-06-18 15:43:00,-0.8658,586,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.7,-2.0538,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509265",2020-06-18 15:44:00,-0.890263,626,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.9,-2.52756,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509266",2020-06-18 15:45:00,-0.843265,668,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.8,-2.69073,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509267",2020-06-18 15:46:00,-0.834071,1004,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.3,-5.84514,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509268",2020-06-18 15:47:00,-0.839335,754,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,24,-2.84256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509269",2020-06-18 15:48:00,-0.825854,793,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,24.2,-3.1689,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509270",2020-06-18 15:49:00,-0.577054,746,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.8,-3.00069,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509271",2020-06-18 15:50:00,-0.741015,964,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,24,-3.49776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509272",2020-06-18 15:51:00,-0.928529,948,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.7,-4.21848,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509273",2020-06-18 15:52:00,-0.685551,883,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,24,-3.8682,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509274",2020-06-18 15:53:00,-0.729749,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.2,-5.90058,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509275",2020-06-18 15:54:00,-0.9442,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.8,-4.87809,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509276",2020-06-18 15:55:00,-1.23064,864,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,23.6,-3.05991,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509277",2020-06-18 15:56:00,-1.38058,859,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,24.4,-3.00699,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509278",2020-06-18 15:57:00,-1.63695,1080,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,25,-4.17123,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509279",2020-06-18 15:58:00,-1.83828,760,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,24.7,-2.57103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509280",2020-06-18 15:59:00,-1.89181,1204,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,25.4,-4.90203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509281",2020-06-18 16:00:00,-1.76501,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,23.5,24.5,27,25.6,-6.34599,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509282",2020-06-18 16:01:00,-1.63926,967,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27,26.2,-3.18024,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509283",2020-06-18 16:02:00,-1.45184,910,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27.5,26,-2.83374,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509284",2020-06-18 16:03:00,-1.27808,678,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27.5,25.8,-2.27115,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509285",2020-06-18 16:04:00,-1.18598,562,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27.5,25.6,-1.60209,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509286",2020-06-18 16:05:00,-1.19383,452,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27.5,25.5,-1.30158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509287",2020-06-18 16:06:00,-0.976994,390,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27.5,25.7,-1.0962,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509288",2020-06-18 16:07:00,-1.0938,352,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27.5,25.6,-0.95256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509289",2020-06-18 16:08:00,-1.13903,330,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27.5,24.2,-0.91413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509290",2020-06-18 16:09:00,-0.88284,327,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,27.5,22.9,-0.87759,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509291",2020-06-18 16:10:00,-1.03104,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,23,-0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509292",2020-06-18 16:11:00,-0.762461,275,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,23.1,-0.25956,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509293",2020-06-18 16:12:00,-1.32334,260,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,23.2,-0.24003,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509294",2020-06-18 16:13:00,-1.4327,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,23.3,-0.28602,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509295",2020-06-18 16:14:00,-1.22206,255,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,23.4,-0.6048,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509296",2020-06-18 16:15:00,-1.25921,239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,23,-0.51093,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509297",2020-06-18 16:16:00,-0.79037,214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.7,-0.41013,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509298",2020-06-18 16:17:00,-1.25495,204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,23,-0.38745,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509299",2020-06-18 16:18:00,-1.62991,210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,23.3,-0.42273,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509300",2020-06-18 16:19:00,-1.25504,219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,23.4,-0.46116,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509301",2020-06-18 16:20:00,-1.23819,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,23.5,-0.49833,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509302",2020-06-18 16:21:00,-1.21648,233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.7,-0.53613,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509303",2020-06-18 16:22:00,-1.16563,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.5,-0.5733,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509304",2020-06-18 16:23:00,-1.07525,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.7,-0.62307,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509305",2020-06-18 16:24:00,-0.852264,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.9,-0.66906,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509306",2020-06-18 16:25:00,-1.05141,283,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.5,-0.75033,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509307",2020-06-18 16:26:00,-1.05258,296,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.3,-0.6867,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509308",2020-06-18 16:27:00,-0.971144,297,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.2,-0.42399,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509309",2020-06-18 16:28:00,-1.00906,295,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.3,-0.43533,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509310",2020-06-18 16:29:00,-1.01982,296,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.5,-0.50463,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509311",2020-06-18 16:30:00,-1.03072,297,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.7,-0.55566,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509312",2020-06-18 16:31:00,-1.24604,307,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.7,-0.8631,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509313",2020-06-18 16:32:00,-1.08487,316,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.6,-0.90909,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509314",2020-06-18 16:33:00,-1.0249,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.7,-0.96579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509315",2020-06-18 16:34:00,-1.01842,333,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.5,-1.04832,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509316",2020-06-18 16:35:00,-1.01017,352,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.2,-1.06596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509317",2020-06-18 16:36:00,-1.1861,351,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.3,-1.06596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509318",2020-06-18 16:37:00,-1.07647,338,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.3,0.0945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509319",2020-06-18 16:38:00,-0.996561,347,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.3,-1.02123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509320",2020-06-18 16:39:00,-1.06478,364,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22,-1.08864,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509321",2020-06-18 16:40:00,-1.13588,391,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.1,-1.24299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509322",2020-06-18 16:41:00,-1.08174,648,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,22.4,-3.9375,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509323",2020-06-18 16:42:00,-1.09998,1119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.9,-4.06602,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509324",2020-06-18 16:43:00,-1.20238,1204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,24,-4.43583,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509325",2020-06-18 16:44:00,-1.19785,1173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,24.4,-4.29156,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509326",2020-06-18 16:45:00,-1.19642,1025,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,24.8,-1.74069,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509327",2020-06-18 16:46:00,-1.20072,409,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,24.5,-0.86373,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509328",2020-06-18 16:47:00,-1.24669,394,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,24.3,-0.85113,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509329",2020-06-18 16:48:00,-1.22513,358,0.122,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,23.9,-0.945,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509330",2020-06-18 16:49:00,-1.19135,368,0.115,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,23.9,-0.88263,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509331",2020-06-18 16:50:00,-1.22248,318,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,24,-0.80703,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509332",2020-06-18 16:51:00,-0.841564,313,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,23.8,-0.78813,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509333",2020-06-18 16:52:00,-1.09608,300,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,23.4,-0.7434,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509334",2020-06-18 16:53:00,-1.19103,288,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,23.8,-0.58023,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509335",2020-06-18 16:54:00,-1.20056,286,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,23.8,0.76797,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509336",2020-06-18 16:55:00,-1.20048,282,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,23,-0.46746,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509337",2020-06-18 16:56:00,-1.19714,280,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.63693,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509338",2020-06-18 16:57:00,-1.15741,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.59976,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509339",2020-06-18 16:58:00,-0.812836,260,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.8,-0.54873,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509340",2020-06-18 16:59:00,-1.06112,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.9,-0.50463,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509341",2020-06-18 17:00:00,-1.10999,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.06489,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509342",2020-06-18 17:01:00,-1.04925,232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.1,-0.03213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509343",2020-06-18 17:02:00,-1.05443,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.0567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509344",2020-06-18 17:03:00,-0.982017,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.8,-0.126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509345",2020-06-18 17:04:00,-1.0433,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.1,-0.43596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509346",2020-06-18 17:05:00,-1.11618,228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.2,-0.441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509347",2020-06-18 17:06:00,-1.20072,227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.6,-0.42966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509348",2020-06-18 17:07:00,-1.09758,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.5,-0.41139,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509349",2020-06-18 17:08:00,-1.31123,218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.38808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509350",2020-06-18 17:09:00,-1.07513,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509351",2020-06-18 17:10:00,-1.11006,219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.41643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509352",2020-06-18 17:11:00,-1.0481,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.4,-0.45423,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509353",2020-06-18 17:12:00,-1.31988,232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.2,-0.47313,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509354",2020-06-18 17:13:00,-1.05466,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.44919,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509355",2020-06-18 17:14:00,-1.07184,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.5,-0.43281,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509356",2020-06-18 17:15:00,-1.05609,213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.9,-0.37989,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509357",2020-06-18 17:16:00,-1.07452,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.1,-0.18081,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509358",2020-06-18 17:17:00,-1.07967,196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.2,0.08127,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509359",2020-06-18 17:18:00,-1.09435,193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.4,0.08631,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509360",2020-06-18 17:19:00,-1.02503,197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,0.04095,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509361",2020-06-18 17:20:00,-1.12777,211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.07623,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509362",2020-06-18 17:21:00,-1.05745,225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.4,-0.48573,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509363",2020-06-18 17:22:00,-1.09883,258,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.63756,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509364",2020-06-18 17:23:00,-0.94306,299,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.9,-0.819,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509365",2020-06-18 17:24:00,-1.06756,333,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22,-0.9765,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509366",2020-06-18 17:25:00,-1.28535,354,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.2,-1.04643,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509367",2020-06-18 17:26:00,-1.09555,354,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22,-1.0269,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509368",2020-06-18 17:27:00,-1.15863,332,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.90405,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509369",2020-06-18 17:28:00,-0.725637,298,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.2,-0.75789,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509370",2020-06-18 17:29:00,-1.11416,271,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.1,-0.65079,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509371",2020-06-18 17:30:00,-1.08575,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.8,-0.57393,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509372",2020-06-18 17:31:00,-1.06632,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.5,-0.51849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509373",2020-06-18 17:32:00,-1.02213,235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.7,-0.50463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509374",2020-06-18 17:33:00,-1.06824,232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.1,-0.48069,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509375",2020-06-18 17:34:00,-1.0981,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.34776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509376",2020-06-18 17:35:00,-1.09702,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.10584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509377",2020-06-18 17:36:00,-1.12913,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.5,-0.10458,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509378",2020-06-18 17:37:00,-1.06587,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.2,-0.10773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509379",2020-06-18 17:38:00,-1.05067,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.2,-0.10458,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509380",2020-06-18 17:39:00,-0.852711,197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.30681,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509381",2020-06-18 17:40:00,-1.15629,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.4,-0.20034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509382",2020-06-18 17:41:00,-1.06934,150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22.3,-0.08883,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509383",2020-06-18 17:42:00,-1.09173,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,22,0.04284,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509384",2020-06-18 17:43:00,-1.08136,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.8,0.14994,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509385",2020-06-18 17:44:00,-1.07063,86,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.6,0.20916,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509386",2020-06-18 17:45:00,-1.18124,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21.4,0.25137,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509387",2020-06-18 17:46:00,-1.12908,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,21,0.27027,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509388",2020-06-18 17:47:00,-1.15155,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.9,0.27027,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509389",2020-06-18 17:48:00,-0.876431,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.7,0.27657,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509390",2020-06-18 17:49:00,-1.07859,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.6,0.2709,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509391",2020-06-18 17:50:00,-0.971932,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.5,0.2835,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509392",2020-06-18 17:51:00,-0.986753,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.7,0.28854,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509393",2020-06-18 17:52:00,-0.836923,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.8,0.29547,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509394",2020-06-18 17:53:00,-1.07564,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27.5,20.7,0.42714,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509395",2020-06-18 17:54:00,-1.13426,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.4,0.67914,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509396",2020-06-18 17:55:00,-1.31284,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.5,0.6552,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509397",2020-06-18 17:56:00,-1.08672,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.4,0.61677,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509398",2020-06-18 17:57:00,-1.05392,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.3,0.5229,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509399",2020-06-18 17:58:00,-1.04797,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.3,0.3339,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509400",2020-06-18 17:59:00,-0.878072,54,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.3,0.37737,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509401",2020-06-18 18:00:00,-1.03192,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20.2,0.3843,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509402",2020-06-18 18:01:00,-1.03096,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20,0.41202,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509403",2020-06-18 18:02:00,-1.03279,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509404",2020-06-18 18:03:00,-1.02794,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,20,0.44604,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509405",2020-06-18 18:04:00,-0.995428,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,19.7,0.46494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509406",2020-06-18 18:05:00,-0.74997,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,19.7,0.48636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509407",2020-06-18 18:06:00,-1.27709,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,19.6,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509408",2020-06-18 18:07:00,-0.609733,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,19.7,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509409",2020-06-18 18:08:00,-1.06813,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,19.5,0.53739,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509410",2020-06-18 18:09:00,-1.05451,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,19.4,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509411",2020-06-18 18:10:00,-0.631823,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,19.3,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509412",2020-06-18 18:11:00,-1.05277,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,19.2,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509413",2020-06-18 18:12:00,-0.783282,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,19.3,0.94815,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509414",2020-06-18 18:13:00,-0.898086,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,19.2,0.95634,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509415",2020-06-18 18:14:00,-1.08301,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,19.2,0.93681,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509416",2020-06-18 18:15:00,-1.06449,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,19,0.81963,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509417",2020-06-18 18:16:00,-1.11225,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,19,0.58527,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509418",2020-06-18 18:17:00,-1.07004,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,19.2,0.59157,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509419",2020-06-18 18:18:00,-1.06052,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.9,0.58275,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509420",2020-06-18 18:19:00,-1.11883,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.8,0.58401,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509421",2020-06-18 18:20:00,-1.04056,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.8,0.57897,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509422",2020-06-18 18:21:00,-1.05446,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.6,0.58401,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509423",2020-06-18 18:22:00,-1.02467,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.6,0.57771,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509424",2020-06-18 18:23:00,-1.04551,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.6,0.5796,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509425",2020-06-18 18:24:00,-1.01507,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.5,0.5733,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509426",2020-06-18 18:25:00,-0.950415,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,18.4,0.58401,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509427",2020-06-18 18:26:00,-0.618128,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,18.4,0.57897,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509428",2020-06-18 18:27:00,-1.01994,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,18.3,0.5922,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509429",2020-06-18 18:28:00,-1.02712,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,23.5,24.5,27,18.2,0.59094,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509430",2020-06-18 18:29:00,-1.03255,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,18.2,0.59094,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509431",2020-06-18 18:30:00,-1.01622,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,17.8,0.60921,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509432",2020-06-18 18:31:00,-1.03777,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,17.7,0.90027,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509433",2020-06-18 18:32:00,-0.898001,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,17.6,0.98784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509434",2020-06-18 18:33:00,-1.23402,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,17.4,0.95004,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509435",2020-06-18 18:34:00,-1.27363,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,16.9,0.8127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509436",2020-06-18 18:35:00,-1.05875,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,16.8,0.75789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509437",2020-06-18 18:36:00,-1.00298,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,16.7,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509438",2020-06-18 18:37:00,-1.08729,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,16.6,0.59661,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509439",2020-06-18 18:38:00,-1.12414,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,16,0.58212,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509440",2020-06-18 18:39:00,-1.42624,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.8,1.5687,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509441",2020-06-18 18:40:00,-1.04322,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.8,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509442",2020-06-18 18:41:00,-0.965701,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.6,0.57267,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509443",2020-06-18 18:42:00,-1.03181,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.6,0.57204,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509444",2020-06-18 18:43:00,-0.999666,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.7,0.57267,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509445",2020-06-18 18:44:00,-0.982644,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.8,0.56511,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509446",2020-06-18 18:45:00,-0.672986,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.7,0.5481,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509447",2020-06-18 18:46:00,-1.29274,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.8,0.55944,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509448",2020-06-18 18:47:00,-1.01494,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.9,0.55944,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509449",2020-06-18 18:48:00,-0.9661,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.7,0.57141,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509450",2020-06-18 18:49:00,-0.987773,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.4,0.56511,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509451",2020-06-18 18:50:00,-0.947219,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.2,0.5481,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509452",2020-06-18 18:51:00,-0.512328,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.1,0.77994,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509453",2020-06-18 18:52:00,-1.05586,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.3,0.91224,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509454",2020-06-18 18:53:00,-0.978031,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.3,0.8883,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509455",2020-06-18 18:54:00,-0.943464,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,15.1,0.76797,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509456",2020-06-18 18:55:00,-1.11224,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,14.9,0.69678,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509457",2020-06-18 18:56:00,-0.969832,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,14.9,0.53991,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509458",2020-06-18 18:57:00,-0.95697,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,14.8,0.52416,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509459",2020-06-18 18:58:00,-1.01256,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,14.6,0.52164,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509460",2020-06-18 18:59:00,-1.08544,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,14.8,0.51534,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509461",2020-06-18 19:00:00,-0.929986,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,14.7,0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509462",2020-06-18 19:01:00,-0.919392,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,14.7,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509463",2020-06-18 19:02:00,-0.961998,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,14.7,0.49644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509464",2020-06-18 19:03:00,-0.897314,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,24.5,27,14.7,0.4914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509465",2020-06-18 19:04:00,-0.875686,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.62937,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509466",2020-06-18 19:05:00,-0.972,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.48762,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509467",2020-06-18 19:06:00,-0.602408,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.49203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509468",2020-06-18 19:07:00,-0.851301,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.49077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509469",2020-06-18 19:08:00,-0.885931,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.49644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509470",2020-06-18 19:09:00,-0.910345,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.49833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509471",2020-06-18 19:10:00,-0.861295,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.48258,0,1,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509472",2020-06-18 19:11:00,-0.842881,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.48888,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509473",2020-06-18 19:12:00,-0.72497,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.49329,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509474",2020-06-18 19:13:00,-0.701056,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.49077,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509475",2020-06-18 19:14:00,-0.807066,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.49644,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509476",2020-06-18 19:15:00,-0.844812,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.82341,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509477",2020-06-18 19:16:00,-0.943468,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.87444,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
