"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"509478",2020-06-18 19:17:00,-1.38291,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.8316,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509479",2020-06-18 19:18:00,-0.978925,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.71946,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509480",2020-06-18 19:19:00,-1.64383,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.50589,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509481",2020-06-18 19:20:00,-1.86574,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.8,0.5166,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509482",2020-06-18 19:21:00,-2.14428,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.8,0.50904,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509483",2020-06-18 19:22:00,-2.10809,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.8,0.50904,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509484",2020-06-18 19:23:00,-1.92544,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.9,0.47817,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509485",2020-06-18 19:24:00,-1.62205,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.9,0.47817,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509486",2020-06-18 19:25:00,-1.43939,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15,0.49014,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509487",2020-06-18 19:26:00,-1.24089,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.9,0.48447,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509488",2020-06-18 19:27:00,-1.03408,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.9,0.51534,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509489",2020-06-18 19:28:00,-0.901747,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.9,0.52101,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509490",2020-06-18 19:29:00,-0.827501,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.8,0.52227,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509491",2020-06-18 19:30:00,-0.752384,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.8,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509492",2020-06-18 19:31:00,-0.747127,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.8,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509493",2020-06-18 19:32:00,-0.754851,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.8,0.53928,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509494",2020-06-18 19:33:00,-0.857671,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.8,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509495",2020-06-18 19:34:00,-0.548491,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.9,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509496",2020-06-18 19:35:00,-0.822233,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.9,0.54432,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509497",2020-06-18 19:36:00,-0.822513,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509498",2020-06-18 19:37:00,-0.795419,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.1,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509499",2020-06-18 19:38:00,-0.999538,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.2,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509500",2020-06-18 19:39:00,-0.799918,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.2,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509501",2020-06-18 19:40:00,-0.826402,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.1,0.58464,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509502",2020-06-18 19:41:00,-0.882082,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15,0.8694,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509503",2020-06-18 19:42:00,-1.18022,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.8,0.88389,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509504",2020-06-18 19:43:00,-0.999843,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.84294,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509505",2020-06-18 19:44:00,-1.00132,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.5,0.77994,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509506",2020-06-18 19:45:00,-1.03265,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.5,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509507",2020-06-18 19:46:00,-0.910989,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.4,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509508",2020-06-18 19:47:00,-1.02746,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.4,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509509",2020-06-18 19:48:00,-1.00996,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.4,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509510",2020-06-18 19:49:00,-0.993075,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.4,0.5418,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509511",2020-06-18 19:50:00,-0.954378,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.4,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509512",2020-06-18 19:51:00,-0.944789,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.4,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509513",2020-06-18 19:52:00,-0.913256,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.3,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509514",2020-06-18 19:53:00,-0.782297,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.3,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509515",2020-06-18 19:54:00,-0.823068,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.3,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509516",2020-06-18 19:55:00,-0.827189,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.3,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509517",2020-06-18 19:56:00,-0.90162,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.2,0.5355,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509518",2020-06-18 19:57:00,-0.941008,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.2,0.5355,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509519",2020-06-18 19:58:00,-0.960497,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.2,0.54054,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509520",2020-06-18 19:59:00,-0.931544,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.1,0.54054,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509521",2020-06-18 20:00:00,-0.792688,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.1,0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509522",2020-06-18 20:01:00,-0.872703,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14,0.55251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509523",2020-06-18 20:02:00,-0.720072,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509524",2020-06-18 20:03:00,-0.576407,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14,0.55251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509525",2020-06-18 20:04:00,-0.548981,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.9,0.5418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509526",2020-06-18 20:05:00,-0.798152,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.9,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509527",2020-06-18 20:06:00,-0.550146,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.9,0.55692,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509528",2020-06-18 20:07:00,-0.670245,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.8,0.5418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509529",2020-06-18 20:08:00,-0.716734,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.8,0.83727,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509530",2020-06-18 20:09:00,-0.901746,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.8,0.88137,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509531",2020-06-18 20:10:00,-1.2381,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.8,0.85491,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509532",2020-06-18 20:11:00,-1.26773,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.8,0.73647,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509533",2020-06-18 20:12:00,-1.26055,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.7,0.54684,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509534",2020-06-18 20:13:00,-1.59713,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.7,0.5355,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509535",2020-06-18 20:14:00,-1.02094,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.7,0.55251,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509536",2020-06-18 20:15:00,-0.936423,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.6,0.54054,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509537",2020-06-18 20:16:00,-0.880123,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,13.6,0.54621,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509538",2020-06-18 20:17:00,-0.85828,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,13.6,0.54117,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509539",2020-06-18 20:18:00,-0.875904,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,13.6,0.52794,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509540",2020-06-18 20:19:00,-1.00033,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,13.6,0.5166,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509541",2020-06-18 20:20:00,-1.09313,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,13.6,0.52164,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509542",2020-06-18 20:21:00,-1.14549,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.6,0.5229,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509543",2020-06-18 20:22:00,-1.24591,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.6,0.5229,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509544",2020-06-18 20:23:00,-1.3541,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.6,0.52731,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509545",2020-06-18 20:24:00,-1.03236,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.6,0.5166,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509546",2020-06-18 20:25:00,-1.46012,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,13.6,0.5166,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509547",2020-06-18 20:26:00,-1.33636,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,13.6,0.51597,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509548",2020-06-18 20:27:00,-0.969117,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,13.7,0.504,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509549",2020-06-18 20:28:00,-1.17294,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,13.7,0.51597,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509550",2020-06-18 20:29:00,-1.19778,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,13.8,0.51534,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509551",2020-06-18 20:30:00,-1.06532,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,13.8,0.51912,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509552",2020-06-18 20:31:00,-1.00415,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,13.9,0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509553",2020-06-18 20:32:00,-0.581178,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509554",2020-06-18 20:33:00,-0.899686,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.1,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509555",2020-06-18 20:34:00,-0.869933,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.2,0.49833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509556",2020-06-18 20:35:00,-0.963839,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.2,0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509557",2020-06-18 20:36:00,-0.835647,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.3,0.82467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509558",2020-06-18 20:37:00,-0.814222,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.3,0.84231,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509559",2020-06-18 20:38:00,-0.818643,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.4,0.8127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509560",2020-06-18 20:39:00,-0.850047,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.4,0.69867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509561",2020-06-18 20:40:00,-0.872564,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.4,0.49014,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509562",2020-06-18 20:41:00,-0.874679,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.4,0.48573,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509563",2020-06-18 20:42:00,-0.878864,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.5,0.48321,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509564",2020-06-18 20:43:00,-0.918184,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.5,0.48321,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509565",2020-06-18 20:44:00,-0.942763,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.5,0.48321,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509566",2020-06-18 20:45:00,-0.975157,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.5,0.47187,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509567",2020-06-18 20:46:00,-0.958439,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.5,0.46494,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509568",2020-06-18 20:47:00,-1.14848,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.5,0.45864,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509569",2020-06-18 20:48:00,-0.992209,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.5,0.4536,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509570",2020-06-18 20:49:00,-0.977325,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.6,0.45171,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509571",2020-06-18 20:50:00,-1.01951,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.6,0.4347,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509572",2020-06-18 20:51:00,-1.03247,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.7,0.4158,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509573",2020-06-18 20:52:00,-0.968639,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,14.8,0.41391,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509574",2020-06-18 20:53:00,-0.997667,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,15,0.43029,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509575",2020-06-18 20:54:00,-0.993132,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,15.1,0.43596,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509576",2020-06-18 20:55:00,-0.974403,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,15.1,0.43344,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509577",2020-06-18 20:56:00,-0.633432,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,26.5,15.1,0.43911,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509578",2020-06-18 20:57:00,-0.985722,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,15,0.44037,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509579",2020-06-18 20:58:00,-0.984804,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,14.8,0.44604,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509580",2020-06-18 20:59:00,-1.0004,52,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,14.8,0.43344,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509581",2020-06-18 21:00:00,-0.962777,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,14.8,0.44667,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509582",2020-06-18 21:01:00,-0.94551,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,14.9,0.45234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509583",2020-06-18 21:02:00,-0.941716,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,14.9,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509584",2020-06-18 21:03:00,-0.902983,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,15,0.47187,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509585",2020-06-18 21:04:00,-0.927589,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,23.5,24.5,27,15.1,0.4662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509586",2020-06-18 21:05:00,-0.933193,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.4,0.80199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509587",2020-06-18 21:06:00,-0.883557,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.7,0.83664,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509588",2020-06-18 21:07:00,-0.837074,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16,0.81774,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509589",2020-06-18 21:08:00,-0.891194,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.1,0.69867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509590",2020-06-18 21:09:00,-0.899425,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16.1,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509591",2020-06-18 21:10:00,-0.92783,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,16,0.50904,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509592",2020-06-18 21:11:00,-0.916599,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.8,0.50274,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509593",2020-06-18 21:12:00,-0.7081,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.6,0.51534,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509594",2020-06-18 21:13:00,-1.19823,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.3,0.51534,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509595",2020-06-18 21:14:00,-1.19733,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15.1,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509596",2020-06-18 21:15:00,-1.2918,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,15,0.51912,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509597",2020-06-18 21:16:00,-1.88108,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.7,0.52101,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509598",2020-06-18 21:17:00,-1.25066,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.4,0.52164,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509599",2020-06-18 21:18:00,-1.23355,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.2,0.52731,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509600",2020-06-18 21:19:00,-1.14228,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14.1,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509601",2020-06-18 21:20:00,-1.1142,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,24.5,27,14,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509602",2020-06-18 21:21:00,-1.0251,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,24.5,27,13.9,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509603",2020-06-18 21:22:00,-1.05885,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,24.5,27,13.9,1.98639,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509604",2020-06-18 21:23:00,-1.02619,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,24.5,27,13.9,0.56952,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509605",2020-06-18 21:24:00,-0.972354,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.9,0.57267,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509606",2020-06-18 21:25:00,-0.956613,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.9,0.59031,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509607",2020-06-18 21:26:00,-0.949961,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14,0.58527,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509608",2020-06-18 21:27:00,-0.925456,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14,0.72954,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509609",2020-06-18 21:28:00,-0.913087,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,14,0.60417,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509610",2020-06-18 21:29:00,-0.902687,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.9,0.61677,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509611",2020-06-18 21:30:00,-0.838463,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.8,0.70245,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509612",2020-06-18 21:31:00,-0.903835,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.7,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509613",2020-06-18 21:32:00,-0.870534,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,13.7,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509614",2020-06-18 21:33:00,-0.897718,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,13.9,0.8253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509615",2020-06-18 21:34:00,-0.989224,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,13.6,0.89397,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509616",2020-06-18 21:35:00,-0.821204,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,13.7,0.87507,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509617",2020-06-18 21:36:00,-0.911722,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,13.6,0.77112,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509618",2020-06-18 21:37:00,-0.939238,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,13.6,0.72387,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509619",2020-06-18 21:38:00,-0.954385,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,13.6,0.55818,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509620",2020-06-18 21:39:00,-0.941451,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,13.6,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509621",2020-06-18 21:40:00,-0.908982,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,13.6,0.55629,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509622",2020-06-18 21:41:00,-0.953507,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,13.7,0.56007,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509623",2020-06-18 21:42:00,-0.910568,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,13.6,0.56574,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509624",2020-06-18 21:43:00,-0.983865,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,13.6,0.56574,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509625",2020-06-18 21:44:00,-1.02605,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,13.6,0.56574,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509626",2020-06-18 21:45:00,-1.02009,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,13.6,0.56511,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509627",2020-06-18 21:46:00,-1.01962,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,13.6,0.5607,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509628",2020-06-18 21:47:00,-1.02302,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,13.6,0.56574,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509629",2020-06-18 21:48:00,-1.02263,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,13.5,0.55314,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509630",2020-06-18 21:49:00,-0.991065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,13.3,0.53613,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509631",2020-06-18 21:50:00,-0.97558,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,23.5,24.5,26.5,13.4,0.5355,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509632",2020-06-18 21:51:00,-1.00376,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,23.5,24.5,26.5,13.4,0.53865,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509633",2020-06-18 21:52:00,-1.00826,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,23.5,24.5,26.5,13.4,0.5733,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509634",2020-06-18 21:53:00,-0.962043,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,23.5,24.5,26.5,13.4,0.54117,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509635",2020-06-18 21:54:00,-0.913518,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,23.5,24.5,26.5,13.2,0.54117,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509636",2020-06-18 21:55:00,-0.9431,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,23.5,24.5,26.5,13.3,0.54117,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509637",2020-06-18 21:56:00,-1.04181,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,23.5,24.5,26.5,13.4,0.54684,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509638",2020-06-18 21:57:00,-0.946353,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,23.5,24.5,26.5,13.4,0.52101,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509639",2020-06-18 21:58:00,-0.93726,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,23.5,24.5,26.5,13.5,0.504,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509640",2020-06-18 21:59:00,-1.16697,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.6,0.52164,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509641",2020-06-18 22:00:00,-0.926409,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.5,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509642",2020-06-18 22:01:00,-0.913524,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.5,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509643",2020-06-18 22:02:00,-0.960935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.6,0.36099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509644",2020-06-18 22:03:00,-1.03806,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.4,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509645",2020-06-18 22:04:00,-0.976934,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.5,0.3591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509646",2020-06-18 22:05:00,-0.888246,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.5,0.66402,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509647",2020-06-18 22:06:00,-0.948147,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.4,0.69867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509648",2020-06-18 22:07:00,-0.946394,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.3,0.6741,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509649",2020-06-18 22:08:00,-0.973191,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.4,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509650",2020-06-18 22:09:00,-0.926044,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.4,0.35658,0,1,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509651",2020-06-18 22:10:00,-0.92534,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.4,0.35847,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509652",2020-06-18 22:11:00,-0.910711,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.4,0.3465,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509653",2020-06-18 22:12:00,-0.91561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.6,0.35784,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509654",2020-06-18 22:13:00,-0.913893,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.6,0.35217,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509655",2020-06-18 22:14:00,-0.971352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.6,0.35217,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509656",2020-06-18 22:15:00,-0.951521,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.7,0.35784,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509657",2020-06-18 22:16:00,-1.27094,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.7,0.35217,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509658",2020-06-18 22:17:00,-0.94734,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.8,0.35217,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509659",2020-06-18 22:18:00,-0.92631,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.8,0.35217,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509660",2020-06-18 22:19:00,-0.917263,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.8,0.35784,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509661",2020-06-18 22:20:00,-0.927223,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.9,0.35217,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509662",2020-06-18 22:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.8,0.38304,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509663",2020-06-18 22:22:00,-0.849036,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.8,0.38304,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509664",2020-06-18 22:23:00,-0.650277,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.7,0.37737,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509665",2020-06-18 22:24:00,-0.809328,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.6,0.38304,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509666",2020-06-18 22:25:00,-0.599788,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.5,0.37107,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509667",2020-06-18 22:26:00,-1.20491,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.7,0.37674,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509668",2020-06-18 22:27:00,-0.787071,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.7,0.3717,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509669",2020-06-18 22:28:00,-0.813134,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.7,0.38178,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509670",2020-06-18 22:29:00,-0.792124,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.8,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509671",2020-06-18 22:30:00,-1.05319,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.8,0.40005,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509672",2020-06-18 22:31:00,-0.800675,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.7,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509673",2020-06-18 22:32:00,-0.79476,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.8,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509674",2020-06-18 22:33:00,-0.819162,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.9,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509675",2020-06-18 22:34:00,-0.880772,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,14,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509676",2020-06-18 22:35:00,-0.829852,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.9,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509677",2020-06-18 22:36:00,-0.832672,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,14.1,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509678",2020-06-18 22:37:00,-0.905124,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,14.1,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509679",2020-06-18 22:38:00,-0.860818,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,14,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509680",2020-06-18 22:39:00,-0.865853,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.9,0.69993,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509681",2020-06-18 22:40:00,-0.835719,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.9,0.74844,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509682",2020-06-18 22:41:00,-0.810948,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,23.5,24.5,26.5,13.8,0.71127,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509683",2020-06-18 22:42:00,-0.80975,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,13.7,0.5796,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509684",2020-06-18 22:43:00,-0.893984,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,13.8,0.38178,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509685",2020-06-18 22:44:00,-0.847705,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,13.8,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509686",2020-06-18 22:45:00,-0.818494,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,13.8,0.38304,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509687",2020-06-18 22:46:00,-0.822739,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,13.8,0.38304,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509688",2020-06-18 22:47:00,-0.817215,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,13.9,0.37422,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509689",2020-06-18 22:48:00,-0.916305,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509690",2020-06-18 22:49:00,-0.811511,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.1,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509691",2020-06-18 22:50:00,-0.860556,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.1,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509692",2020-06-18 22:51:00,-0.819372,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.2,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509693",2020-06-18 22:52:00,-0.672739,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.1,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509694",2020-06-18 22:53:00,-0.535178,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.1,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509695",2020-06-18 22:54:00,-0.748609,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.1,0.37485,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509696",2020-06-18 22:55:00,-0.598309,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.1,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509697",2020-06-18 22:56:00,-0.758438,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.1,0.39501,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509698",2020-06-18 22:57:00,-0.848588,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.1,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509699",2020-06-18 22:58:00,-0.833259,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.1,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509700",2020-06-18 22:59:00,-0.956861,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.2,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509701",2020-06-18 23:00:00,-1.11976,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.2,0.37989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509702",2020-06-18 23:01:00,-1.4501,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.2,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509703",2020-06-18 23:02:00,-1.99608,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.2,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509704",2020-06-18 23:03:00,-2.13833,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24.5,26.5,14.2,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509705",2020-06-18 23:04:00,-2.36238,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,14.2,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509706",2020-06-18 23:05:00,-1.83356,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,14.2,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509707",2020-06-18 23:06:00,-1.63756,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,14.2,0.36666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509708",2020-06-18 23:07:00,-1.42635,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,14.3,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509709",2020-06-18 23:08:00,-1.17786,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,14.1,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509710",2020-06-18 23:09:00,-1.00343,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,13.9,0.36414,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509711",2020-06-18 23:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,13.9,0.37107,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509712",2020-06-18 23:11:00,-0.883781,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,13.6,0.36477,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509713",2020-06-18 23:12:00,-0.712978,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,13.6,0.37611,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509714",2020-06-18 23:13:00,-0.669165,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,13.7,0.3591,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509715",2020-06-18 23:14:00,-0.684809,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,13.9,0.3402,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509716",2020-06-18 23:15:00,-0.579083,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,13.9,0.34587,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509717",2020-06-18 23:16:00,-0.660568,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,13.8,0.62307,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509718",2020-06-18 23:17:00,-0.51273,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,13.7,0.6741,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509719",2020-06-18 23:18:00,-0.510979,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,13.7,0.66087,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509720",2020-06-18 23:19:00,-0.487081,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,13.6,0.55944,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509721",2020-06-18 23:20:00,-0.482664,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,23.5,24,26.5,13.6,0.49644,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509722",2020-06-18 23:21:00,-0.709406,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,13.8,0.35217,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509723",2020-06-18 23:22:00,-0.767154,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,13.9,0.34587,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509724",2020-06-18 23:23:00,-0.79885,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,14.1,0.3402,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509725",2020-06-18 23:24:00,-0.910988,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,14.2,0.34272,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509726",2020-06-18 23:25:00,-0.812444,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,14.3,0.3402,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509727",2020-06-18 23:26:00,-0.88418,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,14.2,0.34209,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509728",2020-06-18 23:27:00,-0.917936,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,14.1,0.35091,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509729",2020-06-18 23:28:00,-0.897986,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,14,0.3402,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509730",2020-06-18 23:29:00,-0.879022,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,14,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509731",2020-06-18 23:30:00,-0.899507,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,14.1,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509732",2020-06-18 23:31:00,-0.703936,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,13.9,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509733",2020-06-18 23:32:00,-0.839388,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,13.7,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509734",2020-06-18 23:33:00,-0.872555,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,13.7,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509735",2020-06-18 23:34:00,-0.924183,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,13.7,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509736",2020-06-18 23:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,13.7,0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509737",2020-06-18 23:36:00,-0.889387,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,13.6,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509738",2020-06-18 23:37:00,-0.826937,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,13.6,0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509739",2020-06-18 23:38:00,-0.821064,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,13.7,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509740",2020-06-18 23:39:00,-0.787542,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,13.7,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509741",2020-06-18 23:40:00,-0.913108,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,13.6,0.34335,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509742",2020-06-18 23:41:00,-0.88841,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,13.8,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509743",2020-06-18 23:42:00,-0.947149,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,14,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509744",2020-06-18 23:43:00,-0.889099,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,14,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509745",2020-06-18 23:44:00,-0.75425,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,14,0.34209,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509746",2020-06-18 23:45:00,-0.892916,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,13.9,0.34965,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509747",2020-06-18 23:46:00,-0.92681,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,13.8,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509748",2020-06-18 23:47:00,-1.14882,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,13.8,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509749",2020-06-18 23:48:00,-0.898554,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,13.8,0.36666,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509750",2020-06-18 23:49:00,-0.887231,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.7,0.37485,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509751",2020-06-18 23:50:00,-0.884629,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.8,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509752",2020-06-18 23:51:00,-0.671752,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.8,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509753",2020-06-18 23:52:00,-0.876067,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.8,0.49329,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509754",2020-06-18 23:53:00,-0.888263,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.6,0.67851,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509755",2020-06-18 23:54:00,-0.911465,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.5,0.71127,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509756",2020-06-18 23:55:00,-0.907156,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.3,0.67851,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509757",2020-06-18 23:56:00,-0.898234,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.3,0.55755,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509758",2020-06-18 23:57:00,-0.892483,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.3,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509759",2020-06-18 23:58:00,-1.07657,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.3,0.36603,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"509760",2020-06-18 23:59:00,-0.850701,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.4,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509761",2020-06-19 00:00:00,-0.898273,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.3,0.37296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509762",2020-06-19 00:01:00,-0.874695,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.4,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509763",2020-06-19 00:02:00,-0.883602,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.4,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509764",2020-06-19 00:03:00,-0.927395,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.4,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509765",2020-06-19 00:04:00,-1.03116,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.4,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509766",2020-06-19 00:05:00,-0.808014,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.3,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509767",2020-06-19 00:06:00,-0.806838,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.4,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509768",2020-06-19 00:07:00,-0.878024,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.5,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509769",2020-06-19 00:08:00,-0.873137,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.7,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509770",2020-06-19 00:09:00,-1.17652,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.8,0.37674,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509771",2020-06-19 00:10:00,-0.88472,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.9,0.38241,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509772",2020-06-19 00:11:00,-0.613243,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14,0.37737,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509773",2020-06-19 00:12:00,-0.876204,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.1,0.38304,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509774",2020-06-19 00:13:00,-0.885029,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14,0.37107,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509775",2020-06-19 00:14:00,-0.796521,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14,0.37674,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509776",2020-06-19 00:15:00,-0.829086,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14,0.3717,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509777",2020-06-19 00:16:00,-0.815064,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.9,0.3717,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509778",2020-06-19 00:17:00,-0.820053,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.6,0.3654,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509779",2020-06-19 00:18:00,-0.549868,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.7,0.37044,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509780",2020-06-19 00:19:00,-0.823422,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.8,0.3717,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509781",2020-06-19 00:20:00,-0.832561,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.9,0.3717,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
