"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"509782",2020-06-19 00:21:00,-0.802825,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.9,0.38052,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509783",2020-06-19 00:22:00,-0.789938,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.9,0.37674,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509784",2020-06-19 00:23:00,-0.86104,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14,0.3654,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509785",2020-06-19 00:24:00,-0.84389,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.9,0.36351,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509786",2020-06-19 00:25:00,-0.910423,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.9,0.3654,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509787",2020-06-19 00:26:00,-0.845873,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.9,0.37044,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509788",2020-06-19 00:27:00,-0.812345,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14,0.37044,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509789",2020-06-19 00:28:00,-0.856325,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14,0.37674,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509790",2020-06-19 00:29:00,-0.86481,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509791",2020-06-19 00:30:00,-0.886031,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.1,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509792",2020-06-19 00:31:00,-0.60763,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.1,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509793",2020-06-19 00:32:00,-0.691564,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.1,0.69804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509794",2020-06-19 00:33:00,-0.906023,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.1,0.66087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509795",2020-06-19 00:34:00,-0.807609,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14,0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509796",2020-06-19 00:35:00,-0.89687,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509797",2020-06-19 00:36:00,-0.860271,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.9,0.36666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509798",2020-06-19 00:37:00,-0.89375,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.7,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509799",2020-06-19 00:38:00,-0.890534,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.4,0.3591,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509800",2020-06-19 00:39:00,-0.85098,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.2,0.36666,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509801",2020-06-19 00:40:00,-1.17782,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.1,0.36477,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509802",2020-06-19 00:41:00,-0.829155,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.1,0.37611,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509803",2020-06-19 00:42:00,-0.828775,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.2,0.36477,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509804",2020-06-19 00:43:00,-0.85909,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.3,0.35847,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509805",2020-06-19 00:44:00,-0.865711,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.6,0.36477,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509806",2020-06-19 00:45:00,-1.01885,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.6,0.36414,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509807",2020-06-19 00:46:00,-0.81059,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.4,0.3591,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509808",2020-06-19 00:47:00,-0.841007,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.1,0.34461,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509809",2020-06-19 00:48:00,-0.848297,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.34461,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509810",2020-06-19 00:49:00,-0.821855,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.1,0.34524,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509811",2020-06-19 00:50:00,-0.822761,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.2,0.3402,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509812",2020-06-19 00:51:00,-0.941896,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.2,0.33957,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509813",2020-06-19 00:52:00,-0.573514,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.34524,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509814",2020-06-19 00:53:00,-0.808081,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.35154,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509815",2020-06-19 00:54:00,-0.721121,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.35847,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509816",2020-06-19 00:55:00,-0.782961,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.1,0.3591,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509817",2020-06-19 00:56:00,-0.735542,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.2,0.37044,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509818",2020-06-19 00:57:00,-0.751019,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.1,0.35784,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509819",2020-06-19 00:58:00,-0.690134,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.1,0.36729,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509820",2020-06-19 00:59:00,-0.910375,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509821",2020-06-19 01:00:00,-0.663433,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509822",2020-06-19 01:01:00,-0.790129,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.1,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509823",2020-06-19 01:02:00,-0.759352,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.1,0.94437,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509824",2020-06-19 01:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.87507,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509825",2020-06-19 01:04:00,-0.739651,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.89208,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509826",2020-06-19 01:05:00,-0.78267,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.91854,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509827",2020-06-19 01:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.93744,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509828",2020-06-19 01:07:00,-0.524851,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.94941,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"509829",2020-06-19 01:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,0.91917,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509830",2020-06-19 01:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,1.18944,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509831",2020-06-19 01:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,1.2159,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509832",2020-06-19 01:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,1.20267,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509833",2020-06-19 01:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,1.08423,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509834",2020-06-19 01:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,0.88704,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509835",2020-06-19 01:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.89334,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509836",2020-06-19 01:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.9,0.89901,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509837",2020-06-19 01:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.89964,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509838",2020-06-19 01:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.91854,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509839",2020-06-19 01:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.92169,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509840",2020-06-19 01:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.94374,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509841",2020-06-19 01:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.92862,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509842",2020-06-19 01:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.92925,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509843",2020-06-19 01:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.93807,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509844",2020-06-19 01:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.93807,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509845",2020-06-19 01:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.94374,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509846",2020-06-19 01:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.93807,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"509847",2020-06-19 01:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.1,0.94374,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509848",2020-06-19 01:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13.1,0.9324,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509849",2020-06-19 01:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.95067,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509850",2020-06-19 01:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.95067,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509851",2020-06-19 01:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,13,0.94374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509852",2020-06-19 01:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.9,0.93177,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509853",2020-06-19 01:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,0.93492,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509854",2020-06-19 01:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,0.96894,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509855",2020-06-19 01:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.9,0.94374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509856",2020-06-19 01:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.94437,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509857",2020-06-19 01:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.94122,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509858",2020-06-19 01:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.95067,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509859",2020-06-19 01:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.94437,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509860",2020-06-19 01:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.92547,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509861",2020-06-19 01:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.93114,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509862",2020-06-19 01:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.93114,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509863",2020-06-19 01:42:00,-0.831835,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.32067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509864",2020-06-19 01:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,0.32634,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509865",2020-06-19 01:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509866",2020-06-19 01:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.32508,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509867",2020-06-19 01:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.35028,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509868",2020-06-19 01:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,0.35154,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509869",2020-06-19 01:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,0.65394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509870",2020-06-19 01:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,0.67914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509871",2020-06-19 01:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.65016,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509872",2020-06-19 01:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509873",2020-06-19 01:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509874",2020-06-19 01:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.35784,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509875",2020-06-19 01:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.3591,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509876",2020-06-19 01:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.3591,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509877",2020-06-19 01:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,0.36477,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509878",2020-06-19 01:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509879",2020-06-19 01:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509880",2020-06-19 01:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.36603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509881",2020-06-19 02:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.6,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509882",2020-06-19 02:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509883",2020-06-19 02:02:00,-0.611303,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.8,0.36918,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509884",2020-06-19 02:03:00,-0.564795,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.7,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509885",2020-06-19 02:04:00,-0.70384,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,12.9,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509886",2020-06-19 02:05:00,-0.748452,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23.5,23.5,24,26,12.9,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509887",2020-06-19 02:06:00,-1.05865,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23.5,23.5,24,26,12.9,0.36603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509888",2020-06-19 02:07:00,-0.866314,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23.5,23.5,24,26,12.9,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509889",2020-06-19 02:08:00,-0.890876,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,13.1,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509890",2020-06-19 02:09:00,-0.893812,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,13.2,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509891",2020-06-19 02:10:00,-0.896315,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,13.2,0.35973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509892",2020-06-19 02:11:00,-0.888806,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.35973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509893",2020-06-19 02:12:00,-0.796574,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509894",2020-06-19 02:13:00,-0.906998,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509895",2020-06-19 02:14:00,-0.818837,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.36918,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509896",2020-06-19 02:15:00,-0.870296,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509897",2020-06-19 02:16:00,-0.887862,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509898",2020-06-19 02:17:00,-0.760099,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.36099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509899",2020-06-19 02:18:00,-0.85157,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509900",2020-06-19 02:19:00,-0.626917,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509901",2020-06-19 02:20:00,-1.06736,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509902",2020-06-19 02:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509903",2020-06-19 02:22:00,-0.976013,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509904",2020-06-19 02:23:00,-0.697347,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509905",2020-06-19 02:24:00,-0.636546,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509906",2020-06-19 02:25:00,-0.63295,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509907",2020-06-19 02:26:00,-0.680174,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.4977,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509908",2020-06-19 02:27:00,-0.634966,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.69867,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509909",2020-06-19 02:28:00,-0.626755,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.6993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509910",2020-06-19 02:29:00,-0.619323,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.64827,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509911",2020-06-19 02:30:00,-0.644984,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509912",2020-06-19 02:31:00,-0.679161,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509913",2020-06-19 02:32:00,-0.478473,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509914",2020-06-19 02:33:00,-0.490133,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.1,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509915",2020-06-19 02:34:00,-0.688949,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.34776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509916",2020-06-19 02:35:00,-0.708536,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509917",2020-06-19 02:36:00,-0.704756,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509918",2020-06-19 02:37:00,-0.726067,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509919",2020-06-19 02:38:00,-0.745656,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509920",2020-06-19 02:39:00,-0.852932,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.33768,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509921",2020-06-19 02:40:00,-0.710681,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509922",2020-06-19 02:41:00,-0.799114,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.3276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509923",2020-06-19 02:42:00,-0.747684,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509924",2020-06-19 02:43:00,-0.712406,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509925",2020-06-19 02:44:00,-0.752185,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509926",2020-06-19 02:45:00,-0.747296,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509927",2020-06-19 02:46:00,-0.744368,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509928",2020-06-19 02:47:00,-0.718395,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509929",2020-06-19 02:48:00,-0.64555,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509930",2020-06-19 02:49:00,-0.737252,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509931",2020-06-19 02:50:00,-0.669368,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.1,0.3339,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509932",2020-06-19 02:51:00,-0.634326,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.1,0.3402,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509933",2020-06-19 02:52:00,-0.66525,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509934",2020-06-19 02:53:00,-0.578354,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509935",2020-06-19 02:54:00,-0.619253,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509936",2020-06-19 02:55:00,-0.592324,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509937",2020-06-19 02:56:00,-0.60169,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509938",2020-06-19 02:57:00,-0.634758,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509939",2020-06-19 02:58:00,-0.61261,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33831,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509940",2020-06-19 02:59:00,-0.591309,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.2,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509941",2020-06-19 03:00:00,-0.766282,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,13.3,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509942",2020-06-19 03:01:00,-0.638999,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,23.5,25.5,13.3,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509943",2020-06-19 03:02:00,-0.692914,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,23.5,25.5,13.3,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509944",2020-06-19 03:03:00,-0.678795,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,23.5,25.5,13.4,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509945",2020-06-19 03:04:00,-0.730052,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,23.5,25.5,13,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509946",2020-06-19 03:05:00,-0.732367,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,23.5,25.5,12.8,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509947",2020-06-19 03:06:00,-0.743882,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.7,0.67914,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509948",2020-06-19 03:07:00,-0.974738,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.65394,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509949",2020-06-19 03:08:00,-0.704102,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.5607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509950",2020-06-19 03:09:00,-0.742031,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.50274,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509951",2020-06-19 03:10:00,-0.785205,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.36855,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509952",2020-06-19 03:11:00,-0.754728,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509953",2020-06-19 03:12:00,-0.748504,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509954",2020-06-19 03:13:00,-0.955878,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509955",2020-06-19 03:14:00,-0.721682,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509956",2020-06-19 03:15:00,-0.62098,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509957",2020-06-19 03:16:00,-0.761502,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509958",2020-06-19 03:17:00,-0.69208,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509959",2020-06-19 03:18:00,-0.675181,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509960",2020-06-19 03:19:00,-0.665429,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.3528,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509961",2020-06-19 03:20:00,-0.870331,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509962",2020-06-19 03:21:00,-0.623931,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.35532,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509963",2020-06-19 03:22:00,-0.642392,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.35658,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509964",2020-06-19 03:23:00,-0.626405,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.36666,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509965",2020-06-19 03:24:00,-0.589118,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509966",2020-06-19 03:25:00,-0.617446,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.35091,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509967",2020-06-19 03:26:00,-0.566511,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.8,0.34713,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509968",2020-06-19 03:27:00,-0.539396,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.7,0.3402,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509969",2020-06-19 03:28:00,-0.627531,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.3465,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509970",2020-06-19 03:29:00,-0.615716,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509971",2020-06-19 03:30:00,-0.626393,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.36603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509972",2020-06-19 03:31:00,-0.605917,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509973",2020-06-19 03:32:00,-0.642914,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.37485,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509974",2020-06-19 03:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509975",2020-06-19 03:34:00,-0.531649,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509976",2020-06-19 03:35:00,-0.672649,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509977",2020-06-19 03:36:00,-0.700634,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509978",2020-06-19 03:37:00,-0.661864,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509979",2020-06-19 03:38:00,-0.683439,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509980",2020-06-19 03:39:00,-0.641281,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.37926,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509981",2020-06-19 03:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509982",2020-06-19 03:41:00,-0.554274,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509983",2020-06-19 03:42:00,-0.563899,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.49581,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509984",2020-06-19 03:43:00,-0.583143,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.68985,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509985",2020-06-19 03:44:00,-0.576061,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.66843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509986",2020-06-19 03:45:00,-0.720233,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.2,0.61047,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509987",2020-06-19 03:46:00,-0.571881,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.5103,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509988",2020-06-19 03:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509989",2020-06-19 03:48:00,-0.625429,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509990",2020-06-19 03:49:00,-0.798477,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509991",2020-06-19 03:50:00,-0.711472,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509992",2020-06-19 03:51:00,-0.732766,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.2,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509993",2020-06-19 03:52:00,-0.793064,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509994",2020-06-19 03:53:00,-0.830094,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509995",2020-06-19 03:54:00,-0.76987,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.2,0.34083,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509996",2020-06-19 03:55:00,-0.83403,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509997",2020-06-19 03:56:00,-0.83551,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509998",2020-06-19 03:57:00,-0.758149,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.2,0.37359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"509999",2020-06-19 03:58:00,-0.720631,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.2,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510000",2020-06-19 03:59:00,-0.663078,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.3,0.36729,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510001",2020-06-19 04:00:00,-0.639152,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510002",2020-06-19 04:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.36729,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510003",2020-06-19 04:02:00,-0.583567,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510004",2020-06-19 04:03:00,-0.54836,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510005",2020-06-19 04:04:00,-0.514916,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510006",2020-06-19 04:05:00,-0.781814,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510007",2020-06-19 04:06:00,-0.518126,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.6,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510008",2020-06-19 04:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510009",2020-06-19 04:08:00,-0.514687,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.5,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510010",2020-06-19 04:09:00,-0.437723,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23.5,23.5,25.5,12.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510011",2020-06-19 04:10:00,-0.493002,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,12.4,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510012",2020-06-19 04:11:00,-0.46375,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,12.4,0.35595,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510013",2020-06-19 04:12:00,-0.517516,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,12.4,0.36792,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510014",2020-06-19 04:13:00,-0.457675,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,12.4,0.36918,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510015",2020-06-19 04:14:00,-0.675224,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,12.2,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510016",2020-06-19 04:15:00,-0.461402,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,12.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510017",2020-06-19 04:16:00,-0.492722,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,12,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510018",2020-06-19 04:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.9,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510019",2020-06-19 04:18:00,-0.494257,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510020",2020-06-19 04:19:00,-0.474924,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510021",2020-06-19 04:20:00,-0.498653,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510022",2020-06-19 04:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.8,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510023",2020-06-19 04:22:00,-0.471002,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510024",2020-06-19 04:23:00,-0.449406,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.8,0.36918,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510025",2020-06-19 04:24:00,-0.49732,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.7,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510026",2020-06-19 04:25:00,-0.502614,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.6,0.67284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510027",2020-06-19 04:26:00,-0.532463,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.7,0.66024,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510028",2020-06-19 04:27:00,-0.644664,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.8,0.6678,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510029",2020-06-19 04:28:00,-0.58171,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.8,0.53928,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510030",2020-06-19 04:29:00,-0.536296,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.9,0.47691,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510031",2020-06-19 04:30:00,-0.525672,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.9,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510032",2020-06-19 04:31:00,-0.540583,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.9,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510033",2020-06-19 04:32:00,-0.589573,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.9,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510034",2020-06-19 04:33:00,-0.560032,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.8,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510035",2020-06-19 04:34:00,-0.739987,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,23,23,23.5,25.5,11.6,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510036",2020-06-19 04:35:00,-0.557055,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.7,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510037",2020-06-19 04:36:00,-0.604397,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.7,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510038",2020-06-19 04:37:00,-0.727509,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.6,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510039",2020-06-19 04:38:00,-0.63573,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.7,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510040",2020-06-19 04:39:00,-0.688861,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.7,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510041",2020-06-19 04:40:00,-0.657733,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.6,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510042",2020-06-19 04:41:00,-0.616744,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.6,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510043",2020-06-19 04:42:00,-0.664326,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.6,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510044",2020-06-19 04:43:00,-0.662169,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.7,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510045",2020-06-19 04:44:00,-0.654909,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.7,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510046",2020-06-19 04:45:00,-0.655338,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.8,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510047",2020-06-19 04:46:00,-0.647692,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.7,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510048",2020-06-19 04:47:00,-0.791135,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.8,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510049",2020-06-19 04:48:00,-0.539712,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,11.9,0.33642,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510050",2020-06-19 04:49:00,-0.570091,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510051",2020-06-19 04:50:00,-0.570923,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.2,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510052",2020-06-19 04:51:00,-0.548493,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.1,0.33264,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510053",2020-06-19 04:52:00,-0.546218,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.1,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510054",2020-06-19 04:53:00,-0.527367,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.2,0.33642,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510055",2020-06-19 04:54:00,-0.530228,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.2,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510056",2020-06-19 04:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.3,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510057",2020-06-19 04:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.3,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510058",2020-06-19 04:57:00,-0.661456,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510059",2020-06-19 04:58:00,-0.495239,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.2,0.36288,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510060",2020-06-19 04:59:00,-0.834737,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510061",2020-06-19 05:00:00,-0.492758,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25.5,12,0.75096,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510062",2020-06-19 05:01:00,-0.467264,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12,0.6426,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510063",2020-06-19 05:02:00,-0.51378,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.1,0.5859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510064",2020-06-19 05:03:00,-0.481538,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.1,0.567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510065",2020-06-19 05:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.1,0.5481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510066",2020-06-19 05:05:00,-0.499851,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.1,0.5418,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510067",2020-06-19 05:06:00,-0.511178,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.1,0.83538,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510068",2020-06-19 05:07:00,-0.518882,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12,0.86247,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510069",2020-06-19 05:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.1,0.83727,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510070",2020-06-19 05:09:00,-0.475914,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.2,0.72324,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510071",2020-06-19 05:10:00,-0.506336,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.2,0.5292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510072",2020-06-19 05:11:00,-0.493115,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.2,0.53109,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510073",2020-06-19 05:12:00,-0.520559,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510074",2020-06-19 05:13:00,-0.475036,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.9,0.5292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510075",2020-06-19 05:14:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,11.8,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510076",2020-06-19 05:15:00,-0.510269,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12,0.5229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510077",2020-06-19 05:16:00,0,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.2,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510078",2020-06-19 05:17:00,-0.505444,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.3,0.5355,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510079",2020-06-19 05:18:00,-0.485386,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.52983,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510080",2020-06-19 05:19:00,-0.509885,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510081",2020-06-19 05:20:00,-0.487282,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510082",2020-06-19 05:21:00,-0.471724,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.5,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510083",2020-06-19 05:22:00,-0.485556,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.5,0.52101,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510084",2020-06-19 05:23:00,-0.467096,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510085",2020-06-19 05:24:00,-0.513244,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.5,0.5166,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510086",2020-06-19 05:25:00,-0.505637,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510087",2020-06-19 05:26:00,-0.535094,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.53361,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510088",2020-06-19 05:27:00,-0.523038,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.3,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510089",2020-06-19 05:28:00,-0.53921,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.5166,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510090",2020-06-19 05:29:00,-0.556215,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510091",2020-06-19 05:30:00,-0.562348,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.5,0.51849,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510092",2020-06-19 05:31:00,-0.538915,11,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.52101,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510093",2020-06-19 05:32:00,-0.542554,11,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510094",2020-06-19 05:33:00,-0.565501,12,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.3,0.51597,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
