"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"510095",2020-06-19 05:34:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.2,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510096",2020-06-19 05:35:00,-0.617853,11,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.2,0.5103,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510097",2020-06-19 05:36:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.1,0.504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510098",2020-06-19 05:37:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.3,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510099",2020-06-19 05:38:00,-0.522055,12,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.3,0.504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510100",2020-06-19 05:39:00,-0.644601,12,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.2,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510101",2020-06-19 05:40:00,-0.546709,14,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.2,0.5166,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510102",2020-06-19 05:41:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.3,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510103",2020-06-19 05:42:00,-0.541475,15,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.3,0.50526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510104",2020-06-19 05:43:00,-0.537715,15,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.3,0.50463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510105",2020-06-19 05:44:00,-0.540503,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.50211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510106",2020-06-19 05:45:00,-0.509739,17,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.3,0.48825,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510107",2020-06-19 05:46:00,-0.520692,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.3,0.78624,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510108",2020-06-19 05:47:00,-0.571392,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.79254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510109",2020-06-19 05:48:00,-0.538929,20,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.75789,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510110",2020-06-19 05:49:00,-0.53981,20,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.63882,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510111",2020-06-19 05:50:00,-0.54602,22,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.45045,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510112",2020-06-19 05:51:00,-0.57355,23,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.5,0.4473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510113",2020-06-19 05:52:00,-0.521832,22,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.5,0.44541,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510114",2020-06-19 05:53:00,-0.522653,23,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.5,0.43974,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510115",2020-06-19 05:54:00,-0.381654,24,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.5,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510116",2020-06-19 05:55:00,-0.514934,26,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.5,0.40194,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510117",2020-06-19 05:56:00,-0.488204,27,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.5,0.40194,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510118",2020-06-19 05:57:00,-0.455513,29,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510119",2020-06-19 05:58:00,-0.471327,29,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510120",2020-06-19 05:59:00,-0.471575,29,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510121",2020-06-19 06:00:00,-0.492641,31,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.4,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510122",2020-06-19 06:01:00,-0.663452,31,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.3,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510123",2020-06-19 06:02:00,-0.549536,32,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.3,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510124",2020-06-19 06:03:00,-0.471615,32,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510125",2020-06-19 06:04:00,-0.480787,32,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.1,0.51975,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510126",2020-06-19 06:05:00,-0.520754,34,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.1,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510127",2020-06-19 06:06:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.1,0.49581,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510128",2020-06-19 06:07:00,-0.526371,36,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.1,0.4851,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510129",2020-06-19 06:08:00,0,37,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.1,0.47187,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510130",2020-06-19 06:09:00,-0.453273,39,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.2,0.48951,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510131",2020-06-19 06:10:00,-0.617103,40,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.2,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510132",2020-06-19 06:11:00,-0.555417,42,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.3,0.47565,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510133",2020-06-19 06:12:00,-0.521765,44,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.3,0.45549,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510134",2020-06-19 06:13:00,-0.726967,45,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.4,0.28287,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510135",2020-06-19 06:14:00,-0.536348,46,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.4,0.28917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510136",2020-06-19 06:15:00,-0.60905,46,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.5,0.30492,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510137",2020-06-19 06:16:00,-0.558611,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.6,0.26964,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510138",2020-06-19 06:17:00,-0.539039,49,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.7,0.26334,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510139",2020-06-19 06:18:00,-0.545494,51,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.7,0.25074,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510140",2020-06-19 06:19:00,-0.53177,52,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.8,0.24192,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510141",2020-06-19 06:20:00,-0.524628,54,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.8,0.24003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510142",2020-06-19 06:21:00,-0.511836,55,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23,23.5,25,12.8,0.22617,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510143",2020-06-19 06:22:00,-0.713644,55,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.8,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510144",2020-06-19 06:23:00,-0.536149,58,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.8,0.57267,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510145",2020-06-19 06:24:00,-0.509819,58,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.8,0.52164,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510146",2020-06-19 06:25:00,-0.492654,59,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.8,0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510147",2020-06-19 06:26:00,-0.574966,60,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.8,0.23247,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510148",2020-06-19 06:27:00,0,62,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.9,0.21987,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510149",2020-06-19 06:28:00,0,63,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.9,0.2142,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510150",2020-06-19 06:29:00,-0.478881,64,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.1,0.21042,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510151",2020-06-19 06:30:00,-0.518418,64,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.2,0.20664,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510152",2020-06-19 06:31:00,-0.476349,67,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,0.20097,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510153",2020-06-19 06:32:00,-0.457735,69,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,0.1764,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510154",2020-06-19 06:33:00,-0.692263,71,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,0.1575,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510155",2020-06-19 06:34:00,-0.509591,74,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,0.16254,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510156",2020-06-19 06:35:00,-0.476728,77,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,0.1386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510157",2020-06-19 06:36:00,-0.54044,78,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,0.13671,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510158",2020-06-19 06:37:00,-0.587236,79,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,0.13293,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510159",2020-06-19 06:38:00,-0.731413,80,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,0.1134,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510160",2020-06-19 06:39:00,-0.566042,80,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,0.13104,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510161",2020-06-19 06:40:00,-0.52919,80,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,0.11907,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510162",2020-06-19 06:41:00,-0.52036,81,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510163",2020-06-19 06:42:00,-0.472436,81,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510164",2020-06-19 06:43:00,-0.532954,81,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,0.11529,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510165",2020-06-19 06:44:00,-0.547608,84,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,0.10017,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510166",2020-06-19 06:45:00,-0.524077,86,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,0.08757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510167",2020-06-19 06:46:00,-0.524499,89,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,0.05733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510168",2020-06-19 06:47:00,-0.511177,93,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,0.04914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510169",2020-06-19 06:48:00,-0.63722,96,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.7,0.0189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510170",2020-06-19 06:49:00,-0.692627,103,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,0.01071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510171",2020-06-19 06:50:00,-0.528269,108,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.02583,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510172",2020-06-19 06:51:00,-0.505506,113,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.05544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510173",2020-06-19 06:52:00,-0.4754,120,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.07875,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510174",2020-06-19 06:53:00,-0.490308,125,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.10773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510175",2020-06-19 06:54:00,-0.480411,130,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.03465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510176",2020-06-19 06:55:00,0,137,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.7,0.16254,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510177",2020-06-19 06:56:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.7,0.11907,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510178",2020-06-19 06:57:00,0,147,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,0.04977,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510179",2020-06-19 06:58:00,-0.64185,160,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.10206,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510180",2020-06-19 06:59:00,-0.457384,157,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.25893,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510181",2020-06-19 07:00:00,-0.475746,163,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.2835,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510182",2020-06-19 07:01:00,-0.462835,170,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.30429,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510183",2020-06-19 07:02:00,-0.572729,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.34209,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510184",2020-06-19 07:03:00,-0.50459,193,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510185",2020-06-19 07:04:00,-0.510189,188,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.39438,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510186",2020-06-19 07:05:00,-0.564394,188,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.7,-0.39186,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510187",2020-06-19 07:06:00,-0.522117,189,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.7,-0.40383,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510188",2020-06-19 07:07:00,-0.566064,189,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.8,-0.40383,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510189",2020-06-19 07:08:00,-0.558793,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.9,-0.42336,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510190",2020-06-19 07:09:00,-0.493484,202,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.9,-0.46683,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510191",2020-06-19 07:10:00,-0.538186,214,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.9,-0.55629,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510192",2020-06-19 07:11:00,-0.565266,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.9,-0.60543,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510193",2020-06-19 07:12:00,-0.538877,230,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14,-0.64323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510194",2020-06-19 07:13:00,-0.549352,238,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.1,-0.67536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510195",2020-06-19 07:14:00,-0.510672,241,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.2,-0.6993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510196",2020-06-19 07:15:00,-0.36222,244,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.4,-0.6867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510197",2020-06-19 07:16:00,-0.484301,248,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.6,-0.7056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510198",2020-06-19 07:17:00,-0.420431,251,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.70497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510199",2020-06-19 07:18:00,-0.527134,250,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.68166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510200",2020-06-19 07:19:00,-0.5043,243,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.65772,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510201",2020-06-19 07:20:00,-0.524318,238,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.63063,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510202",2020-06-19 07:21:00,-0.506927,232,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.61173,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510203",2020-06-19 07:22:00,-0.642268,230,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.58653,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510204",2020-06-19 07:23:00,-0.489367,226,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.5796,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510205",2020-06-19 07:24:00,-0.454987,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,-0.30996,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510206",2020-06-19 07:25:00,-0.448849,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.3,-0.24507,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510207",2020-06-19 07:26:00,-0.535403,222,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.1,-0.25326,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510208",2020-06-19 07:27:00,0,221,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14,-0.35343,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510209",2020-06-19 07:28:00,-0.448149,219,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14,-0.40446,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510210",2020-06-19 07:29:00,0,217,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.1,-0.54369,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510211",2020-06-19 07:30:00,-0.458872,220,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.2,-0.56133,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510212",2020-06-19 07:31:00,-0.478128,216,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.2,-0.5355,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510213",2020-06-19 07:32:00,-0.508957,218,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14,-0.54936,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510214",2020-06-19 07:33:00,-0.615366,214,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.7,-0.52668,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510215",2020-06-19 07:34:00,-0.518911,202,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.46116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510216",2020-06-19 07:35:00,-0.523813,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.2,-0.41013,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510217",2020-06-19 07:36:00,-0.735523,184,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13,-0.37926,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510218",2020-06-19 07:37:00,-0.722983,179,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.9,-0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510219",2020-06-19 07:38:00,-0.715581,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.9,-0.34209,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510220",2020-06-19 07:39:00,-0.544706,174,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13,-0.34083,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510221",2020-06-19 07:40:00,-0.546592,175,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13,-0.37233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510222",2020-06-19 07:41:00,-0.544463,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.1,-0.37926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510223",2020-06-19 07:42:00,0,181,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.1,-0.39816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510224",2020-06-19 07:43:00,-0.517028,186,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.2,-0.43596,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510225",2020-06-19 07:44:00,-0.548591,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,-0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510226",2020-06-19 07:45:00,-0.553275,194,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.46746,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510227",2020-06-19 07:46:00,-0.567693,194,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.46305,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510228",2020-06-19 07:47:00,-0.559253,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.7,-0.45486,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510229",2020-06-19 07:48:00,-0.469714,189,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.8,-0.43029,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510230",2020-06-19 07:49:00,-0.777746,186,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14,-0.4284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510231",2020-06-19 07:50:00,-0.520553,183,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.1,-0.41076,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510232",2020-06-19 07:51:00,-0.532551,178,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.2,-0.39186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510233",2020-06-19 07:52:00,-0.490363,173,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.3,-0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510234",2020-06-19 07:53:00,-0.497261,168,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.3,-0.02142,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510235",2020-06-19 07:54:00,-0.493301,167,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.4,0.000630006,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510236",2020-06-19 07:55:00,-0.574027,167,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.3,-0.01449,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510237",2020-06-19 07:56:00,-0.480128,167,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.2,-0.14175,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510238",2020-06-19 07:57:00,-0.465226,170,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.1,-0.20286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510239",2020-06-19 07:58:00,-0.492949,169,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.9,-0.33516,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510240",2020-06-19 07:59:00,-0.495271,167,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.8,-0.33453,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510241",2020-06-19 08:00:00,-0.813331,167,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.3,-0.28539,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510242",2020-06-19 08:01:00,-0.496648,167,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.28539,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510243",2020-06-19 08:02:00,0,168,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.29106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510244",2020-06-19 08:03:00,0,167,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.28539,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510245",2020-06-19 08:04:00,0,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.6,-0.31563,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510246",2020-06-19 08:05:00,0,172,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,-0.32067,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510247",2020-06-19 08:06:00,-0.549545,172,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.4,-0.32004,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510248",2020-06-19 08:07:00,-0.559602,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,-0.3213,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510249",2020-06-19 08:08:00,-0.574911,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.3213,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510250",2020-06-19 08:09:00,-0.596209,170,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.30996,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510251",2020-06-19 08:10:00,-0.535463,169,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.31563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510252",2020-06-19 08:11:00,-0.566115,169,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.3213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510253",2020-06-19 08:12:00,-0.553379,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.31563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510254",2020-06-19 08:13:00,-0.584304,174,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,-0.3087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510255",2020-06-19 08:14:00,-0.538483,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.4,-0.3339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510256",2020-06-19 08:15:00,-0.534864,179,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.5,-0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510257",2020-06-19 08:16:00,-0.611919,185,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.9,-0.37863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510258",2020-06-19 08:17:00,-0.560143,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.1,-0.39816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510259",2020-06-19 08:18:00,-0.534644,196,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16,-0.43029,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510260",2020-06-19 08:19:00,-0.533208,202,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,-0.46809,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510261",2020-06-19 08:20:00,-0.518469,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,-0.36225,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510262",2020-06-19 08:21:00,-0.528954,209,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.17703,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510263",2020-06-19 08:22:00,-0.388159,212,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.2,-0.1638,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510264",2020-06-19 08:23:00,-0.498465,215,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.7,-0.21168,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510265",2020-06-19 08:24:00,-0.450696,217,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.1,-0.33453,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510266",2020-06-19 08:25:00,-0.522831,217,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.2,-0.52353,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510267",2020-06-19 08:26:00,-0.463883,214,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.3,-0.51093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510268",2020-06-19 08:27:00,-0.44016,210,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.5,-0.49203,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510269",2020-06-19 08:28:00,-0.468829,205,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.4,-0.47313,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510270",2020-06-19 08:29:00,-0.576914,201,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.2,-0.44982,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510271",2020-06-19 08:30:00,-0.589859,199,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.1,-0.43722,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510272",2020-06-19 08:31:00,-0.492368,199,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.2,-0.44226,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510273",2020-06-19 08:32:00,-0.747747,200,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.3,-0.4473,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510274",2020-06-19 08:33:00,-0.479173,202,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.3,-0.44478,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510275",2020-06-19 08:34:00,-0.538718,201,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.1,-0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510276",2020-06-19 08:35:00,-0.508523,201,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16,-0.43596,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510277",2020-06-19 08:36:00,-0.71933,199,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16,-0.42651,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510278",2020-06-19 08:37:00,-0.510422,196,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,-0.39186,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510279",2020-06-19 08:38:00,-0.55461,194,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.5,-0.38556,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510280",2020-06-19 08:39:00,-0.522338,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.5,-0.3402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510281",2020-06-19 08:40:00,-0.550092,189,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.5,-0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510282",2020-06-19 08:41:00,-0.554176,186,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.5,-0.32886,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510283",2020-06-19 08:42:00,-0.712013,185,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.9,-0.32886,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510284",2020-06-19 08:43:00,-0.4375,185,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.3,-0.33453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510285",2020-06-19 08:44:00,-0.532096,187,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.4,-0.33516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510286",2020-06-19 08:45:00,-0.594015,188,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.6,-0.34713,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510287",2020-06-19 08:46:00,-0.54685,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.5,-0.34776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510288",2020-06-19 08:47:00,-0.572051,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.8,-0.35973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510289",2020-06-19 08:48:00,-0.573292,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.8,-0.34146,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510290",2020-06-19 08:49:00,-0.499996,182,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.4,0.0315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510291",2020-06-19 08:50:00,-0.469718,174,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.2,0.0882,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510292",2020-06-19 08:51:00,-0.547828,166,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.9,0.10395,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510293",2020-06-19 08:52:00,-0.497075,160,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,0.00945001,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510294",2020-06-19 08:53:00,-0.500337,157,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.2016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510295",2020-06-19 08:54:00,-0.646954,155,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.0567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510296",2020-06-19 08:55:00,-0.548558,155,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.17829,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510297",2020-06-19 08:56:00,-0.489422,156,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.2,-0.19152,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510298",2020-06-19 08:57:00,-0.606406,156,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.4,-0.19593,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510299",2020-06-19 08:58:00,-0.459855,158,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,-0.20286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510300",2020-06-19 08:59:00,-0.612338,162,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.8,-0.22113,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510301",2020-06-19 09:00:00,-0.469692,166,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.9,-0.23436,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510302",2020-06-19 09:01:00,-0.478365,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.2,-0.2583,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510303",2020-06-19 09:02:00,-0.517456,175,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.9,-0.27153,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510304",2020-06-19 09:03:00,-0.79725,177,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.9,-0.29043,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510305",2020-06-19 09:04:00,-0.514511,179,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.29673,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510306",2020-06-19 09:05:00,-0.544746,180,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,-0.30177,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510307",2020-06-19 09:06:00,-0.508843,179,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.30303,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510308",2020-06-19 09:07:00,-0.49664,180,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.30933,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510309",2020-06-19 09:08:00,-0.545554,183,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.2,-0.31626,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510310",2020-06-19 09:09:00,-0.545565,186,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.33453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510311",2020-06-19 09:10:00,-0.708395,188,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.34146,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510312",2020-06-19 09:11:00,-0.554938,188,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.34776,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510313",2020-06-19 09:12:00,-0.589984,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510314",2020-06-19 09:13:00,-0.557222,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.9,-0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510315",2020-06-19 09:14:00,-0.598246,195,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.8,-0.39816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510316",2020-06-19 09:15:00,-0.594716,197,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.8,-0.42966,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510317",2020-06-19 09:16:00,-0.406228,200,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.5,-0.15876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510318",2020-06-19 09:17:00,-0.589413,206,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,-0.13167,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510319",2020-06-19 09:18:00,-0.562193,210,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.8,-0.16506,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510320",2020-06-19 09:19:00,0,214,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.8,-0.31563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510321",2020-06-19 09:20:00,-0.573794,221,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.7,-0.40446,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510322",2020-06-19 09:21:00,-0.539708,228,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.4,-0.5922,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510323",2020-06-19 09:22:00,-0.509827,235,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.64449,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510324",2020-06-19 09:23:00,-0.456219,246,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,-0.70686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510325",2020-06-19 09:24:00,-0.513545,260,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.7,-0.77616,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510326",2020-06-19 09:25:00,-0.589297,273,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.5,-0.83349,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510327",2020-06-19 09:26:00,-0.447145,282,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.5,-0.87066,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510328",2020-06-19 09:27:00,-0.486575,286,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16,-0.89523,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510329",2020-06-19 09:28:00,-0.510516,291,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.4,-0.92106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510330",2020-06-19 09:29:00,-0.594554,299,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.9,-0.95193,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510331",2020-06-19 09:30:00,-0.546881,301,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.8,-0.945,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510332",2020-06-19 09:31:00,-0.488389,292,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.8,-0.90216,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510333",2020-06-19 09:32:00,-0.498194,287,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.1,-0.87696,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510334",2020-06-19 09:33:00,-0.510587,285,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.6,-0.87255,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510335",2020-06-19 09:34:00,-0.649966,278,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.6,-0.82656,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510336",2020-06-19 09:35:00,-0.543085,259,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.3,-0.71946,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510337",2020-06-19 09:36:00,0,233,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.7,-0.59976,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510338",2020-06-19 09:37:00,-0.695532,213,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,17.1,-0.49896,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510339",2020-06-19 09:38:00,-0.670866,195,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,17.6,-0.41643,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510340",2020-06-19 09:39:00,0,185,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,17.5,-0.37233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510341",2020-06-19 09:40:00,-0.526971,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,17.6,-0.3276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510342",2020-06-19 09:41:00,-0.559797,165,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,17.5,-0.28413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510343",2020-06-19 09:42:00,-0.558727,157,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,17.6,-0.24066,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510344",2020-06-19 09:43:00,-1.02122,153,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,17.7,-0.10395,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510345",2020-06-19 09:44:00,-0.511713,160,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,17.7,0.06237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510346",2020-06-19 09:45:00,-0.574817,180,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.4,-0.00755998,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510347",2020-06-19 09:46:00,-0.568594,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.8,-0.06993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510348",2020-06-19 09:47:00,-0.536573,197,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,-0.23373,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510349",2020-06-19 09:48:00,-0.553653,205,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.50463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510350",2020-06-19 09:49:00,-0.594689,222,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.58086,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510351",2020-06-19 09:50:00,-0.520588,229,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.5985,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510352",2020-06-19 09:51:00,-0.515432,226,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.55629,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510353",2020-06-19 09:52:00,-0.521226,215,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.6,-0.49266,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510354",2020-06-19 09:53:00,-0.518686,196,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.40446,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510355",2020-06-19 09:54:00,-0.517566,184,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.34146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510356",2020-06-19 09:55:00,-0.551863,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.27216,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510357",2020-06-19 09:56:00,-0.493598,166,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.2709,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510358",2020-06-19 09:57:00,-0.470933,173,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.3213,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510359",2020-06-19 09:58:00,-0.496552,184,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.37233,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510360",2020-06-19 09:59:00,0,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.39186,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510361",2020-06-19 10:00:00,-0.477713,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.2,-0.49266,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510362",2020-06-19 10:01:00,0,186,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.49959,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510363",2020-06-19 10:02:00,-0.51496,181,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.46809,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510364",2020-06-19 10:03:00,-0.494469,174,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.44793,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510365",2020-06-19 10:04:00,-0.499466,166,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.39942,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510366",2020-06-19 10:05:00,-0.499366,153,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.33768,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510367",2020-06-19 10:06:00,-0.491935,140,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.27468,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510368",2020-06-19 10:07:00,-0.522665,128,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.4,-0.20979,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510369",2020-06-19 10:08:00,-0.541156,118,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.4,-0.15876,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510370",2020-06-19 10:09:00,-0.515872,109,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.4,-0.13734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510371",2020-06-19 10:10:00,0,103,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.11403,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510372",2020-06-19 10:11:00,-0.565094,101,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,0.21987,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510373",2020-06-19 10:12:00,-0.521813,102,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,0.26334,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510374",2020-06-19 10:13:00,-0.535117,102,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.2,0.2394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510375",2020-06-19 10:14:00,-0.549145,102,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,0.08757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510376",2020-06-19 10:15:00,-0.579545,107,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,-0.11844,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510377",2020-06-19 10:16:00,-0.646932,110,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,-0.12978,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510378",2020-06-19 10:17:00,-0.573938,110,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.13419,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510379",2020-06-19 10:18:00,-0.532748,116,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,-0.1701,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510380",2020-06-19 10:19:00,-0.538825,127,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.2331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510381",2020-06-19 10:20:00,-0.540956,140,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.29043,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510382",2020-06-19 10:21:00,-0.513363,146,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.31311,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510383",2020-06-19 10:22:00,-0.500737,148,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.31059,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510384",2020-06-19 10:23:00,-0.769686,146,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.30303,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510385",2020-06-19 10:24:00,-0.549106,146,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.30996,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510386",2020-06-19 10:25:00,-0.553186,154,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.2,-0.34209,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510387",2020-06-19 10:26:00,-0.486148,162,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.4,-0.38556,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510388",2020-06-19 10:27:00,-0.500726,164,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.2,-0.39753,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510389",2020-06-19 10:28:00,-0.481977,166,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.4,-0.40446,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510390",2020-06-19 10:29:00,-0.488226,171,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.42021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510391",2020-06-19 10:30:00,-0.521085,174,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.42966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510392",2020-06-19 10:31:00,-0.502313,177,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.46053,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510393",2020-06-19 10:32:00,-0.482061,186,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.49203,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510394",2020-06-19 10:33:00,-0.525941,189,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,-0.52353,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510395",2020-06-19 10:34:00,-0.493427,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.50463,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510396",2020-06-19 10:35:00,-0.520858,194,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.50526,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510397",2020-06-19 10:36:00,0,195,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.57141,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
