"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"510398",2020-06-19 10:37:00,-0.673167,199,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,-0.5292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510399",2020-06-19 10:38:00,-0.532523,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.8,-0.29736,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510400",2020-06-19 10:39:00,-0.569683,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.7,-0.29673,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510401",2020-06-19 10:40:00,-0.521654,205,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.7,-0.31563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510402",2020-06-19 10:41:00,-0.489852,206,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.42273,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510403",2020-06-19 10:42:00,-0.451148,214,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.64323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510404",2020-06-19 10:43:00,-0.520112,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,-0.6867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510405",2020-06-19 10:44:00,-0.627201,228,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.7,-0.69426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510406",2020-06-19 10:45:00,-1.14859,228,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.8,-0.68796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510407",2020-06-19 10:46:00,-1.94244,221,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,-0.63189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510408",2020-06-19 10:47:00,-1.92164,207,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.58086,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510409",2020-06-19 10:48:00,-1.63947,199,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.5,-0.5481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510410",2020-06-19 10:49:00,-1.0599,186,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.8,-0.48573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510411",2020-06-19 10:50:00,-0.796136,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.5,-0.42966,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510412",2020-06-19 10:51:00,-0.599374,170,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-0.41076,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510413",2020-06-19 10:52:00,-0.469205,167,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.39186,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510414",2020-06-19 10:53:00,0,161,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.5,-0.36036,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510415",2020-06-19 10:54:00,-0.592557,153,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.7,-0.32193,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510416",2020-06-19 10:55:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.7,-0.28161,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510417",2020-06-19 10:56:00,0,134,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.4,-0.21672,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510418",2020-06-19 10:57:00,0,119,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.9,-0.13986,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510419",2020-06-19 10:58:00,0,109,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.7,-0.10269,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510420",2020-06-19 10:59:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16,-0.06741,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510421",2020-06-19 11:00:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.1,-0.02394,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510422",2020-06-19 11:01:00,0,85,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.1,0.0063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510423",2020-06-19 11:02:00,0,75,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,0.063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510424",2020-06-19 11:03:00,0,68,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,0.09387,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510425",2020-06-19 11:04:00,0,65,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,0.24696,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510426",2020-06-19 11:05:00,0,66,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,0.46431,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510427",2020-06-19 11:06:00,0,67,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.2,0.43344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510428",2020-06-19 11:07:00,0,67,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510429",2020-06-19 11:08:00,0,69,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.9,0.23184,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510430",2020-06-19 11:09:00,0,70,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.9,0.06804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510431",2020-06-19 11:10:00,0,70,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.7,0.06237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510432",2020-06-19 11:11:00,0,73,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,0.04977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510433",2020-06-19 11:12:00,0,76,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,0.02835,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510434",2020-06-19 11:13:00,-0.481155,78,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,0.01134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510435",2020-06-19 11:14:00,-0.496711,82,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.02646,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510436",2020-06-19 11:15:00,-0.478828,90,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.05796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510437",2020-06-19 11:16:00,-0.467982,94,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,-0.07623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510438",2020-06-19 11:17:00,-0.333421,96,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.07686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510439",2020-06-19 11:18:00,-0.458639,96,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.2,-0.1008,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510440",2020-06-19 11:19:00,-0.454359,99,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.2,-0.11907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510441",2020-06-19 11:20:00,-0.458574,109,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.15876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510442",2020-06-19 11:21:00,-0.460918,117,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,-0.19593,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510443",2020-06-19 11:22:00,-0.46048,113,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,-0.16443,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510444",2020-06-19 11:23:00,0,103,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,-0.10773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510445",2020-06-19 11:24:00,0,95,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,-0.0756,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510446",2020-06-19 11:25:00,-0.482705,93,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.2,-0.06993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510447",2020-06-19 11:26:00,-0.548512,93,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,-0.08253,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510448",2020-06-19 11:27:00,-0.567421,97,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,-0.08505,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510449",2020-06-19 11:28:00,-0.593596,102,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.12033,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510450",2020-06-19 11:29:00,-0.556347,100,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.10773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510451",2020-06-19 11:30:00,-0.873574,95,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,-0.07938,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510452",2020-06-19 11:31:00,-0.510353,87,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.04536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510453",2020-06-19 11:32:00,-0.558091,86,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,0.17577,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510454",2020-06-19 11:33:00,-0.565087,86,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,0.28917,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510455",2020-06-19 11:34:00,-0.570552,86,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.1,0.26964,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510456",2020-06-19 11:35:00,-0.554186,89,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.2,0.16758,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510457",2020-06-19 11:36:00,-0.567402,94,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,0.06237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510458",2020-06-19 11:37:00,-0.465478,97,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13,-0.09639,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510459",2020-06-19 11:38:00,-0.520093,99,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.9,-0.10143,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510460",2020-06-19 11:39:00,-0.554327,98,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,12.9,-0.09513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510461",2020-06-19 11:40:00,-0.55443,96,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13,-0.07812,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510462",2020-06-19 11:41:00,-0.582156,94,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.1,-0.0441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510463",2020-06-19 11:42:00,-0.656405,96,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.2,-0.05229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510464",2020-06-19 11:43:00,-0.575352,99,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.1,-0.07686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510465",2020-06-19 11:44:00,-0.58918,102,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.1,-0.09387,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510466",2020-06-19 11:45:00,-0.558559,102,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.1,-0.08568,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510467",2020-06-19 11:46:00,-0.550044,108,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.2,-0.11151,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510468",2020-06-19 11:47:00,-0.414453,115,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.2,-0.15876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510469",2020-06-19 11:48:00,-0.519597,123,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.20223,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510470",2020-06-19 11:49:00,-0.501759,128,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,-0.21546,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510471",2020-06-19 11:50:00,-0.475705,126,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,-0.2016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510472",2020-06-19 11:51:00,-0.594645,121,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.17136,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510473",2020-06-19 11:52:00,-0.466847,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.13356,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510474",2020-06-19 11:53:00,0,106,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.09576,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510475",2020-06-19 11:54:00,-0.479699,106,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,-0.10143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510476",2020-06-19 11:55:00,0,109,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.10773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510477",2020-06-19 11:56:00,-0.464944,107,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.09009,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510478",2020-06-19 11:57:00,0,111,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.10143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510479",2020-06-19 11:58:00,-0.624288,115,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,-0.14805,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510480",2020-06-19 11:59:00,-0.439617,124,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.18396,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510481",2020-06-19 12:00:00,-0.436613,124,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.11403,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510482",2020-06-19 12:01:00,-0.500868,138,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,0.01008,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510483",2020-06-19 12:02:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.2,-0.15183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510484",2020-06-19 12:03:00,-0.551929,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,-0.20979,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510485",2020-06-19 12:04:00,0,192,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.3,-0.3402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510486",2020-06-19 12:05:00,-0.563051,180,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.44226,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510487",2020-06-19 12:06:00,-0.598663,177,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.2,-0.45297,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510488",2020-06-19 12:07:00,0,170,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,-0.38997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510489",2020-06-19 12:08:00,-0.556309,162,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.37926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510490",2020-06-19 12:09:00,-0.550277,164,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.37989,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510491",2020-06-19 12:10:00,-0.550298,161,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,-0.34713,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510492",2020-06-19 12:11:00,-0.511104,149,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.29043,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510493",2020-06-19 12:12:00,-0.538769,138,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.20349,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510494",2020-06-19 12:13:00,-0.553601,128,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510495",2020-06-19 12:14:00,-0.562593,118,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,-0.126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510496",2020-06-19 12:15:00,-0.536853,106,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,-0.09135,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510497",2020-06-19 12:16:00,-0.494735,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.2,-0.12726,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510498",2020-06-19 12:17:00,-0.535686,125,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,-0.2016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510499",2020-06-19 12:18:00,-0.534951,146,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.6,-0.3087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510500",2020-06-19 12:19:00,-0.517409,170,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.7,-0.42903,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510501",2020-06-19 12:20:00,-0.516555,199,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.7,-0.54621,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510502",2020-06-19 12:21:00,-0.466676,196,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,-0.53613,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510503",2020-06-19 12:22:00,-0.437997,197,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.4,-0.56133,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510504",2020-06-19 12:23:00,-0.459488,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.5,-0.63063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510505",2020-06-19 12:24:00,-0.443206,213,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,13.7,-0.63882,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510506",2020-06-19 12:25:00,0,217,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.1,-0.65835,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510507",2020-06-19 12:26:00,0,228,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.2,-0.7686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510508",2020-06-19 12:27:00,0,254,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.3,-0.90279,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510509",2020-06-19 12:28:00,0,267,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.6,-0.91413,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510510",2020-06-19 12:29:00,0,270,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.6,-0.92799,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510511",2020-06-19 12:30:00,0,276,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.6,-0.76293,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510512",2020-06-19 12:31:00,0,282,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.70497,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510513",2020-06-19 12:32:00,0,303,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,-0.79443,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510514",2020-06-19 12:33:00,0,316,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.92169,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510515",2020-06-19 12:34:00,0,325,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-1.02879,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510516",2020-06-19 12:35:00,-0.454881,323,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-1.17306,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510517",2020-06-19 12:36:00,0,324,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.3,-1.17999,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510518",2020-06-19 12:37:00,-0.484779,321,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.2,-1.16046,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510519",2020-06-19 12:38:00,-0.844736,317,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-1.1403,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510520",2020-06-19 12:39:00,-0.629448,310,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,-1.11636,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510521",2020-06-19 12:40:00,-0.657767,303,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.6,-1.08864,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510522",2020-06-19 12:41:00,-0.650668,281,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.9828,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510523",2020-06-19 12:42:00,-0.644797,257,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.82719,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510524",2020-06-19 12:43:00,-0.701044,231,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.73773,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510525",2020-06-19 12:44:00,-0.688872,211,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.63693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510526",2020-06-19 12:45:00,-0.841951,201,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.60228,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510527",2020-06-19 12:46:00,-0.657489,207,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.63441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510528",2020-06-19 12:47:00,-0.626559,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,-0.73206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510529",2020-06-19 12:48:00,-0.603168,249,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,-0.86436,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510530",2020-06-19 12:49:00,-0.59772,258,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,-0.94185,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510531",2020-06-19 12:50:00,-0.541485,267,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,-0.97335,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510532",2020-06-19 12:51:00,-0.349176,263,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,-0.92799,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510533",2020-06-19 12:52:00,0,257,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.6,-0.92673,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510534",2020-06-19 12:53:00,-0.515456,243,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.8001,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510535",2020-06-19 12:54:00,-0.444388,200,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.52416,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510536",2020-06-19 12:55:00,-0.466981,155,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,-0.32004,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510537",2020-06-19 12:56:00,-0.496997,139,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,-0.29043,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510538",2020-06-19 12:57:00,-0.516213,158,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.4,-0.17703,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510539",2020-06-19 12:58:00,0,163,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.3,-0.03276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510540",2020-06-19 12:59:00,0,135,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,0.09261,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510541",2020-06-19 13:00:00,-0.488317,120,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,0.05607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510542",2020-06-19 13:01:00,-0.477131,116,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.6,-0.01008,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510543",2020-06-19 13:02:00,-0.506923,125,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.2079,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510544",2020-06-19 13:03:00,-0.603371,148,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.9,-0.35343,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510545",2020-06-19 13:04:00,-0.516409,179,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.6,-0.48636,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510546",2020-06-19 13:05:00,0,190,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,-0.51723,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510547",2020-06-19 13:06:00,-0.540901,189,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,-0.51093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510548",2020-06-19 13:07:00,-0.482236,187,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,-0.49896,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510549",2020-06-19 13:08:00,-0.57258,189,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510550",2020-06-19 13:09:00,-0.500033,193,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.1,-0.5418,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510551",2020-06-19 13:10:00,-0.507292,201,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.6,-0.58653,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510552",2020-06-19 13:11:00,-0.525693,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,-0.61551,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510553",2020-06-19 13:12:00,-0.366637,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.4,-0.6741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510554",2020-06-19 13:13:00,-0.556637,248,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.1,-0.79443,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510555",2020-06-19 13:14:00,-0.54227,271,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.3,-0.89208,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510556",2020-06-19 13:15:00,-0.556851,280,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.4,-0.95886,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510557",2020-06-19 13:16:00,-0.566526,302,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.4,-1.09683,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510558",2020-06-19 13:17:00,-0.560026,342,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.4,-1.36143,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510559",2020-06-19 13:18:00,-0.606593,402,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.5,-1.59453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510560",2020-06-19 13:19:00,-0.449976,445,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,-1.80243,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510561",2020-06-19 13:20:00,-0.514247,480,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,-1.93473,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510562",2020-06-19 13:21:00,-0.479524,500,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15,-1.9971,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510563",2020-06-19 13:22:00,-0.502049,510,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.4,-2.07648,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510564",2020-06-19 13:23:00,-0.575644,559,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.9,-2.34171,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510565",2020-06-19 13:24:00,0,588,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16,-2.40156,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510566",2020-06-19 13:25:00,0,581,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.7,-2.205,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510567",2020-06-19 13:26:00,0,523,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16,-1.60839,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510568",2020-06-19 13:27:00,-0.484031,470,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.8,-1.33371,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510569",2020-06-19 13:28:00,-0.487895,437,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.5,-1.18629,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510570",2020-06-19 13:29:00,-0.510625,405,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,-1.16991,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510571",2020-06-19 13:30:00,-0.479825,360,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.8,-1.02123,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510572",2020-06-19 13:31:00,-0.529614,326,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.5,-1.05966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510573",2020-06-19 13:32:00,-0.748102,324,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.6,-1.07226,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510574",2020-06-19 13:33:00,-0.536378,329,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.2,-1.10313,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510575",2020-06-19 13:34:00,-0.555175,324,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.9,-1.07163,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510576",2020-06-19 13:35:00,-0.498001,299,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.1,-0.94941,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510577",2020-06-19 13:36:00,-0.532603,251,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16,-0.75033,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510578",2020-06-19 13:37:00,-0.53831,210,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16,-0.53613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510579",2020-06-19 13:38:00,-0.790919,178,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16,-0.41013,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510580",2020-06-19 13:39:00,-0.553675,159,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.1,-0.30303,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510581",2020-06-19 13:40:00,-0.533911,145,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.3,-0.25263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510582",2020-06-19 13:41:00,-0.554079,142,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,16.1,-0.2709,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510583",2020-06-19 13:42:00,-0.517776,144,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.4,-0.27846,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510584",2020-06-19 13:43:00,-0.566794,145,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,15.2,-0.29484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510585",2020-06-19 13:44:00,-0.549149,154,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.7,-0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510586",2020-06-19 13:45:00,-0.560398,163,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510587",2020-06-19 13:46:00,-0.553549,173,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.8,-0.42336,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510588",2020-06-19 13:47:00,-0.539603,178,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.6,-0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510589",2020-06-19 13:48:00,-0.526159,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.4,-0.53613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510590",2020-06-19 13:49:00,-0.517324,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.2,-0.61236,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510591",2020-06-19 13:50:00,-0.502084,224,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.2,-0.6993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510592",2020-06-19 13:51:00,-0.48292,238,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.2,-0.75159,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510593",2020-06-19 13:52:00,-0.486011,249,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.1,-0.81396,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510594",2020-06-19 13:53:00,-0.538207,259,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.3,-0.88137,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510595",2020-06-19 13:54:00,0,278,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.3,-0.99036,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510596",2020-06-19 13:55:00,0,310,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.2,-0.99162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510597",2020-06-19 13:56:00,-0.46021,356,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.2,-1.07793,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510598",2020-06-19 13:57:00,-0.474151,421,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25,14.3,-1.4175,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510599",2020-06-19 13:58:00,-0.48119,491,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,14.4,-1.81503,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510600",2020-06-19 13:59:00,-0.825846,544,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,14.4,-2.16216,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510601",2020-06-19 14:00:00,-0.50719,597,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,14.4,-2.60505,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510602",2020-06-19 14:01:00,-0.53135,646,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,14.6,-2.81673,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510603",2020-06-19 14:02:00,-0.545614,669,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,14.7,-2.91753,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510604",2020-06-19 14:03:00,-0.546496,690,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,14.9,-3.01455,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510605",2020-06-19 14:04:00,-0.592992,696,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.1,-3.02022,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510606",2020-06-19 14:05:00,-0.507635,711,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.4,-3.03093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510607",2020-06-19 14:06:00,-0.718442,705,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22.5,23,23.5,25.5,15.4,-2.99376,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510608",2020-06-19 14:07:00,-0.584815,704,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.5,-2.99376,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510609",2020-06-19 14:08:00,-0.551759,696,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.7,-2.94336,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510610",2020-06-19 14:09:00,-0.552265,681,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.9,-2.87406,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510611",2020-06-19 14:10:00,-0.553398,673,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.9,-2.7594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510612",2020-06-19 14:11:00,-0.559904,656,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,16.2,-2.72601,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510613",2020-06-19 14:12:00,-0.424895,640,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.9,-2.65419,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510614",2020-06-19 14:13:00,-0.691165,625,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.9,-2.58363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510615",2020-06-19 14:14:00,-0.600964,610,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.8,-2.4948,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510616",2020-06-19 14:15:00,-0.592867,600,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.8,-2.45196,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510617",2020-06-19 14:16:00,-0.564704,591,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.7,-2.39589,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510618",2020-06-19 14:17:00,-0.465335,588,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.5,-2.38329,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510619",2020-06-19 14:18:00,-0.509612,584,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.6,-2.35116,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510620",2020-06-19 14:19:00,-0.79382,580,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,16,-2.28753,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510621",2020-06-19 14:20:00,-0.403465,578,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,16.3,-1.9908,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510622",2020-06-19 14:21:00,-0.375864,584,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.8,-2.02167,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510623",2020-06-19 14:22:00,0,596,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.3,-2.11806,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510624",2020-06-19 14:23:00,-0.486406,621,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.3,-2.3436,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510625",2020-06-19 14:24:00,-0.438844,661,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.3,-2.7594,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510626",2020-06-19 14:25:00,-0.45407,680,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.9,-2.66742,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510627",2020-06-19 14:26:00,-0.511768,673,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,16.1,-2.7468,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510628",2020-06-19 14:27:00,-0.460021,696,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,16.5,-2.87406,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510629",2020-06-19 14:28:00,-0.463469,692,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,16.4,-2.84886,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510630",2020-06-19 14:29:00,-0.493629,731,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.4,-3.0681,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510631",2020-06-19 14:30:00,-0.525586,779,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,14.7,-3.24513,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510632",2020-06-19 14:31:00,-0.526259,798,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,14.8,-3.33963,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510633",2020-06-19 14:32:00,-0.522886,836,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,14.7,-3.44358,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510634",2020-06-19 14:33:00,-0.696209,866,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,14.9,-3.6099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510635",2020-06-19 14:34:00,-0.59648,881,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15,-3.72834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510636",2020-06-19 14:35:00,-0.597069,921,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.3,-3.86379,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510637",2020-06-19 14:36:00,-0.592301,922,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,14.3,-3.79386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510638",2020-06-19 14:37:00,-0.586842,908,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15,-3.74283,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510639",2020-06-19 14:38:00,-0.568082,900,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.4,-3.69306,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510640",2020-06-19 14:39:00,-0.651757,889,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.1,-3.64203,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510641",2020-06-19 14:40:00,0,898,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.5,-3.76866,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510642",2020-06-19 14:41:00,-0.502166,927,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.1,-3.86946,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510643",2020-06-19 14:42:00,-0.590387,832,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,14.7,-3.591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510644",2020-06-19 14:43:00,-0.601951,865,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,14.9,-3.31443,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510645",2020-06-19 14:44:00,0,712,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,14.9,-2.56473,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510646",2020-06-19 14:45:00,-0.559493,709,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,14.3,-2.58426,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510647",2020-06-19 14:46:00,-0.577101,724,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,14.4,-2.69703,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510648",2020-06-19 14:47:00,-0.582569,713,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.2,-2.79153,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510649",2020-06-19 14:48:00,-0.528658,702,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.7,-2.88477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510650",2020-06-19 14:49:00,-0.570065,728,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.5,-3.04605,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510651",2020-06-19 14:50:00,-0.531246,767,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.7,-3.1563,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510652",2020-06-19 14:51:00,-0.562818,764,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.6,-3.15693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510653",2020-06-19 14:52:00,-0.795903,744,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.7,-3.08133,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510654",2020-06-19 14:53:00,-0.511895,696,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,15.2,-2.8854,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510655",2020-06-19 14:54:00,-0.589054,705,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,14.7,-2.90556,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510656",2020-06-19 14:55:00,-0.612338,741,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,25.5,14.4,-2.99628,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510657",2020-06-19 14:56:00,-0.612086,753,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,15.2,-3.12606,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510658",2020-06-19 14:57:00,-0.622077,759,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,15.5,-3.16386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510659",2020-06-19 14:58:00,-0.618636,761,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,15.5,-3.16449,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510660",2020-06-19 14:59:00,-0.735212,772,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,14.8,-3.26151,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510661",2020-06-19 15:00:00,-0.51921,782,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,14.8,-3.24009,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510662",2020-06-19 15:01:00,-0.552138,774,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,15.1,-3.24198,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510663",2020-06-19 15:02:00,-0.621095,774,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,15.4,-3.18906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510664",2020-06-19 15:03:00,-0.563632,753,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,15.3,-3.10905,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510665",2020-06-19 15:04:00,-0.599452,738,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,15.3,-3.03786,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510666",2020-06-19 15:05:00,-0.620335,731,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,15.1,-2.97423,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510667",2020-06-19 15:06:00,-0.623223,726,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,14.9,-2.95407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510668",2020-06-19 15:07:00,-0.597594,702,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,15.3,-2.50362,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510669",2020-06-19 15:08:00,-0.615617,683,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,15.5,-2.40093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510670",2020-06-19 15:09:00,-0.560599,666,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,15.5,-2.35179,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510671",2020-06-19 15:10:00,-0.590273,607,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,15.3,-2.0853,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510672",2020-06-19 15:11:00,-0.54616,593,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,15.5,-2.36061,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510673",2020-06-19 15:12:00,-0.532744,580,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,14.9,-2.31399,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510674",2020-06-19 15:13:00,-0.522233,572,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23,23.5,26,14.6,-2.27934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510675",2020-06-19 15:14:00,-0.558418,567,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23,23.5,26,14.7,-2.26863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510676",2020-06-19 15:15:00,-0.56453,566,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23,23.5,26,15,-2.25099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510677",2020-06-19 15:16:00,-0.590251,567,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23,23.5,26,14.4,-2.26863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510678",2020-06-19 15:17:00,-0.581172,564,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23,23.5,26,14.5,-2.22516,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510679",2020-06-19 15:18:00,-0.57115,566,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23,23.5,26,14.7,-2.2617,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510680",2020-06-19 15:19:00,-0.661294,573,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23,23.5,26,14.6,-2.31273,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510681",2020-06-19 15:20:00,-0.595491,583,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23,23.5,26,14.8,-2.32155,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510682",2020-06-19 15:21:00,-0.576164,617,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23,23.5,26,14.8,-2.54268,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510683",2020-06-19 15:22:00,-0.551109,633,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23,23.5,26,14.8,-2.56599,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510684",2020-06-19 15:23:00,-0.572003,643,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23,23.5,26,14.9,-2.60568,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510685",2020-06-19 15:24:00,-0.846571,650,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23,23.5,26,15.2,-2.64033,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510686",2020-06-19 15:25:00,-0.536715,654,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23,23.5,26,15.5,-2.59686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510687",2020-06-19 15:26:00,0,663,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23,23.5,26,15.6,-2.69829,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510688",2020-06-19 15:27:00,-0.595816,667,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23,23.5,26,15.4,-2.71026,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510689",2020-06-19 15:28:00,-0.83287,673,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23,24,26,14.9,-2.73546,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510690",2020-06-19 15:29:00,-0.774496,679,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23,24,26,14.8,-2.77956,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510691",2020-06-19 15:30:00,-0.546034,686,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23,24,26,15.2,-2.46456,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510692",2020-06-19 15:31:00,-0.574501,690,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,14.9,-2.44566,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510693",2020-06-19 15:32:00,-0.604623,691,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,14.8,-2.49543,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510694",2020-06-19 15:33:00,-0.511394,697,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,14.8,-2.64033,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510695",2020-06-19 15:34:00,-0.567686,703,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15.1,-2.87343,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510696",2020-06-19 15:35:00,-0.569576,706,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15,-2.8917,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510697",2020-06-19 15:36:00,-0.61526,718,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15.2,-2.9169,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510698",2020-06-19 15:37:00,-0.675953,716,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15,-2.92131,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510699",2020-06-19 15:38:00,-0.684117,719,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,14.4,-2.94273,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510700",2020-06-19 15:39:00,-0.958641,723,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,14.7,-2.95911,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510701",2020-06-19 15:40:00,-0.671755,726,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,14.6,-2.91753,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
