"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"510702",2020-06-19 15:41:00,-0.901421,725,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15.1,-2.96163,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510703",2020-06-19 15:42:00,-0.941844,731,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15,-2.9862,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510704",2020-06-19 15:43:00,-1.00924,722,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,14.9,-2.94399,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510705",2020-06-19 15:44:00,-1.02401,723,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15,-2.95533,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510706",2020-06-19 15:45:00,-1.04289,724,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,14.9,-2.95659,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510707",2020-06-19 15:46:00,-0.629867,723,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,14.4,-2.9736,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510708",2020-06-19 15:47:00,-1.05973,730,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,14.9,-3.0114,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510709",2020-06-19 15:48:00,-1.07335,731,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15.4,-3.01203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510710",2020-06-19 15:49:00,-1.04443,740,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15.4,-3.04038,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510711",2020-06-19 15:50:00,-1.03341,734,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15.6,-3.01896,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510712",2020-06-19 15:51:00,-1.12859,742,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,16.1,-3.087,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510713",2020-06-19 15:52:00,-1.04169,765,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,16,-3.05676,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510714",2020-06-19 15:53:00,-1.44229,753,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15.2,-2.73231,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510715",2020-06-19 15:54:00,-0.935144,746,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15.1,-2.68569,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510716",2020-06-19 15:55:00,-1.01508,734,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15.9,-2.60946,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510717",2020-06-19 15:56:00,-0.96034,739,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,16.4,-2.77263,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510718",2020-06-19 15:57:00,-0.868449,739,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,16.2,-3.02526,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510719",2020-06-19 15:58:00,-0.768684,736,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26,15.4,-2.97549,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510720",2020-06-19 15:59:00,-0.767213,736,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,15.9,-3.00384,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510721",2020-06-19 16:00:00,-0.550477,740,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,16.2,-2.64789,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510722",2020-06-19 16:01:00,-0.669739,761,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,15.9,-2.77452,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510723",2020-06-19 16:02:00,-0.599429,760,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,15.6,-2.88036,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510724",2020-06-19 16:03:00,-0.599658,750,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,15.8,-2.83626,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510725",2020-06-19 16:04:00,-0.659987,755,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,16.1,-2.9169,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510726",2020-06-19 16:05:00,-0.632778,760,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,16,-2.97423,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510727",2020-06-19 16:06:00,-0.748493,770,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,16.4,-2.96856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510728",2020-06-19 16:07:00,-0.641793,767,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,16.4,-2.96793,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510729",2020-06-19 16:08:00,-0.66414,769,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,16.3,-3.00006,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510730",2020-06-19 16:09:00,-0.688535,787,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,16.4,-3.087,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510731",2020-06-19 16:10:00,-0.765795,798,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,16.4,-3.10149,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510732",2020-06-19 16:11:00,-0.834835,816,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,15.9,-3.17646,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510733",2020-06-19 16:12:00,-0.881873,820,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,15.6,-3.20229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510734",2020-06-19 16:13:00,-1.00141,847,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,16.3,-3.32955,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510735",2020-06-19 16:14:00,-0.809078,869,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,16.4,-3.45933,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510736",2020-06-19 16:15:00,-0.991569,867,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,16.3,-3.06306,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510737",2020-06-19 16:16:00,-0.994109,862,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23,24,26.5,15.9,-3.04479,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510738",2020-06-19 16:17:00,-0.989418,877,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,15.3,-3.14496,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510739",2020-06-19 16:18:00,-0.846267,815,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.3,-3.27663,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510740",2020-06-19 16:19:00,-0.971422,912,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.6,-3.21993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510741",2020-06-19 16:20:00,-1.26963,894,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,16.1,-3.0429,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510742",2020-06-19 16:21:00,-1.14294,892,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,16.4,-3.48453,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510743",2020-06-19 16:22:00,-0.954366,865,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,16.1,-3.46626,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510744",2020-06-19 16:23:00,-1.1412,886,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.8,-3.52926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510745",2020-06-19 16:24:00,-0.981407,889,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.9,-3.50973,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510746",2020-06-19 16:25:00,-1.01731,894,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.7,-2.72979,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510747",2020-06-19 16:26:00,-0.959143,579,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,16.5,-2.20563,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510748",2020-06-19 16:27:00,-1.2665,542,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,16.6,-1.94103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510749",2020-06-19 16:28:00,-0.968168,498,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,16,-1.76967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510750",2020-06-19 16:29:00,-1.00027,468,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,16.2,-1.64556,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510751",2020-06-19 16:30:00,-0.985883,454,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16.5,-1.55673,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510752",2020-06-19 16:31:00,-0.982376,444,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16.5,-1.53153,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510753",2020-06-19 16:32:00,-0.977885,479,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.8,-2.15964,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510754",2020-06-19 16:33:00,-0.958615,406,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.7,-1.33749,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510755",2020-06-19 16:34:00,-1.10601,354,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.3,-1.04013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510756",2020-06-19 16:35:00,-0.920761,292,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.7,-0.77679,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510757",2020-06-19 16:36:00,-0.903533,245,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,16,-0.55629,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510758",2020-06-19 16:37:00,-0.888444,221,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.6,-0.44289,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510759",2020-06-19 16:38:00,-0.938864,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,15.1,-0.23499,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510760",2020-06-19 16:39:00,-0.890945,200,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.3,-0.00126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510761",2020-06-19 16:40:00,-1.10391,200,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.6,-0.0189,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510762",2020-06-19 16:41:00,-0.865317,196,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.7,-0.00882,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510763",2020-06-19 16:42:00,-0.910463,196,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.5,-0.10332,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510764",2020-06-19 16:43:00,-0.903087,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.6,-0.32886,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510765",2020-06-19 16:44:00,-0.931435,188,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.3,-0.29106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510766",2020-06-19 16:45:00,-0.938232,178,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.2,-0.24066,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510767",2020-06-19 16:46:00,-0.8712,165,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.1,-0.17829,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510768",2020-06-19 16:47:00,-0.653316,156,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.4,-0.15246,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510769",2020-06-19 16:48:00,-1.08447,151,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.2,-0.13356,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510770",2020-06-19 16:49:00,-0.876151,146,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.2,-0.11844,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510771",2020-06-19 16:50:00,-0.89787,146,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.1,-0.11781,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510772",2020-06-19 16:51:00,-0.900641,145,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.2,-0.1197,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510773",2020-06-19 16:52:00,0,146,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.1,-0.1323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510774",2020-06-19 16:53:00,-0.920687,149,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.1,-0.14553,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510775",2020-06-19 16:54:00,-1.06003,155,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.2,-0.17703,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510776",2020-06-19 16:55:00,-0.871684,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.1,-0.20916,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510777",2020-06-19 16:56:00,-0.87616,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.2,-0.23688,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510778",2020-06-19 16:57:00,-0.968588,172,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.5,-0.27153,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510779",2020-06-19 16:58:00,-0.867135,170,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.7,-0.24759,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510780",2020-06-19 16:59:00,-0.876978,165,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.3,-0.22743,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510781",2020-06-19 17:00:00,-0.888217,157,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15,-0.18333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510782",2020-06-19 17:01:00,-1.05126,144,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.3,-0.13356,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510783",2020-06-19 17:02:00,-0.883233,135,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.5,-0.06363,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510784",2020-06-19 17:03:00,-0.886498,126,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.7,0.27342,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510785",2020-06-19 17:04:00,-0.873183,120,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.9,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510786",2020-06-19 17:05:00,-0.880503,118,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.7,0.35532,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510787",2020-06-19 17:06:00,-0.899822,121,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.7,0.21294,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510788",2020-06-19 17:07:00,-0.83502,123,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.2,0.13167,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510789",2020-06-19 17:08:00,-1.05381,127,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.5,-0.03213,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510790",2020-06-19 17:09:00,-0.796575,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.5,-0.04536,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510791",2020-06-19 17:10:00,-0.723025,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.5,-0.05733,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510792",2020-06-19 17:11:00,-0.811358,132,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.5,-0.0693,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510793",2020-06-19 17:12:00,-0.84592,133,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.2,-0.07623,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510794",2020-06-19 17:13:00,-0.842836,136,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.2,-0.1071,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510795",2020-06-19 17:14:00,-0.619155,141,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.13167,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510796",2020-06-19 17:15:00,-0.848163,149,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.15876,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510797",2020-06-19 17:16:00,-0.84124,156,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.19341,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510798",2020-06-19 17:17:00,-0.673696,164,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,-0.23373,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510799",2020-06-19 17:18:00,-0.787386,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,-0.26019,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510800",2020-06-19 17:19:00,-0.739255,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,-0.28413,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510801",2020-06-19 17:20:00,-0.738449,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,-0.30303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510802",2020-06-19 17:21:00,-0.79015,184,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,-0.32508,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510803",2020-06-19 17:22:00,-0.834951,191,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,-0.34146,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510804",2020-06-19 17:23:00,-0.846905,193,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,-0.36351,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510805",2020-06-19 17:24:00,-0.882717,196,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.4,-0.41076,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510806",2020-06-19 17:25:00,-0.871245,198,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,-0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510807",2020-06-19 17:26:00,-0.836407,198,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,-0.41139,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510808",2020-06-19 17:27:00,-0.7507,198,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,-0.39753,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510809",2020-06-19 17:28:00,-0.590888,193,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,-0.39123,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510810",2020-06-19 17:29:00,-0.638112,189,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,-0.31941,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510811",2020-06-19 17:30:00,-0.589721,185,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.01134,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510812",2020-06-19 17:31:00,-0.538972,179,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.3,0.07056,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510813",2020-06-19 17:32:00,-0.777429,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,0.05481,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510814",2020-06-19 17:33:00,-0.572888,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,-0.05166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510815",2020-06-19 17:34:00,0,166,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,-0.24066,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510816",2020-06-19 17:35:00,-0.677582,164,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,-0.22743,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510817",2020-06-19 17:36:00,-1.01768,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,-0.2331,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510818",2020-06-19 17:37:00,-0.757373,162,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,-0.22113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510819",2020-06-19 17:38:00,-0.729562,159,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,-0.22113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510820",2020-06-19 17:39:00,-0.763429,160,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,-0.20916,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510821",2020-06-19 17:40:00,-0.958065,162,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,-0.21546,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510822",2020-06-19 17:41:00,-1.06701,163,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,-0.2457,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510823",2020-06-19 17:42:00,-1.0635,167,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,-0.25956,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510824",2020-06-19 17:43:00,-1.07207,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,-0.29673,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510825",2020-06-19 17:44:00,-1.23193,184,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,-0.34146,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510826",2020-06-19 17:45:00,-1.04092,198,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,-0.42777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510827",2020-06-19 17:46:00,-1.03159,214,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,-0.49833,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510828",2020-06-19 17:47:00,-0.991402,230,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,-0.58086,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510829",2020-06-19 17:48:00,-1.05974,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,-0.6741,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510830",2020-06-19 17:49:00,-1.02773,262,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,-0.74466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510831",2020-06-19 17:50:00,-1.10066,282,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.7,-0.83223,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510832",2020-06-19 17:51:00,-1.17657,302,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,-0.93681,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510833",2020-06-19 17:52:00,-1.17229,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.5,-1.00863,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510834",2020-06-19 17:53:00,-1.14683,336,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.6,-1.13589,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510835",2020-06-19 17:54:00,-1.04009,333,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,-1.05903,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510836",2020-06-19 17:55:00,-1.02661,335,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,-0.73836,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510837",2020-06-19 17:56:00,-0.948177,342,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,-0.77301,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510838",2020-06-19 17:57:00,-0.920887,376,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.2,-0.89523,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510839",2020-06-19 17:58:00,-0.832883,349,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,-0.90783,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510840",2020-06-19 17:59:00,-0.823621,338,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,-1.09557,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510841",2020-06-19 18:00:00,-0.829713,335,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-1.06785,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510842",2020-06-19 18:01:00,-0.799383,327,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.3,-1.05462,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510843",2020-06-19 18:02:00,-0.679275,324,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,-1.02942,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510844",2020-06-19 18:03:00,-0.876184,318,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.3,-0.99855,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510845",2020-06-19 18:04:00,-0.870671,308,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.4,-0.95319,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510846",2020-06-19 18:05:00,-0.835882,295,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.2,-0.90216,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510847",2020-06-19 18:06:00,-0.859279,282,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.1,-0.82656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510848",2020-06-19 18:07:00,-0.854682,268,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.3,-0.75726,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510849",2020-06-19 18:08:00,-0.458418,254,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.1,-0.69426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510850",2020-06-19 18:09:00,-0.861216,243,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,14.9,-0.64323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510851",2020-06-19 18:10:00,-0.840967,230,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.3,-0.5922,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510852",2020-06-19 18:11:00,-0.863383,221,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.6,-0.54873,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510853",2020-06-19 18:12:00,-0.934384,214,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.7,-0.51093,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510854",2020-06-19 18:13:00,-0.950521,207,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.5,-0.48069,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510855",2020-06-19 18:14:00,-0.874503,203,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.3,-0.47313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510856",2020-06-19 18:15:00,-0.892074,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.3,-0.46116,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510857",2020-06-19 18:16:00,-0.899441,200,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.44856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510858",2020-06-19 18:17:00,-0.843876,198,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.2,-0.44226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510859",2020-06-19 18:18:00,-0.784911,198,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.3,-0.45108,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510860",2020-06-19 18:19:00,-0.76627,200,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.5,-0.44856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510861",2020-06-19 18:20:00,-0.722987,201,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.5,-0.4599,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510862",2020-06-19 18:21:00,0,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.6,-0.46683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510863",2020-06-19 18:22:00,0,203,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.7,-0.30996,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510864",2020-06-19 18:23:00,-0.694466,203,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.7,-0.10206,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510865",2020-06-19 18:24:00,-0.707313,198,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.8,-0.06426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510866",2020-06-19 18:25:00,-0.696284,193,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.7,-0.13293,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510867",2020-06-19 18:26:00,-0.748387,186,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.5,-0.20853,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510868",2020-06-19 18:27:00,-0.751688,178,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,-0.31626,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510869",2020-06-19 18:28:00,-0.567473,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,-0.24759,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510870",2020-06-19 18:29:00,-0.766418,165,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.2,-0.21609,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510871",2020-06-19 18:30:00,-0.719853,158,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.18333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510872",2020-06-19 18:31:00,-0.814138,152,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.15876,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510873",2020-06-19 18:32:00,-0.834109,146,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.13293,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510874",2020-06-19 18:33:00,-0.819192,141,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,-0.10143,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510875",2020-06-19 18:34:00,-0.838901,135,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.0819,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510876",2020-06-19 18:35:00,-0.591839,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.3,-0.05166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510877",2020-06-19 18:36:00,-0.87318,125,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,-0.02583,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510878",2020-06-19 18:37:00,-0.86646,120,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.2,-0.00693,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510879",2020-06-19 18:38:00,-0.874505,115,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.4,0.01764,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510880",2020-06-19 18:39:00,-0.897498,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,0.02772,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510881",2020-06-19 18:40:00,-0.887862,111,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.0378,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510882",2020-06-19 18:41:00,-0.669758,110,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.05544,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510883",2020-06-19 18:42:00,-0.625641,108,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.04914,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510884",2020-06-19 18:43:00,-0.869862,108,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,0.05796,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510885",2020-06-19 18:44:00,-0.902305,107,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.06111,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510886",2020-06-19 18:45:00,-0.865311,106,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.8,0.06867,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510887",2020-06-19 18:46:00,-0.865583,105,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,0.09513,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510888",2020-06-19 18:47:00,-0.837273,105,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15,0.05922,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510889",2020-06-19 18:48:00,-0.929114,105,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,0.07119,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510890",2020-06-19 18:49:00,-0.659826,105,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,0.06804,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510891",2020-06-19 18:50:00,-0.874518,107,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,0.17577,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510892",2020-06-19 18:51:00,-0.884969,108,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,0.40572,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510893",2020-06-19 18:52:00,-0.842777,110,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,0.39501,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510894",2020-06-19 18:53:00,-0.99068,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.31437,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510895",2020-06-19 18:54:00,-0.874366,114,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,14.9,0.19341,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510896",2020-06-19 18:55:00,-0.924464,117,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,0.01071,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510897",2020-06-19 18:56:00,-0.858974,121,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.2,-0.01197,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510898",2020-06-19 18:57:00,-0.84722,126,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.2,-0.02646,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510899",2020-06-19 18:58:00,-1.00119,132,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.07623,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510900",2020-06-19 18:59:00,-0.854005,141,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.1197,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510901",2020-06-19 19:00:00,-0.870358,151,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.17577,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510902",2020-06-19 19:01:00,-0.875813,162,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.22743,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510903",2020-06-19 19:02:00,-0.785101,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.29673,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510904",2020-06-19 19:03:00,-0.85087,211,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.37926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510905",2020-06-19 19:04:00,-0.857215,203,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.4221,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510906",2020-06-19 19:05:00,-0.851639,216,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.4851,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510907",2020-06-19 19:06:00,-0.849394,234,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.56133,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510908",2020-06-19 19:07:00,-0.83116,274,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.65583,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510909",2020-06-19 19:08:00,-0.493425,274,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.68103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510910",2020-06-19 19:09:00,-0.77213,301,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.1,-0.85113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510911",2020-06-19 19:10:00,-0.840198,295,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.2,-0.83853,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510912",2020-06-19 19:11:00,-0.800534,307,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,15.2,-0.92736,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510913",2020-06-19 19:12:00,-0.80888,351,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.3,-1.15416,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510914",2020-06-19 19:13:00,-0.79892,411,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.3,-1.22346,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510915",2020-06-19 19:14:00,-0.848454,404,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.4,-1.18503,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510916",2020-06-19 19:15:00,-0.662887,356,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26.5,15.4,-1.02816,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510917",2020-06-19 19:16:00,-0.980533,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26.5,15.4,-0.69489,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510918",2020-06-19 19:17:00,-1.01509,309,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.5,-0.59283,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510919",2020-06-19 19:18:00,-0.813741,282,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.5,-0.52479,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510920",2020-06-19 19:19:00,-0.858989,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.5,-0.567,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510921",2020-06-19 19:20:00,-1.06462,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.6,-0.64323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510922",2020-06-19 19:21:00,-0.849545,254,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.6,-0.74466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510923",2020-06-19 19:22:00,-0.836522,245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.6,-0.68796,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510924",2020-06-19 19:23:00,-0.821798,239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.6,-0.61236,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510925",2020-06-19 19:24:00,-0.84291,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.6,-0.54306,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510926",2020-06-19 19:25:00,-0.841735,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.6,-0.51786,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510927",2020-06-19 19:26:00,-0.849828,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.6,-0.48006,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510928",2020-06-19 19:27:00,-0.846296,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.6,-0.4284,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510929",2020-06-19 19:28:00,-0.859019,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.4,-0.36036,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510930",2020-06-19 19:29:00,-0.70287,180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.4,-0.30933,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510931",2020-06-19 19:30:00,-0.836159,170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.4,-0.25956,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510932",2020-06-19 19:31:00,-0.829148,159,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.4,-0.20979,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510933",2020-06-19 19:32:00,-0.852572,151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.4,-0.17136,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510934",2020-06-19 19:33:00,-0.819722,140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.5,-0.1386,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510935",2020-06-19 19:34:00,-0.841748,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.6,-0.11277,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510936",2020-06-19 19:35:00,-0.893803,127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.6,-0.08316,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510937",2020-06-19 19:36:00,-0.874128,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.7,-0.06048,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510938",2020-06-19 19:37:00,-0.832182,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.7,-0.03276,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510939",2020-06-19 19:38:00,-0.854553,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.7,-0.03087,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510940",2020-06-19 19:39:00,-0.829818,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.7,-0.01953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510941",2020-06-19 19:40:00,-0.812629,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.6,-0.00819,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510942",2020-06-19 19:41:00,-0.809254,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.5,-0.0126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510943",2020-06-19 19:42:00,-1.04057,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.4,0.33201,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510944",2020-06-19 19:43:00,-0.788534,110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.3,0.36036,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510945",2020-06-19 19:44:00,-0.800632,110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.2,0.33516,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510946",2020-06-19 19:45:00,-0.775698,110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.1,0.22995,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510947",2020-06-19 19:46:00,-0.782397,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.1,0.01764,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510948",2020-06-19 19:47:00,-0.809163,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.1,0.0189,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510949",2020-06-19 19:48:00,-1.26634,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.1,0.01827,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510950",2020-06-19 19:49:00,-1.09537,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.2,0.0126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510951",2020-06-19 19:50:00,-0.740608,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.3,0.0252,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510952",2020-06-19 19:51:00,-0.781296,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.3,0.03087,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510953",2020-06-19 19:52:00,-0.744807,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.4,0.04473,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510954",2020-06-19 19:53:00,-0.785892,100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.4,0.05607,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510955",2020-06-19 19:54:00,-0.758324,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.5,0.06237,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510956",2020-06-19 19:55:00,-0.637635,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.5,0.08064,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510957",2020-06-19 19:56:00,-0.776611,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.5,0.09387,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510958",2020-06-19 19:57:00,-0.806832,90,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.5,0.1323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510959",2020-06-19 19:58:00,-0.786594,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.5,0.15624,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510960",2020-06-19 19:59:00,-0.79649,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.6,0.16254,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510961",2020-06-19 20:00:00,-0.763568,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.6,0.17514,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510962",2020-06-19 20:01:00,-0.814084,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.8,0.18207,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510963",2020-06-19 20:02:00,-0.751683,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.9,0.19404,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510964",2020-06-19 20:03:00,-0.789022,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16,0.19467,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510965",2020-06-19 20:04:00,-0.806822,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16.1,0.20349,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510966",2020-06-19 20:05:00,-0.782419,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16,0.22617,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510967",2020-06-19 20:06:00,-0.77213,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16,0.23499,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510968",2020-06-19 20:07:00,-0.835796,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16.1,0.21987,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510969",2020-06-19 20:08:00,-0.680506,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16,0.22554,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510970",2020-06-19 20:09:00,-0.942315,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16.1,0.23751,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510971",2020-06-19 20:10:00,-0.774735,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16.2,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510972",2020-06-19 20:11:00,-0.814023,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16.2,0.58527,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510973",2020-06-19 20:12:00,-0.792167,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16.2,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510974",2020-06-19 20:13:00,-0.815809,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16.1,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510975",2020-06-19 20:14:00,-0.790376,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16.1,0.21231,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510976",2020-06-19 20:15:00,-0.617143,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16,0.19719,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510977",2020-06-19 20:16:00,-0.778527,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.9,0.19278,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510978",2020-06-19 20:17:00,-0.797686,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.9,0.19341,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510979",2020-06-19 20:18:00,-0.798077,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.9,0.1764,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510980",2020-06-19 20:19:00,-0.775937,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16,0.17577,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510981",2020-06-19 20:20:00,-0.874478,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16,0.15624,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510982",2020-06-19 20:21:00,-0.818561,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16.2,0.13167,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510983",2020-06-19 20:22:00,-0.504386,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16.3,0.13104,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510984",2020-06-19 20:23:00,-0.986927,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16.5,0.15057,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510985",2020-06-19 20:24:00,-0.842511,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,16.8,0.17766,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510986",2020-06-19 20:25:00,-0.791641,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,17,0.19341,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510987",2020-06-19 20:26:00,-0.802109,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,17.3,0.19404,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510988",2020-06-19 20:27:00,-0.780263,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,17.4,0.19404,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510989",2020-06-19 20:28:00,-0.76372,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,17.7,0.18081,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510990",2020-06-19 20:29:00,-0.599833,136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,18,0.16758,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510991",2020-06-19 20:30:00,-0.780082,142,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,18.3,0.16317,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510992",2020-06-19 20:31:00,-0.793947,142,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,18.3,0.16884,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510993",2020-06-19 20:32:00,-0.777938,139,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,18.4,0.17514,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510994",2020-06-19 20:33:00,-0.794597,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,18.4,0.18207,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510995",2020-06-19 20:34:00,-0.827381,130,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,18.5,0.18963,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510996",2020-06-19 20:35:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,18.5,0.2016,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510997",2020-06-19 20:36:00,0,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,18.6,0.54999,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510998",2020-06-19 20:37:00,-0.791708,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,18.6,0.59031,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"510999",2020-06-19 20:38:00,-0.775531,114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,18.6,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511000",2020-06-19 20:39:00,-0.707224,110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,18.6,0.43974,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511001",2020-06-19 20:40:00,-0.728698,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,18.6,0.23877,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511002",2020-06-19 20:41:00,-0.769516,101,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,18.7,0.24507,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
