"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"511003",2020-06-19 20:42:00,-0.9422,90,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,18.7,0.26838,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511004",2020-06-19 20:43:00,-1.50967,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,18.3,0.28224,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511005",2020-06-19 20:44:00,-2.32904,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,17.7,0.33201,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511006",2020-06-19 20:45:00,-2.72123,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,17.1,0.35217,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511007",2020-06-19 20:46:00,-2.41642,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,16.8,0.3528,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511008",2020-06-19 20:47:00,-1.84279,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,16.4,0.3528,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511009",2020-06-19 20:48:00,-1.63612,52,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,16.2,0.35217,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511010",2020-06-19 20:49:00,-1.56256,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,16.1,0.3465,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511011",2020-06-19 20:50:00,-1.03541,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,16.1,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511012",2020-06-19 20:51:00,-0.815171,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,16.1,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511013",2020-06-19 20:52:00,-0.75891,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,16,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511014",2020-06-19 20:53:00,-0.669922,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,15.9,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511015",2020-06-19 20:54:00,-0.605782,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,15.8,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511016",2020-06-19 20:55:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,15.6,0.42147,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511017",2020-06-19 20:56:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,15.6,0.42777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511018",2020-06-19 20:57:00,-0.509918,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,15.6,0.47124,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511019",2020-06-19 20:58:00,-0.515051,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,23.5,23.5,24.5,27,15.6,0.44037,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511020",2020-06-19 20:59:00,-0.513323,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,15.6,0.44667,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511021",2020-06-19 21:00:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,15.6,0.45171,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511022",2020-06-19 21:01:00,-0.554061,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,15.6,0.44667,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511023",2020-06-19 21:02:00,0,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,15.6,0.45297,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511024",2020-06-19 21:03:00,-0.713126,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,15.6,0.45864,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511025",2020-06-19 21:04:00,-0.508639,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,15.7,0.79254,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511026",2020-06-19 21:05:00,-0.520037,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,15.8,0.83034,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511027",2020-06-19 21:06:00,-0.665539,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,16,0.81207,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511028",2020-06-19 21:07:00,-0.696705,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,16,0.6867,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511029",2020-06-19 21:08:00,-0.720395,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,15.9,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511030",2020-06-19 21:09:00,-0.586178,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,15.8,0.49707,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511031",2020-06-19 21:10:00,-0.7962,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,15.5,0.48699,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511032",2020-06-19 21:11:00,-0.804804,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,27,15.2,0.47187,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511033",2020-06-19 21:12:00,-0.809319,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15,0.48699,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511034",2020-06-19 21:13:00,-0.834098,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.9,0.49014,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511035",2020-06-19 21:14:00,-0.799604,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.8,0.49329,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511036",2020-06-19 21:15:00,-0.852786,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.8,0.49077,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511037",2020-06-19 21:16:00,-0.503347,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.8,0.50274,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511038",2020-06-19 21:17:00,-0.779097,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.8,0.49707,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511039",2020-06-19 21:18:00,-0.846273,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.9,0.50274,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511040",2020-06-19 21:19:00,-0.841689,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.9,0.50841,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511041",2020-06-19 21:20:00,-0.849601,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.9,0.50778,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511042",2020-06-19 21:21:00,-0.804225,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.1,0.50337,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511043",2020-06-19 21:22:00,-0.772849,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.2,0.51093,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511044",2020-06-19 21:23:00,-1.01428,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.3,0.51534,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511045",2020-06-19 21:24:00,-0.924555,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.2,0.52164,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511046",2020-06-19 21:25:00,-0.822105,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.2,0.52164,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511047",2020-06-19 21:26:00,-0.811112,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.2,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511048",2020-06-19 21:27:00,-0.847809,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15.1,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511049",2020-06-19 21:28:00,-0.823187,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511050",2020-06-19 21:29:00,-0.624198,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,15,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511051",2020-06-19 21:30:00,-0.826973,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.9,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511052",2020-06-19 21:31:00,-0.842681,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.9,0.84357,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511053",2020-06-19 21:32:00,-0.687313,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.9,0.88704,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511054",2020-06-19 21:33:00,-0.856275,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.9,0.8505,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511055",2020-06-19 21:34:00,-0.853623,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.8,0.7308,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511056",2020-06-19 21:35:00,-0.875817,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.5,0.53172,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511057",2020-06-19 21:36:00,-0.874056,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.5,0.54054,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511058",2020-06-19 21:37:00,-0.824703,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.5,0.53109,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511059",2020-06-19 21:38:00,-0.820389,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.5,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511060",2020-06-19 21:39:00,-0.868547,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.5,0.53865,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511061",2020-06-19 21:40:00,-0.837271,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.6,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511062",2020-06-19 21:41:00,-0.850091,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.4,0.52479,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511063",2020-06-19 21:42:00,-0.805836,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.3,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511064",2020-06-19 21:43:00,-0.73938,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.2,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511065",2020-06-19 21:44:00,-0.869952,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.1,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511066",2020-06-19 21:45:00,-0.853877,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.1,0.56322,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511067",2020-06-19 21:46:00,-0.871006,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.2,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511068",2020-06-19 21:47:00,-0.840776,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.3,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511069",2020-06-19 21:48:00,-0.868035,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.3,0.5796,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511070",2020-06-19 21:49:00,-1.1767,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.3,0.60102,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511071",2020-06-19 21:50:00,-0.808512,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.2,0.56574,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511072",2020-06-19 21:51:00,-1.04862,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.2,0.56385,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511073",2020-06-19 21:52:00,-0.940814,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,14.1,0.57141,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511074",2020-06-19 21:53:00,-0.799498,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.8,0.56574,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511075",2020-06-19 21:54:00,-0.84101,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.7,0.56637,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511076",2020-06-19 21:55:00,-0.817908,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.7,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511077",2020-06-19 21:56:00,-1.09632,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.6,0.56952,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511078",2020-06-19 21:57:00,-0.784438,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.5,0.5733,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511079",2020-06-19 21:58:00,-0.79872,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.5,0.57771,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511080",2020-06-19 21:59:00,-0.792675,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.6,0.58464,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511081",2020-06-19 22:00:00,-0.795228,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.7,0.3969,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511082",2020-06-19 22:01:00,-0.799338,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.7,0.69174,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511083",2020-06-19 22:02:00,-0.739959,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.7,0.71757,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511084",2020-06-19 22:03:00,-0.790627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.7,0.69741,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511085",2020-06-19 22:04:00,-0.784702,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.6,0.56952,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511086",2020-06-19 22:05:00,-0.824567,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.7,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511087",2020-06-19 22:06:00,-0.81368,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.6,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511088",2020-06-19 22:07:00,-0.495633,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.6,0.36918,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511089",2020-06-19 22:08:00,-0.815137,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.6,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511090",2020-06-19 22:09:00,-0.477191,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.7,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511091",2020-06-19 22:10:00,-0.869566,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.8,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511092",2020-06-19 22:11:00,-0.692922,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.8,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511093",2020-06-19 22:12:00,-0.785132,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.7,0.37296,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511094",2020-06-19 22:13:00,-0.797422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.6,0.3528,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511095",2020-06-19 22:14:00,-0.741868,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.6,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511096",2020-06-19 22:15:00,-0.816622,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.6,0.36036,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511097",2020-06-19 22:16:00,-0.899762,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.5,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511098",2020-06-19 22:17:00,-0.774312,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.4,0.36729,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511099",2020-06-19 22:18:00,-0.781223,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.4,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511100",2020-06-19 22:19:00,-0.785829,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.3,0.37359,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511101",2020-06-19 22:20:00,-0.787435,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.2,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511102",2020-06-19 22:21:00,-0.791745,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.2,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511103",2020-06-19 22:22:00,-0.792664,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.2,0.35973,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511104",2020-06-19 22:23:00,-0.788251,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26.5,13.1,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511105",2020-06-19 22:24:00,-0.76882,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.1,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511106",2020-06-19 22:25:00,-0.764403,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.2,0.37422,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511107",2020-06-19 22:26:00,-0.764891,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.2,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511108",2020-06-19 22:27:00,-0.748334,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.2,0.3717,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511109",2020-06-19 22:28:00,-0.778161,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.3,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511110",2020-06-19 22:29:00,-0.607351,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.2,0.36603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511111",2020-06-19 22:30:00,-0.722559,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.2,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511112",2020-06-19 22:31:00,-0.74485,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.3,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511113",2020-06-19 22:32:00,-0.781083,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.5,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511114",2020-06-19 22:33:00,-0.776881,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.6,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511115",2020-06-19 22:34:00,-0.639169,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.7,0.68796,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511116",2020-06-19 22:35:00,-0.768135,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.6,0.69237,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511117",2020-06-19 22:36:00,-0.763731,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.7,0.66591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511118",2020-06-19 22:37:00,-0.747691,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.6,0.5355,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511119",2020-06-19 22:38:00,-0.736239,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.7,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511120",2020-06-19 22:39:00,-0.854284,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.8,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511121",2020-06-19 22:40:00,-0.73156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.8,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511122",2020-06-19 22:41:00,-0.772657,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.8,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511123",2020-06-19 22:42:00,-0.738953,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.7,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511124",2020-06-19 22:43:00,-0.829976,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.6,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511125",2020-06-19 22:44:00,-0.749254,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.6,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511126",2020-06-19 22:45:00,-0.763691,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.4,0.34146,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511127",2020-06-19 22:46:00,-0.759084,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24.5,26,13.4,0.3465,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511128",2020-06-19 22:47:00,-0.766147,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13.5,0.34776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511129",2020-06-19 22:48:00,-0.778858,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13.5,0.3402,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511130",2020-06-19 22:49:00,-0.881882,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13.6,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511131",2020-06-19 22:50:00,-0.869194,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13.7,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511132",2020-06-19 22:51:00,-0.802128,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13.7,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511133",2020-06-19 22:52:00,-0.79963,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13.6,0.35091,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511134",2020-06-19 22:53:00,-0.81302,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13.7,0.3465,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511135",2020-06-19 22:54:00,-0.875066,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13.4,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511136",2020-06-19 22:55:00,-0.799032,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13.1,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511137",2020-06-19 22:56:00,-0.948081,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,12.9,0.3402,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511138",2020-06-19 22:57:00,-0.759217,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511139",2020-06-19 22:58:00,-0.709277,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,12.9,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511140",2020-06-19 22:59:00,-0.87104,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511141",2020-06-19 23:00:00,-0.798106,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13,0.3402,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511142",2020-06-19 23:01:00,-0.653562,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13.1,0.35091,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511143",2020-06-19 23:02:00,-0.786275,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13.1,0.34839,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511144",2020-06-19 23:03:00,-0.786745,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13.1,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511145",2020-06-19 23:04:00,-0.791584,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13.1,0.3402,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511146",2020-06-19 23:05:00,-0.772568,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511147",2020-06-19 23:06:00,-1.15146,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13,0.35721,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511148",2020-06-19 23:07:00,-0.753656,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,12.9,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511149",2020-06-19 23:08:00,-0.789385,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,13,0.4158,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511150",2020-06-19 23:09:00,-0.775479,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,12.9,0.65457,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511151",2020-06-19 23:10:00,-0.739671,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,12.8,0.69174,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511152",2020-06-19 23:11:00,-0.758061,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,12.8,0.66654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511153",2020-06-19 23:12:00,-0.772412,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,12.8,0.55251,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511154",2020-06-19 23:13:00,-0.795951,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,12.8,0.37863,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511155",2020-06-19 23:14:00,-0.763959,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,12.8,0.38871,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511156",2020-06-19 23:15:00,-0.765438,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,23.5,24,26,12.8,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511157",2020-06-19 23:16:00,-0.927073,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.8,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511158",2020-06-19 23:17:00,-0.487792,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.7,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511159",2020-06-19 23:18:00,-0.75647,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.4,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511160",2020-06-19 23:19:00,-0.761189,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511161",2020-06-19 23:20:00,-0.751844,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.37359,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511162",2020-06-19 23:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.4,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511163",2020-06-19 23:22:00,-0.73753,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.4,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511164",2020-06-19 23:23:00,-0.898119,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.4,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511165",2020-06-19 23:24:00,-0.603199,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.4,0.37611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511166",2020-06-19 23:25:00,-0.91703,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.3,0.40509,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511167",2020-06-19 23:26:00,-0.73453,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.2,0.38682,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511168",2020-06-19 23:27:00,-0.77293,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.2,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511169",2020-06-19 23:28:00,-0.884725,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.2,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511170",2020-06-19 23:29:00,-0.740531,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.2,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511171",2020-06-19 23:30:00,-0.669077,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.2,0.37359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511172",2020-06-19 23:31:00,-0.74458,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.2,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511173",2020-06-19 23:32:00,-0.749754,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.3,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511174",2020-06-19 23:33:00,-0.752008,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511175",2020-06-19 23:34:00,-0.746103,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511176",2020-06-19 23:35:00,-0.711799,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.7,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511177",2020-06-19 23:36:00,-0.715338,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511178",2020-06-19 23:37:00,-0.620506,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.4,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511179",2020-06-19 23:38:00,-0.731155,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.3,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511180",2020-06-19 23:39:00,-0.69485,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.4,0.39501,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511181",2020-06-19 23:40:00,-0.694368,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.5,0.50211,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511182",2020-06-19 23:41:00,-0.712411,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.4,0.3843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511183",2020-06-19 23:42:00,-0.729953,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.3,0.39564,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511184",2020-06-19 23:43:00,-0.642255,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.5,0.88137,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511185",2020-06-19 23:44:00,-0.809039,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.5,0.89964,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511186",2020-06-19 23:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.91791,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511187",2020-06-19 23:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,1.10187,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511188",2020-06-19 23:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.5,1.27764,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511189",2020-06-19 23:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.5,1.25937,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511190",2020-06-19 23:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,1.16424,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511191",2020-06-19 23:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.7,1.05777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511192",2020-06-19 23:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.92106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511193",2020-06-19 23:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.90594,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511194",2020-06-19 23:53:00,-0.594983,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.91287,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511195",2020-06-19 23:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.91602,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511196",2020-06-19 23:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.91287,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511197",2020-06-19 23:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.9198,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511198",2020-06-19 23:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.91854,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511199",2020-06-19 23:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.5,0.9135,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511200",2020-06-19 23:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.5,0.91917,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511201",2020-06-20 00:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.4,0.9135,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511202",2020-06-20 00:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.2,0.92421,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511203",2020-06-20 00:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.3,0.92547,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511204",2020-06-20 00:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.3,0.92925,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511205",2020-06-20 00:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.3,0.93744,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511206",2020-06-20 00:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.4,0.93051,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511207",2020-06-20 00:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.5,0.93681,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511208",2020-06-20 00:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.4,0.93177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511209",2020-06-20 00:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.3,0.93681,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511210",2020-06-20 00:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.5,0.93114,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511211",2020-06-20 00:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.93744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511212",2020-06-20 00:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.93618,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511213",2020-06-20 00:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.93744,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511214",2020-06-20 00:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.6,0.93807,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511215",2020-06-20 00:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.7,0.93744,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511216",2020-06-20 00:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.8,0.93807,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511217",2020-06-20 00:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.9,0.94311,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511218",2020-06-20 00:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,13,0.91854,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511219",2020-06-20 00:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.9,0.92421,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511220",2020-06-20 00:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,13,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511221",2020-06-20 00:20:00,1.89013,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,13,0.91161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511222",2020-06-20 00:21:00,2.04002,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,13,1.12644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511223",2020-06-20 00:22:00,3.9467,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.8,1.23354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511224",2020-06-20 00:23:00,6.25091,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.8,1.23921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511225",2020-06-20 00:24:00,5.05988,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.8,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511226",2020-06-20 00:25:00,1.08332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.8,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511227",2020-06-20 00:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23,23.5,24,26,12.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511228",2020-06-20 00:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,26,12.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511229",2020-06-20 00:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,26,12.6,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511230",2020-06-20 00:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,26,12.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511231",2020-06-20 00:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511232",2020-06-20 00:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511233",2020-06-20 00:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.5,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511234",2020-06-20 00:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511235",2020-06-20 00:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511236",2020-06-20 00:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511237",2020-06-20 00:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.5,0.27657,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511238",2020-06-20 00:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.5,0.28224,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511239",2020-06-20 00:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.5,0.28098,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511240",2020-06-20 00:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.6,0.29421,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511241",2020-06-20 00:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.6,0.28917,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511242",2020-06-20 00:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.6,0.30807,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511243",2020-06-20 00:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.6,0.27909,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511244",2020-06-20 00:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.6,0.28035,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511245",2020-06-20 00:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.6,0.27657,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511246",2020-06-20 00:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.7,0.27657,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511247",2020-06-20 00:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,23,23.5,24,25.5,12.8,0.27657,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511248",2020-06-20 00:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23,23,23.5,24,25.5,12.8,0.30681,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511249",2020-06-20 00:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23,23,23.5,24,25.5,12.9,0.30681,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"511250",2020-06-20 00:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23,23,23.5,24,25.5,12.9,0.31437,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511251",2020-06-20 00:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23,23,23.5,24,25.5,12.9,0.32571,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511252",2020-06-20 00:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23,23,23.5,24,25.5,12.9,0.31437,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511253",2020-06-20 00:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23,23,23.5,24,25.5,13,0.31437,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511254",2020-06-20 00:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23,23,23.5,24,25.5,12.9,0.30807,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511255",2020-06-20 00:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23,23,23.5,24,25.5,13,0.32697,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511256",2020-06-20 00:55:00,-3.08207,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23,23,23.5,24,25.5,13.1,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511257",2020-06-20 00:56:00,-2.29746,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23,23,23.5,24,25.5,13.2,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511258",2020-06-20 00:57:00,-2.98324,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23,23,23.5,24,25.5,13.1,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511259",2020-06-20 00:58:00,-3.06991,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23,23,23.5,24,25.5,13.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511260",2020-06-20 00:59:00,-2.51227,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13,0.43974,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511261",2020-06-20 01:00:00,-2.10799,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.9,0.66591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511262",2020-06-20 01:01:00,-2.14546,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13,0.68607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511263",2020-06-20 01:02:00,-1.9267,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.1,0.67347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511264",2020-06-20 01:03:00,-1.74482,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.2,0.55377,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511265",2020-06-20 01:04:00,-1.50409,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.2,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511266",2020-06-20 01:05:00,-1.35251,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.2,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511267",2020-06-20 01:06:00,-1.14189,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.2,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511268",2020-06-20 01:07:00,-0.997057,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.3,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511269",2020-06-20 01:08:00,-0.845235,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.3,0.3465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511270",2020-06-20 01:09:00,-0.747004,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.3,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511271",2020-06-20 01:10:00,-0.661522,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.3,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511272",2020-06-20 01:11:00,-0.618535,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.3,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511273",2020-06-20 01:12:00,-0.899184,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.3,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511274",2020-06-20 01:13:00,-0.470531,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.3,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511275",2020-06-20 01:14:00,-0.589208,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.3,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511276",2020-06-20 01:15:00,-0.516734,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.2,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511277",2020-06-20 01:16:00,-0.489532,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.1,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511278",2020-06-20 01:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.1,0.36099,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511279",2020-06-20 01:18:00,-0.504198,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.1,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511280",2020-06-20 01:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.1,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511281",2020-06-20 01:20:00,-0.526948,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.9,0.36792,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511282",2020-06-20 01:21:00,-0.595994,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511283",2020-06-20 01:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.9,0.3654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511284",2020-06-20 01:23:00,-0.679954,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511285",2020-06-20 01:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511286",2020-06-20 01:25:00,-0.717048,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511287",2020-06-20 01:26:00,-0.859089,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511288",2020-06-20 01:27:00,-0.731874,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.9,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511289",2020-06-20 01:28:00,-0.782578,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.9,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511290",2020-06-20 01:29:00,-0.800042,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511291",2020-06-20 01:30:00,-0.798662,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.7,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511292",2020-06-20 01:31:00,-0.747761,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511293",2020-06-20 01:32:00,-0.883454,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511294",2020-06-20 01:33:00,-0.655378,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511295",2020-06-20 01:34:00,-0.749466,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511296",2020-06-20 01:35:00,-0.739934,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511297",2020-06-20 01:36:00,-0.748071,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.7,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511298",2020-06-20 01:37:00,-0.728278,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511299",2020-06-20 01:38:00,-0.72506,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511300",2020-06-20 01:39:00,-0.676937,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.7,0.48951,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511301",2020-06-20 01:40:00,-0.790526,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.9,0.67032,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511302",2020-06-20 01:41:00,-0.659378,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13,0.66717,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511303",2020-06-20 01:42:00,-0.617158,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.2,0.59787,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511304",2020-06-20 01:43:00,-0.677461,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.2,0.54054,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511305",2020-06-20 01:44:00,-0.619277,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.2,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511306",2020-06-20 01:45:00,-0.606712,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.2,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511307",2020-06-20 01:46:00,-0.768529,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13.2,0.36414,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511308",2020-06-20 01:47:00,-0.610829,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511309",2020-06-20 01:48:00,-0.621408,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511310",2020-06-20 01:49:00,-0.633758,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.9,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511311",2020-06-20 01:50:00,-0.648174,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.36351,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
