"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"511312",2020-06-20 01:51:00,-0.620539,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511313",2020-06-20 01:52:00,-0.638234,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511314",2020-06-20 01:53:00,-0.714308,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511315",2020-06-20 01:54:00,-0.731853,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511316",2020-06-20 01:55:00,-0.744001,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.36351,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511317",2020-06-20 01:56:00,-0.752887,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.36351,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511318",2020-06-20 01:57:00,-0.762543,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.9,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511319",2020-06-20 01:58:00,-0.737324,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.8,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511320",2020-06-20 01:59:00,-0.803663,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,12.9,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511321",2020-06-20 02:00:00,-0.761772,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511322",2020-06-20 02:01:00,-0.802257,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23,23.5,24,25.5,13,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511323",2020-06-20 02:02:00,-0.794186,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23.5,24,25.5,13,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511324",2020-06-20 02:03:00,-0.792944,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23.5,24,25.5,13,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511325",2020-06-20 02:04:00,-0.722764,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23.5,24,25.5,13,0.33264,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511326",2020-06-20 02:05:00,-0.762648,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23.5,24,25.5,12.9,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511327",2020-06-20 02:06:00,-1.15384,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,24,25.5,12.8,0.33138,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511328",2020-06-20 02:07:00,-0.758342,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,24,25.5,12.9,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511329",2020-06-20 02:08:00,-0.775696,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,24,25.5,12.8,0.33831,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511330",2020-06-20 02:09:00,-0.71108,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,24,25.5,12.9,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511331",2020-06-20 02:10:00,-0.658063,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,24,25.5,12.9,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511332",2020-06-20 02:11:00,-0.624607,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,24,25.5,12.9,0.33579,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511333",2020-06-20 02:12:00,-0.512223,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,24,25.5,13,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511334",2020-06-20 02:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,24,25.5,12.9,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511335",2020-06-20 02:14:00,-0.581261,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,24,25.5,12.8,0.3402,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511336",2020-06-20 02:15:00,-0.563808,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,24,25.5,12.8,0.33642,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511337",2020-06-20 02:16:00,-0.566704,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,24,25.5,12.7,0.52731,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511338",2020-06-20 02:17:00,-0.611116,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.6,0.65394,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511339",2020-06-20 02:18:00,-0.581859,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.4,0.62874,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511340",2020-06-20 02:19:00,-0.591769,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.4,0.54621,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511341",2020-06-20 02:20:00,-0.600645,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.4,0.47754,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511342",2020-06-20 02:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.4,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511343",2020-06-20 02:22:00,-0.779618,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.4,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511344",2020-06-20 02:23:00,-0.731277,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.3,0.33831,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511345",2020-06-20 02:24:00,-0.6993,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.2,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511346",2020-06-20 02:25:00,-0.732653,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.3,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511347",2020-06-20 02:26:00,-0.848609,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.4,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511348",2020-06-20 02:27:00,-0.752624,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.3,0.34461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511349",2020-06-20 02:28:00,-0.721443,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.4,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511350",2020-06-20 02:29:00,-0.732917,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511351",2020-06-20 02:30:00,-0.745659,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511352",2020-06-20 02:31:00,-0.706881,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.7,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511353",2020-06-20 02:32:00,-0.799769,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.38997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511354",2020-06-20 02:33:00,-0.737588,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,13,0.3843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511355",2020-06-20 02:34:00,-0.676742,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511356",2020-06-20 02:35:00,-0.713456,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511357",2020-06-20 02:36:00,-0.714695,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,13,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511358",2020-06-20 02:37:00,-0.682188,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.9,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511359",2020-06-20 02:38:00,-0.705741,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511360",2020-06-20 02:39:00,-1.12382,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.35532,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511361",2020-06-20 02:40:00,-0.435991,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511362",2020-06-20 02:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.36225,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511363",2020-06-20 02:42:00,-0.558207,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511364",2020-06-20 02:43:00,-0.609943,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,13,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511365",2020-06-20 02:44:00,-0.54292,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,13,0.35469,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511366",2020-06-20 02:45:00,-0.563094,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,13,0.34902,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511367",2020-06-20 02:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.9,0.35658,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511368",2020-06-20 02:47:00,-0.534652,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.9,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511369",2020-06-20 02:48:00,-0.517695,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511370",2020-06-20 02:49:00,-0.537243,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511371",2020-06-20 02:50:00,-0.504883,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511372",2020-06-20 02:51:00,-0.514168,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511373",2020-06-20 02:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.9,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511374",2020-06-20 02:53:00,-0.46825,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.9,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511375",2020-06-20 02:54:00,-0.543157,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.9,0.34272,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511376",2020-06-20 02:55:00,-0.531393,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,13,0.67851,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511377",2020-06-20 02:56:00,-0.505672,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.68229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511378",2020-06-20 02:57:00,-0.444135,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.7,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511379",2020-06-20 02:58:00,-0.51908,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511380",2020-06-20 02:59:00,-0.47047,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.7,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511381",2020-06-20 03:00:00,-0.465431,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.6,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511382",2020-06-20 03:01:00,-0.438853,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.6,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511383",2020-06-20 03:02:00,-0.44122,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.7,0.37485,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511384",2020-06-20 03:03:00,-0.499912,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.8,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511385",2020-06-20 03:04:00,-0.527543,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,12.9,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511386",2020-06-20 03:05:00,-0.499998,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25.5,13,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511387",2020-06-20 03:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,13,0.40131,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511388",2020-06-20 03:07:00,-0.51013,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,13,0.37422,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511389",2020-06-20 03:08:00,-0.478652,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,13,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511390",2020-06-20 03:09:00,-0.503086,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,13,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511391",2020-06-20 03:10:00,-0.512166,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,13,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511392",2020-06-20 03:11:00,-0.517233,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,13,0.36855,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511393",2020-06-20 03:12:00,-0.91514,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,13,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511394",2020-06-20 03:13:00,-0.455519,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,13,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511395",2020-06-20 03:14:00,-0.512333,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,13.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511396",2020-06-20 03:15:00,-0.496221,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,13,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511397",2020-06-20 03:16:00,-0.516706,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.9,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511398",2020-06-20 03:17:00,-0.512348,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.8,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511399",2020-06-20 03:18:00,-0.502829,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.8,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511400",2020-06-20 03:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511401",2020-06-20 03:20:00,-0.562723,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511402",2020-06-20 03:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511403",2020-06-20 03:22:00,-0.55268,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511404",2020-06-20 03:23:00,-0.535001,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511405",2020-06-20 03:24:00,-0.53468,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511406",2020-06-20 03:25:00,-0.527923,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.8,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511407",2020-06-20 03:26:00,-0.504223,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511408",2020-06-20 03:27:00,-0.526871,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.9,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511409",2020-06-20 03:28:00,-0.553494,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.9,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511410",2020-06-20 03:29:00,-0.539877,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.8,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511411",2020-06-20 03:30:00,-0.558932,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511412",2020-06-20 03:31:00,-0.538128,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511413",2020-06-20 03:32:00,-0.727532,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.2,0.35469,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511414",2020-06-20 03:33:00,-0.49555,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.2,0.40761,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511415",2020-06-20 03:34:00,-0.523109,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.1,0.65394,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511416",2020-06-20 03:35:00,-0.509839,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.1,0.67284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511417",2020-06-20 03:36:00,-0.506665,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.1,0.62937,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511418",2020-06-20 03:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.2,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511419",2020-06-20 03:38:00,-0.504428,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.2,0.3843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511420",2020-06-20 03:39:00,-0.866972,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.3,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511421",2020-06-20 03:40:00,-0.576458,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.3,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511422",2020-06-20 03:41:00,-0.467129,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511423",2020-06-20 03:42:00,-0.52596,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.34335,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511424",2020-06-20 03:43:00,-0.494268,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511425",2020-06-20 03:44:00,-0.496856,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511426",2020-06-20 03:45:00,-0.544443,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.33831,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511427",2020-06-20 03:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511428",2020-06-20 03:47:00,-0.55462,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511429",2020-06-20 03:48:00,-0.543984,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511430",2020-06-20 03:49:00,-0.526127,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511431",2020-06-20 03:50:00,-0.52096,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.33768,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511432",2020-06-20 03:51:00,-0.546267,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.3,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511433",2020-06-20 03:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.3,0.33453,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511434",2020-06-20 03:53:00,-0.46145,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.3,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511435",2020-06-20 03:54:00,-0.511387,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.2,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511436",2020-06-20 03:55:00,-0.522698,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.2,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511437",2020-06-20 03:56:00,-0.518033,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.2,0.33579,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511438",2020-06-20 03:57:00,-0.54343,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.1,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511439",2020-06-20 03:58:00,-0.508605,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.1,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511440",2020-06-20 03:59:00,-0.494932,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12,0.3276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511441",2020-06-20 04:00:00,-0.649368,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511442",2020-06-20 04:01:00,-0.776397,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511443",2020-06-20 04:02:00,-0.462636,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12,0.3276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511444",2020-06-20 04:03:00,-0.534372,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.1,0.33831,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511445",2020-06-20 04:04:00,-0.489315,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.2,0.33453,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511446",2020-06-20 04:05:00,-0.523397,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.3,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511447",2020-06-20 04:06:00,-0.438545,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511448",2020-06-20 04:07:00,-0.52206,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511449",2020-06-20 04:08:00,-0.487376,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.5,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511450",2020-06-20 04:09:00,-0.510929,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.5,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511451",2020-06-20 04:10:00,-0.49772,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511452",2020-06-20 04:11:00,-0.534366,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.5,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511453",2020-06-20 04:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511454",2020-06-20 04:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.67284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511455",2020-06-20 04:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.67914,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511456",2020-06-20 04:15:00,-0.493632,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.63882,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511457",2020-06-20 04:16:00,-0.527052,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511458",2020-06-20 04:17:00,-0.554992,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511459",2020-06-20 04:18:00,-0.521119,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511460",2020-06-20 04:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.5,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511461",2020-06-20 04:20:00,-0.491223,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.5,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511462",2020-06-20 04:21:00,-0.452914,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511463",2020-06-20 04:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.35532,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511464",2020-06-20 04:23:00,-0.524027,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.5,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511465",2020-06-20 04:24:00,-0.501027,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.5,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511466",2020-06-20 04:25:00,-0.480529,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511467",2020-06-20 04:26:00,-0.543838,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511468",2020-06-20 04:27:00,-0.55044,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511469",2020-06-20 04:28:00,-0.543271,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511470",2020-06-20 04:29:00,-0.544155,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.6,0.34902,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511471",2020-06-20 04:30:00,-0.557847,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.5,0.35343,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511472",2020-06-20 04:31:00,-0.593214,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511473",2020-06-20 04:32:00,-0.750582,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.5,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511474",2020-06-20 04:33:00,-0.61961,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511475",2020-06-20 04:34:00,-0.662987,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511476",2020-06-20 04:35:00,-0.679079,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.5,0.33768,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511477",2020-06-20 04:36:00,-0.686928,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.4,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511478",2020-06-20 04:37:00,-0.678204,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.2,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511479",2020-06-20 04:38:00,-0.621011,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.3,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511480",2020-06-20 04:39:00,-0.68248,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.2,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511481",2020-06-20 04:40:00,-0.582643,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.2,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511482",2020-06-20 04:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.2,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511483",2020-06-20 04:42:00,-0.540719,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.1,0.39627,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511484",2020-06-20 04:43:00,-0.543357,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12.1,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511485",2020-06-20 04:44:00,-0.504496,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511486",2020-06-20 04:45:00,-0.503791,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511487",2020-06-20 04:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22.5,23,23.5,25,12,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511488",2020-06-20 04:47:00,-0.483425,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22,23,23.5,25,12.1,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511489",2020-06-20 04:48:00,-0.498756,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,22,23,23.5,25,11.9,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511490",2020-06-20 04:49:00,-0.519225,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,11.9,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511491",2020-06-20 04:50:00,-0.511585,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511492",2020-06-20 04:51:00,-0.465507,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511493",2020-06-20 04:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.1,0.39501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511494",2020-06-20 04:53:00,-0.417319,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.2,0.56511,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511495",2020-06-20 04:54:00,-0.421489,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.2,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511496",2020-06-20 04:55:00,-0.419805,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.1,0.67347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511497",2020-06-20 04:56:00,-0.433369,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511498",2020-06-20 04:57:00,-0.452222,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,11.8,0.49707,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511499",2020-06-20 04:58:00,-0.465096,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,11.8,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511500",2020-06-20 04:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,11.9,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511501",2020-06-20 05:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12,0.68607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511502",2020-06-20 05:01:00,-0.727768,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.1,0.60354,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511503",2020-06-20 05:02:00,-0.481524,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.1,0.56574,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511504",2020-06-20 05:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12,0.5607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511505",2020-06-20 05:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.1,0.55377,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511506",2020-06-20 05:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511507",2020-06-20 05:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,11.8,0.53613,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511508",2020-06-20 05:07:00,-0.457796,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,11.9,0.54558,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511509",2020-06-20 05:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12,0.53928,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511510",2020-06-20 05:09:00,-0.468713,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.2,0.53991,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511511",2020-06-20 05:10:00,-0.468911,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.3,0.53361,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511512",2020-06-20 05:11:00,-0.445287,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.4,0.5229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511513",2020-06-20 05:12:00,-0.456227,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.4,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511514",2020-06-20 05:13:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.4,0.53361,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511515",2020-06-20 05:14:00,-0.469164,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.4,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511516",2020-06-20 05:15:00,-0.462045,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.3,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511517",2020-06-20 05:16:00,-0.523033,7,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.5,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511518",2020-06-20 05:17:00,-0.491901,5,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.5,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511519",2020-06-20 05:18:00,-0.497636,6,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.4,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511520",2020-06-20 05:19:00,-0.763937,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.5,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511521",2020-06-20 05:20:00,-0.353951,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.6,0.5103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511522",2020-06-20 05:21:00,-0.473406,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.4,0.50463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511523",2020-06-20 05:22:00,-0.497969,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.3,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511524",2020-06-20 05:23:00,-0.512696,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.1,0.50463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511525",2020-06-20 05:24:00,-0.494567,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.2,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511526",2020-06-20 05:25:00,-0.495509,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.2,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511527",2020-06-20 05:26:00,-0.41878,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.2,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511528",2020-06-20 05:27:00,-0.484234,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.3,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511529",2020-06-20 05:28:00,-0.502958,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.5,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511530",2020-06-20 05:29:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.5,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511531",2020-06-20 05:30:00,-0.485791,11,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.5,0.49077,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511532",2020-06-20 05:31:00,-0.514246,11,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.5,0.49077,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511533",2020-06-20 05:32:00,-0.547757,11,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.5,0.48195,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511534",2020-06-20 05:33:00,-0.713823,12,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.5,0.69867,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511535",2020-06-20 05:34:00,-0.534499,12,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.4,0.79821,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511536",2020-06-20 05:35:00,-0.516624,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,22,23,23.5,25,12.4,0.81837,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511537",2020-06-20 05:36:00,-0.517517,14,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,25,12.4,0.6804,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511538",2020-06-20 05:37:00,-0.549137,13,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,25,12.5,0.62937,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511539",2020-06-20 05:38:00,-0.531791,14,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.4,0.49581,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511540",2020-06-20 05:39:00,-0.502298,15,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.4,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511541",2020-06-20 05:40:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.4,0.47817,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511542",2020-06-20 05:41:00,-0.504659,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.4,0.47817,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511543",2020-06-20 05:42:00,-0.519543,14,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.4,0.47817,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511544",2020-06-20 05:43:00,-0.549872,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.4,0.47754,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511545",2020-06-20 05:44:00,-0.498344,16,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.4,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511546",2020-06-20 05:45:00,-0.517274,18,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.3,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511547",2020-06-20 05:46:00,-0.56514,20,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.3,0.45801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511548",2020-06-20 05:47:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.3,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511549",2020-06-20 05:48:00,-0.446087,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.2,0.441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511550",2020-06-20 05:49:00,-0.53842,19,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.2,0.43407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511551",2020-06-20 05:50:00,-0.537317,20,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.1,0.4725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511552",2020-06-20 05:51:00,-0.510626,20,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12.1,0.43281,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511553",2020-06-20 05:52:00,-0.526737,21,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,12,0.42777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511554",2020-06-20 05:53:00,-0.929946,23,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,22.5,22,23,23.5,24.5,11.9,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511555",2020-06-20 05:54:00,-0.521835,23,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.9,0.41013,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511556",2020-06-20 05:55:00,-0.528748,24,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.9,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511557",2020-06-20 05:56:00,-0.500909,23,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.9,0.43974,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511558",2020-06-20 05:57:00,-0.498951,25,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.9,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511559",2020-06-20 05:58:00,-0.457266,27,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.9,0.39753,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511560",2020-06-20 05:59:00,-0.474033,27,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.9,0.40194,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511561",2020-06-20 06:00:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.9,0.39501,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511562",2020-06-20 06:01:00,0,30,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.9,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511563",2020-06-20 06:02:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.8,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511564",2020-06-20 06:03:00,-0.438991,32,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.8,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511565",2020-06-20 06:04:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.7,0.40761,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511566",2020-06-20 06:05:00,-0.464896,35,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.6,0.42147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511567",2020-06-20 06:06:00,-0.714623,37,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.6,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511568",2020-06-20 06:07:00,-0.490038,37,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.7,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511569",2020-06-20 06:08:00,-0.54354,40,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,11.8,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511570",2020-06-20 06:09:00,-0.504849,42,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12,0.36918,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511571",2020-06-20 06:10:00,-0.548553,42,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.1,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511572",2020-06-20 06:11:00,-0.531587,43,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.3,0.64953,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511573",2020-06-20 06:12:00,-0.495044,45,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.4,0.6111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511574",2020-06-20 06:13:00,-0.450111,47,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.5,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511575",2020-06-20 06:14:00,-0.51474,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.5,0.30177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511576",2020-06-20 06:15:00,-0.526373,48,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.5,0.2898,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511577",2020-06-20 06:16:00,-0.531615,49,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.5,0.28224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511578",2020-06-20 06:17:00,-0.513459,53,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.4,0.27027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511579",2020-06-20 06:18:00,-0.520562,53,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.4,0.26649,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511580",2020-06-20 06:19:00,-0.575555,55,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.3,0.25515,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511581",2020-06-20 06:20:00,-0.390619,57,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.3,0.27783,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511582",2020-06-20 06:21:00,-0.509598,60,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.3,0.23877,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511583",2020-06-20 06:22:00,-0.496831,61,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.2,0.23247,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511584",2020-06-20 06:23:00,-0.526766,63,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.2,0.21924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511585",2020-06-20 06:24:00,-0.526117,64,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.2,0.20727,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511586",2020-06-20 06:25:00,-0.493154,65,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.2,0.1953,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511587",2020-06-20 06:26:00,-0.48983,66,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.2,0.21231,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511588",2020-06-20 06:27:00,-0.424925,67,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.2,0.1953,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511589",2020-06-20 06:28:00,0,67,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.2,0.1953,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511590",2020-06-20 06:29:00,-0.510634,67,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.1,0.20034,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511591",2020-06-20 06:30:00,0,68,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.2,0.19467,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511592",2020-06-20 06:31:00,-0.553475,68,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23.5,24.5,12.2,0.18837,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511593",2020-06-20 06:32:00,-0.45408,68,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.2,0.18774,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511594",2020-06-20 06:33:00,0,70,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.2,0.18207,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511595",2020-06-20 06:34:00,0,71,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.2,0.17577,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511596",2020-06-20 06:35:00,-0.52322,70,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.3,0.18774,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511597",2020-06-20 06:36:00,-0.459612,71,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.3,0.18144,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511598",2020-06-20 06:37:00,-0.483686,70,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.4,0.17514,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511599",2020-06-20 06:38:00,-0.475096,69,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.4,0.17514,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511600",2020-06-20 06:39:00,-0.526279,69,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.4,0.17514,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511601",2020-06-20 06:40:00,-0.529805,69,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.4,0.18144,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511602",2020-06-20 06:41:00,-0.539675,69,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.4,0.18081,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511603",2020-06-20 06:42:00,-0.559026,73,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.4,0.16947,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511604",2020-06-20 06:43:00,-0.52811,76,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.4,0.1638,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511605",2020-06-20 06:44:00,-0.545207,71,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.4,0.43533,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511606",2020-06-20 06:45:00,-0.533903,69,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.5,0.4851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511607",2020-06-20 06:46:00,-0.435116,68,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.7,0.47943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511608",2020-06-20 06:47:00,-0.509917,67,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.9,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511609",2020-06-20 06:48:00,-0.508982,66,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.1,0.31437,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511610",2020-06-20 06:49:00,-0.551504,66,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.3,0.17577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511611",2020-06-20 06:50:00,-0.552878,66,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.3,0.18081,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511612",2020-06-20 06:51:00,-0.469389,65,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.4,0.17514,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511613",2020-06-20 06:52:00,-0.527012,65,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.3,0.17514,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511614",2020-06-20 06:53:00,-0.666268,64,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.2,0.18459,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511615",2020-06-20 06:54:00,-0.462041,63,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.1,0.19971,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511616",2020-06-20 06:55:00,-0.419496,64,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.1,0.20097,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511617",2020-06-20 06:56:00,-0.492471,62,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13,0.19404,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511618",2020-06-20 06:57:00,-0.465289,62,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13,0.2205,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511619",2020-06-20 06:58:00,-0.460779,62,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13,0.18837,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511620",2020-06-20 06:59:00,-0.492862,62,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13,0.1701,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511621",2020-06-20 07:00:00,-0.612553,61,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13,0.17577,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
