"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"511622",2020-06-20 07:01:00,-0.466854,63,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.9,0.17514,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511623",2020-06-20 07:02:00,-0.467085,60,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.9,0.18144,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511624",2020-06-20 07:03:00,-0.469806,62,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.8,0.18648,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511625",2020-06-20 07:04:00,-0.461418,62,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.8,0.17514,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511626",2020-06-20 07:05:00,-0.456952,63,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.8,0.16947,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511627",2020-06-20 07:06:00,-0.520763,62,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.9,0.16443,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511628",2020-06-20 07:07:00,0,64,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.9,0.16254,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511629",2020-06-20 07:08:00,-0.488618,67,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.9,0.15624,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511630",2020-06-20 07:09:00,-0.521323,67,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.9,0.15624,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511631",2020-06-20 07:10:00,-0.528885,66,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.8,0.1449,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511632",2020-06-20 07:11:00,-0.508725,66,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.8,0.14364,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511633",2020-06-20 07:12:00,-0.556626,68,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.9,0.13734,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511634",2020-06-20 07:13:00,0,70,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.9,0.13041,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511635",2020-06-20 07:14:00,-0.620247,73,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.9,0.10584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511636",2020-06-20 07:15:00,0,75,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,12.9,0.16317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511637",2020-06-20 07:16:00,-0.689588,79,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511638",2020-06-20 07:17:00,-0.509038,96,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511639",2020-06-20 07:18:00,-0.414537,112,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.1,0.30618,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511640",2020-06-20 07:19:00,-0.535621,101,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.3,0.20097,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511641",2020-06-20 07:20:00,-0.497228,86,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.4,0.06867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511642",2020-06-20 07:21:00,-0.531718,77,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.5,0.08694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511643",2020-06-20 07:22:00,-0.519248,75,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.5,0.08694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511644",2020-06-20 07:23:00,-0.505157,75,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.4,0.09261,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511645",2020-06-20 07:24:00,-0.511679,77,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.4,0.08757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511646",2020-06-20 07:25:00,-0.52982,77,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.4,0.08064,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511647",2020-06-20 07:26:00,-0.430728,80,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.4,0.06174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511648",2020-06-20 07:27:00,-0.488395,85,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.5,0.06237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511649",2020-06-20 07:28:00,0,86,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.7,0.05544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511650",2020-06-20 07:29:00,-0.446152,80,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,13.8,0.06237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511651",2020-06-20 07:30:00,-0.456367,92,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,14,0.01323,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511652",2020-06-20 07:31:00,-0.451048,83,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,14.1,0.063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511653",2020-06-20 07:32:00,-0.466386,90,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,14.3,0.04347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511654",2020-06-20 07:33:00,-0.648718,100,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,14.3,-0.01323,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511655",2020-06-20 07:34:00,-0.561404,118,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,14.2,0.23247,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511656",2020-06-20 07:35:00,-0.480799,107,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,23,23,24.5,14.1,-0.03906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511657",2020-06-20 07:36:00,-0.464283,152,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,22.5,23,24.5,13.9,-0.07119,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511658",2020-06-20 07:37:00,-0.470809,107,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,22.5,23,24.5,13.7,-0.04221,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511659",2020-06-20 07:38:00,-0.525707,109,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,22.5,23,24.5,13.5,-0.10143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511660",2020-06-20 07:39:00,-0.543341,208,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,22.5,23,24.5,13.3,0.01071,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511661",2020-06-20 07:40:00,-0.619135,135,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,22.5,23,24.5,13.2,-0.13986,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511662",2020-06-20 07:41:00,-0.530778,147,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,22.5,23,24.5,13.2,-0.15057,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511663",2020-06-20 07:42:00,-0.548496,184,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,22.5,23,24.5,13.3,-0.2079,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511664",2020-06-20 07:43:00,0,195,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,22.5,23,24.5,13.5,-0.26523,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511665",2020-06-20 07:44:00,-0.533899,277,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,22.5,23,24.5,13.7,-0.61236,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511666",2020-06-20 07:45:00,-0.535669,245,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22,22.5,23,24.5,13.9,-0.61803,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511667",2020-06-20 07:46:00,0,267,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,24.5,14,-0.70119,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511668",2020-06-20 07:47:00,-0.59148,232,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,24.5,14.2,-0.12726,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511669",2020-06-20 07:48:00,-0.553915,369,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,14.5,-0.6615,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511670",2020-06-20 07:49:00,-0.527591,172,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,14.6,0.09261,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511671",2020-06-20 07:50:00,-0.527803,135,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,14.7,0.08064,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511672",2020-06-20 07:51:00,-0.323233,128,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,14.7,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511673",2020-06-20 07:52:00,-0.549037,157,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,14.8,-0.24507,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511674",2020-06-20 07:53:00,0,191,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,14.8,-0.4662,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511675",2020-06-20 07:54:00,-0.562845,288,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,14.9,-0.87633,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511676",2020-06-20 07:55:00,-0.408695,298,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,14.9,-0.82152,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511677",2020-06-20 07:56:00,-0.597423,307,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,15,-0.83979,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511678",2020-06-20 07:57:00,-0.501726,307,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,15,-1.1214,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511679",2020-06-20 07:58:00,-0.759474,311,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,15.1,-1.05903,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511680",2020-06-20 07:59:00,0,416,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,15.2,-1.32993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511681",2020-06-20 08:00:00,0,439,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,15.5,-1.33749,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511682",2020-06-20 08:01:00,-0.453772,439,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,16,-1.29339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511683",2020-06-20 08:02:00,0,438,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,16.2,-1.28331,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511684",2020-06-20 08:03:00,-0.458222,430,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,16.5,-1.34946,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511685",2020-06-20 08:04:00,-0.485304,343,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,16.8,-0.756,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511686",2020-06-20 08:05:00,-0.523026,358,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,17.2,-0.97839,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511687",2020-06-20 08:06:00,-0.504034,361,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,17,-1.13274,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511688",2020-06-20 08:07:00,-0.636956,399,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,16.9,-1.27701,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511689",2020-06-20 08:08:00,-0.505815,437,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,17,-1.46853,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511690",2020-06-20 08:09:00,-0.561858,458,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,17.2,-1.50759,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511691",2020-06-20 08:10:00,-0.553206,460,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,17.7,-1.53216,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511692",2020-06-20 08:11:00,-0.558629,469,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,22.5,23,25,17.8,-1.52649,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511693",2020-06-20 08:12:00,-0.546685,379,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23,25,17.8,-1.17306,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511694",2020-06-20 08:13:00,-0.501884,383,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23,25,18.5,-1.0899,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511695",2020-06-20 08:14:00,-0.51586,412,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23,25,18.7,-1.14723,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511696",2020-06-20 08:15:00,-0.5477,307,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23,25,18.5,-0.60543,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511697",2020-06-20 08:16:00,-0.578552,403,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23,25,18.4,-1.11195,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511698",2020-06-20 08:17:00,-0.558593,486,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23,25,18.9,-1.25559,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511699",2020-06-20 08:18:00,-0.888448,490,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23,25,19.2,-1.38033,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511700",2020-06-20 08:19:00,-0.57848,494,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23,25,19.4,-1.58256,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511701",2020-06-20 08:20:00,-0.524039,498,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23,25,19.1,-1.58886,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511702",2020-06-20 08:21:00,-0.639685,498,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23,25,19,-1.70919,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511703",2020-06-20 08:22:00,0,504,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23,25,18.2,-1.73313,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511704",2020-06-20 08:23:00,-0.440324,508,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23,25,18.5,-1.75266,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511705",2020-06-20 08:24:00,-0.556317,512,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23.5,25,18.2,-1.77093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511706",2020-06-20 08:25:00,-0.538842,515,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23.5,25,18,-1.78983,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511707",2020-06-20 08:26:00,-0.523723,520,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23.5,25,18.2,-1.81503,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511708",2020-06-20 08:27:00,0,522,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23.5,25,17.6,-1.83456,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511709",2020-06-20 08:28:00,-0.592725,528,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23.5,25,18.2,-1.8711,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511710",2020-06-20 08:29:00,0,532,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23.5,25,19,-1.87236,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511711",2020-06-20 08:30:00,-0.654045,534,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23.5,25,19.2,-1.89693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511712",2020-06-20 08:31:00,-0.505524,539,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23.5,25,20.3,-1.91583,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511713",2020-06-20 08:32:00,-0.505837,545,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23.5,25,20.4,-1.94481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511714",2020-06-20 08:33:00,-0.611956,548,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23.5,25,19.4,-1.95489,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511715",2020-06-20 08:34:00,0,553,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23.5,25,19.5,-1.9845,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511716",2020-06-20 08:35:00,-0.524236,557,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23.5,25,17.6,-2.00403,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511717",2020-06-20 08:36:00,-0.516186,562,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,23,22.5,23.5,25,18.2,-2.02734,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511718",2020-06-20 08:37:00,-0.556454,564,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,22.5,23.5,25,18.6,-2.04183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511719",2020-06-20 08:38:00,-0.633265,566,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,22.5,23.5,25,18.6,-2.05065,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511720",2020-06-20 08:39:00,-0.549379,571,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,22.5,23.5,25,18.9,-2.06766,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511721",2020-06-20 08:40:00,0,575,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,22.5,23.5,25,18.2,-1.75014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511722",2020-06-20 08:41:00,-0.447647,578,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,22.5,23.5,25,18.9,-1.77723,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511723",2020-06-20 08:42:00,0,584,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,22.5,23.5,25,19.6,-1.8459,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511724",2020-06-20 08:43:00,-0.98247,590,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,22.5,23.5,25,20.3,-1.96623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511725",2020-06-20 08:44:00,-0.569598,594,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,22.5,23.5,25,20.8,-2.10231,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511726",2020-06-20 08:45:00,-0.599575,597,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,22.5,23.5,25,21.2,-2.21193,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511727",2020-06-20 08:46:00,-0.564739,600,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,22.5,23.5,25,21.8,-2.23146,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511728",2020-06-20 08:47:00,-0.696119,604,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,22.5,23.5,25.5,22,-2.24973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511729",2020-06-20 08:48:00,-0.592772,609,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,21.6,-2.26359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511730",2020-06-20 08:49:00,-0.600348,611,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,21.7,-2.2806,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511731",2020-06-20 08:50:00,-0.591699,616,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,22.3,-2.28816,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511732",2020-06-20 08:51:00,-0.574469,620,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,21.9,-2.30643,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511733",2020-06-20 08:52:00,-0.587399,624,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,22.5,-2.33226,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511734",2020-06-20 08:53:00,-0.605413,628,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,21.7,-2.3499,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511735",2020-06-20 08:54:00,-0.613998,632,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,19.9,-2.35116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511736",2020-06-20 08:55:00,-0.547331,637,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,20.7,-2.36943,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511737",2020-06-20 08:56:00,-0.517712,641,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,21,-2.38329,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511738",2020-06-20 08:57:00,-0.534776,646,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,19.7,-2.38329,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511739",2020-06-20 08:58:00,-0.589508,651,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,19.5,-2.40723,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511740",2020-06-20 08:59:00,-0.486065,654,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,19.8,-2.41479,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511741",2020-06-20 09:00:00,0,659,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,19.6,-2.40471,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511742",2020-06-20 09:01:00,-0.512723,662,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,19.5,-2.40786,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511743",2020-06-20 09:02:00,0,666,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,18.9,-2.43243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511744",2020-06-20 09:03:00,-0.485916,670,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,18.4,-2.43936,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511745",2020-06-20 09:04:00,-0.559255,674,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,19.8,-2.31399,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511746",2020-06-20 09:05:00,-0.527871,680,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,21.7,-2.14893,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511747",2020-06-20 09:06:00,-0.54647,682,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,22.8,-2.16279,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511748",2020-06-20 09:07:00,-0.52562,686,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,22.9,-2.20248,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511749",2020-06-20 09:08:00,-0.568349,690,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,22.9,-2.31903,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511750",2020-06-20 09:09:00,-0.599146,695,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,23.3,-2.51118,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511751",2020-06-20 09:10:00,-0.54398,699,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,23.8,-2.51496,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511752",2020-06-20 09:11:00,-0.638101,702,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,23.3,-2.54016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511753",2020-06-20 09:12:00,-0.618565,707,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,21.3,-2.53953,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511754",2020-06-20 09:13:00,-0.617954,710,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,21.7,-2.58489,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511755",2020-06-20 09:14:00,0,713,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,21.4,-2.56536,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511756",2020-06-20 09:15:00,-0.588761,719,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,21.6,-2.62017,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511757",2020-06-20 09:16:00,-0.569798,723,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,21.1,-2.63403,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511758",2020-06-20 09:17:00,-0.589587,729,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,21.3,-2.64411,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511759",2020-06-20 09:18:00,-0.62323,732,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,20.8,-2.65356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511760",2020-06-20 09:19:00,-0.590335,736,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,19.9,-2.66868,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511761",2020-06-20 09:20:00,-0.651855,740,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,18.6,-2.68758,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511762",2020-06-20 09:21:00,-0.480842,744,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23.5,22.5,23.5,25.5,19,-2.71152,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511763",2020-06-20 09:22:00,-0.611697,749,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,18.8,-2.71656,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511764",2020-06-20 09:23:00,-0.593133,751,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,17.9,-2.73483,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511765",2020-06-20 09:24:00,-0.565324,757,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,19.1,-2.74995,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511766",2020-06-20 09:25:00,-0.565726,761,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,19.7,-2.73546,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511767",2020-06-20 09:26:00,-0.53839,764,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,20.9,-2.74554,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511768",2020-06-20 09:27:00,-0.584098,769,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,20.5,-2.42298,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511769",2020-06-20 09:28:00,-0.635843,771,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,20.3,-2.43243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511770",2020-06-20 09:29:00,0,776,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,21,-2.47653,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511771",2020-06-20 09:30:00,-0.544131,780,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,20.6,-2.52063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511772",2020-06-20 09:31:00,-0.517989,784,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,20,-2.81673,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511773",2020-06-20 09:32:00,0,788,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,21.7,-2.82933,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511774",2020-06-20 09:33:00,-0.548023,794,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,22,-2.84823,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511775",2020-06-20 09:34:00,-0.934016,798,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,22.7,-2.86713,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511776",2020-06-20 09:35:00,-0.537185,803,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,23.2,-2.8854,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511777",2020-06-20 09:36:00,-0.579685,806,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,23,-2.92446,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511778",2020-06-20 09:37:00,-0.572701,812,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,22.7,-2.94021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511779",2020-06-20 09:38:00,-0.606691,816,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,23.3,-2.96793,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511780",2020-06-20 09:39:00,-0.567639,816,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,23.8,-2.98809,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511781",2020-06-20 09:40:00,-0.651845,819,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,23.3,-3.00006,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511782",2020-06-20 09:41:00,0,824,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,23.5,22.5,23.5,25.5,23.3,-3.00573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511783",2020-06-20 09:42:00,-0.597677,827,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,24,-3.02904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511784",2020-06-20 09:43:00,-0.590425,829,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,23.2,-3.04857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511785",2020-06-20 09:44:00,-0.604128,835,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,23,-3.06243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511786",2020-06-20 09:45:00,-0.60951,839,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,22.2,-3.08448,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511787",2020-06-20 09:46:00,-0.590946,845,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,21.9,-3.11031,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511788",2020-06-20 09:47:00,-0.547711,849,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,22.3,-2.79783,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511789",2020-06-20 09:48:00,0,853,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,22.6,-2.79468,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511790",2020-06-20 09:49:00,-0.55388,858,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,22.5,-2.84193,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511791",2020-06-20 09:50:00,0,861,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,22.2,-2.90871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511792",2020-06-20 09:51:00,-0.59534,865,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,21.7,-3.18339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511793",2020-06-20 09:52:00,-0.624013,868,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,21.7,-3.21552,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511794",2020-06-20 09:53:00,-0.571879,873,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,22.1,-3.2949,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511795",2020-06-20 09:54:00,-0.536326,878,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,21.9,-3.31254,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511796",2020-06-20 09:55:00,-0.602132,883,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,21.5,-3.32766,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511797",2020-06-20 09:56:00,-0.602055,885,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,20.9,-3.34089,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511798",2020-06-20 09:57:00,-0.599203,890,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,20.8,-3.35979,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511799",2020-06-20 09:58:00,-0.586195,894,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,20.3,-3.38436,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511800",2020-06-20 09:59:00,-0.581806,898,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,20.3,-3.45303,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511801",2020-06-20 10:00:00,-0.61188,901,0,25.5,23,23,16,24.5,23,29,0,0,25,22,23,24,22.5,23.5,25.5,19.2,-3.60864,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511802",2020-06-20 10:01:00,-0.552282,906,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,25.5,19.5,-3.61746,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511803",2020-06-20 10:02:00,-0.611179,911,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,20,-3.61809,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511804",2020-06-20 10:03:00,-0.601602,915,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,20.1,-3.59919,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511805",2020-06-20 10:04:00,-0.607583,915,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,21.8,-3.58596,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511806",2020-06-20 10:05:00,-0.597018,922,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.2,-3.43476,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511807",2020-06-20 10:06:00,-0.583641,926,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.5,-3.25143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511808",2020-06-20 10:07:00,-0.865509,929,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.9,-3.26907,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511809",2020-06-20 10:08:00,-0.580189,931,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23,-3.3264,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511810",2020-06-20 10:09:00,0,935,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23.1,-3.3894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511811",2020-06-20 10:10:00,-0.601537,942,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23.9,-3.66093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511812",2020-06-20 10:11:00,-0.611948,945,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23.5,-3.68613,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511813",2020-06-20 10:12:00,-0.495279,949,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23.3,-3.69684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511814",2020-06-20 10:13:00,-0.571514,955,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23.7,-3.70503,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511815",2020-06-20 10:14:00,-0.559009,957,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.2,-3.71196,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511816",2020-06-20 10:15:00,-0.564807,960,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.2,-3.72456,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511817",2020-06-20 10:16:00,-0.559741,964,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,20.9,-3.74283,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511818",2020-06-20 10:17:00,0,972,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,21.6,-3.76173,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511819",2020-06-20 10:18:00,-0.518655,974,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.7,-3.77496,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511820",2020-06-20 10:19:00,0,976,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23,-3.79386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511821",2020-06-20 10:20:00,0,980,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23.1,-3.82032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511822",2020-06-20 10:21:00,0,986,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23,-3.85875,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511823",2020-06-20 10:22:00,0,990,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23.2,-3.88773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511824",2020-06-20 10:23:00,-0.668872,996,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23,-3.81339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511825",2020-06-20 10:24:00,-1.55429,995,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.9,-3.53556,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511826",2020-06-20 10:25:00,-2.17232,1000,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23.7,-3.5658,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511827",2020-06-20 10:26:00,-2.27281,1007,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,21.9,-3.61116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511828",2020-06-20 10:27:00,-2.00428,1008,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,21.7,-3.73149,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511829",2020-06-20 10:28:00,-1.72084,1015,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,21.5,-3.90159,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511830",2020-06-20 10:29:00,-1.2796,1016,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.4,-3.94506,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511831",2020-06-20 10:30:00,-1.02752,1021,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,21.5,-3.95325,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511832",2020-06-20 10:31:00,-0.777117,1025,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,21.3,-3.93246,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511833",2020-06-20 10:32:00,-0.636085,1028,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,21.6,-3.91356,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511834",2020-06-20 10:33:00,-0.540556,1032,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.4,-3.92553,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511835",2020-06-20 10:34:00,-0.554113,1035,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.5,-3.92868,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511836",2020-06-20 10:35:00,0,1039,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23.8,-3.91986,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511837",2020-06-20 10:36:00,0,1041,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,24.7,-3.96774,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511838",2020-06-20 10:37:00,0,1043,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,25.2,-4.00743,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511839",2020-06-20 10:38:00,0,1048,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,25.2,-4.02633,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511840",2020-06-20 10:39:00,0,1054,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,24.7,-3.98979,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511841",2020-06-20 10:40:00,0,1060,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.9,-3.68802,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511842",2020-06-20 10:41:00,0,1067,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,21.9,-3.68172,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511843",2020-06-20 10:42:00,0,1070,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.3,-3.71889,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511844",2020-06-20 10:43:00,0,1075,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23.4,-3.82221,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511845",2020-06-20 10:44:00,-0.627457,1078,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23.9,-4.10193,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511846",2020-06-20 10:45:00,0,1084,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,25.2,-4.1076,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511847",2020-06-20 10:46:00,0,1084,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,24.8,-4.1202,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511848",2020-06-20 10:47:00,0,1092,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,24.2,-4.14288,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511849",2020-06-20 10:48:00,-0.762299,1095,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23.2,-4.14666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511850",2020-06-20 10:49:00,-0.479504,1103,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,23.2,-4.17186,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511851",2020-06-20 10:50:00,-0.523475,1112,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.8,-4.20336,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511852",2020-06-20 10:51:00,-0.555999,1112,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.3,-4.23864,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511853",2020-06-20 10:52:00,-0.557926,1120,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.2,-4.24494,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511854",2020-06-20 10:53:00,-0.607677,1123,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.9,-4.26636,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511855",2020-06-20 10:54:00,-0.81839,1125,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,24,22.5,23.5,26,22.5,-4.22919,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511856",2020-06-20 10:55:00,-0.653449,1124,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,22.5,23.5,26,22.1,-4.22163,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511857",2020-06-20 10:56:00,-0.619849,1127,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,22.5,23.5,26,22.7,-3.97026,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511858",2020-06-20 10:57:00,-0.488516,1136,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,22.5,23.5,26,22.9,-3.89403,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511859",2020-06-20 10:58:00,-0.660977,1141,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,22.5,23.5,26,22.3,-3.94884,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511860",2020-06-20 10:59:00,-0.603765,1149,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,22.5,23.5,26,21.7,-4.03011,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511861",2020-06-20 11:00:00,-0.693514,1155,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,22.5,23.5,26,21.7,-4.14603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511862",2020-06-20 11:01:00,-0.712937,1164,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,22.5,24,26,22.6,-4.4352,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511863",2020-06-20 11:02:00,-0.689413,1178,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,22.5,24,26,22.6,-4.47363,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511864",2020-06-20 11:03:00,-1.04211,1184,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,22.5,24,26,22.1,-4.53789,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511865",2020-06-20 11:04:00,-1.0237,1201,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,22.5,24,26,21.8,-4.53978,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511866",2020-06-20 11:05:00,-0.899556,1190,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,22.5,24,26,21.2,-4.57569,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511867",2020-06-20 11:06:00,-0.943309,1214,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,22.5,24,26,22.2,-4.71366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511868",2020-06-20 11:07:00,-1.02647,1228,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,22.5,24,26,22.7,-4.78359,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511869",2020-06-20 11:08:00,-1.12324,1233,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,22.5,24,26,23.4,-4.83903,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511870",2020-06-20 11:09:00,-1.10317,1241,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,22.5,24,26,23.8,-4.88943,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511871",2020-06-20 11:10:00,-1.07122,1250,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26,23.1,-4.93353,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511872",2020-06-20 11:11:00,-1.08736,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26,21.7,-4.99968,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511873",2020-06-20 11:12:00,-1.08432,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26,20.3,-4.68909,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511874",2020-06-20 11:13:00,-1.13236,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26,20.4,-4.8132,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511875",2020-06-20 11:14:00,-1.09264,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,20.9,-4.96188,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511876",2020-06-20 11:15:00,-0.967692,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22,-5.0274,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511877",2020-06-20 11:16:00,-1.16452,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.5,-5.20569,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511878",2020-06-20 11:17:00,-1.12251,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.2,-5.46147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511879",2020-06-20 11:18:00,-1.03369,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.7,-5.51943,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511880",2020-06-20 11:19:00,-0.978114,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.9,-5.60133,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511881",2020-06-20 11:20:00,-0.897136,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.8,-5.64606,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511882",2020-06-20 11:21:00,-1.01984,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,24.6,-5.70843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511883",2020-06-20 11:22:00,-0.936607,915,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,25.4,-4.03578,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511884",2020-06-20 11:23:00,-0.846988,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.3,-6.00705,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511885",2020-06-20 11:24:00,-0.684064,1049,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.1,-2.87784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511886",2020-06-20 11:25:00,-0.61127,1040,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.3,-5.77836,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511887",2020-06-20 11:26:00,-0.446372,1107,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.1,-3.00006,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511888",2020-06-20 11:27:00,-0.584743,592,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.8,-1.7136,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511889",2020-06-20 11:28:00,-0.692474,674,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.6,-2.12058,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511890",2020-06-20 11:29:00,-0.666998,666,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.3,-2.18106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511891",2020-06-20 11:30:00,-0.566176,743,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.4,-5.53833,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511892",2020-06-20 11:31:00,-0.759865,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.1,-6.5331,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511893",2020-06-20 11:32:00,-0.618187,1140,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.3,-4.1391,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511894",2020-06-20 11:33:00,-0.655256,921,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.5,-3.88899,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511895",2020-06-20 11:34:00,-0.746039,663,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.3,-2.14389,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511896",2020-06-20 11:35:00,-0.723419,585,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.5,-2.20185,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511897",2020-06-20 11:36:00,-0.955816,600,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.4,-2.41038,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511898",2020-06-20 11:37:00,-0.951822,784,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.6,-4.28085,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511899",2020-06-20 11:38:00,-0.95661,812,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.7,-3.28293,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511900",2020-06-20 11:39:00,-1.01276,748,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.4,-2.91123,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511901",2020-06-20 11:40:00,-1.03825,710,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,21.2,-3.6288,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511902",2020-06-20 11:41:00,-0.959959,797,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,21.6,-3.2571,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511903",2020-06-20 11:42:00,-0.986733,866,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.3,-4.17879,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511904",2020-06-20 11:43:00,-1.01676,1131,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.5,-5.08473,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511905",2020-06-20 11:44:00,-1.03276,917,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.3,-3.38625,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511906",2020-06-20 11:45:00,-0.990465,901,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,21.9,-3.40074,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511907",2020-06-20 11:46:00,-1.00653,747,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,21.8,-2.48472,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511908",2020-06-20 11:47:00,-1.01008,746,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,21.9,-2.95155,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511909",2020-06-20 11:48:00,-0.984033,916,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22,-3.93183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511910",2020-06-20 11:49:00,-0.88556,1051,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.1,-4.914,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511911",2020-06-20 11:50:00,-0.999619,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,21.7,-4.50576,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511912",2020-06-20 11:51:00,-1.19041,969,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,21.3,-4.2966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511913",2020-06-20 11:52:00,-0.880597,932,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22,-2.77263,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511914",2020-06-20 11:53:00,-0.682159,795,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.7,-3.2319,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511915",2020-06-20 11:54:00,-0.745891,877,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.1,-3.85686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511916",2020-06-20 11:55:00,-0.783497,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.7,-6.03099,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511917",2020-06-20 11:56:00,-0.67694,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,24.2,-5.29389,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511918",2020-06-20 11:57:00,-0.513699,1151,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,24.7,-3.86379,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511919",2020-06-20 11:58:00,-0.843844,1074,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.8,-4.03389,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511920",2020-06-20 11:59:00,-0.676464,1196,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.5,-4.3722,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511921",2020-06-20 12:00:00,-0.598787,1044,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.4,-5.30082,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511922",2020-06-20 12:01:00,-0.634556,1064,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.5,-5.96358,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511923",2020-06-20 12:02:00,0,843,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.6,-3.22371,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511924",2020-06-20 12:03:00,-0.715862,922,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.4,-4.95873,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511925",2020-06-20 12:04:00,-0.796739,927,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.9,-3.22497,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
