"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"511926",2020-06-20 12:05:00,-0.819138,936,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.5,-4.1517,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511927",2020-06-20 12:06:00,-0.909444,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,24.2,-6.17778,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511928",2020-06-20 12:07:00,-0.974967,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.7,-4.24116,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511929",2020-06-20 12:08:00,-0.603852,990,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,21.8,-3.74913,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511930",2020-06-20 12:09:00,-0.972669,1158,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,22.6,-4.1895,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511931",2020-06-20 12:10:00,-1.01884,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23,-6.09021,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511932",2020-06-20 12:11:00,-0.538949,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,26.5,23.8,-5.3739,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511933",2020-06-20 12:12:00,-1.01352,1094,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24.5,-4.02003,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511934",2020-06-20 12:13:00,-0.933114,1246,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24.8,-4.93353,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511935",2020-06-20 12:14:00,-1.03354,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24.6,-4.36905,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511936",2020-06-20 12:15:00,-1.12072,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24.2,-4.53096,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511937",2020-06-20 12:16:00,-0.970873,1150,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24.2,-4.77099,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511938",2020-06-20 12:17:00,-0.933361,1222,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24,-5.40036,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511939",2020-06-20 12:18:00,-0.963893,1009,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24.6,-3.54753,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511940",2020-06-20 12:19:00,-0.970062,915,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,25,-3.27033,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511941",2020-06-20 12:20:00,-0.992829,772,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24.2,-2.93076,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511942",2020-06-20 12:21:00,-1.00047,776,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,23.7,-3.34152,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511943",2020-06-20 12:22:00,-1.09826,1090,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,23.5,-4.2651,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511944",2020-06-20 12:23:00,-0.946696,1221,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,23.5,-4.8069,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511945",2020-06-20 12:24:00,-0.905091,1124,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,23.7,-4.03956,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511946",2020-06-20 12:25:00,-0.901772,995,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,23.1,-3.96648,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511947",2020-06-20 12:26:00,-0.89499,949,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,22.2,-3.2004,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511948",2020-06-20 12:27:00,-0.895155,920,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,22.6,-3.4587,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511949",2020-06-20 12:28:00,-0.808139,1006,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,23.1,-4.52403,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511950",2020-06-20 12:29:00,-0.917637,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,23.6,-5.60889,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511951",2020-06-20 12:30:00,-0.905066,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24.1,-4.60845,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511952",2020-06-20 12:31:00,-0.89836,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24.3,-5.57991,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511953",2020-06-20 12:32:00,-0.89028,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24.5,-5.54274,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511954",2020-06-20 12:33:00,-0.881166,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24.5,-4.94487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511955",2020-06-20 12:34:00,-0.867355,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24.5,-5.3928,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511956",2020-06-20 12:35:00,-0.465188,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,23,24,27,24.5,-6.19983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511957",2020-06-20 12:36:00,-1.12414,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,25,23,24,27,24.4,-6.11163,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511958",2020-06-20 12:37:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,25,23,24,27,23.6,-5.79159,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511959",2020-06-20 12:38:00,-0.860017,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,25,23,24,27,24,-5.82939,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511960",2020-06-20 12:39:00,-0.838616,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,25,23,24,27,24,-6.32646,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511961",2020-06-20 12:40:00,-0.938626,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,25,23,24,27,24.9,-6.0858,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511962",2020-06-20 12:41:00,-0.879178,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,25,23,24,27,23.8,-6.11226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511963",2020-06-20 12:42:00,-0.534262,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,23.5,25,23,24,27,25.3,-6.13809,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511964",2020-06-20 12:43:00,-0.887986,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,24,25,23,24,27,26.4,-6.3504,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511965",2020-06-20 12:44:00,-0.704704,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,24,25,23,24.5,27,26.5,-5.4621,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511966",2020-06-20 12:45:00,-1.06095,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,24,25,23,24.5,27,26,-6.06123,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511967",2020-06-20 12:46:00,-0.872465,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,22.5,24,25,23,24.5,27,25.9,-6.93819,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511968",2020-06-20 12:47:00,-0.819832,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,25,-6.98733,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511969",2020-06-20 12:48:00,-0.892207,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,24,-6.45057,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511970",2020-06-20 12:49:00,-0.599942,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,24.5,-6.6339,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511971",2020-06-20 12:50:00,-0.921025,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,24.8,-5.62779,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511972",2020-06-20 12:51:00,-0.914295,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,24.4,-5.65299,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511973",2020-06-20 12:52:00,-0.914346,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,24.6,-4.84533,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511974",2020-06-20 12:53:00,-0.882883,1233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,24.9,-3.76299,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511975",2020-06-20 12:54:00,-0.888465,1158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,24.3,-3.54186,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511976",2020-06-20 12:55:00,-0.888039,1114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,23.1,-2.80413,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511977",2020-06-20 12:56:00,-0.877053,876,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,23.2,-3.00195,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511978",2020-06-20 12:57:00,-0.913054,907,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,23.8,-2.65545,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511979",2020-06-20 12:58:00,-0.903521,1152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,24.2,-5.03244,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511980",2020-06-20 12:59:00,-0.898701,1004,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,24.8,-2.961,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511981",2020-06-20 13:00:00,-0.920665,876,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,24.2,-3.68298,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511982",2020-06-20 13:01:00,-0.888625,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,23.5,-4.85289,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511983",2020-06-20 13:02:00,-0.790091,967,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,21.3,-3.4461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511984",2020-06-20 13:03:00,-0.857888,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,21.4,-4.34889,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511985",2020-06-20 13:04:00,-0.879183,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,22.3,-6.0102,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511986",2020-06-20 13:05:00,-1.07588,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,23.6,-5.9157,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511987",2020-06-20 13:06:00,-0.885672,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,25.2,-4.9959,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511988",2020-06-20 13:07:00,-1.02075,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,26,-5.87286,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511989",2020-06-20 13:08:00,-0.870146,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,26.8,-5.83569,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511990",2020-06-20 13:09:00,-0.699147,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,26.1,-5.87349,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511991",2020-06-20 13:10:00,-0.835473,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,25,-6.05052,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511992",2020-06-20 13:11:00,-0.775707,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,24.7,-6.0165,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511993",2020-06-20 13:12:00,-0.861232,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,23,-6.0543,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511994",2020-06-20 13:13:00,-0.887347,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,23.6,-6.04926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511995",2020-06-20 13:14:00,-0.893444,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,22.9,-6.06249,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511996",2020-06-20 13:15:00,-0.910087,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,23,-6.08013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511997",2020-06-20 13:16:00,-0.979605,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,22.8,-6.1047,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511998",2020-06-20 13:17:00,-0.914243,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,21.8,-6.14565,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"511999",2020-06-20 13:18:00,-0.897788,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,21,-5.83128,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512000",2020-06-20 13:19:00,-0.834923,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,21,-5.87853,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512001",2020-06-20 13:20:00,-0.813452,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,21.9,-5.97051,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512002",2020-06-20 13:21:00,-0.754334,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,22,-6.19479,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512003",2020-06-20 13:22:00,-0.682185,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,24.1,-4.67775,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512004",2020-06-20 13:23:00,-0.905009,1126,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,25.3,-2.52063,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512005",2020-06-20 13:24:00,-0.71761,1104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,25.7,-3.46626,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512006",2020-06-20 13:25:00,-0.796233,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,25.9,-6.7662,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512007",2020-06-20 13:26:00,-0.885286,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,26.5,-6.76746,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512008",2020-06-20 13:27:00,-0.863821,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27,27.7,-6.03729,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512009",2020-06-20 13:28:00,-0.874177,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,27.7,-5.43249,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512010",2020-06-20 13:29:00,-1.34065,780,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,26.8,-2.13129,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512011",2020-06-20 13:30:00,-0.554149,546,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,26.1,-1.47546,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512012",2020-06-20 13:31:00,-1.04264,514,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,25.6,-1.3293,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512013",2020-06-20 13:32:00,-1.14211,482,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,25.3,-1.2411,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512014",2020-06-20 13:33:00,-1.24059,466,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,25.2,-1.26126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512015",2020-06-20 13:34:00,-1.4761,449,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,25,-1.27323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512016",2020-06-20 13:35:00,-1.34546,435,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,24.4,-1.48806,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512017",2020-06-20 13:36:00,-1.39615,432,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,24,-1.51326,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512018",2020-06-20 13:37:00,-1.23732,445,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.8,-1.58823,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512019",2020-06-20 13:38:00,-1.17756,484,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.3,-1.8144,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512020",2020-06-20 13:39:00,-1.18163,514,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.9,-1.85346,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512021",2020-06-20 13:40:00,-1.02092,504,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.1,-1.83456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512022",2020-06-20 13:41:00,-0.984204,502,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.4,-1.80999,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512023",2020-06-20 13:42:00,-0.942679,487,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.8,-1.79676,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512024",2020-06-20 13:43:00,-0.877166,484,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.8,-1.76589,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512025",2020-06-20 13:44:00,-0.899397,466,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.8,-1.24866,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512026",2020-06-20 13:45:00,-0.834456,437,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.9,-1.15101,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512027",2020-06-20 13:46:00,-0.811367,419,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.6,-1.08423,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512028",2020-06-20 13:47:00,-0.816981,410,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,24,-1.12518,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512029",2020-06-20 13:48:00,-0.845177,397,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.6,-1.38159,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512030",2020-06-20 13:49:00,-0.990244,386,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.9,-1.30347,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512031",2020-06-20 13:50:00,-0.876696,375,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23,-1.29213,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512032",2020-06-20 13:51:00,-0.881518,377,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.3,-1.29906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512033",2020-06-20 13:52:00,-0.885236,379,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.3,-1.32363,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512034",2020-06-20 13:53:00,-0.910759,381,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.9,-1.36269,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512035",2020-06-20 13:54:00,-0.899073,377,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.8,-1.30662,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512036",2020-06-20 13:55:00,-0.951613,369,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.1,-1.24866,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512037",2020-06-20 13:56:00,-0.804489,359,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.1,-1.26126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512038",2020-06-20 13:57:00,-0.947538,358,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.1,-1.26504,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512039",2020-06-20 13:58:00,-0.798569,351,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.1,-0.88956,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512040",2020-06-20 13:59:00,-1.11231,345,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23.4,-0.81333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512041",2020-06-20 14:00:00,-0.915929,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,23,-0.75726,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512042",2020-06-20 14:01:00,-0.914586,324,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.7,-0.8001,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512043",2020-06-20 14:02:00,-0.929937,315,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.5,-0.8001,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512044",2020-06-20 14:03:00,-0.918778,301,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.3,-0.97146,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512045",2020-06-20 14:04:00,-0.919247,286,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.3,-0.92043,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512046",2020-06-20 14:05:00,-0.904061,274,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.2,-0.87003,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512047",2020-06-20 14:06:00,-0.901738,264,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.2,-0.81396,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512048",2020-06-20 14:07:00,-0.930727,252,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.3,-0.76608,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512049",2020-06-20 14:08:00,-0.914556,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.4,-0.76293,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512050",2020-06-20 14:09:00,-0.904819,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.4,-0.76104,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512051",2020-06-20 14:10:00,-1.12492,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.5,-0.76356,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512052",2020-06-20 14:11:00,-0.895474,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,22.1,-0.75726,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512053",2020-06-20 14:12:00,-0.875727,248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,21.8,-0.76986,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512054",2020-06-20 14:13:00,-0.912886,252,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,21.3,-0.65583,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512055",2020-06-20 14:14:00,-0.897452,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,21.2,-0.42777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512056",2020-06-20 14:15:00,-0.88312,254,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.9,-0.40446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512057",2020-06-20 14:16:00,-0.924144,250,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.9,-0.40383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512058",2020-06-20 14:17:00,-0.970899,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.5,-0.48636,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512059",2020-06-20 14:18:00,-0.921851,256,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.6,-0.78309,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512060",2020-06-20 14:19:00,-0.91839,254,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.9,-0.78687,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512061",2020-06-20 14:20:00,-0.931388,254,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.9,-0.77553,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512062",2020-06-20 14:21:00,-0.952681,254,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.6,-0.78624,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512063",2020-06-20 14:22:00,-0.9721,258,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.6,-0.80766,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512064",2020-06-20 14:23:00,-1.12463,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.5,-0.8505,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512065",2020-06-20 14:24:00,-0.972206,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.5,-0.88326,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512066",2020-06-20 14:25:00,-0.930066,280,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.4,-0.91476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512067",2020-06-20 14:26:00,-0.904049,283,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.5,-0.93933,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512068",2020-06-20 14:27:00,-0.965777,288,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.6,-0.94941,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512069",2020-06-20 14:28:00,-0.916911,287,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.6,-0.95256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512070",2020-06-20 14:29:00,-0.922285,283,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.5,-0.93933,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512071",2020-06-20 14:30:00,-0.736379,281,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.6,-0.92736,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512072",2020-06-20 14:31:00,-0.929454,280,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.5,-0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512073",2020-06-20 14:32:00,-0.927027,278,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.6,-0.51723,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512074",2020-06-20 14:33:00,-0.952496,274,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.7,-0.52983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512075",2020-06-20 14:34:00,-0.918523,270,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.6,-0.58653,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512076",2020-06-20 14:35:00,-0.888708,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.5,-0.86373,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512077",2020-06-20 14:36:00,-1.03739,267,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20.3,-0.86751,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512078",2020-06-20 14:37:00,-1.11959,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,20,-0.89586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512079",2020-06-20 14:38:00,-0.915999,279,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,19.9,-0.92925,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512080",2020-06-20 14:39:00,-0.900791,288,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23,24.5,27.5,19.7,-0.96453,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512081",2020-06-20 14:40:00,-0.900393,297,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,19.7,-1.00296,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512082",2020-06-20 14:41:00,-0.925683,304,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,19.6,-1.04076,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512083",2020-06-20 14:42:00,-0.927422,310,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,19.8,-1.06533,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512084",2020-06-20 14:43:00,-0.987213,311,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,19.8,-1.06659,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512085",2020-06-20 14:44:00,-0.956806,313,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,19.9,-1.06848,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512086",2020-06-20 14:45:00,-0.944078,312,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.2,-1.07667,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512087",2020-06-20 14:46:00,-0.819292,314,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.1,-1.08675,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512088",2020-06-20 14:47:00,-0.91616,316,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.3,-1.08486,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512089",2020-06-20 14:48:00,-0.909466,319,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.6,-1.03446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512090",2020-06-20 14:49:00,-0.925547,325,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.5,-0.73836,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512091",2020-06-20 14:50:00,-0.822291,332,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.3,-0.77616,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512092",2020-06-20 14:51:00,-0.920862,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,19.9,-0.87003,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512093",2020-06-20 14:52:00,-0.92727,346,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20,-0.97713,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512094",2020-06-20 14:53:00,-0.949241,354,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20,-1.26063,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512095",2020-06-20 14:54:00,-0.89613,359,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,19.9,-1.27953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512096",2020-06-20 14:55:00,-0.88582,362,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,19.5,-1.3041,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512097",2020-06-20 14:56:00,-0.818612,368,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,19.8,-1.33056,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512098",2020-06-20 14:57:00,-0.717708,373,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,19.5,-1.3734,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512099",2020-06-20 14:58:00,-0.773617,381,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,19.7,-1.41687,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512100",2020-06-20 14:59:00,-0.77784,391,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.3,-1.46916,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512101",2020-06-20 15:00:00,-0.727066,404,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.1,-1.52523,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512102",2020-06-20 15:01:00,-0.68341,419,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,19.8,-1.58823,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512103",2020-06-20 15:02:00,-0.646333,436,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.3,-1.68903,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512104",2020-06-20 15:03:00,-0.665374,449,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.5,-1.74006,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512105",2020-06-20 15:04:00,0,451,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.8,-1.73943,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512106",2020-06-20 15:05:00,-0.649733,448,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,21,-1.67643,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512107",2020-06-20 15:06:00,-0.472616,440,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.7,-1.56429,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512108",2020-06-20 15:07:00,-0.550595,429,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.7,-1.23039,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512109",2020-06-20 15:08:00,-0.713908,417,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.3,-1.20456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512110",2020-06-20 15:09:00,-0.562746,411,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20.1,-1.21716,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512111",2020-06-20 15:10:00,-0.574048,408,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20,-1.32993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512112",2020-06-20 15:11:00,-0.864625,417,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27.5,20,-1.56303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512113",2020-06-20 15:12:00,-1.33595,425,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27.5,19.7,-1.60776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512114",2020-06-20 15:13:00,-1.90675,436,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27.5,19.8,-1.66005,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512115",2020-06-20 15:14:00,-2.0342,451,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24,25.5,23.5,24.5,27.5,19.9,-1.70226,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512116",2020-06-20 15:15:00,-1.71988,465,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24,25.5,23.5,24.5,27.5,20.1,-1.77093,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512117",2020-06-20 15:16:00,-1.38027,474,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24,25.5,23.5,25,27.5,20.1,-1.80873,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512118",2020-06-20 15:17:00,-0.993503,482,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24,25.5,23.5,25,27.5,20.3,-1.83456,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512119",2020-06-20 15:18:00,-1.02511,482,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24,25.5,23.5,25,27.5,20.1,-1.84149,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512120",2020-06-20 15:19:00,-0.912648,481,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24,25.5,23.5,25,27.5,20.2,-1.83393,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512121",2020-06-20 15:20:00,-1.37836,479,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24,25.5,23.5,25,27.5,20.3,-1.84086,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512122",2020-06-20 15:21:00,-1.58762,478,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24,25.5,23.5,25,27.5,20.5,-1.83456,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512123",2020-06-20 15:22:00,-2.00926,473,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24,25.5,23.5,25,27.5,20.5,-1.80306,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512124",2020-06-20 15:23:00,-2.64282,468,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24,25.5,23.5,25,27.5,20.5,-1.78731,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512125",2020-06-20 15:24:00,-2.80537,465,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24,25.5,23.5,25,27.5,20.4,-1.72746,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512126",2020-06-20 15:25:00,-3.0254,463,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24,25.5,23.5,25,27.5,20.6,-1.38726,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512127",2020-06-20 15:26:00,-3.25117,464,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24,25.5,23.5,25,27.5,20.9,-1.4301,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512128",2020-06-20 15:27:00,-4.23718,471,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,20.6,-1.512,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512129",2020-06-20 15:28:00,-4.26732,482,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,20.5,-1.63359,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512130",2020-06-20 15:29:00,-4.72253,494,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,20.7,-1.93662,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512131",2020-06-20 15:30:00,-4.33705,508,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,21,-2.0097,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512132",2020-06-20 15:31:00,-3.59953,516,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,20.7,-2.0349,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512133",2020-06-20 15:32:00,-2.98572,517,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,21.1,-2.02923,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512134",2020-06-20 15:33:00,-2.51262,514,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,21.3,-2.00466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512135",2020-06-20 15:34:00,-2.24211,510,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,20.9,-1.98513,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512136",2020-06-20 15:35:00,-1.93665,509,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,21.1,-1.97757,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512137",2020-06-20 15:36:00,-1.71635,512,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,20.8,-1.98828,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512138",2020-06-20 15:37:00,-1.17691,519,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,20.9,-2.02923,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512139",2020-06-20 15:38:00,-1.4319,537,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,20.7,-2.11743,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512140",2020-06-20 15:39:00,-1.37967,564,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,21,-2.21949,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512141",2020-06-20 15:40:00,-1.26625,591,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,21.1,-2.36943,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512142",2020-06-20 15:41:00,-1.32057,613,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,20.8,-2.45826,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512143",2020-06-20 15:42:00,-1.25576,656,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,27.5,21.1,-2.28249,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512144",2020-06-20 15:43:00,-1.33304,655,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,28,20.8,-2.26611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512145",2020-06-20 15:44:00,-1.27331,681,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,28,21.2,-2.27934,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512146",2020-06-20 15:45:00,-1.29375,670,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,28,20.9,-2.38203,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512147",2020-06-20 15:46:00,-1.25175,631,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,28,20.6,-2.30706,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512148",2020-06-20 15:47:00,-1.23482,624,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,28,20.9,-2.42109,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512149",2020-06-20 15:48:00,-1.64701,624,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,28,20.6,-2.44566,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512150",2020-06-20 15:49:00,-1.76537,629,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,28,20.7,-2.44629,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512151",2020-06-20 15:50:00,-1.75933,724,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,28,20.6,-2.64159,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512152",2020-06-20 15:51:00,-3.1909,584,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,28,21.2,-2.13066,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512153",2020-06-20 15:52:00,-2.79316,553,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,28,21.2,-2.05506,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512154",2020-06-20 15:53:00,-3.14499,546,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,28,21.1,-2.0538,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512155",2020-06-20 15:54:00,-3.56795,549,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,25.5,23.5,25,28,20.7,-2.1042,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"512156",2020-06-20 15:55:00,-3.5993,562,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,20.8,-2.1672,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"512157",2020-06-20 15:56:00,-3.67503,577,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21,-2.25414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"512158",2020-06-20 15:57:00,-3.80379,594,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,20.8,-2.26926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"512159",2020-06-20 15:58:00,-3.57179,605,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,20.9,-2.36313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"512160",2020-06-20 15:59:00,-3.41108,614,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,20.9,-2.25792,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"512161",2020-06-20 16:00:00,-3.51011,617,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,20.9,-1.70163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"512162",2020-06-20 16:01:00,-3.0221,626,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,20.9,-1.82763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"512163",2020-06-20 16:02:00,-2.66081,639,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.5,-2.09916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"512164",2020-06-20 16:03:00,-2.46907,666,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.9,-2.21067,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"512165",2020-06-20 16:04:00,-2.23833,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.9,-6.1362,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"512166",2020-06-20 16:05:00,-2.17568,894,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.9,-2.55213,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512167",2020-06-20 16:06:00,-1.98379,658,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.9,-2.6586,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512168",2020-06-20 16:07:00,-1.86275,755,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.9,-2.7657,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512169",2020-06-20 16:08:00,-1.74844,1028,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.8,-3.27789,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512170",2020-06-20 16:09:00,-1.6861,911,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.3,-3.2823,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512171",2020-06-20 16:10:00,-1.59604,961,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.4,-4.79178,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512172",2020-06-20 16:11:00,-1.54757,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.4,-4.57317,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512173",2020-06-20 16:12:00,-1.51144,1245,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.4,-5.8716,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512174",2020-06-20 16:13:00,-1.53033,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.5,-5.45139,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512175",2020-06-20 16:14:00,-1.5526,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.6,-5.42241,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"512176",2020-06-20 16:15:00,-1.4222,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,22.3,-5.20506,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"512177",2020-06-20 16:16:00,-1.4904,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,22.1,-4.69539,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"512178",2020-06-20 16:17:00,-1.16013,1100,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,22.4,-1.94859,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"512179",2020-06-20 16:18:00,-1.97346,632,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.7,-1.63926,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"512180",2020-06-20 16:19:00,-1.74475,648,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.9,-1.32993,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"512181",2020-06-20 16:20:00,-2.4433,451,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,22.3,-1.27953,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"512182",2020-06-20 16:21:00,-2.60175,498,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,22.5,-1.60146,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"512183",2020-06-20 16:22:00,-2.89553,788,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,22.3,-2.66742,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"512184",2020-06-20 16:23:00,-3.1572,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,22.2,-3.9249,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"512185",2020-06-20 16:24:00,-2.76617,1028,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.5,-2.18169,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512186",2020-06-20 16:25:00,-3.4111,1078,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,21.8,-4.65696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512187",2020-06-20 16:26:00,-3.38192,1174,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,22.2,-3.37176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512188",2020-06-20 16:27:00,-3.38825,925,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,22.4,-2.97486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512189",2020-06-20 16:28:00,-3.2293,855,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,22.2,-4.71744,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512190",2020-06-20 16:29:00,-3.08534,1136,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,22.3,-5.06142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512191",2020-06-20 16:30:00,-3.02625,1058,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,22.5,-5.24223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512192",2020-06-20 16:31:00,-2.72225,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28,22.2,-4.4352,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512193",2020-06-20 16:32:00,-2.57407,890,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28.5,22.1,-4.1958,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512194",2020-06-20 16:33:00,-2.37619,1234,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28.5,22.8,-4.30416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512195",2020-06-20 16:34:00,-2.28477,1200,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28.5,23.1,-4.24683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512196",2020-06-20 16:35:00,-2.12309,1187,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28.5,22.7,-4.17816,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512197",2020-06-20 16:36:00,-1.93996,1176,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28.5,23.6,-4.20966,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512198",2020-06-20 16:37:00,-2.30272,1177,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28.5,23.4,-4.46985,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512199",2020-06-20 16:38:00,-1.62118,1194,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28.5,23.3,-4.51143,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512200",2020-06-20 16:39:00,-1.73199,1210,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28.5,23.7,-4.5738,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512201",2020-06-20 16:40:00,-1.73884,1221,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25,28.5,22.3,-4.59396,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512202",2020-06-20 16:41:00,-1.6172,1216,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25.5,28.5,23,-4.58388,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512203",2020-06-20 16:42:00,-1.33485,1206,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25.5,28.5,22.7,-4.52466,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512204",2020-06-20 16:43:00,-1.59102,1189,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25.5,28.5,23.4,-4.39929,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"512205",2020-06-20 16:44:00,-1.33114,1165,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,23.5,25.5,28.5,23.1,-4.31046,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512206",2020-06-20 16:45:00,-1.48151,1138,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,28.5,22.9,-4.20651,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512207",2020-06-20 16:46:00,-1.53132,1105,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,28.5,22.8,-4.09059,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512208",2020-06-20 16:47:00,-1.01368,1078,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,28.5,23.4,-4.01373,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512209",2020-06-20 16:48:00,-1.96986,1064,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,28.5,23.6,-3.58533,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512210",2020-06-20 16:49:00,-2.14049,1055,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,28.5,24,-3.53619,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512211",2020-06-20 16:50:00,-2.35684,1035,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,23.1,-3.51603,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512212",2020-06-20 16:51:00,-2.11474,1015,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,23.6,-3.17709,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512213",2020-06-20 16:52:00,-2.41343,1011,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,23.6,-3.66849,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512214",2020-06-20 16:53:00,-2.46324,936,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.4,-3.87513,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"512215",2020-06-20 16:54:00,-2.51741,697,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,22.6,-3.19158,1,1,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"512216",2020-06-20 16:55:00,-2.66031,1072,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,22.6,-4.05279,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512217",2020-06-20 16:56:00,-2.82236,649,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.2,-2.12625,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512218",2020-06-20 16:57:00,-2.77459,1017,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.8,-3.83796,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512219",2020-06-20 16:58:00,-3.504,1013,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.3,-3.81528,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512220",2020-06-20 16:59:00,-3.99281,1004,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.1,-3.77559,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512221",2020-06-20 17:00:00,-4.4506,1010,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.4,-3.78945,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512222",2020-06-20 17:01:00,-4.81986,1005,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.5,-3.77055,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512223",2020-06-20 17:02:00,-4.99001,998,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.2,-3.73779,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512224",2020-06-20 17:03:00,-5.07332,991,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.4,-3.42846,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512225",2020-06-20 17:04:00,-4.4188,986,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.8,-3.29994,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512226",2020-06-20 17:05:00,-4.28164,987,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.8,-3.34593,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512227",2020-06-20 17:06:00,-4.01834,986,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.4,-2.89359,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512228",2020-06-20 17:07:00,-3.47646,981,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,24.1,-2.97045,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512229",2020-06-20 17:08:00,-3.4575,976,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,22.7,-3.63573,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
