"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"512230",2020-06-20 17:09:00,-3.22394,973,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.5,-3.61053,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512231",2020-06-20 17:10:00,-3.1671,963,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.6,-3.57651,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512232",2020-06-20 17:11:00,-2.98371,951,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.3,-3.52863,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512233",2020-06-20 17:12:00,-3.08581,943,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23,-3.48579,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512234",2020-06-20 17:13:00,-3.02634,934,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,22.9,-2.96226,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512235",2020-06-20 17:14:00,-2.2964,928,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.1,-2.90556,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512236",2020-06-20 17:15:00,-2.65018,919,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.1,-2.84823,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512237",2020-06-20 17:16:00,-2.46738,913,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29,23.3,-2.79279,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512238",2020-06-20 17:17:00,-2.36261,910,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,29.5,23.4,-2.72916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512239",2020-06-20 17:18:00,-2.1313,907,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,29.5,22.7,-2.55339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512240",2020-06-20 17:19:00,-2.13347,905,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,29.5,23.6,-2.27304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512241",2020-06-20 17:20:00,-2.06185,906,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,29.5,24.2,-2.3184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512242",2020-06-20 17:21:00,-1.98493,902,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,29.5,23.3,-2.4129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512243",2020-06-20 17:22:00,-1.86556,899,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,29.5,23.2,-2.48346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512244",2020-06-20 17:23:00,-1.91534,894,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,29.5,23.4,-2.72286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512245",2020-06-20 17:24:00,-1.66686,886,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,29.5,23.2,-2.66616,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512246",2020-06-20 17:25:00,-1.98245,875,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,29.5,23.5,-2.62773,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512247",2020-06-20 17:26:00,-2.15295,814,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,26,29.5,23.6,-2.29446,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512248",2020-06-20 17:27:00,-2.33519,713,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,26,29.5,23,-1.90953,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512249",2020-06-20 17:28:00,-2.49495,596,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,26,29.5,22.9,-1.54413,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512250",2020-06-20 17:29:00,-2.7879,735,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,26,29.5,23.1,-2.01033,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512251",2020-06-20 17:30:00,-2.80727,832,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,26,29.5,23,-2.41605,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512252",2020-06-20 17:31:00,-2.63162,787,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,26,29.5,22.9,-2.24406,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512253",2020-06-20 17:32:00,-2.7852,854,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,26,29.5,23.5,-2.54016,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512254",2020-06-20 17:33:00,-2.93086,865,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,26,29.5,23.1,-2.45763,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512255",2020-06-20 17:34:00,-2.90021,865,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,26,29.5,23.1,-2.13444,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512256",2020-06-20 17:35:00,-2.94898,868,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25,26,24,26,29.5,22.9,-2.10735,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512257",2020-06-20 17:36:00,-2.90911,867,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25,26,24,26,29.5,23.2,-2.10609,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512258",2020-06-20 17:37:00,-2.8998,857,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25,26,24,26,29.5,23.6,-2.17413,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512259",2020-06-20 17:38:00,-2.45557,862,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25,26,24,26,29.5,23.8,-2.43873,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512260",2020-06-20 17:39:00,-2.77883,858,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25,26,24,26,29.5,23.6,-2.45763,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512261",2020-06-20 17:40:00,-2.75726,859,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25,26,24,26,29.5,24,-2.4444,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512262",2020-06-20 17:41:00,-2.78802,858,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25,26,24,26,29.5,24.6,-2.43873,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512263",2020-06-20 17:42:00,-2.67583,863,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24,26,29.5,24.5,-2.44125,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512264",2020-06-20 17:43:00,-2.63782,866,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,23.8,-2.45196,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512265",2020-06-20 17:44:00,-2.45322,867,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,24.4,-2.41668,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512266",2020-06-20 17:45:00,-2.52038,860,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,25.3,-2.37573,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512267",2020-06-20 17:46:00,-3.07509,564,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,24.5,-0.79569,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512268",2020-06-20 17:47:00,-2.35712,434,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,23.7,-0.62433,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512269",2020-06-20 17:48:00,-2.49795,515,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,23.5,-0.9576,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512270",2020-06-20 17:49:00,-2.52229,507,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,23.4,-0.43407,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512271",2020-06-20 17:50:00,-2.47524,542,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,22.9,-1.07415,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512272",2020-06-20 17:51:00,-2.55986,369,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,23,0.14049,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512273",2020-06-20 17:52:00,-2.48713,346,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,23.4,-0.5355,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512274",2020-06-20 17:53:00,-2.89974,648,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,23.1,-2.0286,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512275",2020-06-20 17:54:00,-2.76596,862,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,23.1,-2.51244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512276",2020-06-20 17:55:00,-3.01589,843,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,22.7,-2.36376,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512277",2020-06-20 17:56:00,-3.41495,872,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,22.8,-2.28564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512278",2020-06-20 17:57:00,-3.76517,867,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25,26,24.5,26,29.5,22.9,-2.17728,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512279",2020-06-20 17:58:00,-3.66372,864,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,29.5,23.3,-2.11932,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512280",2020-06-20 17:59:00,-4.1216,862,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,29.5,23.4,-2.09601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512281",2020-06-20 18:00:00,-4.15199,864,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,29.5,23.6,-1.95174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512282",2020-06-20 18:01:00,-4.22923,835,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,29.5,23.5,-2.05128,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512283",2020-06-20 18:02:00,-4.20607,819,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,30,23.5,-1.70667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512284",2020-06-20 18:03:00,-4.26464,866,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,30,23.8,-1.9971,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512285",2020-06-20 18:04:00,-4.2436,830,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,30,23.6,-2.0727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512286",2020-06-20 18:05:00,-4.06623,880,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,30,23.3,-1.83771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512287",2020-06-20 18:06:00,-4.3179,702,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,30,24.6,-1.59075,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512288",2020-06-20 18:07:00,-4.24783,887,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,30,25.2,-1.65501,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512289",2020-06-20 18:08:00,-4.25137,732,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,30,24.8,-1.15479,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512290",2020-06-20 18:09:00,-4.25081,669,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,30,25.3,-1.38096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512291",2020-06-20 18:10:00,-4.27732,773,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,30,25,-1.85031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512292",2020-06-20 18:11:00,-3.69263,406,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,23.6,-0.92736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512293",2020-06-20 18:12:00,-4.11226,354,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,23.4,-0.88956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512294",2020-06-20 18:13:00,-4.2734,372,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,23.4,-1.1277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512295",2020-06-20 18:14:00,-4.11929,444,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,23.8,-1.35324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512296",2020-06-20 18:15:00,-4.07619,638,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,23.8,-1.34883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512297",2020-06-20 18:16:00,-4.08769,549,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,23.3,-1.24173,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512298",2020-06-20 18:17:00,-4.02944,386,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,23.3,-0.97209,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512299",2020-06-20 18:18:00,-4.45957,377,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,22.8,-0.94626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512300",2020-06-20 18:19:00,-4.06113,330,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,22.7,-0.81963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512301",2020-06-20 18:20:00,-4.02755,324,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,23.1,-0.81333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512302",2020-06-20 18:21:00,-3.91934,321,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,22.5,-0.77868,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512303",2020-06-20 18:22:00,-4.05002,324,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,22.7,-0.56196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512304",2020-06-20 18:23:00,-4.06007,308,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,23.3,-0.37926,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512305",2020-06-20 18:24:00,-4.0422,297,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,23.3,-0.3906,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512306",2020-06-20 18:25:00,-4.09808,296,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,22.9,-0.49266,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512307",2020-06-20 18:26:00,-4.06717,299,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,23.1,-0.56196,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512308",2020-06-20 18:27:00,-4.06091,298,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,22.8,-0.74403,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512309",2020-06-20 18:28:00,-4.04101,295,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,30,22.8,-0.74718,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512310",2020-06-20 18:29:00,-4.13703,294,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,29.5,22.3,-0.76923,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512311",2020-06-20 18:30:00,-4.17111,300,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,29.5,21.9,-0.78246,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512312",2020-06-20 18:31:00,-4.56593,305,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,29.5,22.1,-0.80766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512313",2020-06-20 18:32:00,-4.55886,308,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,29.5,22.1,-0.83286,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512314",2020-06-20 18:33:00,-4.17429,305,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,29.5,22,-0.82971,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512315",2020-06-20 18:34:00,-4.12897,303,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,29.5,22,-0.82593,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512316",2020-06-20 18:35:00,-4.08582,305,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,29.5,21.9,-0.83286,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512317",2020-06-20 18:36:00,-4.20871,321,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,29.5,21.8,-0.86814,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512318",2020-06-20 18:37:00,-4.17958,359,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26.5,29.5,21.9,-1.00296,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512319",2020-06-20 18:38:00,-3.60604,368,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,22,-0.72576,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512320",2020-06-20 18:39:00,-3.75848,404,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.8,-0.67536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512321",2020-06-20 18:40:00,-4.30947,388,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.7,-0.66906,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512322",2020-06-20 18:41:00,-4.17916,341,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.7,-0.59976,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512323",2020-06-20 18:42:00,-4.02042,321,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.4,-0.63126,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512324",2020-06-20 18:43:00,-4.02411,338,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.3,-0.96453,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512325",2020-06-20 18:44:00,-4.02604,434,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.6,-1.09683,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512326",2020-06-20 18:45:00,-3.9227,432,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.7,-0.92988,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512327",2020-06-20 18:46:00,-3.95883,358,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.9,-0.8442,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512328",2020-06-20 18:47:00,-3.93259,422,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.8,-0.92736,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512329",2020-06-20 18:48:00,-3.99711,370,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,22.1,-0.88956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512330",2020-06-20 18:49:00,-3.94515,345,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.8,-0.85176,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512331",2020-06-20 18:50:00,-3.9378,304,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.8,-0.75726,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512332",2020-06-20 18:51:00,-3.98715,323,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.8,-0.7056,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512333",2020-06-20 18:52:00,-4.53405,314,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.9,-0.72576,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512334",2020-06-20 18:53:00,-3.94058,272,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.7,-0.6489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512335",2020-06-20 18:54:00,-3.91189,295,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.7,-0.68796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512336",2020-06-20 18:55:00,-3.9396,267,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.7,-0.57393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"512337",2020-06-20 18:56:00,-3.93641,382,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.7,-0.89649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512338",2020-06-20 18:57:00,-3.86491,579,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,21.4,-1.32363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512339",2020-06-20 18:58:00,-4.05236,498,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,29.5,22,-1.02249,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512340",2020-06-20 18:59:00,-4.28171,304,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26.5,24.5,26.5,29.5,21.7,-0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512341",2020-06-20 19:00:00,-3.93895,463,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26.5,24.5,26.5,30,21.7,-0.90216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512342",2020-06-20 19:01:00,-3.88409,441,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26.5,24.5,26.5,30,21.7,-1.39608,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512343",2020-06-20 19:02:00,-3.86312,558,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26.5,24.5,26.5,30,21.7,-1.42128,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512344",2020-06-20 19:03:00,-3.81811,534,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26.5,24.5,26.5,30,21.8,-1.40742,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512345",2020-06-20 19:04:00,-3.80601,538,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26.5,24.5,26.5,30,21.8,-1.37088,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512346",2020-06-20 19:05:00,-3.57311,520,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26.5,24.5,26.5,30,21.8,-1.29402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512347",2020-06-20 19:06:00,-3.88469,505,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26.5,24.5,26.5,30,21.9,-1.21716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512348",2020-06-20 19:07:00,-3.61663,495,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,24.5,26.5,30,21.9,-1.33245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512349",2020-06-20 19:08:00,-3.72737,477,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,24.5,26.5,30,21.9,-1.31796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512350",2020-06-20 19:09:00,-3.76291,404,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,24.5,27,30,21.9,-1.17369,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512351",2020-06-20 19:10:00,-3.70238,384,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,24.5,27,30,21.9,-1.09116,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512352",2020-06-20 19:11:00,-3.73274,279,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,24.5,27,30,21.8,-0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512353",2020-06-20 19:12:00,-3.85234,258,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,27,30,21.8,-0.48573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"512354",2020-06-20 19:13:00,-3.77069,453,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,27,30,21.9,-0.89649,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512355",2020-06-20 19:14:00,-4.1859,457,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,27,30,22,-0.76356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512356",2020-06-20 19:15:00,-3.6916,281,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,27,30,22,-0.17829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512357",2020-06-20 19:16:00,-3.70369,324,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,27,30,22,-0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512358",2020-06-20 19:17:00,-3.68655,330,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,27,30,22,-0.74529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512359",2020-06-20 19:18:00,-3.69285,237,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,27,30,22,-0.90846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512360",2020-06-20 19:19:00,-3.37401,161,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,27,30,22,-0.84609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512361",2020-06-20 19:20:00,-3.79351,145,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,27,30,22,-0.81396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512362",2020-06-20 19:21:00,-3.77204,146,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30,21.9,-0.69993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512363",2020-06-20 19:22:00,-3.79392,176,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30,21.9,-0.85113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"512364",2020-06-20 19:23:00,-3.75976,208,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.8,-0.83286,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"512365",2020-06-20 19:24:00,-3.64732,259,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.7,-0.82656,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"512366",2020-06-20 19:25:00,-4.17133,353,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.5,-0.82026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"512367",2020-06-20 19:26:00,-3.52096,326,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.5,-0.81333,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512368",2020-06-20 19:27:00,-3.68671,312,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.6,-0.80766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512369",2020-06-20 19:28:00,-3.73764,349,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.7,-0.79506,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512370",2020-06-20 19:29:00,-3.79929,325,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.7,-0.77553,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512371",2020-06-20 19:30:00,-3.72336,309,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.7,-0.74466,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512372",2020-06-20 19:31:00,-3.7672,332,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.8,-0.3087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512373",2020-06-20 19:32:00,-3.8537,342,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.8,-0.31248,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512374",2020-06-20 19:33:00,-3.78401,319,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.8,-0.30366,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512375",2020-06-20 19:34:00,-3.87011,213,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.9,-0.34146,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512376",2020-06-20 19:35:00,-3.67694,165,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.9,-0.58653,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512377",2020-06-20 19:36:00,-3.60424,157,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.9,-0.54054,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512378",2020-06-20 19:37:00,-3.55223,163,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,21.9,-0.56826,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512379",2020-06-20 19:38:00,-3.45268,205,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,22,-0.56259,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512380",2020-06-20 19:39:00,-3.44746,292,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,22,-0.56196,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512381",2020-06-20 19:40:00,-3.51895,331,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,22.2,-0.54873,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512382",2020-06-20 19:41:00,-2.98463,329,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,22.4,-0.53361,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"512383",2020-06-20 19:42:00,-2.95192,325,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,22.6,-0.52353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512384",2020-06-20 19:43:00,-3.02062,321,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,22.6,-0.51723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512385",2020-06-20 19:44:00,-2.90235,320,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,30.5,22.7,-0.50841,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512386",2020-06-20 19:45:00,-2.80143,319,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27.5,31,22.8,-0.50463,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512387",2020-06-20 19:46:00,-3.08463,308,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27.5,31,22.8,-0.51093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512388",2020-06-20 19:47:00,-2.67882,303,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27.5,31,22.6,-0.48573,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512389",2020-06-20 19:48:00,-2.68434,300,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27.5,31,22.5,-0.45423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512390",2020-06-20 19:49:00,-2.63249,303,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,27.5,31,22.4,-0.05103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512391",2020-06-20 19:50:00,-2.73027,295,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,27.5,31,22.4,-0.02016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512392",2020-06-20 19:51:00,-2.85695,290,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,27.5,31,22.4,0.00252001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512393",2020-06-20 19:52:00,-3.08945,288,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,27.5,31,22.4,-0.08883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512394",2020-06-20 19:53:00,-2.94036,287,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,27.5,31,22.4,-0.35091,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512395",2020-06-20 19:54:00,-3.53079,274,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25,27.5,31,22.4,-0.25389,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512396",2020-06-20 19:55:00,-3.92832,197,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25,27.5,31,22.3,-0.13923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512397",2020-06-20 19:56:00,-4.44361,257,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25,27.5,31,22.3,-0.29043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512398",2020-06-20 19:57:00,-4.85254,254,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25,27.5,31,22.3,-0.25263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512399",2020-06-20 19:58:00,-5.17765,200,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25,27.5,31,22.2,-0.02772,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512400",2020-06-20 19:59:00,-5.62324,102,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25,27.5,31,22.2,0.15624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512401",2020-06-20 20:00:00,-5.22594,83,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25,27.5,31,22.1,0.20097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512402",2020-06-20 20:01:00,-4.75517,82,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26.5,27,25,27.5,31,21.7,0.21231,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512403",2020-06-20 20:02:00,-5.4091,80,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26.5,27,25,27.5,31,21.3,0.18207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512404",2020-06-20 20:03:00,-5.12592,74,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26.5,27,25,27.5,30.5,20.8,0.21294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512405",2020-06-20 20:04:00,-5.13034,72,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26.5,27,25,27.5,30.5,20.3,0.23058,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512406",2020-06-20 20:05:00,-4.87365,68,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26.5,27,25,27.5,30.5,20,0.2331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512407",2020-06-20 20:06:00,-4.63351,64,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26.5,27,25,27.5,30.5,19.9,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512408",2020-06-20 20:07:00,-4.43242,61,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,27,25,27,30.5,19.7,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512409",2020-06-20 20:08:00,-4.17008,58,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,27,25,27,30.5,19.6,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512410",2020-06-20 20:09:00,-4.00047,52,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,27,25,27,30.5,19.6,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512411",2020-06-20 20:10:00,-3.92414,48,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,27,25,27,30.5,19.5,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512412",2020-06-20 20:11:00,-3.84385,47,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,27,25,27,30.5,19.5,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512413",2020-06-20 20:12:00,-3.57307,42,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,27,25,27,30.5,19.4,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512414",2020-06-20 20:13:00,-3.74956,40,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,27,25,27,30.5,19.4,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512415",2020-06-20 20:14:00,-3.82217,38,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,27,25,27,30.5,19.4,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512416",2020-06-20 20:15:00,-3.75091,37,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,27,25,27,30.5,19.3,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512417",2020-06-20 20:16:00,-3.75726,36,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.4,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512418",2020-06-20 20:17:00,-3.83108,36,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.4,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512419",2020-06-20 20:18:00,-3.80574,36,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.4,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512420",2020-06-20 20:19:00,-3.81494,37,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.4,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512421",2020-06-20 20:20:00,-3.85796,37,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.4,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512422",2020-06-20 20:21:00,-3.91278,35,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.4,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512423",2020-06-20 20:22:00,-3.91886,34,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.5,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512424",2020-06-20 20:23:00,-3.80281,33,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.5,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512425",2020-06-20 20:24:00,-3.2864,31,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.5,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512426",2020-06-20 20:25:00,-3.75819,32,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.5,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512427",2020-06-20 20:26:00,-3.61903,31,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.5,0.81648,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512428",2020-06-20 20:27:00,-3.66762,30,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.5,0.82719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512429",2020-06-20 20:28:00,-3.81322,30,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.5,0.7812,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512430",2020-06-20 20:29:00,-3.34065,30,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.5,0.71127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512431",2020-06-20 20:30:00,-3.73635,30,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.5,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512432",2020-06-20 20:31:00,-3.75615,30,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.5,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512433",2020-06-20 20:32:00,-3.80627,29,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.5,0.43911,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512434",2020-06-20 20:33:00,-3.96972,30,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.5,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512435",2020-06-20 20:34:00,-3.80901,29,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.4,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"512436",2020-06-20 20:35:00,-3.72601,29,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.4,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512437",2020-06-20 20:36:00,-3.72328,29,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.4,0.47376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512438",2020-06-20 20:37:00,-3.59311,27,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.4,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512439",2020-06-20 20:38:00,-3.60884,25,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,30,19.4,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512440",2020-06-20 20:39:00,-3.59452,23,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,29.5,19.3,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512441",2020-06-20 20:40:00,-3.68351,23,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,29.5,19.3,0.50715,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512442",2020-06-20 20:41:00,-3.63392,23,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,29.5,19.2,0.51219,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512443",2020-06-20 20:42:00,-3.62171,22,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,29.5,19.2,0.50589,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512444",2020-06-20 20:43:00,-3.65924,22,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,29.5,19.2,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512445",2020-06-20 20:44:00,-3.681,23,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24.5,26,26.5,25,27,29.5,19.1,0.52164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512446",2020-06-20 20:45:00,-3.66198,23,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.1,0.89397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512447",2020-06-20 20:46:00,-3.81874,20,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.1,0.92547,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512448",2020-06-20 20:47:00,-3.50305,20,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.1,0.90657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512449",2020-06-20 20:48:00,-3.60716,19,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.1,0.77427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512450",2020-06-20 20:49:00,-3.60106,18,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.1,0.74025,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512451",2020-06-20 20:50:00,-3.64997,19,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.1,0.55881,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512452",2020-06-20 20:51:00,-4.09783,19,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.1,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512453",2020-06-20 20:52:00,-3.55806,19,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.2,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512454",2020-06-20 20:53:00,-3.87367,19,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.2,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512455",2020-06-20 20:54:00,-3.577,18,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.2,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512456",2020-06-20 20:55:00,-3.72569,20,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.3,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512457",2020-06-20 20:56:00,-3.97587,19,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.3,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512458",2020-06-20 20:57:00,-3.51213,18,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.4,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512459",2020-06-20 20:58:00,-3.63344,19,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.4,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512460",2020-06-20 20:59:00,-3.61635,19,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.4,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512461",2020-06-20 21:00:00,-3.61246,17,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.5,0.57393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512462",2020-06-20 21:01:00,-3.60657,16,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.5,0.58716,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512463",2020-06-20 21:02:00,-3.4672,16,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.5,0.57708,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512464",2020-06-20 21:03:00,-3.48834,16,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.5,0.58338,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512465",2020-06-20 21:04:00,-3.51126,16,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.5,0.79254,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512466",2020-06-20 21:05:00,-3.40793,14,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.5,0.97083,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512467",2020-06-20 21:06:00,-3.37796,14,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.6,0.95067,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512468",2020-06-20 21:07:00,-2.91252,15,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.6,0.85617,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512469",2020-06-20 21:08:00,-3.3776,13,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.6,0.77112,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512470",2020-06-20 21:09:00,-3.38666,13,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.5,0.60354,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512471",2020-06-20 21:10:00,-3.21553,11,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.5,0.59724,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512472",2020-06-20 21:11:00,-3.20806,12,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.4,0.5859,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512473",2020-06-20 21:12:00,-3.21076,11,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.3,0.5922,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512474",2020-06-20 21:13:00,-3.20781,10,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.2,0.59724,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512475",2020-06-20 21:14:00,-3.17249,11,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.1,0.59724,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512476",2020-06-20 21:15:00,-3.14103,10,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.1,0.59724,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512477",2020-06-20 21:16:00,-3.1746,11,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.1,0.59157,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512478",2020-06-20 21:17:00,-3.14996,9,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.1,0.59724,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512479",2020-06-20 21:18:00,-2.70293,10,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29.5,19.1,0.59724,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512480",2020-06-20 21:19:00,-3.14206,8,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29,19,0.59724,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512481",2020-06-20 21:20:00,-3.23052,9,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29,19,0.59724,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512482",2020-06-20 21:21:00,-3.14383,9,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29,19.2,0.60858,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512483",2020-06-20 21:22:00,-3.14977,9,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29,19.2,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512484",2020-06-20 21:23:00,-3.24062,8,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29,19,0.59598,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512485",2020-06-20 21:24:00,-3.06059,8,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29,19,0.98154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512486",2020-06-20 21:25:00,-3.053,8,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29,19.2,0.97587,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512487",2020-06-20 21:26:00,-3.15675,8,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29,19,0.95823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512488",2020-06-20 21:27:00,-3.54779,8,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,27,29,18.9,0.81207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512489",2020-06-20 21:28:00,-3.16442,7,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512490",2020-06-20 21:29:00,-3.13604,8,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,19,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512491",2020-06-20 21:30:00,-3.156,8,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.58149,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512492",2020-06-20 21:31:00,-3.22474,7,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.58401,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512493",2020-06-20 21:32:00,-3.25798,6,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.57645,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512494",2020-06-20 21:33:00,-3.86645,7,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.57267,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512495",2020-06-20 21:34:00,-3.3253,6,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.56826,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512496",2020-06-20 21:35:00,-3.40522,5,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.57267,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512497",2020-06-20 21:36:00,-3.35172,5,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.57267,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512498",2020-06-20 21:37:00,-3.31115,7,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.57204,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512499",2020-06-20 21:38:00,-3.03088,7,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.57267,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512500",2020-06-20 21:39:00,-3.32882,7,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.57267,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512501",2020-06-20 21:40:00,-3.06261,8,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.56637,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512502",2020-06-20 21:41:00,-3.28668,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.56637,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512503",2020-06-20 21:42:00,-3.13173,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.57204,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512504",2020-06-20 21:43:00,-3.01285,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.5607,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512505",2020-06-20 21:44:00,-2.93238,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.69867,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512506",2020-06-20 21:45:00,-2.95424,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.8,0.95697,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512507",2020-06-20 21:46:00,-2.41702,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.8,0.95697,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512508",2020-06-20 21:47:00,-2.73918,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.7,0.87444,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512509",2020-06-20 21:48:00,-2.74371,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.6,0.75348,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512510",2020-06-20 21:49:00,-2.73809,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.5,0.57897,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512511",2020-06-20 21:50:00,-2.7749,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.6,0.5733,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512512",2020-06-20 21:51:00,-2.73374,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.6,0.57582,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512513",2020-06-20 21:52:00,-2.71418,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.5,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512514",2020-06-20 21:53:00,-2.77824,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.6,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512515",2020-06-20 21:54:00,-2.56576,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.6,0.54369,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512516",2020-06-20 21:55:00,-2.71138,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.8,0.57141,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512517",2020-06-20 21:56:00,-2.6468,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.7,0.57771,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512518",2020-06-20 21:57:00,-2.68861,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.7,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512519",2020-06-20 21:58:00,-2.68172,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512520",2020-06-20 21:59:00,-2.64001,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.8,0.5607,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512521",2020-06-20 22:00:00,-2.23702,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.8,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512522",2020-06-20 22:01:00,-2.60242,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512523",2020-06-20 22:02:00,-2.7369,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.40068,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512524",2020-06-20 22:03:00,-2.61461,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.8,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512525",2020-06-20 22:04:00,-2.63436,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.9,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512526",2020-06-20 22:05:00,-2.57278,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,19,0.72387,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512527",2020-06-20 22:06:00,-2.68803,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,19,0.79254,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512528",2020-06-20 22:07:00,-2.57874,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,29,18.8,0.75537,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512529",2020-06-20 22:08:00,-2.72358,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,18.8,0.64134,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512530",2020-06-20 22:09:00,-2.76095,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,18.4,0.56259,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512531",2020-06-20 22:10:00,-2.79305,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,18.2,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512532",2020-06-20 22:11:00,-2.79558,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,18.2,0.39879,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512533",2020-06-20 22:12:00,-2.76339,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,18,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512534",2020-06-20 22:13:00,-2.68717,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,17.9,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512535",2020-06-20 22:14:00,-3.04552,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,17.8,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512536",2020-06-20 22:15:00,-2.76424,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,17.8,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
