"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"512537",2020-06-20 22:16:00,-2.70482,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,17.9,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512538",2020-06-20 22:17:00,-2.71824,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,18,0.41265,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512539",2020-06-20 22:18:00,-2.69723,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,18.1,0.41076,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512540",2020-06-20 22:19:00,-2.73682,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,18.2,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512541",2020-06-20 22:20:00,-2.56037,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,18.4,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512542",2020-06-20 22:21:00,-2.93357,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,18.6,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512543",2020-06-20 22:22:00,-2.45454,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,18.8,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512544",2020-06-20 22:23:00,-2.65482,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,18.8,0.40761,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512545",2020-06-20 22:24:00,-2.69264,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25,26.5,28.5,18.7,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512546",2020-06-20 22:25:00,-2.71494,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,18.9,0.40824,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512547",2020-06-20 22:26:00,-2.62588,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,18.9,0.40761,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512548",2020-06-20 22:27:00,-2.56636,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,18.9,0.40887,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512549",2020-06-20 22:28:00,-2.62733,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,18.8,0.79254,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512550",2020-06-20 22:29:00,-2.68912,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,18.7,0.79569,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512551",2020-06-20 22:30:00,-2.72356,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.7,0.79128,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512552",2020-06-20 22:31:00,-2.59256,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.6,0.62874,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512553",2020-06-20 22:32:00,-2.63005,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.4,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512554",2020-06-20 22:33:00,-2.58378,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.3,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512555",2020-06-20 22:34:00,-2.43551,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.4,0.39564,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512556",2020-06-20 22:35:00,-2.56458,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.4,0.38997,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512557",2020-06-20 22:36:00,-2.59077,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.2,0.38997,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512558",2020-06-20 22:37:00,-2.55566,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18,0.40131,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512559",2020-06-20 22:38:00,-2.57776,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.9,0.40131,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512560",2020-06-20 22:39:00,-2.51389,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.9,0.38997,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512561",2020-06-20 22:40:00,-2.56203,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.6,0.39501,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512562",2020-06-20 22:41:00,-2.55483,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.7,0.38493,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512563",2020-06-20 22:42:00,-2.50957,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.8,0.39564,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512564",2020-06-20 22:43:00,-2.52544,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.9,0.38997,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512565",2020-06-20 22:44:00,-2.49748,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18,0.38997,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512566",2020-06-20 22:45:00,-2.41183,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.2,0.39564,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512567",2020-06-20 22:46:00,-2.39955,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.3,0.39501,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512568",2020-06-20 22:47:00,-2.4925,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.4,0.38934,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512569",2020-06-20 22:48:00,-2.38216,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.4,0.39312,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512570",2020-06-20 22:49:00,-2.43132,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.4,0.39564,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512571",2020-06-20 22:50:00,-2.46207,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.3,0.38997,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512572",2020-06-20 22:51:00,-2.38387,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.4,0.57834,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512573",2020-06-20 22:52:00,-2.39098,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.3,0.75474,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512574",2020-06-20 22:53:00,-2.34776,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.4,0.73017,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512575",2020-06-20 22:54:00,-2.48416,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.4,0.63567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512576",2020-06-20 22:55:00,-2.32028,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.4,0.54369,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512577",2020-06-20 22:56:00,-2.34404,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.1,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512578",2020-06-20 22:57:00,-2.4041,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18,0.37611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512579",2020-06-20 22:58:00,-2.40198,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512580",2020-06-20 22:59:00,-2.34771,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.1,0.3654,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512581",2020-06-20 23:00:00,-2.41749,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.2,0.37485,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512582",2020-06-20 23:01:00,-2.35122,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.2,0.36477,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512583",2020-06-20 23:02:00,-2.42159,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,18.1,0.37422,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512584",2020-06-20 23:03:00,-2.37737,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.7,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512585",2020-06-20 23:04:00,-2.43339,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.5,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512586",2020-06-20 23:05:00,-2.35836,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.4,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512587",2020-06-20 23:06:00,-2.3837,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.3,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512588",2020-06-20 23:07:00,-2.70117,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.3,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512589",2020-06-20 23:08:00,-2.3242,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.4,0.37233,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512590",2020-06-20 23:09:00,-2.57071,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.6,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512591",2020-06-20 23:10:00,-2.57034,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.6,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512592",2020-06-20 23:11:00,-2.40186,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.7,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512593",2020-06-20 23:12:00,-2.45585,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,17.7,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512594",2020-06-20 23:13:00,-2.54455,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,17.6,0.36918,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512595",2020-06-20 23:14:00,-2.57655,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,17.5,0.37107,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512596",2020-06-20 23:15:00,-2.53579,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,17.6,0.36918,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512597",2020-06-20 23:16:00,-2.56621,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,17.4,0.37611,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512598",2020-06-20 23:17:00,-2.33288,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,17.3,0.72387,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512599",2020-06-20 23:18:00,-2.35665,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,17.3,0.77301,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512600",2020-06-20 23:19:00,-2.11695,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,17.3,0.73584,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512601",2020-06-20 23:20:00,-2.32089,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,17.2,0.59157,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512602",2020-06-20 23:21:00,-2.17171,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,17.3,0.4032,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512603",2020-06-20 23:22:00,-2.23394,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,17.4,0.3969,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512604",2020-06-20 23:23:00,-2.24375,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,17.4,0.39942,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512605",2020-06-20 23:24:00,-2.27276,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,17.2,0.3906,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512606",2020-06-20 23:25:00,-2.21172,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,17.3,0.39564,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512607",2020-06-20 23:26:00,-2.21385,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,17.3,0.39564,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512608",2020-06-20 23:27:00,-2.23148,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,17.2,0.40131,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512609",2020-06-20 23:28:00,-2.33929,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,17.2,0.3906,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512610",2020-06-20 23:29:00,-2.22687,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,17,0.39564,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512611",2020-06-20 23:30:00,-2.23902,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,17,0.3843,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512612",2020-06-20 23:31:00,-2.35162,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,16.9,0.38997,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512613",2020-06-20 23:32:00,-2.65832,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,16.9,0.39312,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512614",2020-06-20 23:33:00,-2.7933,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,16.9,0.39312,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512615",2020-06-20 23:34:00,-3.14318,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,16.9,0.40194,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512616",2020-06-20 23:35:00,-4.17384,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,16.9,0.39753,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512617",2020-06-20 23:36:00,-4.21498,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,16.8,0.41454,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512618",2020-06-20 23:37:00,-4.90349,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,16.9,0.41391,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512619",2020-06-20 23:38:00,-4.97915,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,16.9,0.39627,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512620",2020-06-20 23:39:00,-3.64178,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,16.6,0.40824,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512621",2020-06-20 23:40:00,-3.13483,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,16.4,0.40761,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512622",2020-06-20 23:41:00,-3.23047,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,16.5,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512623",2020-06-20 23:42:00,-2.85967,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26,28,16.4,0.59724,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512624",2020-06-20 23:43:00,-2.18879,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26,28,16.3,0.79632,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512625",2020-06-20 23:44:00,-1.68232,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26,28,16.5,0.77994,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512626",2020-06-20 23:45:00,-2.03325,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26,28,16.3,0.68607,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512627",2020-06-20 23:46:00,-2.00222,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.4,0.57834,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512628",2020-06-20 23:47:00,-1.92565,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.2,0.40824,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512629",2020-06-20 23:48:00,-1.90124,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.4,0.40824,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512630",2020-06-20 23:49:00,-1.94265,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.3,0.40824,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512631",2020-06-20 23:50:00,-1.89858,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.3,0.40194,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512632",2020-06-20 23:51:00,-1.90031,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.3,0.40194,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512633",2020-06-20 23:52:00,-1.90614,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.3,0.40824,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512634",2020-06-20 23:53:00,-1.9642,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.2,0.40572,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512635",2020-06-20 23:54:00,-2.00611,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.3,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512636",2020-06-20 23:55:00,-2.12883,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512637",2020-06-20 23:56:00,-2.13561,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.3,0.40257,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512638",2020-06-20 23:57:00,-2.25471,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.2,0.40824,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512639",2020-06-20 23:58:00,-2.31594,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512640",2020-06-20 23:59:00,-2.36268,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.2,0.40068,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512641",2020-06-21 00:00:00,-2.39006,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.2,0.39438,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512642",2020-06-21 00:01:00,-2.39611,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512643",2020-06-21 00:02:00,-2.46714,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512644",2020-06-21 00:03:00,-2.53418,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.2,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512645",2020-06-21 00:04:00,-2.53877,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.2,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512646",2020-06-21 00:05:00,-2.49259,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512647",2020-06-21 00:06:00,-2.11747,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512648",2020-06-21 00:07:00,-2.4089,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512649",2020-06-21 00:08:00,-2.26383,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.77931,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512650",2020-06-21 00:09:00,-2.43657,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.81207,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512651",2020-06-21 00:10:00,-2.37894,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16,0.75789,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512652",2020-06-21 00:11:00,-2.38122,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.6237,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512653",2020-06-21 00:12:00,-2.39966,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512654",2020-06-21 00:13:00,-2.39341,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512655",2020-06-21 00:14:00,-2.37671,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16,0.3906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512656",2020-06-21 00:15:00,-1.84075,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,15.9,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512657",2020-06-21 00:16:00,-2.38133,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.38934,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512658",2020-06-21 00:17:00,-2.4017,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.3906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512659",2020-06-21 00:18:00,-2.37527,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.39249,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512660",2020-06-21 00:19:00,-2.39564,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16,0.37044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512661",2020-06-21 00:20:00,-2.36843,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.37674,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512662",2020-06-21 00:21:00,-2.38057,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.2,0.37674,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512663",2020-06-21 00:22:00,-2.76138,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.3,0.36477,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512664",2020-06-21 00:23:00,-2.404,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.36477,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512665",2020-06-21 00:24:00,-2.45006,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16,0.36477,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512666",2020-06-21 00:25:00,-2.45084,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16,0.36477,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512667",2020-06-21 00:26:00,-2.48561,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16,0.37107,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512668",2020-06-21 00:27:00,-2.39217,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16,0.36477,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512669",2020-06-21 00:28:00,-2.28086,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16,0.3654,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512670",2020-06-21 00:29:00,-2.39169,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.36477,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512671",2020-06-21 00:30:00,-2.59622,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.2,0.36477,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512672",2020-06-21 00:31:00,-2.42082,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.36477,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512673",2020-06-21 00:32:00,-2.35517,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16,0.36414,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512674",2020-06-21 00:33:00,-2.41307,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.1,0.37674,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512675",2020-06-21 00:34:00,-2.37551,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.3,0.69237,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512676",2020-06-21 00:35:00,-2.44979,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.3,0.74214,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512677",2020-06-21 00:36:00,-2.30339,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.5,0.73521,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512678",2020-06-21 00:37:00,-2.24347,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.5,0.59283,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512679",2020-06-21 00:38:00,-2.31709,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.6,0.53298,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512680",2020-06-21 00:39:00,-2.21318,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.6,0.37611,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512681",2020-06-21 00:40:00,-2.25945,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.6,0.36792,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512682",2020-06-21 00:41:00,-2.22584,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.5,0.40572,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512683",2020-06-21 00:42:00,-2.42685,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16.3,0.3717,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512684",2020-06-21 00:43:00,-2.24277,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,16,0.36414,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512685",2020-06-21 00:44:00,-2.28702,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,16,0.37611,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512686",2020-06-21 00:45:00,-2.2774,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,16,0.36981,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512687",2020-06-21 00:46:00,-1.76046,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,16,0.36477,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512688",2020-06-21 00:47:00,-2.06735,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.9,0.36477,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512689",2020-06-21 00:48:00,-2.20043,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.8,0.37044,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512690",2020-06-21 00:49:00,-2.26933,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.8,0.39501,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512691",2020-06-21 00:50:00,-2.46613,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.8,0.3906,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512692",2020-06-21 00:51:00,-2.44669,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.9,0.38997,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512693",2020-06-21 00:52:00,-2.23849,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.8,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512694",2020-06-21 00:53:00,-2.29546,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.8,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512695",2020-06-21 00:54:00,-2.27402,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.7,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512696",2020-06-21 00:55:00,-2.80264,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.7,0.40131,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512697",2020-06-21 00:56:00,-2.26227,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.7,0.40131,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512698",2020-06-21 00:57:00,-2.28981,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.8,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512699",2020-06-21 00:58:00,-2.28416,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.8,0.40131,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512700",2020-06-21 00:59:00,-2.27597,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.9,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512701",2020-06-21 01:00:00,-2.29762,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.9,0.3843,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512702",2020-06-21 01:01:00,-2.26904,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.8,0.3906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512703",2020-06-21 01:02:00,-1.71915,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.9,0.74844,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512704",2020-06-21 01:03:00,-2.29754,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.9,0.76293,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512705",2020-06-21 01:04:00,-2.3043,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.9,0.73017,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512706",2020-06-21 01:05:00,-2.26436,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.9,0.63441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512707",2020-06-21 01:06:00,-2.23398,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.8,0.39942,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512708",2020-06-21 01:07:00,-2.35311,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.9,0.4284,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512709",2020-06-21 01:08:00,-2.24943,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.9,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512710",2020-06-21 01:09:00,-2.25512,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,15.9,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512711",2020-06-21 01:10:00,-2.28983,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,16,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512712",2020-06-21 01:11:00,-2.29865,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,28,16.1,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512713",2020-06-21 01:12:00,-2.26581,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,16.2,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512714",2020-06-21 01:13:00,-2.15901,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,16.2,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512715",2020-06-21 01:14:00,-2.53211,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,16.2,0.40257,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512716",2020-06-21 01:15:00,-2.37708,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,16.1,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512717",2020-06-21 01:16:00,-2.26442,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,16,0.40509,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512718",2020-06-21 01:17:00,-2.46421,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,16,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512719",2020-06-21 01:18:00,-1.70948,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,16.1,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512720",2020-06-21 01:19:00,-2.2833,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,16.1,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512721",2020-06-21 01:20:00,-2.31457,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,16.1,0.3906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512722",2020-06-21 01:21:00,-2.21241,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,15.9,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512723",2020-06-21 01:22:00,-2.42766,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,15.9,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512724",2020-06-21 01:23:00,-2.25544,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,15.7,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512725",2020-06-21 01:24:00,-2.29316,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,15.7,0.3843,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512726",2020-06-21 01:25:00,-2.31332,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,15.7,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512727",2020-06-21 01:26:00,-2.34633,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,15.6,0.40824,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512728",2020-06-21 01:27:00,-2.34677,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,15.7,0.39879,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512729",2020-06-21 01:28:00,-2.31891,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,15.7,0.39312,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512730",2020-06-21 01:29:00,-1.94746,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,25.5,24.5,26,27.5,15.7,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512731",2020-06-21 01:30:00,-2.29389,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,25.5,24.5,26,27.5,15.7,0.53424,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512732",2020-06-21 01:31:00,-2.23696,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,25.5,24.5,26,27.5,15.6,0.76734,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512733",2020-06-21 01:32:00,-2.24131,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,25.5,24.5,26,27.5,15.7,0.77994,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"512734",2020-06-21 01:33:00,-2.2372,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,25.5,24.5,26,27.5,15.9,0.71757,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512735",2020-06-21 01:34:00,-2.24397,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,25.5,24.5,26,27.5,15.9,0.58212,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512736",2020-06-21 01:35:00,-2.188,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,25.5,24.5,26,27.5,15.9,0.39564,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512737",2020-06-21 01:36:00,-1.86028,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,25.5,24.5,26,27.5,15.8,0.39438,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512738",2020-06-21 01:37:00,-2.23079,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,25.5,24.5,26,27.5,15.8,0.42525,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512739",2020-06-21 01:38:00,-2.16616,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,25.5,24.5,26,27.5,16,0.3906,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512740",2020-06-21 01:39:00,-2.12267,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,16.1,0.38997,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512741",2020-06-21 01:40:00,-2.29605,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,16.3,0.38997,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512742",2020-06-21 01:41:00,-2.21782,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,16.2,0.39564,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512743",2020-06-21 01:42:00,-2.13644,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,16.2,0.38997,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512744",2020-06-21 01:43:00,-2.15054,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,16.3,0.38997,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512745",2020-06-21 01:44:00,-1.98175,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,16.2,0.3843,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512746",2020-06-21 01:45:00,-1.9864,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,16.1,0.38367,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512747",2020-06-21 01:46:00,-2.13254,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,15.8,0.38934,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512748",2020-06-21 01:47:00,-2.18268,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,15.7,0.38493,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512749",2020-06-21 01:48:00,-2.14633,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,15.7,0.38997,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512750",2020-06-21 01:49:00,-2.16544,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,15.7,0.38367,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512751",2020-06-21 01:50:00,-2.21498,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,15.7,0.38934,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512752",2020-06-21 01:51:00,-2.21856,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,16.1,0.36981,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512753",2020-06-21 01:52:00,-2.23158,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,16.1,0.36414,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512754",2020-06-21 01:53:00,-2.223,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,16.1,0.39564,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512755",2020-06-21 01:54:00,-2.23218,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,15.9,0.40761,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512756",2020-06-21 01:55:00,-2.21032,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,15.8,0.37044,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512757",2020-06-21 01:56:00,-2.21369,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.9,0.3654,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512758",2020-06-21 01:57:00,-2.1595,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,16,0.36414,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512759",2020-06-21 01:58:00,-2.21761,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,16.1,0.35847,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512760",2020-06-21 01:59:00,-2.19716,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.9,0.69489,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512761",2020-06-21 02:00:00,-2.21041,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,16,0.73017,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512762",2020-06-21 02:01:00,-2.22635,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.8,0.67977,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512763",2020-06-21 02:02:00,-2.19344,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.6,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512764",2020-06-21 02:03:00,-2.57151,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.5,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512765",2020-06-21 02:04:00,-2.01652,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.5,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512766",2020-06-21 02:05:00,-1.92222,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.6,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512767",2020-06-21 02:06:00,-2.10522,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.6,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512768",2020-06-21 02:07:00,-1.85383,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.6,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512769",2020-06-21 02:08:00,-2.47698,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.7,0.3591,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512770",2020-06-21 02:09:00,-2.12404,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.7,0.36477,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512771",2020-06-21 02:10:00,-2.06579,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.5,0.37044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512772",2020-06-21 02:11:00,-2.11866,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.5,0.36603,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"512773",2020-06-21 02:12:00,-2.19694,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.5,0.36414,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512774",2020-06-21 02:13:00,-2.15702,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.5,0.36414,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512775",2020-06-21 02:14:00,-2.13122,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.5,0.37044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512776",2020-06-21 02:15:00,-2.13845,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.6,0.36414,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512777",2020-06-21 02:16:00,-2.18063,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.6,0.36099,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512778",2020-06-21 02:17:00,-2.21234,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.6,0.36729,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512779",2020-06-21 02:18:00,-2.21063,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.8,0.36414,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512780",2020-06-21 02:19:00,-2.18608,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,16,0.36477,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512781",2020-06-21 02:20:00,-2.15742,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,16,0.38367,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512782",2020-06-21 02:21:00,-2.18371,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,16.1,0.38934,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512783",2020-06-21 02:22:00,-2.22679,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,16.2,0.38871,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512784",2020-06-21 02:23:00,-2.28167,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,16.2,0.38367,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512785",2020-06-21 02:24:00,-1.74336,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,16.1,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512786",2020-06-21 02:25:00,-2.16316,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.9,0.38934,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512787",2020-06-21 02:26:00,-2.09397,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.9,0.38934,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512788",2020-06-21 02:27:00,-2.09348,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.9,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512789",2020-06-21 02:28:00,-2.12249,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.9,0.72324,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512790",2020-06-21 02:29:00,-2.08608,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.8,0.76167,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512791",2020-06-21 02:30:00,-2.11751,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.9,0.72324,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512792",2020-06-21 02:31:00,-2.178,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.7,0.60228,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512793",2020-06-21 02:32:00,-2.13267,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.8,0.38493,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512794",2020-06-21 02:33:00,-2.16567,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.8,0.38367,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512795",2020-06-21 02:34:00,-2.15335,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.9,0.38871,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512796",2020-06-21 02:35:00,-2.21673,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.9,0.38934,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512797",2020-06-21 02:36:00,-2.06048,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.7,0.42084,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512798",2020-06-21 02:37:00,-2.22126,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.7,0.40824,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512799",2020-06-21 02:38:00,-2.25726,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.7,0.38934,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512800",2020-06-21 02:39:00,-2.27925,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.7,0.378,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512801",2020-06-21 02:40:00,-2.28532,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.9,0.39249,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512802",2020-06-21 02:41:00,-2.31772,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,16,0.40887,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512803",2020-06-21 02:42:00,-2.26445,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,16,0.40257,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512804",2020-06-21 02:43:00,-2.32195,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.9,0.40131,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512805",2020-06-21 02:44:00,-2.16844,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.9,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512806",2020-06-21 02:45:00,-2.17757,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.8,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512807",2020-06-21 02:46:00,-2.10511,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.8,0.4095,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512808",2020-06-21 02:47:00,-2.09284,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.7,0.40887,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512809",2020-06-21 02:48:00,-2.07906,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.7,0.3969,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512810",2020-06-21 02:49:00,-2.11856,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.7,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512811",2020-06-21 02:50:00,-2.15618,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.5,0.40131,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512812",2020-06-21 02:51:00,-2.12051,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.5,0.39375,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512813",2020-06-21 02:52:00,-2.15445,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.5,0.41832,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512814",2020-06-21 02:53:00,-2.10311,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,15.3,0.38682,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512815",2020-06-21 02:54:00,-2.21544,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512816",2020-06-21 02:55:00,-2.62679,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512817",2020-06-21 02:56:00,-1.9785,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512818",2020-06-21 02:57:00,-1.88388,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15.1,0.72261,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512819",2020-06-21 02:58:00,-1.86579,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15,0.73521,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512820",2020-06-21 02:59:00,-1.75749,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15,0.69174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512821",2020-06-21 03:00:00,-1.62378,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15.1,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512822",2020-06-21 03:01:00,-1.50885,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15.1,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512823",2020-06-21 03:02:00,-1.47599,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512824",2020-06-21 03:03:00,-1.45134,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,14.9,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512825",2020-06-21 03:04:00,-1.36083,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15,0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512826",2020-06-21 03:05:00,-1.38627,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15.1,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512827",2020-06-21 03:06:00,-1.34005,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15.1,0.37296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512828",2020-06-21 03:07:00,-1.28113,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15.1,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512829",2020-06-21 03:08:00,-1.29663,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15.1,0.37359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512830",2020-06-21 03:09:00,-1.32721,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15.3,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512831",2020-06-21 03:10:00,-1.51052,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15.1,0.36855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512832",2020-06-21 03:11:00,-1.35599,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15.1,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512833",2020-06-21 03:12:00,-1.43605,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,15.1,0.39564,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512834",2020-06-21 03:13:00,-1.26034,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15.2,0.40257,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512835",2020-06-21 03:14:00,-1.5566,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15.4,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512836",2020-06-21 03:15:00,-1.40887,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15.4,0.42147,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512837",2020-06-21 03:16:00,-1.65769,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15.4,0.40824,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512838",2020-06-21 03:17:00,-1.89006,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15.4,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512839",2020-06-21 03:18:00,-1.61209,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15.4,0.42462,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512840",2020-06-21 03:19:00,-1.78885,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15.4,0.38556,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512841",2020-06-21 03:20:00,-2.31903,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15.4,0.39375,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512842",2020-06-21 03:21:00,-2.33652,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15.3,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512843",2020-06-21 03:22:00,-2.41581,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15.3,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512844",2020-06-21 03:23:00,-2.4018,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15.3,0.36351,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512845",2020-06-21 03:24:00,-2.34475,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15.1,0.3402,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512846",2020-06-21 03:25:00,-2.34358,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15,0.3402,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512847",2020-06-21 03:26:00,-2.34079,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,14.9,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
