"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"512848",2020-06-21 03:27:00,-2.20361,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,14.9,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512849",2020-06-21 03:28:00,-2.0709,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,14.9,0.67851,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512850",2020-06-21 03:29:00,-1.85814,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,14.8,0.71064,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512851",2020-06-21 03:30:00,-1.73096,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,14.9,0.6804,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512852",2020-06-21 03:31:00,-1.66319,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,14.8,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512853",2020-06-21 03:32:00,-1.55878,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,14.7,0.34965,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512854",2020-06-21 03:33:00,-1.46135,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,14.8,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512855",2020-06-21 03:34:00,-1.26249,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,14.8,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512856",2020-06-21 03:35:00,-1.86928,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,14.8,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512857",2020-06-21 03:36:00,-1.31111,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,14.9,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512858",2020-06-21 03:37:00,-1.33901,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,14.8,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512859",2020-06-21 03:38:00,-1.3251,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,15,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512860",2020-06-21 03:39:00,-1.38587,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15,0.36918,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512861",2020-06-21 03:40:00,-1.26547,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15.1,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"512862",2020-06-21 03:41:00,-1.25227,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15.1,0.37737,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512863",2020-06-21 03:42:00,-1.2556,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15.3,0.37674,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512864",2020-06-21 03:43:00,-1.28299,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15.3,0.37044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512865",2020-06-21 03:44:00,-1.43971,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15.3,0.37674,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512866",2020-06-21 03:45:00,-1.59416,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15.3,0.37044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512867",2020-06-21 03:46:00,-1.51152,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15.4,0.37044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512868",2020-06-21 03:47:00,-1.88482,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15.5,0.3591,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512869",2020-06-21 03:48:00,-2.10156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15.5,0.37044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512870",2020-06-21 03:49:00,-2.24352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15.5,0.37044,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512871",2020-06-21 03:50:00,-2.30968,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15.4,0.38304,1,1,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"512872",2020-06-21 03:51:00,-2.39099,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15.3,0.38934,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512873",2020-06-21 03:52:00,-2.40187,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24.5,25.5,27,15.2,0.38934,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512874",2020-06-21 03:53:00,-2.45511,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,15.1,0.3654,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512875",2020-06-21 03:54:00,-2.47583,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,15.1,0.37674,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512876",2020-06-21 03:55:00,-2.52686,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.9,0.37359,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512877",2020-06-21 03:56:00,-2.49717,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.9,0.38997,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512878",2020-06-21 03:57:00,-2.05435,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.9,0.7182,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512879",2020-06-21 03:58:00,-2.01777,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.7,0.72387,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512880",2020-06-21 03:59:00,-1.91628,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.7,0.68607,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512881",2020-06-21 04:00:00,-1.70786,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.7,0.57204,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512882",2020-06-21 04:01:00,-1.62509,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.6,0.38367,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512883",2020-06-21 04:02:00,-1.49299,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.6,0.38241,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512884",2020-06-21 04:03:00,-1.35843,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.7,0.37737,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512885",2020-06-21 04:04:00,-1.37344,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.7,0.37611,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512886",2020-06-21 04:05:00,-1.24086,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.7,0.36477,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512887",2020-06-21 04:06:00,-1.31767,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.8,0.3591,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512888",2020-06-21 04:07:00,-1.29608,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.9,0.39564,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512889",2020-06-21 04:08:00,-1.26869,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.9,0.36981,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512890",2020-06-21 04:09:00,-1.25494,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,15,0.3717,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"512891",2020-06-21 04:10:00,-1.18313,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,15,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,1,1,1,1
"512892",2020-06-21 04:11:00,-1.18217,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.9,0.40572,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512893",2020-06-21 04:12:00,-0.979571,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25.5,27,14.7,0.40761,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512894",2020-06-21 04:13:00,-1.1684,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25.5,27,14.6,0.3906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512895",2020-06-21 04:14:00,-1.4094,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25.5,27,14.5,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512896",2020-06-21 04:15:00,-1.3561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25.5,27,14.5,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512897",2020-06-21 04:16:00,-1.64008,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25.5,27,14.5,0.3906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512898",2020-06-21 04:17:00,-1.86434,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25.5,27,14.4,0.39942,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512899",2020-06-21 04:18:00,-2.13247,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25.5,27,14.4,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512900",2020-06-21 04:19:00,-2.46811,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25.5,27,14.4,0.40257,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512901",2020-06-21 04:20:00,-2.29774,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25.5,27,14.4,0.38304,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"512902",2020-06-21 04:21:00,-2.35575,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25.5,27,14.5,0.38304,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512903",2020-06-21 04:22:00,-2.48513,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25.5,27,14.4,0.37863,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512904",2020-06-21 04:23:00,-2.52863,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25.5,27,14.5,0.3843,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512905",2020-06-21 04:24:00,-2.67087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,14.5,0.37989,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512906",2020-06-21 04:25:00,-2.53101,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,14.5,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512907",2020-06-21 04:26:00,-2.46519,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,14.6,0.3717,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512908",2020-06-21 04:27:00,-2.17174,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,14.6,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512909",2020-06-21 04:28:00,-1.91515,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,14.6,0.50904,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512910",2020-06-21 04:29:00,-1.72463,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,14.5,0.71127,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512911",2020-06-21 04:30:00,-1.60191,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,14.5,0.68544,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512912",2020-06-21 04:31:00,-1.50136,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,14.4,0.57267,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512913",2020-06-21 04:32:00,-1.25453,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,14.5,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512914",2020-06-21 04:33:00,-1.0739,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,14.6,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512915",2020-06-21 04:34:00,-1.29847,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,14.7,0.34839,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512916",2020-06-21 04:35:00,-1.27477,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,14.7,0.34839,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512917",2020-06-21 04:36:00,-1.26925,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,14.7,0.38304,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512918",2020-06-21 04:37:00,-1.22229,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,14.6,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512919",2020-06-21 04:38:00,-1.27273,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,14.6,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512920",2020-06-21 04:39:00,-1.13911,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,14.7,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"512921",2020-06-21 04:40:00,-1.25822,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,14.8,0.40698,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512922",2020-06-21 04:41:00,-1.10752,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,14.9,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512923",2020-06-21 04:42:00,-1.27791,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,15,0.40194,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512924",2020-06-21 04:43:00,-1.19452,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,14.9,0.3969,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512925",2020-06-21 04:44:00,-1.73509,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,14.9,0.39627,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512926",2020-06-21 04:45:00,-1.37585,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,15,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512927",2020-06-21 04:46:00,-1.70334,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,15,0.39249,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512928",2020-06-21 04:47:00,-1.9717,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,14.9,0.40005,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512929",2020-06-21 04:48:00,-2.0917,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,15,0.39501,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512930",2020-06-21 04:49:00,-1.9648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,15,0.38997,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"512931",2020-06-21 04:50:00,-2.27318,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,15,0.3717,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512932",2020-06-21 04:51:00,-2.36583,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,14.9,0.37674,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512933",2020-06-21 04:52:00,-2.4482,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,14.8,0.37107,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512934",2020-06-21 04:53:00,-2.52366,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,14.9,0.36855,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512935",2020-06-21 04:54:00,-2.61844,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,27,14.8,0.36666,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512936",2020-06-21 04:55:00,-2.60114,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.8,0.36855,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512937",2020-06-21 04:56:00,NA,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.8,0.36477,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512938",2020-06-21 04:57:00,-2.34005,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.9,0.3654,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512939",2020-06-21 04:58:00,-2.03755,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,15,0.36414,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"512940",2020-06-21 04:59:00,-1.80683,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,15.1,0.36414,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"512941",2020-06-21 05:00:00,-2.04551,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,15.1,1.02501,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"512942",2020-06-21 05:01:00,-1.58089,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,15.1,0.96831,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"512943",2020-06-21 05:02:00,-1.40003,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,15.1,0.89334,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"512944",2020-06-21 05:03:00,-1.32772,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,15.1,0.75474,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"512945",2020-06-21 05:04:00,-1.3135,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,15.1,0.53487,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"512946",2020-06-21 05:05:00,-1.30495,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.9,0.53424,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"512947",2020-06-21 05:06:00,-1.13092,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.9,0.5166,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"512948",2020-06-21 05:07:00,-1.07561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.6,0.5103,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"512949",2020-06-21 05:08:00,-1.12203,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.4,0.5103,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"512950",2020-06-21 05:09:00,-0.618332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.3,0.51723,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"512951",2020-06-21 05:10:00,-1.0319,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.3,0.51912,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512952",2020-06-21 05:11:00,-1.01271,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.3,0.51597,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512953",2020-06-21 05:12:00,-1.00866,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.1,0.51597,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512954",2020-06-21 05:13:00,-0.979686,8,0,25.5,23,23,16,24.5,23,29,NA,NA,25.5,23,24.5,24.5,24,25,27,14.2,0.51597,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512955",2020-06-21 05:14:00,-1.24318,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.3,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512956",2020-06-21 05:15:00,-1.0009,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.3,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512957",2020-06-21 05:16:00,-0.995951,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.4,0.52101,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512958",2020-06-21 05:17:00,-0.962134,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.5,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512959",2020-06-21 05:18:00,-1.0137,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.6,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512960",2020-06-21 05:19:00,-1.00134,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.7,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512961",2020-06-21 05:20:00,-0.800182,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.8,0.4977,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512962",2020-06-21 05:21:00,-1.14108,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.8,0.49707,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512963",2020-06-21 05:22:00,-1.01189,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.7,0.50841,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512964",2020-06-21 05:23:00,-1.02705,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.7,0.4914,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512965",2020-06-21 05:24:00,-0.984311,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.7,0.49896,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512966",2020-06-21 05:25:00,-1.02769,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.7,0.50274,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512967",2020-06-21 05:26:00,-0.977903,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.8,0.50841,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512968",2020-06-21 05:27:00,-0.83686,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.9,0.49707,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512969",2020-06-21 05:28:00,-1.02105,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.9,0.50274,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512970",2020-06-21 05:29:00,-0.962522,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.8,0.50274,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512971",2020-06-21 05:30:00,-1.00101,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.9,0.50967,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512972",2020-06-21 05:31:00,-1.01958,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.7,0.82152,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512973",2020-06-21 05:32:00,-1.00936,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.8,0.83727,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512974",2020-06-21 05:33:00,-1.02227,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.7,0.83727,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512975",2020-06-21 05:34:00,-1.03864,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.8,0.72072,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512976",2020-06-21 05:35:00,-0.967139,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.9,0.54558,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512977",2020-06-21 05:36:00,-0.844547,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.9,0.51093,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512978",2020-06-21 05:37:00,-0.553212,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,15,0.51597,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512979",2020-06-21 05:38:00,-0.985441,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.8,0.53487,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512980",2020-06-21 05:39:00,-0.972227,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.9,0.53424,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"512981",2020-06-21 05:40:00,-0.983577,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,27,14.9,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512982",2020-06-21 05:41:00,-1.02314,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.9,0.54369,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512983",2020-06-21 05:42:00,-1.00997,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512984",2020-06-21 05:43:00,-1.11771,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.53865,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512985",2020-06-21 05:44:00,-1.38844,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,NA,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512986",2020-06-21 05:45:00,-1.0635,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.7,0.52416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512987",2020-06-21 05:46:00,-1.06315,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.7,0.5229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512988",2020-06-21 05:47:00,-1.05064,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.7,0.53991,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512989",2020-06-21 05:48:00,-1.16037,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.7,0.52542,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512990",2020-06-21 05:49:00,-1.01764,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"512991",2020-06-21 05:50:00,-1.03908,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.52164,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"512992",2020-06-21 05:51:00,-1.06356,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.5103,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"512993",2020-06-21 05:52:00,-0.994816,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"512994",2020-06-21 05:53:00,-1.01997,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.50841,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"512995",2020-06-21 05:54:00,-0.921523,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.49707,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"512996",2020-06-21 05:55:00,-1.03463,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.49581,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"512997",2020-06-21 05:56:00,-1.06543,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.47817,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"512998",2020-06-21 05:57:00,-0.958976,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.46998,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"512999",2020-06-21 05:58:00,-0.994408,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.45864,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513000",2020-06-21 05:59:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.44667,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513001",2020-06-21 06:00:00,-0.993005,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.43344,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513002",2020-06-21 06:01:00,-0.656373,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.9,0.43281,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513003",2020-06-21 06:02:00,-0.993611,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.9,0.74151,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513004",2020-06-21 06:03:00,-1.12689,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.9,0.75159,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513005",2020-06-21 06:04:00,-1.03491,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.9,0.71694,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513006",2020-06-21 06:05:00,-1.0104,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.9,0.59094,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513007",2020-06-21 06:06:00,-0.997826,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.9,0.52101,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513008",2020-06-21 06:07:00,-1.01144,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.9,0.3591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513009",2020-06-21 06:08:00,-1.2317,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.35154,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513010",2020-06-21 06:09:00,-1.01124,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513011",2020-06-21 06:10:00,-0.9831,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513012",2020-06-21 06:11:00,-0.994498,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.8,0.33831,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513013",2020-06-21 06:12:00,-0.996456,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,14.9,0.33264,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513014",2020-06-21 06:13:00,-0.998783,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,15,0.33264,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513015",2020-06-21 06:14:00,-1.02201,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,15.1,0.33264,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513016",2020-06-21 06:15:00,-1.15136,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,15.2,0.33264,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513017",2020-06-21 06:16:00,-0.956414,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,15.3,0.33264,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513018",2020-06-21 06:17:00,-0.972868,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,15.3,0.32634,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513019",2020-06-21 06:18:00,-0.960283,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,15.3,0.32697,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513020",2020-06-21 06:19:00,-0.878839,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,15.3,0.32697,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513021",2020-06-21 06:20:00,-0.961346,41,NA,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,15.2,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"513022",2020-06-21 06:21:00,-0.820184,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,15.2,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513023",2020-06-21 06:22:00,-0.995197,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,15.1,0.33894,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513024",2020-06-21 06:23:00,-0.876986,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,15,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513025",2020-06-21 06:24:00,-1.00707,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,24,25,26.5,15,0.33579,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513026",2020-06-21 06:25:00,-1.00241,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15,0.3213,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513027",2020-06-21 06:26:00,-1.05826,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.9,0.31437,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513028",2020-06-21 06:27:00,-1.03527,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.9,0.29106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513029",2020-06-21 06:28:00,-1.15802,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.8,0.28854,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513030",2020-06-21 06:29:00,-1.0101,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.8,0.28224,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513031",2020-06-21 06:30:00,-1.01794,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.7,0.26082,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513032",2020-06-21 06:31:00,-1.04461,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.7,0.26901,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513033",2020-06-21 06:32:00,-1.04487,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.6,0.57015,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513034",2020-06-21 06:33:00,-1.01406,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.6,0.59787,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513035",2020-06-21 06:34:00,-0.634635,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.6,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513036",2020-06-21 06:35:00,-1.17849,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.5,0.42714,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513037",2020-06-21 06:36:00,-1.04041,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.5,0.21294,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513038",2020-06-21 06:37:00,-1.02498,59,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.5,0.20097,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513039",2020-06-21 06:38:00,-1.01697,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.6,0.19404,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513040",2020-06-21 06:39:00,-0.736641,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.6,0.17577,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513041",2020-06-21 06:40:00,-0.918896,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.7,0.18144,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513042",2020-06-21 06:41:00,-1.00479,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.8,0.17514,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513043",2020-06-21 06:42:00,-0.795516,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,14.9,0.16821,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513044",2020-06-21 06:43:00,-0.67324,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15,0.1575,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513045",2020-06-21 06:44:00,-0.854929,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.2,0.14931,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513046",2020-06-21 06:45:00,-0.911129,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.3,0.13167,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513047",2020-06-21 06:46:00,-0.894149,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.4,0.12537,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513048",2020-06-21 06:47:00,-0.897764,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.4,0.11907,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513049",2020-06-21 06:48:00,-0.662937,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.4,0.12537,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513050",2020-06-21 06:49:00,-0.87166,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.4,0.11277,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513051",2020-06-21 06:50:00,-0.893904,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.3,0.0945,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513052",2020-06-21 06:51:00,-0.877363,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.2,0.08127,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513053",2020-06-21 06:52:00,-0.887055,86,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.1,0.0567,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513054",2020-06-21 06:53:00,-0.874846,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.1,0.06867,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513055",2020-06-21 06:54:00,-1.13549,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15,0.02457,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513056",2020-06-21 06:55:00,-0.903417,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15,-0.00756,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513057",2020-06-21 06:56:00,-0.872533,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15,-0.02583,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513058",2020-06-21 06:57:00,-0.869545,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15,-0.0315,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513059",2020-06-21 06:58:00,-0.864722,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15,0.28728,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513060",2020-06-21 06:59:00,-0.926972,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15,0.32004,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513061",2020-06-21 07:00:00,-0.891114,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15,0.28854,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513062",2020-06-21 07:01:00,-0.680952,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15,0.17514,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513063",2020-06-21 07:02:00,-0.903905,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15,0.13482,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513064",2020-06-21 07:03:00,-0.962356,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15,-0.00819,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513065",2020-06-21 07:04:00,-1.02293,111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.1,-0.02142,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513066",2020-06-21 07:05:00,-0.951634,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.2,-0.03843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513067",2020-06-21 07:06:00,-0.91081,116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.3,-0.05166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513068",2020-06-21 07:07:00,-0.905685,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.5,-0.06426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513069",2020-06-21 07:08:00,-0.775669,125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.7,-0.08379,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513070",2020-06-21 07:09:00,-0.955736,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.8,-0.06993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513071",2020-06-21 07:10:00,-0.964329,132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.8,-0.12663,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513072",2020-06-21 07:11:00,-0.897373,137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.9,-0.14112,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513073",2020-06-21 07:12:00,-0.920351,139,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,15.9,-0.16506,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513074",2020-06-21 07:13:00,-0.897212,143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16,-0.18207,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513075",2020-06-21 07:14:00,-0.509375,143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.2,-0.19026,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513076",2020-06-21 07:15:00,-0.930207,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.3,-0.19656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513077",2020-06-21 07:16:00,-0.919362,146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.4,-0.21483,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513078",2020-06-21 07:17:00,-0.893963,150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.5,-0.21735,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513079",2020-06-21 07:18:00,-0.926291,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.5,-0.22806,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513080",2020-06-21 07:19:00,-0.916725,154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.4,-0.23436,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513081",2020-06-21 07:20:00,-0.900114,155,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.3,-0.252,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513082",2020-06-21 07:21:00,-0.458107,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.2,-0.24696,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513083",2020-06-21 07:22:00,-0.804953,155,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.1,-0.24003,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513084",2020-06-21 07:23:00,-0.88605,153,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.1,-0.22743,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513085",2020-06-21 07:24:00,-0.872839,149,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.2,-0.10332,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513086",2020-06-21 07:25:00,-0.858817,148,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.2,0.13104,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513087",2020-06-21 07:26:00,-0.87278,149,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.3,0.10647,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513088",2020-06-21 07:27:00,-0.863496,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.5,0.04662,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513089",2020-06-21 07:28:00,-0.813975,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.6,-0.10773,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513090",2020-06-21 07:29:00,-0.921124,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.8,-0.41706,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513091",2020-06-21 07:30:00,-0.856757,182,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,16.9,-0.34146,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513092",2020-06-21 07:31:00,-1.08707,184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.1,-0.38493,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513093",2020-06-21 07:32:00,-0.909332,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.2,-0.4284,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513094",2020-06-21 07:33:00,-0.871929,201,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.3,-0.4725,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513095",2020-06-21 07:34:00,-0.896312,209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.4,-0.51723,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513096",2020-06-21 07:35:00,-1.2612,220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.5,-0.55503,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513097",2020-06-21 07:36:00,-0.843554,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.5,-0.60606,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513098",2020-06-21 07:37:00,-0.885905,240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.5,-0.65268,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513099",2020-06-21 07:38:00,-0.857501,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.6,-0.71883,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513100",2020-06-21 07:39:00,-0.867246,318,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.6,-0.99918,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513101",2020-06-21 07:40:00,-0.838119,481,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.6,-1.48869,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513102",2020-06-21 07:41:00,-0.951375,524,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.7,-1.67013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513103",2020-06-21 07:42:00,-0.628417,530,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.8,-1.70226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513104",2020-06-21 07:43:00,-0.878075,534,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.8,-1.7136,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513105",2020-06-21 07:44:00,-0.861464,537,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.8,-1.70226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513106",2020-06-21 07:45:00,-0.876026,532,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.8,-1.68336,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513107",2020-06-21 07:46:00,-0.873113,501,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,26.5,17.8,-1.46979,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513108",2020-06-21 07:47:00,-0.860472,432,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,27,17.9,-1.386,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513109",2020-06-21 07:48:00,-0.710951,479,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,27,18,-1.41372,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513110",2020-06-21 07:49:00,-0.890636,500,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,25,27,18,-1.16739,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513111",2020-06-21 07:50:00,-0.938294,486,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,18.1,-1.10376,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513112",2020-06-21 07:51:00,-0.788656,416,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,18.2,-0.7686,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513113",2020-06-21 07:52:00,-0.802789,422,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,18.4,-0.97083,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513114",2020-06-21 07:53:00,-0.808517,378,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,18.5,-1.24173,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513115",2020-06-21 07:54:00,-0.800608,451,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,18.6,-1.23102,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513116",2020-06-21 07:55:00,-0.699251,433,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,18.6,-1.31859,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513117",2020-06-21 07:56:00,-0.764749,438,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,18.7,-1.30536,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513118",2020-06-21 07:57:00,-0.74996,427,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,18.8,-1.28646,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513119",2020-06-21 07:58:00,-0.76372,427,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,18.8,-1.27701,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513120",2020-06-21 07:59:00,-0.751622,420,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,18.8,-1.26126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513121",2020-06-21 08:00:00,-0.78176,416,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,18.8,-1.24236,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513122",2020-06-21 08:01:00,-0.79036,396,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,18.9,-0.97209,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513123",2020-06-21 08:02:00,-0.738951,364,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,19.4,-1.24236,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513124",2020-06-21 08:03:00,-0.960895,427,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,20.2,-1.31229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513125",2020-06-21 08:04:00,-1.10109,427,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,20.6,-1.29339,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513126",2020-06-21 08:05:00,-1.4264,428,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,20.8,-1.38348,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513127",2020-06-21 08:06:00,-2.01834,437,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,21.4,-1.39986,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513128",2020-06-21 08:07:00,-2.32702,439,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,21.7,-1.40238,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513129",2020-06-21 08:08:00,-2.24889,441,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,22.1,-1.41813,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513130",2020-06-21 08:09:00,-1.86056,446,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,22.1,-1.31229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513131",2020-06-21 08:10:00,-1.48136,448,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,22,-1.42506,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513132",2020-06-21 08:11:00,-1.23687,451,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,21.8,-1.44081,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513133",2020-06-21 08:12:00,-0.997312,453,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,21.5,-1.17999,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513134",2020-06-21 08:13:00,-0.914881,454,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,21.2,-1.10313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513135",2020-06-21 08:14:00,-0.80286,457,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,21.4,-1.15983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513136",2020-06-21 08:15:00,-0.975732,468,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,21.9,-1.30473,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513137",2020-06-21 08:16:00,-0.700554,482,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,22.6,-1.45215,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513138",2020-06-21 08:17:00,-0.710339,490,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,22.9,-1.5813,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513139",2020-06-21 08:18:00,-0.720738,502,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,22,-1.65753,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513140",2020-06-21 08:19:00,-0.690163,511,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,22.7,-1.65879,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513141",2020-06-21 08:20:00,-0.695602,511,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27,23.4,-1.64871,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513142",2020-06-21 08:21:00,-0.710736,510,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,23,-1.62099,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513143",2020-06-21 08:22:00,-0.71619,504,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,22.7,-1.59138,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513144",2020-06-21 08:23:00,-0.655056,502,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,22.8,-1.58319,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513145",2020-06-21 08:24:00,-0.57454,503,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,22.7,-1.53216,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513146",2020-06-21 08:25:00,-0.62377,512,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,22.4,-1.69659,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513147",2020-06-21 08:26:00,-0.684005,522,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,22.6,-1.7514,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513148",2020-06-21 08:27:00,-0.703675,531,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,22.3,-1.80873,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513149",2020-06-21 08:28:00,-0.712759,538,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,22.3,-1.8585,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513150",2020-06-21 08:29:00,0,546,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,22.9,-1.8648,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513151",2020-06-21 08:30:00,-0.841436,553,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,21.5,-1.9278,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513152",2020-06-21 08:31:00,-0.841021,556,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,20.6,-1.93473,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513153",2020-06-21 08:32:00,-0.870351,560,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,21.4,-1.94103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513154",2020-06-21 08:33:00,-0.95147,558,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,22.1,-1.90449,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513155",2020-06-21 08:34:00,-0.946362,559,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,22.8,-1.71045,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513156",2020-06-21 08:35:00,-1.16332,562,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,23.2,-1.57563,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
