"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"513157",2020-06-21 08:36:00,-1.15189,566,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,22.6,-1.63926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513158",2020-06-21 08:37:00,-0.962604,564,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,21.3,-1.69092,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513159",2020-06-21 08:38:00,-0.95161,553,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,19.4,-1.71612,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513160",2020-06-21 08:39:00,-0.945276,571,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,19.5,-1.92906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513161",2020-06-21 08:40:00,-0.947784,574,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,20.6,-2.0223,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513162",2020-06-21 08:41:00,-0.922209,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,21.6,-2.05443,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513163",2020-06-21 08:42:00,-0.979209,582,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,22.2,-2.05443,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513164",2020-06-21 08:43:00,-1.50614,584,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,21.9,-2.04183,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513165",2020-06-21 08:44:00,-0.905379,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27,21.8,-1.50066,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513166",2020-06-21 08:45:00,-0.930901,439,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,20.9,-1.79676,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513167",2020-06-21 08:46:00,-0.961783,586,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.7,-2.04372,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513168",2020-06-21 08:47:00,-0.962166,611,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.5,-2.07963,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513169",2020-06-21 08:48:00,-0.9383,614,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,20.8,-2.08089,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513170",2020-06-21 08:49:00,-0.671215,619,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,20.8,-2.11113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513171",2020-06-21 08:50:00,-1.18669,623,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.9,-2.1294,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513172",2020-06-21 08:51:00,-1.04434,626,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,22.3,-2.14326,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513173",2020-06-21 08:52:00,-0.977741,634,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.6,-2.17539,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513174",2020-06-21 08:53:00,-0.958992,650,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.1,-2.2491,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513175",2020-06-21 08:54:00,-0.921366,673,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.2,-2.32974,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513176",2020-06-21 08:55:00,-0.964412,714,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.1,-2.26926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513177",2020-06-21 08:56:00,-0.674917,764,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,20.8,-2.43243,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513178",2020-06-21 08:57:00,-1.02193,558,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.7,-1.77345,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513179",2020-06-21 08:58:00,-0.971399,379,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.9,-1.00989,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513180",2020-06-21 08:59:00,-1.25506,417,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,22.2,-1.35639,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513181",2020-06-21 09:00:00,-1.00448,447,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.9,-1.32426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513182",2020-06-21 09:01:00,-0.964655,404,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,20.1,-1.32993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513183",2020-06-21 09:02:00,-0.961791,412,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,19.9,-1.36836,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513184",2020-06-21 09:03:00,-0.664191,419,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,19.8,-1.41183,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513185",2020-06-21 09:04:00,-0.889025,629,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,20.5,-2.394,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513186",2020-06-21 09:05:00,-0.883789,934,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.3,-2.83626,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513187",2020-06-21 09:06:00,-0.913229,847,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.6,-2.51433,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513188",2020-06-21 09:07:00,-0.924281,403,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,20.7,-1.16613,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513189",2020-06-21 09:08:00,-0.923778,355,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,20.3,-1.15542,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513190",2020-06-21 09:09:00,-0.992222,330,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,20.1,-0.86499,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513191",2020-06-21 09:10:00,-0.960735,332,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.1,-0.44793,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513192",2020-06-21 09:11:00,-0.91148,326,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.2,-1.4994,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513193",2020-06-21 09:12:00,-0.914207,709,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,20.9,-1.77786,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513194",2020-06-21 09:13:00,-0.91821,545,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,20.4,-2.46519,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513195",2020-06-21 09:14:00,-1.33776,818,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,20,-2.67876,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513196",2020-06-21 09:15:00,-0.870479,853,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,19.8,-2.17476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513197",2020-06-21 09:16:00,-0.960449,343,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,20.3,0.03717,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513198",2020-06-21 09:17:00,-0.868932,346,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.2,-1.73502,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513199",2020-06-21 09:18:00,-0.973458,279,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.5,-0.16443,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513200",2020-06-21 09:19:00,-0.712546,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.3,-0.45738,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513201",2020-06-21 09:20:00,-0.888718,714,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,22,-2.2932,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513202",2020-06-21 09:21:00,-0.875913,748,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,22.1,-1.48239,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513203",2020-06-21 09:22:00,-0.875717,374,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,22.1,-0.76986,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513204",2020-06-21 09:23:00,-0.923197,304,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.1,-0.86373,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513205",2020-06-21 09:24:00,-0.952298,307,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.1,-0.92673,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513206",2020-06-21 09:25:00,-0.91749,916,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24,25,27.5,21.2,-3.11976,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513207",2020-06-21 09:26:00,-0.93387,914,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,21.3,-3.19914,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513208",2020-06-21 09:27:00,-0.911671,927,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,22.2,-2.95029,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513209",2020-06-21 09:28:00,-0.963353,732,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,23.1,-1.14471,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513210",2020-06-21 09:29:00,-0.743446,343,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,23.4,-1.3671,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513211",2020-06-21 09:30:00,-0.936668,939,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,23.9,-3.1689,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513212",2020-06-21 09:31:00,-0.944589,521,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,22.4,-1.16928,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513213",2020-06-21 09:32:00,-0.941482,940,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,21.3,-2.97675,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513214",2020-06-21 09:33:00,-0.924697,918,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,21.2,-2.81358,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513215",2020-06-21 09:34:00,-0.893285,595,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,22.4,-1.4868,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513216",2020-06-21 09:35:00,-0.884214,288,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,22.7,-0.27153,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513217",2020-06-21 09:36:00,-1.32407,269,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,22.1,-2.583,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513218",2020-06-21 09:37:00,-0.67798,934,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,22.1,-2.82366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513219",2020-06-21 09:38:00,-0.899934,931,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,21.3,-2.96478,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513220",2020-06-21 09:39:00,-0.957363,951,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,21.4,-3.29616,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513221",2020-06-21 09:40:00,-0.963031,936,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,21.7,-3.53619,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513222",2020-06-21 09:41:00,-0.976301,952,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,21,-3.90411,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513223",2020-06-21 09:42:00,-0.9358,1067,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,21.3,-3.13299,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513224",2020-06-21 09:43:00,-0.732073,553,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,21.6,-1.49562,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513225",2020-06-21 09:44:00,-0.787607,430,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,21.1,-1.37529,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513226",2020-06-21 09:45:00,-0.854943,393,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,21.6,-1.14912,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513227",2020-06-21 09:46:00,-1.0526,381,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,21.7,-1.2411,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513228",2020-06-21 09:47:00,-0.720579,377,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,21.3,-1.22346,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513229",2020-06-21 09:48:00,-0.653877,371,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,20.3,-1.18629,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513230",2020-06-21 09:49:00,-0.568239,361,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,20.7,-1.15416,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513231",2020-06-21 09:50:00,-0.478421,352,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,20.7,-1.10313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513232",2020-06-21 09:51:00,0,338,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,20.4,-1.04643,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513233",2020-06-21 09:52:00,0,327,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,20.6,-0.98406,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513234",2020-06-21 09:53:00,0,312,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,20.8,-0.93429,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513235",2020-06-21 09:54:00,0,302,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,20.6,-0.9009,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513236",2020-06-21 09:55:00,0,293,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,20.6,-0.69363,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513237",2020-06-21 09:56:00,-1.44492,286,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,20.5,-0.45549,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513238",2020-06-21 09:57:00,-2.82813,275,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,20.2,-0.4536,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513239",2020-06-21 09:58:00,-2.70014,260,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,19.8,-0.41769,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513240",2020-06-21 09:59:00,-2.1999,243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,19.6,-0.40635,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513241",2020-06-21 10:00:00,-1.73915,227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,19.5,-0.56889,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513242",2020-06-21 10:01:00,-1.45658,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,19.6,-0.69426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513243",2020-06-21 10:02:00,-1.21454,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,19.6,-0.68733,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513244",2020-06-21 10:03:00,-1.14971,219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,19.6,-0.67536,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513245",2020-06-21 10:04:00,-1.35744,218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,19.6,-0.67536,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513246",2020-06-21 10:05:00,-0.987762,211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,20,-0.63819,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513247",2020-06-21 10:06:00,-0.947488,206,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,19.7,-0.65583,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513248",2020-06-21 10:07:00,-0.918347,245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,19.6,-2.47086,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513249",2020-06-21 10:08:00,-0.86864,996,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,19.6,-3.65463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513250",2020-06-21 10:09:00,-0.935599,979,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,20.2,-3.59415,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513251",2020-06-21 10:10:00,-1.11572,971,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,20.9,-3.96396,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513252",2020-06-21 10:11:00,-0.984972,969,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,21.8,-3.92301,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513253",2020-06-21 10:12:00,-0.856038,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,27.5,22.3,-3.88206,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513254",2020-06-21 10:13:00,-0.486313,965,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,21.9,-3.85623,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513255",2020-06-21 10:14:00,-0.891729,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,21.4,-3.44169,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513256",2020-06-21 10:15:00,-0.886287,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,22.8,-3.44736,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513257",2020-06-21 10:16:00,-0.895635,965,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,24,25,27.5,23.5,-3.47193,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"513258",2020-06-21 10:17:00,-0.535995,966,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,27.5,22.6,-3.47886,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513259",2020-06-21 10:18:00,-0.833271,971,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,27.5,20.9,-3.76173,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513260",2020-06-21 10:19:00,-1.07839,972,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,27.5,21.7,-3.7737,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513261",2020-06-21 10:20:00,-0.677835,977,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,27.5,22.9,-3.78189,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513262",2020-06-21 10:21:00,-0.785635,982,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,27.5,23.7,-3.78756,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513263",2020-06-21 10:22:00,-1.28104,983,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,27.5,24.3,-3.78126,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513264",2020-06-21 10:23:00,-1.05682,989,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,27.5,23.9,-3.79008,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513265",2020-06-21 10:24:00,-1.23736,991,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.1,-3.79575,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513266",2020-06-21 10:25:00,-1.771,992,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.7,-3.81339,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513267",2020-06-21 10:26:00,-2.2084,1000,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.1,-3.8241,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513268",2020-06-21 10:27:00,-2.94847,1002,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,25.4,-3.83859,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513269",2020-06-21 10:28:00,-3.71277,1005,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,25.6,-3.85371,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513270",2020-06-21 10:29:00,-4.29747,1009,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.6,-3.83859,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513271",2020-06-21 10:30:00,-3.4156,1015,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.2,-3.47949,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513272",2020-06-21 10:31:00,-3.38017,1020,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.9,-3.50217,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513273",2020-06-21 10:32:00,-3.12592,1025,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.5,-3.53556,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513274",2020-06-21 10:33:00,-3.0179,1031,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.6,-3.59289,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513275",2020-06-21 10:34:00,-2.48889,1037,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.7,-3.88269,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513276",2020-06-21 10:35:00,-2.26404,1043,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22,-3.91734,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513277",2020-06-21 10:36:00,-2.02845,1048,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.8,-3.89214,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513278",2020-06-21 10:37:00,-1.87178,1054,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.6,-3.89529,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513279",2020-06-21 10:38:00,-1.73708,1075,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.7,-3.90852,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513280",2020-06-21 10:39:00,-1.65916,1084,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.7,-3.88962,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513281",2020-06-21 10:40:00,-1.55327,1093,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.6,-4.14729,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513282",2020-06-21 10:41:00,-1.46567,1092,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.4,-4.10949,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513283",2020-06-21 10:42:00,-1.35638,1090,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.5,-4.05594,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513284",2020-06-21 10:43:00,-1.13777,1091,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.9,-4.00869,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513285",2020-06-21 10:44:00,-0.745509,1089,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.5,-3.97089,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513286",2020-06-21 10:45:00,-1.30984,1093,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.3,-3.59856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513287",2020-06-21 10:46:00,-1.29214,1107,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.8,-3.62943,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513288",2020-06-21 10:47:00,-1.22659,1126,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.2,-3.73653,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513289",2020-06-21 10:48:00,-1.16298,1149,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.8,-3.88899,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513290",2020-06-21 10:49:00,-1.12364,1163,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.6,-4.26195,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513291",2020-06-21 10:50:00,-1.00704,1171,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.4,-4.33125,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513292",2020-06-21 10:51:00,-1.50245,1173,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.9,-4.35015,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513293",2020-06-21 10:52:00,-1.68309,1172,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.3,-4.34007,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513294",2020-06-21 10:53:00,-2.44469,1173,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.4,-4.34322,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513295",2020-06-21 10:54:00,-2.21442,1183,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.2,-4.40811,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513296",2020-06-21 10:55:00,-2.36058,1184,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.3,-4.39866,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513297",2020-06-21 10:56:00,-2.39144,1187,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,20.9,-4.37472,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513298",2020-06-21 10:57:00,-2.69957,1172,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.9,-4.30542,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513299",2020-06-21 10:58:00,-2.69702,1180,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.4,-3.97656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513300",2020-06-21 10:59:00,-3.26503,1069,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,20.9,-4.07169,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513301",2020-06-21 11:00:00,-3.58307,1176,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.4,-3.9942,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513302",2020-06-21 11:01:00,-4.79404,1186,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.7,-4.07484,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513303",2020-06-21 11:02:00,-5.41969,1198,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.6,-4.1769,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513304",2020-06-21 11:03:00,-4.81941,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.6,-4.28022,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513305",2020-06-21 11:04:00,-3.28585,1215,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.9,-4.51269,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513306",2020-06-21 11:05:00,-2.62572,1219,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.3,-4.55679,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513307",2020-06-21 11:06:00,-2.06333,1221,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,25,-4.61286,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513308",2020-06-21 11:07:00,-1.62764,1229,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.5,-4.65633,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513309",2020-06-21 11:08:00,-1.32622,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.4,-4.7376,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513310",2020-06-21 11:09:00,-1.16362,407,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.4,-1.98072,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513311",2020-06-21 11:10:00,-0.648607,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.5,-1.70289,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513312",2020-06-21 11:11:00,-0.958498,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.3,-4.99716,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513313",2020-06-21 11:12:00,-0.874102,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.3,-5.02173,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513314",2020-06-21 11:13:00,-0.871082,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24,-4.57947,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513315",2020-06-21 11:14:00,-0.885965,455,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.9,-1.69029,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513316",2020-06-21 11:15:00,-0.988827,273,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23,-0.49518,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513317",2020-06-21 11:16:00,-0.888604,273,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.4,-0.4284,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"513318",2020-06-21 11:17:00,-0.806175,290,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.4,-1.4112,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513319",2020-06-21 11:18:00,-0.910805,278,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.4,-0.87129,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513320",2020-06-21 11:19:00,-0.680123,270,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.5,-0.71316,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513321",2020-06-21 11:20:00,-1.16564,276,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,20.9,-1.04517,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513322",2020-06-21 11:21:00,-1.58587,293,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.2,-5.05449,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513323",2020-06-21 11:22:00,-1.98997,405,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.9,-5.38839,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513324",2020-06-21 11:23:00,-2.39849,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.6,-5.43312,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513325",2020-06-21 11:24:00,-2.29094,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,20.9,-5.46903,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513326",2020-06-21 11:25:00,-2.81419,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.2,-5.54463,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513327",2020-06-21 11:26:00,-2.91635,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.5,-5.54526,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513328",2020-06-21 11:27:00,-3.06847,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.5,-5.53266,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513329",2020-06-21 11:28:00,-3.09145,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.8,-5.17986,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513330",2020-06-21 11:29:00,-3.1613,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22,-5.09481,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513331",2020-06-21 11:30:00,-3.55737,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,21.9,-5.22333,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513332",2020-06-21 11:31:00,-3.19807,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.3,-5.3991,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513333",2020-06-21 11:32:00,-2.89364,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23,-3.27285,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513334",2020-06-21 11:33:00,-2.56207,580,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24,-2.27934,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513335",2020-06-21 11:34:00,-2.23616,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.8,-5.58873,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513336",2020-06-21 11:35:00,-2.34179,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.9,-5.57613,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513337",2020-06-21 11:36:00,-1.68173,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24,-5.5188,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513338",2020-06-21 11:37:00,-1.5829,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,26.1,-5.50053,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513339",2020-06-21 11:38:00,-1.4717,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,27.5,-5.46903,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513340",2020-06-21 11:39:00,-1.10058,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,27.8,-5.45139,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513341",2020-06-21 11:40:00,-1.10013,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,28.3,-5.68953,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513342",2020-06-21 11:41:00,-1.18853,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,27.7,-5.66496,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513343",2020-06-21 11:42:00,-1.18873,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,28.7,-5.31216,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513344",2020-06-21 11:43:00,-1.0975,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,28.8,-3.63699,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513345",2020-06-21 11:44:00,-1.25449,996,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,26.9,-3.969,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513346",2020-06-21 11:45:00,-1.10958,305,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,26.2,-0.38493,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"513347",2020-06-21 11:46:00,-1.10289,268,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,25.9,-0.69111,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,1
"513348",2020-06-21 11:47:00,-1.10078,258,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,26.1,-0.66969,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513349",2020-06-21 11:48:00,-1.07061,250,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.7,-0.66213,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513350",2020-06-21 11:49:00,-1.10438,238,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.1,-0.61236,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513351",2020-06-21 11:50:00,-1.44673,226,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.1,-0.56763,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513352",2020-06-21 11:51:00,-1.5634,221,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,24.4,-0.53613,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513353",2020-06-21 11:52:00,-1.87611,212,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.7,-0.52416,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513354",2020-06-21 11:53:00,-2.33923,205,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.6,-0.49833,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513355",2020-06-21 11:54:00,-2.64635,204,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23.6,-0.51156,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513356",2020-06-21 11:55:00,-2.30439,212,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,23,-0.5481,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"513357",2020-06-21 11:56:00,-2.93317,217,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26,24,25,28,22.7,-0.1701,1,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"513358",2020-06-21 11:57:00,-2.98263,214,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25,28,22.8,-0.15939,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513359",2020-06-21 11:58:00,-3.03539,207,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25,28,21.8,-0.18963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513360",2020-06-21 11:59:00,-3.11501,210,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25,28,21.4,-0.27153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513361",2020-06-21 12:00:00,-3.24532,217,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25,28,20.9,-0.61236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513362",2020-06-21 12:01:00,-3.00494,232,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25,28,20.4,-0.71253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513363",2020-06-21 12:02:00,-2.50735,296,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25,28,20.3,-1.1529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513364",2020-06-21 12:03:00,-2.65134,781,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25,28,20.3,-6.05493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513365",2020-06-21 12:04:00,-2.34431,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25,28,20.9,-5.83254,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513366",2020-06-21 12:05:00,-2.15946,934,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25,28,21.3,-3.19599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513367",2020-06-21 12:06:00,-2.01425,1055,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25.5,28,20.8,-5.31783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513368",2020-06-21 12:07:00,-1.88173,675,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25.5,28.5,21.5,-2.04309,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"513369",2020-06-21 12:08:00,-1.68351,668,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25.5,28.5,21.5,-3.98853,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"513370",2020-06-21 12:09:00,-1.59749,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25.5,28.5,20.9,-6.30693,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"513371",2020-06-21 12:10:00,-1.37673,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25.5,28.5,20.9,-6.42789,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"513372",2020-06-21 12:11:00,-1.31323,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25.5,28.5,20.9,-6.16266,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"513373",2020-06-21 12:12:00,-1.39358,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25.5,28.5,21.6,-6.01083,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"513374",2020-06-21 12:13:00,-1.40229,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25.5,28.5,22.1,-5.48478,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"513375",2020-06-21 12:14:00,-1.39997,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25.5,28.5,23.5,-6.09777,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"513376",2020-06-21 12:15:00,-1.40739,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25.5,28.5,22.2,-5.82813,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"513377",2020-06-21 12:16:00,-1.40238,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25.5,28.5,21.9,-6.32583,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"513378",2020-06-21 12:17:00,-1.22502,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25.5,28.5,23.4,-6.32583,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"513379",2020-06-21 12:18:00,-1.33624,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,23.7,-6.3189,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"513380",2020-06-21 12:19:00,-1.37805,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,22.4,-5.8464,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"513381",2020-06-21 12:20:00,-1.79819,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,22.5,-6.47136,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"513382",2020-06-21 12:21:00,-1.68485,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,22.9,-6.39009,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"513383",2020-06-21 12:22:00,-1.42056,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,23.1,-6.31008,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"513384",2020-06-21 12:23:00,-2.4327,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,22.6,-6.25716,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"513385",2020-06-21 12:24:00,-2.65265,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,23.1,-6.12297,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"513386",2020-06-21 12:25:00,-2.8279,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,25.1,-5.78403,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"513387",2020-06-21 12:26:00,-2.81792,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,25.5,-5.84514,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"513388",2020-06-21 12:27:00,-2.87063,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,26.1,-5.78529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513389",2020-06-21 12:28:00,-3.04468,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.6,-5.78088,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513390",2020-06-21 12:29:00,-3.30829,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.6,-6.04233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513391",2020-06-21 12:30:00,-3.01841,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.9,-6.10659,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513392",2020-06-21 12:31:00,-2.58965,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.6,-6.12486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513393",2020-06-21 12:32:00,-2.86073,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.9,-6.11478,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513394",2020-06-21 12:33:00,-2.41919,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.8,-6.15951,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513395",2020-06-21 12:34:00,-2.04581,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.1,-6.30063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513396",2020-06-21 12:35:00,-2.02976,873,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.2,-3.62943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513397",2020-06-21 12:36:00,-1.84209,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.3,-5.34051,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513398",2020-06-21 12:37:00,-1.99727,633,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.4,-1.77156,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"513399",2020-06-21 12:38:00,-1.17774,579,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.7,-1.61469,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"513400",2020-06-21 12:39:00,-1.44649,586,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.8,-1.68336,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"513401",2020-06-21 12:40:00,-1.33604,714,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25,-3.9186,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"513402",2020-06-21 12:41:00,-1.3648,1047,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,26.2,-1.79739,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"513403",2020-06-21 12:42:00,-0.791738,459,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25,-1.51326,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"513404",2020-06-21 12:43:00,-1.29247,467,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,22.7,-1.46349,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"513405",2020-06-21 12:44:00,-1.18791,416,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,21.9,-1.36206,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"513406",2020-06-21 12:45:00,-1.26607,399,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,22.5,-1.29213,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"513407",2020-06-21 12:46:00,-1.29075,397,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.2,-1.30914,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"513408",2020-06-21 12:47:00,-1.35907,405,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.1,-1.40049,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"513409",2020-06-21 12:48:00,-1.26711,417,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.8,-1.43325,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"513410",2020-06-21 12:49:00,-1.28809,416,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.5,-1.41183,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"513411",2020-06-21 12:50:00,-1.72937,412,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,22.8,-1.03446,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"513412",2020-06-21 12:51:00,-2.11506,407,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,22.9,-0.99477,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"513413",2020-06-21 12:52:00,-2.232,402,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.6,-1.03509,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"513414",2020-06-21 12:53:00,-2.47353,403,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.4,-1.12896,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"513415",2020-06-21 12:54:00,-2.65946,414,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.1,-1.48806,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"513416",2020-06-21 12:55:00,-2.84447,427,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.7,-1.575,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"513417",2020-06-21 12:56:00,-2.93555,433,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,22.9,-1.58949,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"513418",2020-06-21 12:57:00,-2.83579,428,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,22.9,-1.55673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513419",2020-06-21 12:58:00,-2.53869,417,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.6,-1.51893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513420",2020-06-21 12:59:00,-2.96412,412,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.4,-1.51893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513421",2020-06-21 13:00:00,-2.78103,441,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,22.4,-1.7325,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513422",2020-06-21 13:01:00,-2.65245,576,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,22.4,-5.33295,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513423",2020-06-21 13:02:00,-2.4987,722,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.1,-2.17539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513424",2020-06-21 13:03:00,-2.35102,417,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.6,-1.41876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513425",2020-06-21 13:04:00,-1.94087,424,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.7,-1.22283,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513426",2020-06-21 13:05:00,-1.82533,454,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23,-2.65419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513427",2020-06-21 13:06:00,-2.08912,397,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.2,-1.2978,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513428",2020-06-21 13:07:00,-1.71848,423,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,22.7,-4.0446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513429",2020-06-21 13:08:00,-1.60207,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,22.6,-6.81849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513430",2020-06-21 13:09:00,-1.83175,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,22.9,-6.77376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513431",2020-06-21 13:10:00,-1.45601,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,22.8,-6.61185,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513432",2020-06-21 13:11:00,-1.56212,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.6,-6.44679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513433",2020-06-21 13:12:00,-1.36587,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.8,-6.29496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513434",2020-06-21 13:13:00,-1.35304,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,26.8,-6.14439,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513435",2020-06-21 13:14:00,-1.26739,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,27.7,-6.08706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513436",2020-06-21 13:15:00,-1.23326,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,26.6,-5.96169,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513437",2020-06-21 13:16:00,-1.22883,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.8,-6.19479,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513438",2020-06-21 13:17:00,-1.19255,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.6,-5.5188,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513439",2020-06-21 13:18:00,-1.45377,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.9,-5.10615,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513440",2020-06-21 13:19:00,-1.12748,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,26.5,-5.57109,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513441",2020-06-21 13:20:00,-1.52293,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,26.6,-5.57613,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513442",2020-06-21 13:21:00,-1.6032,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.5,-5.85837,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513443",2020-06-21 13:22:00,-1.73124,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.2,-5.6826,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513444",2020-06-21 13:23:00,-1.91113,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.9,-5.78655,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513445",2020-06-21 13:24:00,-2.40797,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.5,-5.66433,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513446",2020-06-21 13:25:00,-2.32953,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.6,-5.62023,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513447",2020-06-21 13:26:00,-2.90003,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25,-5.56983,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513448",2020-06-21 13:27:00,-3.72949,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,26.5,-5.59062,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513449",2020-06-21 13:28:00,-4.89057,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,26.3,-5.40603,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513450",2020-06-21 13:29:00,-5.64635,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,26.4,-5.13954,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513451",2020-06-21 13:30:00,-4.74778,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.5,-5.15403,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513452",2020-06-21 13:31:00,-4.00602,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,27.4,-5.14773,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513453",2020-06-21 13:32:00,-3.38784,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,27.3,-5.17734,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513454",2020-06-21 13:33:00,-3.0152,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,26.9,-5.33799,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513455",2020-06-21 13:34:00,-2.86894,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,26.1,-5.43942,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513456",2020-06-21 13:35:00,-2.73112,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.4,-5.47281,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513457",2020-06-21 13:36:00,-2.52802,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,26,-5.30901,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513458",2020-06-21 13:37:00,-2.40494,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.9,-5.40225,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513459",2020-06-21 13:38:00,-2.34315,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.6,-5.47911,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513460",2020-06-21 13:39:00,-2.28229,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.9,-5.54526,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513461",2020-06-21 13:40:00,-2.22509,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.2,-5.51943,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513462",2020-06-21 13:41:00,-2.23327,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.6,-5.14143,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513463",2020-06-21 13:42:00,-2.24391,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.2,-5.18553,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
