"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"513464",2020-06-21 13:43:00,-2.25526,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,23.6,-4.94046,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513465",2020-06-21 13:44:00,-1.79128,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.1,-5.31783,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513466",2020-06-21 13:45:00,-2.29368,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,24.7,-5.73993,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513467",2020-06-21 13:46:00,-2.25729,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,25.4,-5.70339,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513468",2020-06-21 13:47:00,-2.20442,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,26.1,-5.53203,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513469",2020-06-21 13:48:00,-2.2473,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,26.3,-5.52006,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513470",2020-06-21 13:49:00,-2.35598,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,27.9,-4.90518,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513471",2020-06-21 13:50:00,-2.3152,1182,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,28.5,-4.8699,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513472",2020-06-21 13:51:00,-2.20839,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,27.3,-5.15277,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513473",2020-06-21 13:52:00,-2.32001,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,28.2,-5.38713,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513474",2020-06-21 13:53:00,-2.02515,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,27.9,-5.07276,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513475",2020-06-21 13:54:00,-2.52912,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,28.4,-5.08473,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513476",2020-06-21 13:55:00,-2.47704,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,28.7,-5.22963,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513477",2020-06-21 13:56:00,-2.52657,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,27.3,-4.9392,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513478",2020-06-21 13:57:00,-2.51072,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,27.3,-5.21703,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513479",2020-06-21 13:58:00,-2.5269,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,26.6,-5.71851,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513480",2020-06-21 13:59:00,-2.54411,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,27.3,-3.4524,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513481",2020-06-21 14:00:00,-2.52088,599,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.4,-2.0601,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513482",2020-06-21 14:01:00,-2.56258,1246,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.8,-1.17999,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513483",2020-06-21 14:02:00,-2.53887,353,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24,-1.08486,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513484",2020-06-21 14:03:00,-2.5569,374,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.5,-1.22976,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513485",2020-06-21 14:04:00,-2.08026,410,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.2,-1.34883,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513486",2020-06-21 14:05:00,-2.49589,406,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.3,-1.09053,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513487",2020-06-21 14:06:00,-2.54907,411,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.4,-0.90153,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513488",2020-06-21 14:07:00,-2.52818,412,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.8,-0.98343,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513489",2020-06-21 14:08:00,-2.49502,408,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.2,-1.09746,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513490",2020-06-21 14:09:00,-2.33167,913,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,23.4,-3.9564,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513491",2020-06-21 14:10:00,-2.38491,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,23.2,-2.81925,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513492",2020-06-21 14:11:00,-2.32117,732,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,23.2,-1.46223,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513493",2020-06-21 14:12:00,-2.52942,453,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.1,-1.40427,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513494",2020-06-21 14:13:00,-2.34055,376,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,23.6,-1.23984,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513495",2020-06-21 14:14:00,-2.2241,388,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.6,-1.30662,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513496",2020-06-21 14:15:00,-2.37311,415,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25,-1.4427,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513497",2020-06-21 14:16:00,-2.40495,440,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.8,-1.55736,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513498",2020-06-21 14:17:00,-2.36379,459,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,26.3,-1.63926,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513499",2020-06-21 14:18:00,-2.44866,520,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,27,-2.13948,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513500",2020-06-21 14:19:00,-2.38497,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,27,-5.02173,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513501",2020-06-21 14:20:00,-2.31362,846,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,26.2,-1.82196,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513502",2020-06-21 14:21:00,-2.34067,495,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.9,-1.36773,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513503",2020-06-21 14:22:00,-2.29243,476,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,26.4,-1.40805,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513504",2020-06-21 14:23:00,-2.3272,466,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.6,-1.65942,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513505",2020-06-21 14:24:00,-1.90083,463,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.8,-1.65312,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513506",2020-06-21 14:25:00,-2.12869,458,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.8,-1.63359,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513507",2020-06-21 14:26:00,-2.29263,454,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.2,-1.63359,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513508",2020-06-21 14:27:00,-2.33579,457,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24,-1.65186,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513509",2020-06-21 14:28:00,-2.30097,454,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,23.4,-1.63926,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513510",2020-06-21 14:29:00,-2.34103,451,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,23.4,-1.65753,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513511",2020-06-21 14:30:00,-2.18511,474,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.2,-1.83393,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513512",2020-06-21 14:31:00,-1.89322,551,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,23.9,-3.48831,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513513",2020-06-21 14:32:00,-2.27236,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.5,-4.9644,1,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1,1
"513514",2020-06-21 14:33:00,-2.29705,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.8,-4.0824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513515",2020-06-21 14:34:00,-2.30502,1108,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,26.6,-4.21344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513516",2020-06-21 14:35:00,-2.32536,1118,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,26.9,-1.57059,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513517",2020-06-21 14:36:00,-2.24599,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,27,-5.07969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513518",2020-06-21 14:37:00,-2.33774,472,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,27.4,-1.56177,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513519",2020-06-21 14:38:00,-2.29295,686,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,27.5,-5.8212,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513520",2020-06-21 14:39:00,-2.24916,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.8,-1.48239,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513521",2020-06-21 14:40:00,-2.20418,429,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.1,-1.52397,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513522",2020-06-21 14:41:00,-1.98204,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.7,-5.37453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513523",2020-06-21 14:42:00,-2.01935,730,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.7,-3.16386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513524",2020-06-21 14:43:00,-1.39675,1028,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.6,-5.0778,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513525",2020-06-21 14:44:00,-1.96154,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,25.4,-5.74749,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513526",2020-06-21 14:45:00,-1.41119,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,25.6,-5.53896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513527",2020-06-21 14:46:00,-1.44714,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.6,-5.57739,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513528",2020-06-21 14:47:00,-1.34623,446,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26,-1.10313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513529",2020-06-21 14:48:00,-1.35772,416,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.1,-1.08738,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513530",2020-06-21 14:49:00,-1.62966,404,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.4,-0.89019,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513531",2020-06-21 14:50:00,-0.931593,466,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,27.3,-1.17558,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513532",2020-06-21 14:51:00,-1.25634,609,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.9,-3.31506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"513533",2020-06-21 14:52:00,-1.46924,861,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,24.7,-3.19599,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513534",2020-06-21 14:53:00,0,1158,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,23.6,-4.06539,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513535",2020-06-21 14:54:00,-0.761386,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,24,-5.5314,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513536",2020-06-21 14:55:00,-0.636613,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,25.4,-4.14729,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513537",2020-06-21 14:56:00,-0.803937,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,25.5,-4.91085,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513538",2020-06-21 14:57:00,-0.735644,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.4,-4.7439,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513539",2020-06-21 14:58:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,25.6,-4.57569,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513540",2020-06-21 14:59:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,24.9,-2.87973,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513541",2020-06-21 15:00:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,24.7,-4.2147,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513542",2020-06-21 15:01:00,-0.719865,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.3,-5.10426,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513543",2020-06-21 15:02:00,-0.869796,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.3,-5.28003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,1
"513544",2020-06-21 15:03:00,-0.997387,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.2,-5.2668,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513545",2020-06-21 15:04:00,-1.00627,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,27.6,-5.21199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513546",2020-06-21 15:05:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,28.6,-5.18301,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513547",2020-06-21 15:06:00,-1.02905,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,28.4,-5.11749,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513548",2020-06-21 15:07:00,-0.953773,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,27.7,-4.79556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513549",2020-06-21 15:08:00,-0.945043,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,25.4,-4.49946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513550",2020-06-21 15:09:00,-0.917028,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,24.7,-4.58766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513551",2020-06-21 15:10:00,-0.751253,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,23.9,-4.70295,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513552",2020-06-21 15:11:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29,24.9,-4.78233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513553",2020-06-21 15:12:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29,25.8,-4.78926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513554",2020-06-21 15:13:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29,25.4,-4.60089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513555",2020-06-21 15:14:00,0,1133,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29,25.4,-4.4793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"513556",2020-06-21 15:15:00,0,1188,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,26.7,-3.56202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"513557",2020-06-21 15:16:00,0,707,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,26.9,-1.91709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"513558",2020-06-21 15:17:00,0,1016,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,26.6,-3.65337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"513559",2020-06-21 15:18:00,0,1133,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,26.2,-3.51855,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"513560",2020-06-21 15:19:00,0,1058,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,25.8,-2.81106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"513561",2020-06-21 15:20:00,0,724,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,25.4,-0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"513562",2020-06-21 15:21:00,0,850,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,25.6,-3.00636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"513563",2020-06-21 15:22:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.4,-4.28715,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"513564",2020-06-21 15:23:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.3,-4.55049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"513565",2020-06-21 15:24:00,0,1058,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.2,-1.44585,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"513566",2020-06-21 15:25:00,0,423,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.8,-0.73773,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513567",2020-06-21 15:26:00,0,399,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.6,-0.63567,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513568",2020-06-21 15:27:00,-0.758218,382,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,23.4,-0.65583,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513569",2020-06-21 15:28:00,-1.17424,410,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,23.5,-0.9513,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513570",2020-06-21 15:29:00,-1.41355,537,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,23.5,-1.1718,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513571",2020-06-21 15:30:00,-1.73514,409,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,23.6,-0.7497,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513572",2020-06-21 15:31:00,-2.40891,408,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,23.4,-1.36836,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"513573",2020-06-21 15:32:00,-2.74598,419,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,23.7,-1.08423,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"513574",2020-06-21 15:33:00,-2.65121,601,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.1,-2.07333,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"513575",2020-06-21 15:34:00,-2.96163,876,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,23.8,-1.31166,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"513576",2020-06-21 15:35:00,-3.19022,926,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24,-2.86209,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"513577",2020-06-21 15:36:00,-3.23141,381,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,23.9,-1.2285,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"513578",2020-06-21 15:37:00,-3.17039,368,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.2,-1.20393,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"513579",2020-06-21 15:38:00,-3.02279,369,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.5,-1.20897,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"513580",2020-06-21 15:39:00,-2.67392,363,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,23.4,-1.21653,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"513581",2020-06-21 15:40:00,-2.7151,540,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,23.2,-1.21716,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"513582",2020-06-21 15:41:00,-2.50642,324,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29.5,22.9,-1.0395,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"513583",2020-06-21 15:42:00,-2.36835,360,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29.5,22.6,-1.2852,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"513584",2020-06-21 15:43:00,-2.44394,349,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29.5,22.7,-1.04706,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"513585",2020-06-21 15:44:00,-2.09962,327,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29.5,22.9,-1.03446,0,1,1,1,0,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"513586",2020-06-21 15:45:00,-2.49242,327,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,23.8,-1.05336,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"513587",2020-06-21 15:46:00,-1.91879,330,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.4,-1.04076,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"513588",2020-06-21 15:47:00,-1.60525,497,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.6,-0.71946,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"513589",2020-06-21 15:48:00,-2.03578,312,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.4,-0.7182,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"513590",2020-06-21 15:49:00,-2.08227,456,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.2,-1.6128,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"513591",2020-06-21 15:50:00,-2.06607,647,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24,-2.8791,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"513592",2020-06-21 15:51:00,-2.12893,937,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.3,-3.81591,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"513593",2020-06-21 15:52:00,-2.30876,1142,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.2,-4.5801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"513594",2020-06-21 15:53:00,-2.33005,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.5,-3.79512,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"513595",2020-06-21 15:54:00,-2.42531,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,24.9,-5.68449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"513596",2020-06-21 15:55:00,-2.46136,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.7,-5.5251,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"513597",2020-06-21 15:56:00,-2.75502,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,26,-5.6385,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"513598",2020-06-21 15:57:00,-2.84415,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,25.9,-3.34215,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"513599",2020-06-21 15:58:00,-3.11906,677,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,24.8,-3.8178,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"513600",2020-06-21 15:59:00,-3.41429,659,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,24.7,-2.05821,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"513601",2020-06-21 16:00:00,-2.9385,355,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,25.6,-0.12096,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"513602",2020-06-21 16:01:00,-2.85245,325,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,25,-0.29232,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"513603",2020-06-21 16:02:00,-2.77286,304,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,25.2,-0.36666,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"513604",2020-06-21 16:03:00,-2.66807,293,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,24.9,-0.41643,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"513605",2020-06-21 16:04:00,-2.56526,281,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,25.2,-0.66213,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"513606",2020-06-21 16:05:00,-2.15554,279,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,24.6,-0.7119,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"513607",2020-06-21 16:06:00,-1.88327,309,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,23.9,-0.84483,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"513608",2020-06-21 16:07:00,-2.12578,301,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,23.7,-0.83853,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"513609",2020-06-21 16:08:00,-2.18294,296,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,23.5,-0.78435,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"513610",2020-06-21 16:09:00,-2.21644,271,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,23.4,-0.64449,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"513611",2020-06-21 16:10:00,-2.39043,249,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,23.9,-0.59346,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"513612",2020-06-21 16:11:00,-2.62632,238,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,24,-0.54306,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"513613",2020-06-21 16:12:00,-2.66707,238,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,23.8,-0.1575,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"513614",2020-06-21 16:13:00,-3.87604,263,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,23.4,-0.32256,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"513615",2020-06-21 16:14:00,-4.85135,382,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,23.9,-4.29156,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"513616",2020-06-21 16:15:00,-4.52259,1149,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,24.8,-4.20399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"513617",2020-06-21 16:16:00,-3.99937,1188,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,24.3,-4.29093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"513618",2020-06-21 16:17:00,-3.05545,1203,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,24,-4.68846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"513619",2020-06-21 16:18:00,-2.42713,1213,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,25,-4.70106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"513620",2020-06-21 16:19:00,-1.88804,1178,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,24.9,-4.53096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"513621",2020-06-21 16:20:00,-2.06734,1206,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29.5,24.5,-4.62609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"513622",2020-06-21 16:21:00,-2.0021,1176,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.8,-4.44969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513623",2020-06-21 16:22:00,-1.9927,1162,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.8,-4.35456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513624",2020-06-21 16:23:00,-2.05756,1162,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.5,-4.37283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513625",2020-06-21 16:24:00,-2.04598,1183,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.6,-4.39866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513626",2020-06-21 16:25:00,-1.7442,1178,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.5,-4.39866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513627",2020-06-21 16:26:00,-2.0013,1173,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.2,-3.93183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513628",2020-06-21 16:27:00,-2.46501,1164,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.9,-3.89592,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513629",2020-06-21 16:28:00,-2.83534,1152,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.8,-3.82977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513630",2020-06-21 16:29:00,-3.0765,1153,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25,-3.9249,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513631",2020-06-21 16:30:00,-3.28265,1160,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,26.2,-4.28778,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513632",2020-06-21 16:31:00,-3.41177,1170,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,26.6,-4.31613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"513633",2020-06-21 16:32:00,-3.24633,1165,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.5,-4.30416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513634",2020-06-21 16:33:00,-3.58074,1144,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.4,-4.18446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513635",2020-06-21 16:34:00,-3.56926,1140,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.8,-4.19643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513636",2020-06-21 16:35:00,-3.47493,1140,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.4,-4.20525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513637",2020-06-21 16:36:00,-3.51655,860,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,24.8,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513638",2020-06-21 16:37:00,-3.49083,193,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,24.6,-0.30303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513639",2020-06-21 16:38:00,-3.4334,206,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,25.3,-0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513640",2020-06-21 16:39:00,-2.9732,244,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,24.3,-0.21483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513641",2020-06-21 16:40:00,-3.02328,853,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.2,-3.75543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513642",2020-06-21 16:41:00,-2.89102,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.8,-4.38228,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513643",2020-06-21 16:42:00,-2.72972,1232,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,26.1,-4.38039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513644",2020-06-21 16:43:00,-2.6272,1232,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,27.1,-4.56876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513645",2020-06-21 16:44:00,-2.49405,1027,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,27.5,-4.5738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513646",2020-06-21 16:45:00,-2.25089,1134,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,27.3,-4.77414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513647",2020-06-21 16:46:00,-2.31251,1243,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,27.9,-4.58829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513648",2020-06-21 16:47:00,-2.33537,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,26.7,-4.60656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513649",2020-06-21 16:48:00,-2.23826,1218,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,26.3,-4.40559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513650",2020-06-21 16:49:00,-2.24216,867,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,26.4,-3.87009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513651",2020-06-21 16:50:00,-2.2397,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,25.6,-4.43079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"513652",2020-06-21 16:51:00,-2.23459,1178,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,25.5,-4.31613,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513653",2020-06-21 16:52:00,-2.53388,1137,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,25.2,-3.70629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513654",2020-06-21 16:53:00,-2.16702,1111,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,25.8,-3.60486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513655",2020-06-21 16:54:00,-2.26456,1100,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,25.1,-3.63258,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513656",2020-06-21 16:55:00,-2.18952,1101,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,25,-3.71826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513657",2020-06-21 16:56:00,-2.49505,1108,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,25.4,-4.08933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513658",2020-06-21 16:57:00,-2.53124,1019,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,26.2,-4.01436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513659",2020-06-21 16:58:00,-2.8214,1114,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,25.8,-4.10886,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513660",2020-06-21 16:59:00,-2.87972,1102,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,25.5,-4.02885,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513661",2020-06-21 17:00:00,-3.2111,1111,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,25.2,-4.1391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513662",2020-06-21 17:01:00,-3.44458,1116,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25.6,-4.15422,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513663",2020-06-21 17:02:00,-3.40832,1068,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25.5,-4.20336,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513664",2020-06-21 17:03:00,-3.39301,1111,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25.6,-3.63636,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513665",2020-06-21 17:04:00,-3.36523,1133,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25.2,-3.83796,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513666",2020-06-21 17:05:00,-3.41556,1118,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25,-3.73779,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513667",2020-06-21 17:06:00,-2.81779,642,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25.2,-2.3562,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513668",2020-06-21 17:07:00,-3.32753,1071,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,26.2,-0.20538,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513669",2020-06-21 17:08:00,-3.14939,229,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25.8,-0.42147,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513670",2020-06-21 17:09:00,-2.89838,234,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,26.2,-0.49833,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513671",2020-06-21 17:10:00,-2.74016,281,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25.2,-2.48472,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513672",2020-06-21 17:11:00,-2.62445,1003,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25.2,-3.19347,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513673",2020-06-21 17:12:00,-1.91348,883,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25.1,-3.15567,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513674",2020-06-21 17:13:00,-1.92223,830,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25.4,-3.78126,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513675",2020-06-21 17:14:00,-2.28367,823,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25.6,-0.47502,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513676",2020-06-21 17:15:00,-2.19599,210,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25.3,-0.39753,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513677",2020-06-21 17:16:00,-2.17641,209,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,24.9,-0.4032,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513678",2020-06-21 17:17:00,-2.04096,201,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,24.5,0.063,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513679",2020-06-21 17:18:00,-2.10393,199,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,24.5,0.07497,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513680",2020-06-21 17:19:00,-2.48889,200,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,24.9,0.01701,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513681",2020-06-21 17:20:00,-2.09376,215,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,25.4,-1.1025,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513682",2020-06-21 17:21:00,-1.78642,223,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,25.2,-1.88811,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"513683",2020-06-21 17:22:00,-2.06647,479,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,24.3,-3.339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513684",2020-06-21 17:23:00,-2.07743,925,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,30,24.6,-3.30246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513685",2020-06-21 17:24:00,-1.80466,913,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25,-3.22119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513686",2020-06-21 17:25:00,-2.06723,903,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,25.8,-3.32703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513687",2020-06-21 17:26:00,-2.20934,894,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,26.9,-3.27978,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513688",2020-06-21 17:27:00,-2.24125,893,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,26.9,-3.25836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513689",2020-06-21 17:28:00,-2.56063,896,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30,26.5,-3.27033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513690",2020-06-21 17:29:00,-2.80526,902,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30.5,26,-3.27726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513691",2020-06-21 17:30:00,-2.99614,903,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30.5,25.6,-2.94336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513692",2020-06-21 17:31:00,-3.20131,902,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30.5,26.2,-2.81043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513693",2020-06-21 17:32:00,-3.91707,909,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,30.5,27,-2.85516,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513694",2020-06-21 17:33:00,-3.67741,917,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,30.5,26,-2.93076,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513695",2020-06-21 17:34:00,-3.41238,921,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,30.5,25.9,-3.00636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513696",2020-06-21 17:35:00,-3.39807,918,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,30.5,25.7,-3.27096,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513697",2020-06-21 17:36:00,-3.48583,914,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,30.5,25.3,-3.26466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513698",2020-06-21 17:37:00,-2.9168,913,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,30.5,25.1,-3.2571,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513699",2020-06-21 17:38:00,-3.24535,910,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25.5,26.5,30.5,25.6,-3.23946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513700",2020-06-21 17:39:00,-3.15436,904,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,25.5,26.5,30.5,25.8,-3.22056,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513701",2020-06-21 17:40:00,-2.70781,910,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,26,-3.22056,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513702",2020-06-21 17:41:00,-2.29582,772,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.4,-1.16424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513703",2020-06-21 17:42:00,-2.56602,852,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.3,-3.13236,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513704",2020-06-21 17:43:00,-2.48972,473,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.2,-1.77849,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513705",2020-06-21 17:44:00,-2.44967,672,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,24.6,-1.7073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513706",2020-06-21 17:45:00,-2.35977,430,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,24.7,-0.90216,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513707",2020-06-21 17:46:00,-2.44378,364,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.2,-0.70686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513708",2020-06-21 17:47:00,-2.29491,363,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.5,-0.75978,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513709",2020-06-21 17:48:00,-2.25054,365,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.2,-1.04328,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513710",2020-06-21 17:49:00,-2.39917,369,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.3,-1.07163,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513711",2020-06-21 17:50:00,-2.13023,372,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.2,-1.09809,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513712",2020-06-21 17:51:00,-2.11351,376,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,24.9,-1.10313,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513713",2020-06-21 17:52:00,-2.117,375,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.7,-1.09809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513714",2020-06-21 17:53:00,-2.09536,371,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,26,-1.06533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513715",2020-06-21 17:54:00,-2.03427,365,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,26.1,-1.02753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513716",2020-06-21 17:55:00,-2.07851,360,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.1,-1.02186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513717",2020-06-21 17:56:00,-2.31637,358,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,24.8,-1.02753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513718",2020-06-21 17:57:00,-2.43496,360,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.1,-0.61803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513719",2020-06-21 17:58:00,-2.65012,366,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,24.9,-0.63693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513720",2020-06-21 17:59:00,-2.69252,385,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.1,-0.7875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513721",2020-06-21 18:00:00,-3.19777,445,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25,-1.16928,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513722",2020-06-21 18:01:00,-2.92046,446,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25,-1.51011,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513723",2020-06-21 18:02:00,-2.98537,473,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,24.8,-1.38978,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513724",2020-06-21 18:03:00,-2.9898,450,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,24.8,-1.44585,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513725",2020-06-21 18:04:00,-2.94192,538,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25,-2.457,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513726",2020-06-21 18:05:00,-2.7523,1021,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,24.6,-2.44755,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513727",2020-06-21 18:06:00,-3.28522,856,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,24.6,-2.59686,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513728",2020-06-21 18:07:00,-2.76098,797,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.3,-1.61217,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513729",2020-06-21 18:08:00,-2.56969,555,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,24.9,-2.07396,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513730",2020-06-21 18:09:00,-2.46417,594,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25,-1.43829,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513731",2020-06-21 18:10:00,-2.32407,353,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,24.8,-0.83916,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513732",2020-06-21 18:11:00,-2.46285,325,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25,-0.50715,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513733",2020-06-21 18:12:00,-2.15687,515,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.4,-0.92169,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513734",2020-06-21 18:13:00,-1.84619,777,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,25.2,-0.67473,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513735",2020-06-21 18:14:00,-1.9783,774,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,24.9,-0.60543,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513736",2020-06-21 18:15:00,-2.32774,737,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,24.8,-0.7308,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513737",2020-06-21 18:16:00,-1.84884,726,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,24.9,-0.60039,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513738",2020-06-21 18:17:00,-1.80586,436,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,25,-0.4851,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513739",2020-06-21 18:18:00,-1.88925,670,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,24.9,-0.41706,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513740",2020-06-21 18:19:00,-2.06,672,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,25.4,-0.48636,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513741",2020-06-21 18:20:00,-1.88132,665,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,25.4,-0.44163,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513742",2020-06-21 18:21:00,-2.74302,671,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,25.4,-0.40509,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513743",2020-06-21 18:22:00,-3.5292,644,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,25,-0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513744",2020-06-21 18:23:00,-4.27652,660,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,25.2,-0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513745",2020-06-21 18:24:00,-4.2165,671,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,25.5,-0.05166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513746",2020-06-21 18:25:00,-3.88041,669,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,25.5,-0.189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513747",2020-06-21 18:26:00,-3.47871,673,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,24.8,-0.09576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513748",2020-06-21 18:27:00,-3.2642,668,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,24.7,-0.24633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513749",2020-06-21 18:28:00,-3.15453,678,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,31,24.6,-0.56826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513750",2020-06-21 18:29:00,-3.12636,676,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,31,24.4,-0.51786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513751",2020-06-21 18:30:00,-3.06409,659,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,31,24.9,-0.48636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513752",2020-06-21 18:31:00,-3.37841,632,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,24.4,-0.36036,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,0
"513753",2020-06-21 18:32:00,-3.09806,609,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,24.2,-0.32886,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513754",2020-06-21 18:33:00,-2.8591,592,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,24.2,-0.26523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513755",2020-06-21 18:34:00,-3.25058,581,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,24.3,-0.24003,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513756",2020-06-21 18:35:00,-2.91382,574,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,24,-0.17829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513757",2020-06-21 18:36:00,-2.61686,568,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,24,-0.13293,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513758",2020-06-21 18:37:00,-2.88056,562,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,23.7,-0.1197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513759",2020-06-21 18:38:00,-2.80464,558,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,24.6,0.02583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513760",2020-06-21 18:39:00,-2.75921,552,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,25,0.30933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513761",2020-06-21 18:40:00,-2.38466,546,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,25.2,0.26775,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513762",2020-06-21 18:41:00,-2.52452,544,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,25.4,0.24444,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513763",2020-06-21 18:42:00,-2.47149,541,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,25.2,0.17451,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513764",2020-06-21 18:43:00,-2.32246,534,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,24.6,-0.15057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513765",2020-06-21 18:44:00,-2.32493,530,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,24.9,-0.17073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513766",2020-06-21 18:45:00,-2.25062,525,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,25.2,-0.1764,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513767",2020-06-21 18:46:00,-2.0839,517,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,26.2,-0.15876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513768",2020-06-21 18:47:00,-1.69281,514,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,26.2,-0.10206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
