"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"513769",2020-06-21 18:48:00,-2.13922,507,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,25.8,-0.0693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513770",2020-06-21 18:49:00,-2.14431,500,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31,24.9,-0.07056,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513771",2020-06-21 18:50:00,-2.13906,496,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31.5,24.7,-0.06489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513772",2020-06-21 18:51:00,-2.59729,493,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31.5,24.9,-0.05166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513773",2020-06-21 18:52:00,-2.10145,492,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,27,31.5,24.9,-0.09891,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513774",2020-06-21 18:53:00,-2.20353,491,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,27,31.5,24.8,-0.03276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513775",2020-06-21 18:54:00,-2.07972,485,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,27,31.5,25.1,0.28161,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513776",2020-06-21 18:55:00,-2.70243,480,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,27,31.5,24.8,-0.63693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513777",2020-06-21 18:56:00,-2.39963,475,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,27,31.5,24.8,-0.68166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513778",2020-06-21 18:57:00,-2.56097,468,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,27,31.5,24.8,-0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513779",2020-06-21 18:58:00,-2.7211,461,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,27,31.5,24.9,-1.05903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513780",2020-06-21 18:59:00,-3.00212,447,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,31.5,25,-1.11699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513781",2020-06-21 19:00:00,-3.52556,449,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,24.7,-1.12896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513782",2020-06-21 19:01:00,-3.21789,446,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,24.7,-1.12896,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513783",2020-06-21 19:02:00,-3.29203,443,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,24.7,-1.08738,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513784",2020-06-21 19:03:00,-3.38232,440,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,24.7,-1.10565,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513785",2020-06-21 19:04:00,-3.36973,439,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,24.7,-1.09935,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513786",2020-06-21 19:05:00,-3.38092,431,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,24.7,-1.07352,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513787",2020-06-21 19:06:00,-3.33808,424,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,24.6,-1.03131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513788",2020-06-21 19:07:00,-2.6594,419,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,24.6,-1.00989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513789",2020-06-21 19:08:00,-3.06793,416,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,24.6,-0.96579,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513790",2020-06-21 19:09:00,-2.87065,370,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,24.6,-0.56763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513791",2020-06-21 19:10:00,-2.70086,325,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,24.6,-0.53109,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513792",2020-06-21 19:11:00,-2.55789,318,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.6,-0.54369,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513793",2020-06-21 19:12:00,-2.42576,341,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.5,-0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513794",2020-06-21 19:13:00,-1.89428,384,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.5,-0.88515,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513795",2020-06-21 19:14:00,-2.16682,391,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.4,-0.87633,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513796",2020-06-21 19:15:00,-2.17662,384,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.4,-0.85176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513797",2020-06-21 19:16:00,-2.1653,369,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.4,-0.83853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513798",2020-06-21 19:17:00,-2.14736,347,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.4,-0.80829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513799",2020-06-21 19:18:00,-2.15895,271,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.4,-0.78939,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513800",2020-06-21 19:19:00,-2.13523,166,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.4,-0.77616,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513801",2020-06-21 19:20:00,-2.04577,96,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.4,-0.756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513802",2020-06-21 19:21:00,-2.12649,83,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.4,-0.70686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513803",2020-06-21 19:22:00,-2.18361,93,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.4,-0.69993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513804",2020-06-21 19:23:00,-2.09995,115,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.3,-0.68166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513805",2020-06-21 19:24:00,-2.08734,157,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.3,-0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513806",2020-06-21 19:25:00,-2.12197,235,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,31.5,24.2,-0.2268,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513807",2020-06-21 19:26:00,-2.21381,312,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,32,24.3,-0.23436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513808",2020-06-21 19:27:00,-2.6989,275,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,32,24.3,-0.27846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513809",2020-06-21 19:28:00,-2.81745,261,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,32,24.3,-0.33201,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513810",2020-06-21 19:29:00,-3.00889,300,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,32,24.3,-0.56196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513811",2020-06-21 19:30:00,-3.00683,275,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,32,24.3,-0.55503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513812",2020-06-21 19:31:00,-3.32036,256,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,32,24.2,-0.53802,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513813",2020-06-21 19:32:00,-3.419,277,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,32,24.2,-0.51219,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513814",2020-06-21 19:33:00,-3.44101,286,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,32,24.2,-0.49203,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513815",2020-06-21 19:34:00,-3.12203,257,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,32,24.2,-0.46809,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513816",2020-06-21 19:35:00,-3.41067,156,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,32,24.2,-0.45486,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513817",2020-06-21 19:36:00,-3.32327,115,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,32,24.2,-0.43533,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513818",2020-06-21 19:37:00,-3.35646,111,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27.5,32,24.2,-0.41391,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513819",2020-06-21 19:38:00,-3.19211,115,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,32,24.3,-0.39753,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513820",2020-06-21 19:39:00,-2.9721,142,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,32,24.3,-0.38871,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513821",2020-06-21 19:40:00,-2.51905,228,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,32,24.2,0.04914,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513822",2020-06-21 19:41:00,-2.57168,279,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,32,24.2,0.05607,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513823",2020-06-21 19:42:00,-2.53072,277,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,32,24.2,0.03591,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513824",2020-06-21 19:43:00,-2.43834,273,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,32,24.2,-0.01386,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513825",2020-06-21 19:44:00,-2.36441,270,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,32,24.2,-0.07497,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513826",2020-06-21 19:45:00,-2.071,268,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,32,24.2,-0.31059,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513827",2020-06-21 19:46:00,-2.27319,262,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,32,24.2,-0.29799,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513828",2020-06-21 19:47:00,-2.41709,248,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,32,24.2,-0.28476,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513829",2020-06-21 19:48:00,-2.20357,243,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,32,24.2,-0.25452,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513830",2020-06-21 19:49:00,-1.9622,245,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,32,24.3,-0.23499,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513831",2020-06-21 19:50:00,-2.31785,247,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,32,24.3,-0.2142,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513832",2020-06-21 19:51:00,-2.16221,244,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,32,24.3,-0.16947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513833",2020-06-21 19:52:00,-2.34294,240,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,32,24.4,-0.14742,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513834",2020-06-21 19:53:00,-2.18507,237,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.5,-0.13797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513835",2020-06-21 19:54:00,-2.37654,234,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.6,-0.12663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513836",2020-06-21 19:55:00,-2.35958,230,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.7,-0.12033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513837",2020-06-21 19:56:00,-2.37425,227,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.6,0.31374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513838",2020-06-21 19:57:00,-2.65568,223,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.6,0.3087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513839",2020-06-21 19:58:00,-2.81253,220,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.5,0.29484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513840",2020-06-21 19:59:00,-3.04408,216,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.5,0.18837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513841",2020-06-21 20:00:00,-3.2314,213,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.5,-0.03969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513842",2020-06-21 20:01:00,-3.31698,209,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.4,-0.04473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513843",2020-06-21 20:02:00,-3.35156,205,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.4,-0.02709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513844",2020-06-21 20:03:00,-3.32173,196,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.4,-0.00819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513845",2020-06-21 20:04:00,-3.31532,164,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.4,0.00063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513846",2020-06-21 20:05:00,-3.16376,120,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.4,0.0126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513847",2020-06-21 20:06:00,-3.04503,73,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.4,0.03654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513848",2020-06-21 20:07:00,-2.80163,88,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.4,0.03717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513849",2020-06-21 20:08:00,-2.77013,128,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.4,0.03969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513850",2020-06-21 20:09:00,-2.6619,144,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.4,0.05607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513851",2020-06-21 20:10:00,-2.50627,141,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.3,0.0819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513852",2020-06-21 20:11:00,-2.38591,132,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.4,0.26397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513853",2020-06-21 20:12:00,-1.94414,118,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.4,0.55188,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513854",2020-06-21 20:13:00,-2.15134,103,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.3,0.54306,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513855",2020-06-21 20:14:00,-2.16083,82,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24.2,0.50526,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513856",2020-06-21 20:15:00,-2.21877,66,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513857",2020-06-21 20:16:00,-2.06078,72,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.9,0.17577,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513858",2020-06-21 20:17:00,-2.45581,90,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.7,0.18522,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513859",2020-06-21 20:18:00,-1.92445,96,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.7,0.18648,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513860",2020-06-21 20:19:00,-1.93118,80,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.6,0.19782,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513861",2020-06-21 20:20:00,-1.94943,61,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.6,0.23814,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"513862",2020-06-21 20:21:00,-2.14293,61,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.6,0.28917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513863",2020-06-21 20:22:00,-1.96139,64,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.5,0.30177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513864",2020-06-21 20:23:00,-1.97889,65,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.5,0.30807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513865",2020-06-21 20:24:00,-1.93886,68,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.4,0.29484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513866",2020-06-21 20:25:00,-2.22601,71,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.4,0.32697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513867",2020-06-21 20:26:00,-2.34464,92,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.4,0.30051,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513868",2020-06-21 20:27:00,-2.99145,108,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.4,0.2898,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513869",2020-06-21 20:28:00,-2.25503,113,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.6,0.693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513870",2020-06-21 20:29:00,-2.54344,114,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.6,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513871",2020-06-21 20:30:00,-2.61899,113,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.7,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513872",2020-06-21 20:31:00,-2.83442,113,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.8,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513873",2020-06-21 20:32:00,-3.13219,113,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.8,0.29484,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513874",2020-06-21 20:33:00,-3.88264,112,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.9,0.29862,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513875",2020-06-21 20:34:00,-4.91946,109,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.9,0.30177,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513876",2020-06-21 20:35:00,-5.92269,109,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,24,0.30177,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513877",2020-06-21 20:36:00,-6.30053,105,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,24,0.30177,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513878",2020-06-21 20:37:00,-5.18619,103,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,24,0.32004,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513879",2020-06-21 20:38:00,-4.0048,101,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.9,0.32067,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513880",2020-06-21 20:39:00,-3.49561,95,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.9,0.33327,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513881",2020-06-21 20:40:00,-2.74333,76,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.9,0.40635,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513882",2020-06-21 20:41:00,-2.73527,70,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.8,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513883",2020-06-21 20:42:00,-2.28632,84,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.7,0.35532,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513884",2020-06-21 20:43:00,-2.08751,85,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.5,0.35532,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513885",2020-06-21 20:44:00,-1.62044,86,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.4,0.3528,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513886",2020-06-21 20:45:00,-1.95799,84,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.4,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513887",2020-06-21 20:46:00,-1.91963,70,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.3,0.77994,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513888",2020-06-21 20:47:00,-1.95239,71,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.4,0.7686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513889",2020-06-21 20:48:00,-2.43721,76,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.4,0.74277,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513890",2020-06-21 20:49:00,-1.97832,74,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.4,0.69111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513891",2020-06-21 20:50:00,-1.95516,66,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.4,0.41832,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"513892",2020-06-21 20:51:00,-1.75137,56,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,28,32,23.4,0.43848,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513893",2020-06-21 20:52:00,-1.9954,56,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,28,32,23.3,0.44226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513894",2020-06-21 20:53:00,-2.05768,57,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,28,32,23.2,0.4284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513895",2020-06-21 20:54:00,-2.23464,58,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,23.2,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513896",2020-06-21 20:55:00,-2.25588,58,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,23.1,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513897",2020-06-21 20:56:00,-2.72984,58,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,23,0.44415,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513898",2020-06-21 20:57:00,-2.90492,57,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,23,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513899",2020-06-21 20:58:00,-3.12179,56,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,23,0.46746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513900",2020-06-21 20:59:00,-3.21934,54,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,23,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513901",2020-06-21 21:00:00,-3.35214,52,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,23,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513902",2020-06-21 21:01:00,-3.0654,49,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.1,0.48951,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513903",2020-06-21 21:02:00,-3.6746,47,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23.1,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513904",2020-06-21 21:03:00,-3.40757,45,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23,0.89334,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513905",2020-06-21 21:04:00,-3.35378,40,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,23,0.90594,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513906",2020-06-21 21:05:00,-3.36064,38,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,22.9,0.89964,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513907",2020-06-21 21:06:00,-3.69226,38,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,22.8,0.80577,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513908",2020-06-21 21:07:00,-3.0997,34,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,22.7,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513909",2020-06-21 21:08:00,-2.97037,29,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,32,22.6,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513910",2020-06-21 21:09:00,-2.71056,23,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,31.5,22.6,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513911",2020-06-21 21:10:00,-2.55866,20,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,31.5,22.5,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513912",2020-06-21 21:11:00,-2.69944,21,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,31.5,22.4,0.5229,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513913",2020-06-21 21:12:00,-2.28442,21,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26.5,27.5,31.5,22.3,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513914",2020-06-21 21:13:00,-2.21059,21,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31.5,22.2,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513915",2020-06-21 21:14:00,-2.14525,19,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31.5,22,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513916",2020-06-21 21:15:00,-1.99544,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31.5,21.9,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513917",2020-06-21 21:16:00,-2.14442,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31.5,21.8,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513918",2020-06-21 21:17:00,-2.04386,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31.5,21.8,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513919",2020-06-21 21:18:00,-2.01377,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31.5,21.7,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513920",2020-06-21 21:19:00,-2.03887,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31.5,21.6,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513921",2020-06-21 21:20:00,-2.04411,14,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31.5,21.6,0.71127,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"513922",2020-06-21 21:21:00,-2.00054,13,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31.5,21.5,0.96957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513923",2020-06-21 21:22:00,-2.05749,15,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31.5,21.3,0.94374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513924",2020-06-21 21:23:00,-2.00768,15,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,21.3,0.89019,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513925",2020-06-21 21:24:00,-2.15066,14,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,21.2,0.79443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513926",2020-06-21 21:25:00,-2.25976,14,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,21.1,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513927",2020-06-21 21:26:00,-2.16296,13,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,21.1,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513928",2020-06-21 21:27:00,-2.79908,13,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,21.1,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513929",2020-06-21 21:28:00,-2.89997,12,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,21.1,0.59598,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513930",2020-06-21 21:29:00,-2.64389,12,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,21,0.60102,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513931",2020-06-21 21:30:00,-3.41691,12,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,21,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513932",2020-06-21 21:31:00,-3.44504,11,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,21,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513933",2020-06-21 21:32:00,-3.32126,11,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,20.9,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513934",2020-06-21 21:33:00,-3.46564,10,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,20.9,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513935",2020-06-21 21:34:00,-3.4799,11,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,20.9,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513936",2020-06-21 21:35:00,-3.29948,10,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,20.8,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513937",2020-06-21 21:36:00,-3.33815,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,20.7,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513938",2020-06-21 21:37:00,-3.14848,10,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,20.7,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513939",2020-06-21 21:38:00,-2.87879,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,20.7,0.98154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513940",2020-06-21 21:39:00,-2.75701,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26.5,27.5,31,20.7,0.97524,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513941",2020-06-21 21:40:00,-2.61195,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27.5,31,20.6,0.99414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513942",2020-06-21 21:41:00,-2.71953,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27.5,31,20.5,0.83034,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513943",2020-06-21 21:42:00,-2.39134,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27.5,31,20.5,0.77364,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513944",2020-06-21 21:43:00,-2.70891,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27.5,31,20.5,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513945",2020-06-21 21:44:00,-2.30018,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27.5,31,20.5,0.58968,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513946",2020-06-21 21:45:00,-2.27562,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27.5,31,20.4,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513947",2020-06-21 21:46:00,-2.49489,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27.5,31,20.5,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513948",2020-06-21 21:47:00,-2.12458,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27.5,31,20.4,0.58779,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513949",2020-06-21 21:48:00,-2.0231,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27.5,31,20.4,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513950",2020-06-21 21:49:00,-2.2373,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27.5,30.5,20.4,0.58212,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513951",2020-06-21 21:50:00,-2.19272,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27.5,30.5,20.5,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"513952",2020-06-21 21:51:00,-2.13059,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27.5,30.5,20.4,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513953",2020-06-21 21:52:00,-2.11984,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.3,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513954",2020-06-21 21:53:00,-2.59118,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.4,0.60228,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513955",2020-06-21 21:54:00,-2.26759,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.3,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513956",2020-06-21 21:55:00,-2.24287,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.3,0.63189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513957",2020-06-21 21:56:00,-2.50272,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.3,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513958",2020-06-21 21:57:00,-2.66427,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.3,0.96957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513959",2020-06-21 21:58:00,-2.90768,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.3,0.97587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513960",2020-06-21 21:59:00,-3.05058,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.1,0.94437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513961",2020-06-21 22:00:00,-3.12821,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.3,0.71757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,0,0,0,1
"513962",2020-06-21 22:01:00,-3.44531,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.3,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513963",2020-06-21 22:02:00,-3.10633,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.3,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513964",2020-06-21 22:03:00,-3.20815,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.3,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513965",2020-06-21 22:04:00,-3.14358,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.2,0.36351,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513966",2020-06-21 22:05:00,-3.1112,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.2,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513967",2020-06-21 22:06:00,-3.11883,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,30.5,20.1,0.36792,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513968",2020-06-21 22:07:00,-3.04965,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,20.2,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513969",2020-06-21 22:08:00,-3.16986,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,20.1,0.36855,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513970",2020-06-21 22:09:00,-2.48929,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,20.2,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513971",2020-06-21 22:10:00,-2.51365,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,20.2,0.36603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513972",2020-06-21 22:11:00,-2.71468,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,20.2,0.36792,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513973",2020-06-21 22:12:00,-2.36734,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,20.1,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513974",2020-06-21 22:13:00,-2.24796,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,20.1,0.36036,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513975",2020-06-21 22:14:00,-2.16076,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,20,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513976",2020-06-21 22:15:00,-2.13501,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,20.1,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513977",2020-06-21 22:16:00,-2.1199,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,20,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513978",2020-06-21 22:17:00,-1.97975,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,20,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513979",2020-06-21 22:18:00,-1.9447,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,20,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513980",2020-06-21 22:19:00,-1.91394,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,20,0.6993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"513981",2020-06-21 22:20:00,-1.87388,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,19.9,0.67788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513982",2020-06-21 22:21:00,-1.45239,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,19.9,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"513983",2020-06-21 22:22:00,-1.60253,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,19.9,0.39501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513984",2020-06-21 22:23:00,-1.87802,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,19.8,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513985",2020-06-21 22:24:00,-2.16119,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30.5,19.7,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513986",2020-06-21 22:25:00,-2.20845,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.7,0.38871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513987",2020-06-21 22:26:00,-2.32731,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.7,0.38808,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513988",2020-06-21 22:27:00,-2.55324,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.6,0.38493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513989",2020-06-21 22:28:00,-2.45259,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.5,0.38556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513990",2020-06-21 22:29:00,-2.58174,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.5,0.38115,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513991",2020-06-21 22:30:00,-2.95006,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.5,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513992",2020-06-21 22:31:00,-2.92713,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.5,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513993",2020-06-21 22:32:00,-2.96219,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.5,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513994",2020-06-21 22:33:00,-2.74888,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.5,0.38745,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513995",2020-06-21 22:34:00,-2.92437,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.5,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513996",2020-06-21 22:35:00,-2.75342,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.6,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513997",2020-06-21 22:36:00,-2.66556,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.6,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513998",2020-06-21 22:37:00,-2.38414,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.5,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"513999",2020-06-21 22:38:00,-2.20172,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.6,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"514000",2020-06-21 22:39:00,-2.33547,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.6,0.7434,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"514001",2020-06-21 22:40:00,-2.26613,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.6,0.78624,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"514002",2020-06-21 22:41:00,-1.86745,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.7,0.75474,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"514003",2020-06-21 22:42:00,-2.05615,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.6,0.6237,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"514004",2020-06-21 22:43:00,-1.98159,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.5,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"514005",2020-06-21 22:44:00,-1.85903,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.3,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"514006",2020-06-21 22:45:00,-1.9083,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.3,0.38682,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"514007",2020-06-21 22:46:00,-2.02058,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19.2,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"514008",2020-06-21 22:47:00,-2.20435,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,28,26.5,27,30,19,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"514009",2020-06-21 22:48:00,-2.47569,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,19,0.39186,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"514010",2020-06-21 22:49:00,-3.65644,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,19.1,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"514011",2020-06-21 22:50:00,-4.05231,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,19.2,0.41958,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"514012",2020-06-21 22:51:00,-4.95299,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,19.3,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514013",2020-06-21 22:52:00,-4.64112,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,19.3,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514014",2020-06-21 22:53:00,-3.62362,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,19.3,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514015",2020-06-21 22:54:00,-3.25345,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,19.2,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514016",2020-06-21 22:55:00,-3.27546,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,19.1,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514017",2020-06-21 22:56:00,-2.90858,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,19.1,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514018",2020-06-21 22:57:00,-2.80198,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,19,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514019",2020-06-21 22:58:00,-2.73508,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.9,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514020",2020-06-21 22:59:00,-2.86518,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.8,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514021",2020-06-21 23:00:00,-2.85685,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.7,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514022",2020-06-21 23:01:00,-2.7786,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.6,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514023",2020-06-21 23:02:00,-3.04561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.5,0.4284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514024",2020-06-21 23:03:00,-2.74614,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.5,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514025",2020-06-21 23:04:00,-2.63833,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.5,0.78876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514026",2020-06-21 23:05:00,-2.63531,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.5,0.75537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514027",2020-06-21 23:06:00,-2.6088,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.5,0.6174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514028",2020-06-21 23:07:00,-2.55168,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.5,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514029",2020-06-21 23:08:00,-2.47642,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.5,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514030",2020-06-21 23:09:00,-2.43895,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.4,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514031",2020-06-21 23:10:00,-2.26044,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.2,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514032",2020-06-21 23:11:00,-2.15616,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18.1,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514033",2020-06-21 23:12:00,-2.05955,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514034",2020-06-21 23:13:00,-2.24162,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,18,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514035",2020-06-21 23:14:00,-2.01337,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,30,17.9,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514036",2020-06-21 23:15:00,-2.41047,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,29.5,17.8,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514037",2020-06-21 23:16:00,-1.92398,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,29.5,17.8,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514038",2020-06-21 23:17:00,-1.91866,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,29.5,17.8,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514039",2020-06-21 23:18:00,-1.95491,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,29.5,17.8,0.38808,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514040",2020-06-21 23:19:00,-1.95621,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,29.5,17.8,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"514041",2020-06-21 23:20:00,-1.97009,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,29.5,17.8,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514042",2020-06-21 23:21:00,-1.96462,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,29.5,17.7,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"514043",2020-06-21 23:22:00,-1.81956,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26.5,27,29.5,17.8,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"514044",2020-06-21 23:23:00,-1.94093,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26.5,27,29.5,17.8,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"514045",2020-06-21 23:24:00,-2.14894,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26.5,27,29.5,17.9,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"514046",2020-06-21 23:25:00,-2.08848,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26.5,27,29.5,17.9,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"514047",2020-06-21 23:26:00,-2.43559,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,29.5,18,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"514048",2020-06-21 23:27:00,-2.64895,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,29.5,17.8,0.79191,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"514049",2020-06-21 23:28:00,-2.74414,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,29.5,17.9,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"514050",2020-06-21 23:29:00,-2.9826,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,29.5,18,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"514051",2020-06-21 23:30:00,-2.61637,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,29.5,18,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514052",2020-06-21 23:31:00,-3.14249,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,29.5,18,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514053",2020-06-21 23:32:00,-3.16379,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,29.5,18,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514054",2020-06-21 23:33:00,-3.13534,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,29.5,17.9,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514055",2020-06-21 23:34:00,-3.06867,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,29.5,17.9,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514056",2020-06-21 23:35:00,-2.61083,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,29.5,17.9,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514057",2020-06-21 23:36:00,-3.0968,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,29.5,17.8,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514058",2020-06-21 23:37:00,-3.37567,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,29.5,17.8,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514059",2020-06-21 23:38:00,-2.81318,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,29.5,17.8,0.36225,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514060",2020-06-21 23:39:00,-2.65146,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,29.5,17.8,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514061",2020-06-21 23:40:00,-2.5581,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29.5,17.8,0.36603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514062",2020-06-21 23:41:00,-2.42329,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29.5,17.8,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514063",2020-06-21 23:42:00,-2.38434,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29.5,17.8,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514064",2020-06-21 23:43:00,-2.21272,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.8,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514065",2020-06-21 23:44:00,-2.07485,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.8,0.37233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514066",2020-06-21 23:45:00,-1.54443,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.8,0.36603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"514067",2020-06-21 23:46:00,-2.06344,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.8,0.36036,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514068",2020-06-21 23:47:00,-2.07247,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.8,0.36477,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514069",2020-06-21 23:48:00,-2.03356,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.8,0.36477,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514070",2020-06-21 23:49:00,-2.23183,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.8,0.36414,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514071",2020-06-21 23:50:00,-2.06109,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.7,0.3843,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514072",2020-06-21 23:51:00,-2.02116,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.7,0.74214,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514073",2020-06-21 23:52:00,-1.96193,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.5,0.76797,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514074",2020-06-21 23:53:00,-1.9844,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.6,0.73584,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514075",2020-06-21 23:54:00,-2.17185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.4,0.5985,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514076",2020-06-21 23:55:00,-2.38442,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.2,0.378,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514077",2020-06-21 23:56:00,-1.696,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17.1,0.38304,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
