"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"514078",2020-06-21 23:57:00,-2.49838,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17,0.38304,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514079",2020-06-21 23:58:00,-2.65377,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,16.9,0.38241,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514080",2020-06-21 23:59:00,-2.68519,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17,0.37674,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514081",2020-06-22 00:00:00,-2.89257,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17,0.36981,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"514082",2020-06-22 00:01:00,-2.82369,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17,0.35721,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"514083",2020-06-22 00:02:00,-3.45082,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17,0.36288,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"514084",2020-06-22 00:03:00,-2.85811,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,16.9,0.36288,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"514085",2020-06-22 00:04:00,-2.64634,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,16.8,0.36855,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"514086",2020-06-22 00:05:00,-2.70035,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,16.9,0.37044,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"514087",2020-06-22 00:06:00,-2.74142,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17,0.40131,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"514088",2020-06-22 00:07:00,-2.58959,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,17,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"514089",2020-06-22 00:08:00,-2.37768,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,17,0.39438,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"514090",2020-06-22 00:09:00,-2.48107,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,17.1,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"514091",2020-06-22 00:10:00,-2.10988,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,17.1,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"514092",2020-06-22 00:11:00,-2.01911,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,17.1,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"514093",2020-06-22 00:12:00,-2.00831,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,17,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"514094",2020-06-22 00:13:00,-1.9344,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,17,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"514095",2020-06-22 00:14:00,-1.93177,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,17,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"514096",2020-06-22 00:15:00,-1.66022,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,17,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"514097",2020-06-22 00:16:00,-1.61698,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,16.9,0.54999,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"514098",2020-06-22 00:17:00,-2.02271,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,17,0.75474,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"514099",2020-06-22 00:18:00,-1.9242,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,16.9,0.73017,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"514100",2020-06-22 00:19:00,-1.92906,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,16.9,0.64827,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"514101",2020-06-22 00:20:00,-2.36737,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,16.9,0.57834,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514102",2020-06-22 00:21:00,-1.95161,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,17,0.40824,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514103",2020-06-22 00:22:00,-1.65899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,16.6,0.39942,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514104",2020-06-22 00:23:00,-1.92056,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,16.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514105",2020-06-22 00:24:00,-1.79442,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,16.6,0.40257,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514106",2020-06-22 00:25:00,-2.01423,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,16.8,0.40698,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514107",2020-06-22 00:26:00,-2.38889,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29,16.9,0.41517,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514108",2020-06-22 00:27:00,-2.57566,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,17,0.42084,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514109",2020-06-22 00:28:00,-2.69981,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,17,0.40509,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514110",2020-06-22 00:29:00,-2.92255,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,17,0.40194,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"514111",2020-06-22 00:30:00,-2.75079,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17,0.38997,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"514112",2020-06-22 00:31:00,-2.79383,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.1,0.41328,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514113",2020-06-22 00:32:00,-2.77322,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514114",2020-06-22 00:33:00,-2.86172,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514115",2020-06-22 00:34:00,-2.7762,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.9,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514116",2020-06-22 00:35:00,-2.69817,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.9,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514117",2020-06-22 00:36:00,-2.72248,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.9,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514118",2020-06-22 00:37:00,-2.49112,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.8,0.40446,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514119",2020-06-22 00:38:00,-2.25478,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514120",2020-06-22 00:39:00,-2.06401,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.8,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514121",2020-06-22 00:40:00,-1.57686,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514122",2020-06-22 00:41:00,-1.74537,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.8,0.38178,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514123",2020-06-22 00:42:00,-1.48047,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514124",2020-06-22 00:43:00,-1.55751,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.5229,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514125",2020-06-22 00:44:00,-0.858543,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.74214,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514126",2020-06-22 00:45:00,-1.40876,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.72954,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514127",2020-06-22 00:46:00,-1.37865,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.66087,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514128",2020-06-22 00:47:00,-1.25048,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.54747,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514129",2020-06-22 00:48:00,-1.38876,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514130",2020-06-22 00:49:00,-1.08009,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.41076,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"514131",2020-06-22 00:50:00,-1.41024,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514132",2020-06-22 00:51:00,-1.40466,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514133",2020-06-22 00:52:00,-1.36376,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.8,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514134",2020-06-22 00:53:00,-1.36647,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.8,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514135",2020-06-22 00:54:00,-1.5365,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.8,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514136",2020-06-22 00:55:00,-1.77027,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.8,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514137",2020-06-22 00:56:00,-2.19806,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.8,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514138",2020-06-22 00:57:00,-2.27384,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.9,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514139",2020-06-22 00:58:00,-2.39231,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.8,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514140",2020-06-22 00:59:00,-2.54014,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.8,0.3843,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514141",2020-06-22 01:00:00,-2.55958,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514142",2020-06-22 01:01:00,-2.66461,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514143",2020-06-22 01:02:00,-2.54833,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514144",2020-06-22 01:03:00,-2.5736,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.38556,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514145",2020-06-22 01:04:00,-2.30704,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514146",2020-06-22 01:05:00,-2.55411,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514147",2020-06-22 01:06:00,-2.52273,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,16.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514148",2020-06-22 01:07:00,-2.02703,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514149",2020-06-22 01:08:00,-2.11771,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.7,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514150",2020-06-22 01:09:00,-1.7553,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514151",2020-06-22 01:10:00,-1.78362,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.7,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514152",2020-06-22 01:11:00,-1.71317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.5,0.70434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514153",2020-06-22 01:12:00,-1.69326,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.3,0.73521,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514154",2020-06-22 01:13:00,-1.51385,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.2,0.69174,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514155",2020-06-22 01:14:00,-1.46112,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.2,0.56574,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514156",2020-06-22 01:15:00,-1.41916,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.2,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514157",2020-06-22 01:16:00,-0.835189,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.1,0.35532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514158",2020-06-22 01:17:00,-1.39048,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514159",2020-06-22 01:18:00,-1.40845,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.9,0.35595,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514160",2020-06-22 01:19:00,-1.37119,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.9,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"514161",2020-06-22 01:20:00,-1.38301,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.9,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514162",2020-06-22 01:21:00,-1.37178,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514163",2020-06-22 01:22:00,-1.46523,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514164",2020-06-22 01:23:00,-1.152,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.8,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514165",2020-06-22 01:24:00,-1.5812,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.9,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514166",2020-06-22 01:25:00,-1.7734,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.8,0.37107,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514167",2020-06-22 01:26:00,-1.96378,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.8,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514168",2020-06-22 01:27:00,-1.77669,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.9,0.38115,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514169",2020-06-22 01:28:00,-2.34561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.8,0.38241,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"514170",2020-06-22 01:29:00,-2.37668,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.7,0.36414,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514171",2020-06-22 01:30:00,-2.48923,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514172",2020-06-22 01:31:00,-2.07106,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.6,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514173",2020-06-22 01:32:00,-2.66844,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.7,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514174",2020-06-22 01:33:00,-2.57336,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.7,0.36288,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514175",2020-06-22 01:34:00,-2.60973,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.8,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514176",2020-06-22 01:35:00,-2.54832,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.7,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514177",2020-06-22 01:36:00,-2.41951,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.7,0.36036,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514178",2020-06-22 01:37:00,-2.2456,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.7,0.36036,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514179",2020-06-22 01:38:00,-2.0231,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.7,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514180",2020-06-22 01:39:00,-1.86019,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.7,0.71379,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514181",2020-06-22 01:40:00,-1.69767,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.8,0.74844,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514182",2020-06-22 01:41:00,-1.59921,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.8,0.72324,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514183",2020-06-22 01:42:00,-1.47671,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.8,0.60354,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514184",2020-06-22 01:43:00,-1.10773,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.8,0.53802,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514185",2020-06-22 01:44:00,-1.40693,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,28.5,15.9,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514186",2020-06-22 01:45:00,-1.37477,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,28.5,15.9,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514187",2020-06-22 01:46:00,-1.29679,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,28.5,15.9,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"514188",2020-06-22 01:47:00,-1.75051,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,28.5,15.8,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514189",2020-06-22 01:48:00,-1.30681,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,28.5,15.7,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514190",2020-06-22 01:49:00,-1.08987,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,28.5,15.7,0.38052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514191",2020-06-22 01:50:00,-1.29015,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,15.8,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514192",2020-06-22 01:51:00,-1.47181,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,15.9,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514193",2020-06-22 01:52:00,-1.0267,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,15.9,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514194",2020-06-22 01:53:00,-1.30633,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,15.9,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514195",2020-06-22 01:54:00,-1.15417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,15.9,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514196",2020-06-22 01:55:00,-1.26803,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,15.8,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514197",2020-06-22 01:56:00,-1.34746,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,15.7,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514198",2020-06-22 01:57:00,-1.28931,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,15.7,0.38115,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514199",2020-06-22 01:58:00,-1.31714,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,15.8,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514200",2020-06-22 01:59:00,-1.45404,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,15.9,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514201",2020-06-22 02:00:00,-1.24908,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,16,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514202",2020-06-22 02:01:00,-1.25417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,16,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514203",2020-06-22 02:02:00,-1.39716,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,16.1,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514204",2020-06-22 02:03:00,-1.19418,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,16.1,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514205",2020-06-22 02:04:00,-1.33273,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,15.9,0.37863,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514206",2020-06-22 02:05:00,-1.3208,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,15.9,0.38682,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514207",2020-06-22 02:06:00,-1.31396,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,15.8,0.37863,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514208",2020-06-22 02:07:00,-1.31692,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16,0.72324,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514209",2020-06-22 02:08:00,-1.29103,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16,0.7497,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514210",2020-06-22 02:09:00,-1.03744,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.1,0.69867,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514211",2020-06-22 02:10:00,-1.22934,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.1,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514212",2020-06-22 02:11:00,-0.932702,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.1,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514213",2020-06-22 02:12:00,-0.879807,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.2,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514214",2020-06-22 02:13:00,-1.27339,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.2,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514215",2020-06-22 02:14:00,-1.27789,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.2,0.37863,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514216",2020-06-22 02:15:00,-1.11405,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.3,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514217",2020-06-22 02:16:00,-0.968617,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.2,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514218",2020-06-22 02:17:00,-1.1308,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.2,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514219",2020-06-22 02:18:00,-1.1556,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.2,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514220",2020-06-22 02:19:00,-1.27824,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.3,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514221",2020-06-22 02:20:00,-1.12156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.3,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514222",2020-06-22 02:21:00,-1.12979,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.3,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514223",2020-06-22 02:22:00,-1.1334,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,16.5,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514224",2020-06-22 02:23:00,-1.11169,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.3,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514225",2020-06-22 02:24:00,-1.14913,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.3,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514226",2020-06-22 02:25:00,-1.20064,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.5,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514227",2020-06-22 02:26:00,-1.20912,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.3,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514228",2020-06-22 02:27:00,-1.2039,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.3,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514229",2020-06-22 02:28:00,-1.22464,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.2,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514230",2020-06-22 02:29:00,-1.27269,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.2,0.37296,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514231",2020-06-22 02:30:00,-1.15,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514232",2020-06-22 02:31:00,-1.23903,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514233",2020-06-22 02:32:00,-1.24494,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514234",2020-06-22 02:33:00,-1.2468,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.37989,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514235",2020-06-22 02:34:00,-1.14331,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.38052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514236",2020-06-22 02:35:00,-1.24543,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514237",2020-06-22 02:36:00,-1.23856,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.60354,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514238",2020-06-22 02:37:00,-1.27852,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.73017,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514239",2020-06-22 02:38:00,-1.12979,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.71127,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514240",2020-06-22 02:39:00,-1.40649,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.60858,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514241",2020-06-22 02:40:00,-1.2917,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.5355,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514242",2020-06-22 02:41:00,-1.25572,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.2,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514243",2020-06-22 02:42:00,-1.32012,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.2,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514244",2020-06-22 02:43:00,-1.52014,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.3,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514245",2020-06-22 02:44:00,-1.3225,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.3,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514246",2020-06-22 02:45:00,-1.2811,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.4,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514247",2020-06-22 02:46:00,-1.29748,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.4,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514248",2020-06-22 02:47:00,-1.32584,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.3,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514249",2020-06-22 02:48:00,-1.26971,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.3,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514250",2020-06-22 02:49:00,-1.33196,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.3,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514251",2020-06-22 02:50:00,-1.48497,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.2,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514252",2020-06-22 02:51:00,-1.18707,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514253",2020-06-22 02:52:00,-1.21621,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514254",2020-06-22 02:53:00,-1.1082,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514255",2020-06-22 02:54:00,-1.12255,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514256",2020-06-22 02:55:00,-1.14198,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514257",2020-06-22 02:56:00,-0.658032,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.35658,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514258",2020-06-22 02:57:00,-1.5256,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16.1,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514259",2020-06-22 02:58:00,-1.16386,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,16,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514260",2020-06-22 02:59:00,-1.16865,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.1,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514261",2020-06-22 03:00:00,-1.1258,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.1,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514262",2020-06-22 03:01:00,-1.09155,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.1,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514263",2020-06-22 03:02:00,-1.13425,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.1,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514264",2020-06-22 03:03:00,-1.47691,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.1,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514265",2020-06-22 03:04:00,-1.17535,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514266",2020-06-22 03:05:00,-1.13516,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.9,0.63504,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514267",2020-06-22 03:06:00,-0.777714,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.8,0.71631,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514268",2020-06-22 03:07:00,-1.1955,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.9,0.67284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514269",2020-06-22 03:08:00,-1.11955,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16,0.55062,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514270",2020-06-22 03:09:00,-1.1552,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16,0.50337,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514271",2020-06-22 03:10:00,-1.07938,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.1,0.36666,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514272",2020-06-22 03:11:00,-1.1831,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16.1,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514273",2020-06-22 03:12:00,-1.12569,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,16,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514274",2020-06-22 03:13:00,-1.15351,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.9,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514275",2020-06-22 03:14:00,-1.15748,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.8,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514276",2020-06-22 03:15:00,-1.16288,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514277",2020-06-22 03:16:00,-0.798426,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514278",2020-06-22 03:17:00,-0.644701,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.8,0.38178,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514279",2020-06-22 03:18:00,-1.13964,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.7,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514280",2020-06-22 03:19:00,-1.13199,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.5,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514281",2020-06-22 03:20:00,-1.14456,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514282",2020-06-22 03:21:00,-1.13212,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514283",2020-06-22 03:22:00,-1.13798,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.5,0.37863,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514284",2020-06-22 03:23:00,-1.10561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.5,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514285",2020-06-22 03:24:00,-1.36426,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.5,0.37989,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514286",2020-06-22 03:25:00,-0.972471,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.4,0.37422,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514287",2020-06-22 03:26:00,-1.444,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.5,0.37611,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514288",2020-06-22 03:27:00,-1.18841,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.4,0.37611,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514289",2020-06-22 03:28:00,-1.14976,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514290",2020-06-22 03:29:00,-1.17539,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.5,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514291",2020-06-22 03:30:00,-0.76244,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.5,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514292",2020-06-22 03:31:00,-1.13739,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.5,0.38052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514293",2020-06-22 03:32:00,-1.19183,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.5,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514294",2020-06-22 03:33:00,-1.20477,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514295",2020-06-22 03:34:00,-1.17957,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.4,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514296",2020-06-22 03:35:00,-1.1945,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.4,0.65016,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514297",2020-06-22 03:36:00,-0.948278,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.2,0.72954,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514298",2020-06-22 03:37:00,-0.924581,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.1,0.6804,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514299",2020-06-22 03:38:00,-1.17719,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15.1,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514300",2020-06-22 03:39:00,-1.18066,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.1,0.53865,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514301",2020-06-22 03:40:00,-1.20058,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.1,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514302",2020-06-22 03:41:00,-1.18159,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.3,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514303",2020-06-22 03:42:00,-1.20604,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.1,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514304",2020-06-22 03:43:00,-1.05357,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.1,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514305",2020-06-22 03:44:00,-1.15391,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.2,0.38178,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514306",2020-06-22 03:45:00,-1.18075,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.2,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514307",2020-06-22 03:46:00,-1.19811,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.4,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514308",2020-06-22 03:47:00,-1.23248,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.2,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514309",2020-06-22 03:48:00,-1.11072,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.3,0.38745,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514310",2020-06-22 03:49:00,-1.21368,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.2,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514311",2020-06-22 03:50:00,-1.07754,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.3,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514312",2020-06-22 03:51:00,-1.14916,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.4,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514313",2020-06-22 03:52:00,-1.22332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.3,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514314",2020-06-22 03:53:00,-0.985532,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.4,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514315",2020-06-22 03:54:00,-1.12356,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.5,0.38052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514316",2020-06-22 03:55:00,-1.14233,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.5,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514317",2020-06-22 03:56:00,-1.15689,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.5,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514318",2020-06-22 03:57:00,-1.11094,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.5,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514319",2020-06-22 03:58:00,-1.1297,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.4,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514320",2020-06-22 03:59:00,-1.14358,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.5,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514321",2020-06-22 04:00:00,-1.15098,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.6,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514322",2020-06-22 04:01:00,-1.11354,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,15.4,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514323",2020-06-22 04:02:00,-1.07744,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,15.5,0.40068,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514324",2020-06-22 04:03:00,-1.44058,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,15.6,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514325",2020-06-22 04:04:00,-1.05064,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,15.7,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514326",2020-06-22 04:05:00,-1.12602,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,15.8,0.6993,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514327",2020-06-22 04:06:00,-1.10088,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,15.7,0.75852,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514328",2020-06-22 04:07:00,-1.08899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,28,15.7,0.72954,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514329",2020-06-22 04:08:00,-1.12209,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,15.8,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514330",2020-06-22 04:09:00,-1.07269,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,15.8,0.38745,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514331",2020-06-22 04:10:00,-1.22526,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,15.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514332",2020-06-22 04:11:00,-0.96755,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,15.9,0.38745,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514333",2020-06-22 04:12:00,-1.10932,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,15.8,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514334",2020-06-22 04:13:00,-0.836186,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,15.7,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514335",2020-06-22 04:14:00,-1.12183,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,15.7,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514336",2020-06-22 04:15:00,-1.16362,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,15.7,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514337",2020-06-22 04:16:00,-1.13428,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,15.7,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514338",2020-06-22 04:17:00,-1.40949,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,15.7,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514339",2020-06-22 04:18:00,-1.17544,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,15.8,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514340",2020-06-22 04:19:00,-1.15946,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,15.9,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514341",2020-06-22 04:20:00,-1.18707,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,15.9,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514342",2020-06-22 04:21:00,-1.15766,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,15.9,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514343",2020-06-22 04:22:00,-1.15134,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,16,0.37359,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514344",2020-06-22 04:23:00,-1.14706,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,16.2,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514345",2020-06-22 04:24:00,-0.78392,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,16.1,0.38115,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514346",2020-06-22 04:25:00,-1.15323,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,16.2,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514347",2020-06-22 04:26:00,-1.14207,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,16.1,0.37422,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514348",2020-06-22 04:27:00,-1.20482,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,16.2,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514349",2020-06-22 04:28:00,-1.19682,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,16.2,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514350",2020-06-22 04:29:00,-1.19833,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,16.2,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514351",2020-06-22 04:30:00,-1.11082,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,16.3,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514352",2020-06-22 04:31:00,-1.27986,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,16.2,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514353",2020-06-22 04:32:00,-1.21117,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,16.3,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514354",2020-06-22 04:33:00,-1.19908,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.3,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514355",2020-06-22 04:34:00,-1.17687,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.3,0.36288,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514356",2020-06-22 04:35:00,-1.20612,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.3,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514357",2020-06-22 04:36:00,-1.17696,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.3,0.68922,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514358",2020-06-22 04:37:00,-1.06207,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.3,0.72891,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514359",2020-06-22 04:38:00,-1.19104,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.3,0.68544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514360",2020-06-22 04:39:00,-1.32583,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.3,0.56574,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514361",2020-06-22 04:40:00,-1.04226,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.3,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514362",2020-06-22 04:41:00,-1.09882,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.2,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514363",2020-06-22 04:42:00,-1.10308,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.1,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514364",2020-06-22 04:43:00,-1.1209,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16,0.35532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514365",2020-06-22 04:44:00,-1.20336,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,15.8,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514366",2020-06-22 04:45:00,-1.10654,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,15.8,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514367",2020-06-22 04:46:00,-1.10082,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,15.7,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514368",2020-06-22 04:47:00,-1.10279,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,15.8,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514369",2020-06-22 04:48:00,-1.10053,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,15.8,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514370",2020-06-22 04:49:00,-1.12335,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,15.9,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514371",2020-06-22 04:50:00,-1.10441,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,15.9,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514372",2020-06-22 04:51:00,-1.07016,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,15.9,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514373",2020-06-22 04:52:00,-1.10322,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.1,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514374",2020-06-22 04:53:00,-1.17927,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.1,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514375",2020-06-22 04:54:00,-1.13768,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.3,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514376",2020-06-22 04:55:00,-1.14205,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.4,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514377",2020-06-22 04:56:00,-1.13252,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.4,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514378",2020-06-22 04:57:00,-0.869489,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.4,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514379",2020-06-22 04:58:00,-1.18924,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.3,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514380",2020-06-22 04:59:00,-1.0846,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.3,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514381",2020-06-22 05:00:00,-1.11162,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.4,0.8694,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514382",2020-06-22 05:01:00,-1.0683,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.5,0.68607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514383",2020-06-22 05:02:00,-1.07593,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.5,0.62307,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514384",2020-06-22 05:03:00,-1.07559,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.5,0.59409,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514385",2020-06-22 05:04:00,-0.570344,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.4,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514386",2020-06-22 05:05:00,-1.09014,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.4,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
