"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"514387",2020-06-22 05:06:00,-0.851355,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.4,0.65331,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514388",2020-06-22 05:07:00,-1.11041,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.4,0.89271,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514389",2020-06-22 05:08:00,-1.06691,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.3,0.8631,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514390",2020-06-22 05:09:00,-1.09952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.3,0.81144,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514391",2020-06-22 05:10:00,-1.08914,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.4,0.6993,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514392",2020-06-22 05:11:00,-1.21751,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.5,0.5481,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514393",2020-06-22 05:12:00,-1.09104,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.6,0.54747,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514394",2020-06-22 05:13:00,-1.076,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.6,0.54747,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514395",2020-06-22 05:14:00,-1.05342,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.6,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514396",2020-06-22 05:15:00,-1.06516,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.6,0.54999,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514397",2020-06-22 05:16:00,-1.09767,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,16.6,0.54747,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514398",2020-06-22 05:17:00,-0.954273,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.5,0.55881,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514399",2020-06-22 05:18:00,-1.28896,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.5,0.5481,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514400",2020-06-22 05:19:00,-1.06059,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.6,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514401",2020-06-22 05:20:00,-1.07968,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.5,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514402",2020-06-22 05:21:00,-1.07121,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.5,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514403",2020-06-22 05:22:00,-1.06378,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.4,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514404",2020-06-22 05:23:00,-1.04442,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.5,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514405",2020-06-22 05:24:00,-0.669456,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.5,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514406",2020-06-22 05:25:00,-1.0698,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.4,0.53991,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514407",2020-06-22 05:26:00,-1.44996,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.4,0.54621,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514408",2020-06-22 05:27:00,-1.35061,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.3,0.53676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514409",2020-06-22 05:28:00,-1.11222,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.3,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514410",2020-06-22 05:29:00,-1.04227,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.2,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514411",2020-06-22 05:30:00,-1.05821,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.2,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514412",2020-06-22 05:31:00,-1.09793,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.1,0.53361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514413",2020-06-22 05:32:00,-1.05765,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.1,0.5292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514414",2020-06-22 05:33:00,-1.12734,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.1,0.53361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514415",2020-06-22 05:34:00,-1.08508,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.1,0.52731,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514416",2020-06-22 05:35:00,-1.05641,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.2,0.5229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514417",2020-06-22 05:36:00,-1.07676,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.3,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514418",2020-06-22 05:37:00,-1.1085,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.2,0.86877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514419",2020-06-22 05:38:00,-1.04342,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16.1,0.89271,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514420",2020-06-22 05:39:00,-1.08628,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,16,0.87444,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514421",2020-06-22 05:40:00,-1.05371,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.1,0.74907,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514422",2020-06-22 05:41:00,-1.04377,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.1,0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514423",2020-06-22 05:42:00,-1.01513,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.1,0.54054,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514424",2020-06-22 05:43:00,-1.09628,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.1,0.53424,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514425",2020-06-22 05:44:00,-0.882094,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.1,0.52857,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514426",2020-06-22 05:45:00,-1.2036,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.2,0.5229,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514427",2020-06-22 05:46:00,-1.04832,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.3,0.52731,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514428",2020-06-22 05:47:00,-1.02806,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.3,0.52164,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514429",2020-06-22 05:48:00,-1.06788,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.3,0.51093,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514430",2020-06-22 05:49:00,-1.37617,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.3,0.51219,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514431",2020-06-22 05:50:00,-1.14067,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.3,0.50967,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514432",2020-06-22 05:51:00,-0.969731,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.3,0.504,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514433",2020-06-22 05:52:00,-1.55699,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.3,0.50463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514434",2020-06-22 05:53:00,-1.00305,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.3,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514435",2020-06-22 05:54:00,-1.07167,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.3,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514436",2020-06-22 05:55:00,-1.08821,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.3,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514437",2020-06-22 05:56:00,-1.05407,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.3,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514438",2020-06-22 05:57:00,-1.06488,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.3,0.48258,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514439",2020-06-22 05:58:00,-1.00863,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.3,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514440",2020-06-22 05:59:00,-1.05163,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.4,0.48384,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514441",2020-06-22 06:00:00,-1.06943,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.4,0.48384,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514442",2020-06-22 06:01:00,-1.0382,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.4,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514443",2020-06-22 06:02:00,-1.04559,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.4,0.47754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514444",2020-06-22 06:03:00,-1.05402,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.5,0.47187,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514445",2020-06-22 06:04:00,-1.05537,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.5,0.47187,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514446",2020-06-22 06:05:00,-0.984768,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.5,0.53613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514447",2020-06-22 06:06:00,-1.04082,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.5,0.81207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514448",2020-06-22 06:07:00,-1.05617,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.6,0.7938,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514449",2020-06-22 06:08:00,-1.03062,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.6,0.75411,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514450",2020-06-22 06:09:00,-1.02299,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.6,0.6363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514451",2020-06-22 06:10:00,-1.03337,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.6,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514452",2020-06-22 06:11:00,-0.848729,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.6,0.45171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514453",2020-06-22 06:12:00,-0.905677,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.7,0.44667,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514454",2020-06-22 06:13:00,-0.873296,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.7,0.45234,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514455",2020-06-22 06:14:00,-0.916054,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.7,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514456",2020-06-22 06:15:00,-0.923262,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.7,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514457",2020-06-22 06:16:00,-0.917978,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.8,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514458",2020-06-22 06:17:00,-0.988316,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.7,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514459",2020-06-22 06:18:00,-1.03772,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.7,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514460",2020-06-22 06:19:00,-0.953822,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.8,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514461",2020-06-22 06:20:00,-0.942403,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.8,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514462",2020-06-22 06:21:00,-0.992619,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.8,0.40068,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514463",2020-06-22 06:22:00,-0.981333,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.8,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514464",2020-06-22 06:23:00,-0.977662,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.8,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514465",2020-06-22 06:24:00,-0.920245,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.8,0.37359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514466",2020-06-22 06:25:00,-1.4054,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.8,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514467",2020-06-22 06:26:00,-0.9607,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.8,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514468",2020-06-22 06:27:00,-1.04591,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.7,0.33453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514469",2020-06-22 06:28:00,-1.17364,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.7,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514470",2020-06-22 06:29:00,-1.44117,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27,16.8,0.33957,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514471",2020-06-22 06:30:00,-1.9587,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.33957,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514472",2020-06-22 06:31:00,-2.75823,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.32067,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514473",2020-06-22 06:32:00,-2.59853,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514474",2020-06-22 06:33:00,-2.32879,52,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.62307,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514475",2020-06-22 06:34:00,-1.84867,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.65394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514476",2020-06-22 06:35:00,-1.45598,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.62937,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514477",2020-06-22 06:36:00,-1.04831,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.47754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514478",2020-06-22 06:37:00,-0.93352,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.26964,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514479",2020-06-22 06:38:00,-0.767936,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.26271,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514480",2020-06-22 06:39:00,-0.876304,59,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.25137,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514481",2020-06-22 06:40:00,-0.953175,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.24507,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514482",2020-06-22 06:41:00,0,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.23247,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514483",2020-06-22 06:42:00,-0.683166,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.2142,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514484",2020-06-22 06:43:00,-0.693528,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.7,0.2016,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514485",2020-06-22 06:44:00,-0.671798,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.7,0.20034,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514486",2020-06-22 06:45:00,0,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.6,0.18648,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514487",2020-06-22 06:46:00,-0.668871,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.6,0.17451,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514488",2020-06-22 06:47:00,-0.728915,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.6,0.1575,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514489",2020-06-22 06:48:00,-0.849634,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.6,0.15624,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514490",2020-06-22 06:49:00,-0.907576,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.7,0.15939,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514491",2020-06-22 06:50:00,-0.95798,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.7,0.15057,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514492",2020-06-22 06:51:00,-1.49342,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.7,0.13797,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514493",2020-06-22 06:52:00,-1.50935,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.7,0.13167,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514494",2020-06-22 06:53:00,-1.16681,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.7,0.1323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514495",2020-06-22 06:54:00,-1.1425,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.7,0.12474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514496",2020-06-22 06:55:00,-1.13243,86,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.7,0.11844,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514497",2020-06-22 06:56:00,-1.17728,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.7,0.0882,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514498",2020-06-22 06:57:00,-1.12702,90,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.8,0.09387,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514499",2020-06-22 06:58:00,-1.19372,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,16.9,0.21987,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514500",2020-06-22 06:59:00,-1.08743,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,17,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514501",2020-06-22 07:00:00,-0.889363,92,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,17,0.42525,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514502",2020-06-22 07:01:00,-1.02332,92,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,17,0.36792,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514503",2020-06-22 07:02:00,-0.961744,92,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,17,0.25137,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514504",2020-06-22 07:03:00,-0.904613,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,17.1,0.09261,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514505",2020-06-22 07:04:00,-0.765467,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,17.3,0.07434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514506",2020-06-22 07:05:00,-0.950092,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,17.3,0.06237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514507",2020-06-22 07:06:00,-0.700093,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,17.2,0.05796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514508",2020-06-22 07:07:00,-0.745073,100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27,17.2,0.03717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514509",2020-06-22 07:08:00,-0.765182,102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,17.2,0.02457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514510",2020-06-22 07:09:00,-0.831661,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,17.1,0.0063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514511",2020-06-22 07:10:00,-0.921602,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,17,0.01134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514512",2020-06-22 07:11:00,-1.14104,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,17,0.00819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514513",2020-06-22 07:12:00,-0.977273,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,17,0.01197,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514514",2020-06-22 07:13:00,-1.2873,110,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,16.9,-0.00441,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514515",2020-06-22 07:14:00,-1.22236,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,16.9,-0.0126,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514516",2020-06-22 07:15:00,-1.23302,113,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,16.8,-0.0252,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514517",2020-06-22 07:16:00,-1.17639,115,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,16.9,-0.03843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514518",2020-06-22 07:17:00,-1.21627,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,16.9,-0.02079,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514519",2020-06-22 07:18:00,-1.6011,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,17,-0.03339,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514520",2020-06-22 07:19:00,-1.13497,117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,17.1,-0.00756,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514521",2020-06-22 07:20:00,-1.28391,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,17.2,-0.0378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514522",2020-06-22 07:21:00,-0.963087,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,17.3,-0.04473,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514523",2020-06-22 07:22:00,-0.984201,124,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,17.3,-0.02016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514524",2020-06-22 07:23:00,-0.978013,140,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,17.4,0.13104,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514525",2020-06-22 07:24:00,-0.988919,160,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,17.5,0.13167,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514526",2020-06-22 07:25:00,-0.849072,157,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,17.6,0.14049,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514527",2020-06-22 07:26:00,-1.08886,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,17.8,-0.09891,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514528",2020-06-22 07:27:00,-1.02772,183,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18,-0.32193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514529",2020-06-22 07:28:00,-1.08511,147,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.3,-0.17136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514530",2020-06-22 07:29:00,-1.1025,144,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.4,-0.16443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514531",2020-06-22 07:30:00,-1.07527,146,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.4,-0.20097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514532",2020-06-22 07:31:00,-0.671321,150,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.3,-0.22365,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514533",2020-06-22 07:32:00,-0.945407,154,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.22932,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514534",2020-06-22 07:33:00,-1.10026,157,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18,-0.252,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514535",2020-06-22 07:34:00,-1.10576,157,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,17.9,-0.26208,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514536",2020-06-22 07:35:00,-1.12225,159,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,17.8,-0.26019,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514537",2020-06-22 07:36:00,-1.30065,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,17.8,-0.27216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514538",2020-06-22 07:37:00,-1.09774,164,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,17.8,-0.27216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514539",2020-06-22 07:38:00,-1.0229,167,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,17.9,-0.30303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514540",2020-06-22 07:39:00,-1.09271,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18,-0.31563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514541",2020-06-22 07:40:00,-1.04602,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18,-0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514542",2020-06-22 07:41:00,-1.10067,182,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.1,-0.36666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514543",2020-06-22 07:42:00,-1.00955,189,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.1,-0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514544",2020-06-22 07:43:00,-0.972909,195,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.1,-0.42588,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514545",2020-06-22 07:44:00,-0.964306,197,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.1,-0.42966,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514546",2020-06-22 07:45:00,-0.975079,197,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.1,-0.43029,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514547",2020-06-22 07:46:00,-1.06086,193,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.1,-0.41643,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514548",2020-06-22 07:47:00,-0.871272,191,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18,-0.09576,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514549",2020-06-22 07:48:00,-0.934141,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18,-0.00692999,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514550",2020-06-22 07:49:00,-0.921686,178,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.1,-0.01197,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514551",2020-06-22 07:50:00,-0.951794,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.1,-0.12033,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514552",2020-06-22 07:51:00,-1.16292,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.24633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514553",2020-06-22 07:52:00,-1.27311,177,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.34146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514554",2020-06-22 07:53:00,-1.02433,177,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.34776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514555",2020-06-22 07:54:00,-1.03256,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.33453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514556",2020-06-22 07:55:00,-1.07179,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.31563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514557",2020-06-22 07:56:00,-0.972409,167,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.30555,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514558",2020-06-22 07:57:00,-1.09383,166,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.30303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514559",2020-06-22 07:58:00,-1.33936,167,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.31563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514560",2020-06-22 07:59:00,-1.00155,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.32193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514561",2020-06-22 08:00:00,-1.31009,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.29799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514562",2020-06-22 08:01:00,-0.997493,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.2772,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514563",2020-06-22 08:02:00,-1.02713,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.27909,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514564",2020-06-22 08:03:00,-0.924579,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.29043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514565",2020-06-22 08:04:00,-1.02419,177,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.3,-0.29106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514566",2020-06-22 08:05:00,-0.674815,179,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.30366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514567",2020-06-22 08:06:00,-0.983321,179,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.30996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514568",2020-06-22 08:07:00,-1.00417,184,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.4,-0.33516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514569",2020-06-22 08:08:00,-0.958416,191,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.3,-0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514570",2020-06-22 08:09:00,-0.982136,197,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.9,-0.41076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514571",2020-06-22 08:10:00,-0.982348,210,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.8,-0.4662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514572",2020-06-22 08:11:00,-0.847005,217,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.8,-0.15939,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514573",2020-06-22 08:12:00,-0.665506,225,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.6,-0.20853,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514574",2020-06-22 08:13:00,-1.00646,235,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.6,-0.27216,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514575",2020-06-22 08:14:00,-1.01747,242,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.2,-0.42273,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514576",2020-06-22 08:15:00,-1.03685,251,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.5,-0.57267,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514577",2020-06-22 08:16:00,-1.03872,257,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.6,-0.71253,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514578",2020-06-22 08:17:00,-1.05063,261,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,18.7,-0.73395,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514579",2020-06-22 08:18:00,-1.318,264,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,19.4,-0.73773,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514580",2020-06-22 08:19:00,-1.20674,270,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,19,-0.75537,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514581",2020-06-22 08:20:00,-1.42625,273,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27,19,-0.77742,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514582",2020-06-22 08:21:00,-1.47549,277,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,19.1,-0.80451,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514583",2020-06-22 08:22:00,-1.41476,281,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,19,-0.81396,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514584",2020-06-22 08:23:00,-1.41749,288,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,18.7,-0.85176,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514585",2020-06-22 08:24:00,-1.19579,298,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,18.8,-0.9198,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514586",2020-06-22 08:25:00,-1.04134,313,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,19.1,-0.98973,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514587",2020-06-22 08:26:00,-1.08284,336,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,19.5,-1.05966,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514588",2020-06-22 08:27:00,-1.0376,358,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,19.8,-1.13526,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514589",2020-06-22 08:28:00,-1.15568,416,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,19.6,-1.06029,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514590",2020-06-22 08:29:00,-1.02714,442,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.4,-1.72683,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514591",2020-06-22 08:30:00,-0.978818,500,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.4,-1.42002,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514592",2020-06-22 08:31:00,-0.993455,433,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.5,-1.33119,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514593",2020-06-22 08:32:00,-0.740592,387,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.4,-0.89586,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514594",2020-06-22 08:33:00,-0.974831,381,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,19.7,-0.85806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514595",2020-06-22 08:34:00,-0.985355,386,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,19.9,-0.91413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514596",2020-06-22 08:35:00,-1.0093,403,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.1,-1.09053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514597",2020-06-22 08:36:00,-0.995824,424,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,19.8,-1.32867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514598",2020-06-22 08:37:00,-0.972302,457,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20,-1.71549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514599",2020-06-22 08:38:00,-0.936945,526,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.4,-2.02356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514600",2020-06-22 08:39:00,-1.40674,662,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.1,-1.58193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514601",2020-06-22 08:40:00,-1.02605,453,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.3,-1.50066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514602",2020-06-22 08:41:00,-1.03307,451,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.8,-1.5057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514603",2020-06-22 08:42:00,-0.995001,444,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.2,-1.45719,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514604",2020-06-22 08:43:00,-1.00788,435,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-1.45089,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514605",2020-06-22 08:44:00,-0.978864,431,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21,-1.41309,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514606",2020-06-22 08:45:00,-1.13388,429,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-1.4175,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514607",2020-06-22 08:46:00,-1.01554,435,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.4,-1.50192,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514608",2020-06-22 08:47:00,-1.04113,484,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.3,-1.56996,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514609",2020-06-22 08:48:00,-1.06943,455,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-1.51263,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514610",2020-06-22 08:49:00,-1.05173,471,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.7,-1.63863,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514611",2020-06-22 08:50:00,-1.58977,535,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.7,-1.80747,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514612",2020-06-22 08:51:00,-1.0576,565,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,23.2,-1.83582,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514613",2020-06-22 08:52:00,-0.806363,562,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.9,-1.84653,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514614",2020-06-22 08:53:00,-1.18358,546,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,23.7,-2.07522,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514615",2020-06-22 08:54:00,-1.03049,603,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,23.5,-1.7892,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514616",2020-06-22 08:55:00,-1.23107,759,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,23.2,-2.53953,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514617",2020-06-22 08:56:00,-1.07328,798,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.4,-2.04309,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514618",2020-06-22 08:57:00,-0.990147,952,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.3,-2.91249,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514619",2020-06-22 08:58:00,-1.08298,944,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.1,-3.09267,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514620",2020-06-22 08:59:00,-1.22916,915,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.3,-3.1689,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514621",2020-06-22 09:00:00,-1.09782,844,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.9,-2.87847,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514622",2020-06-22 09:01:00,-1.05407,792,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,22.6,-2.45826,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514623",2020-06-22 09:02:00,-1.68379,626,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,23.4,-1.91646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514624",2020-06-22 09:03:00,-1.1109,562,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,24.6,-1.87803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514625",2020-06-22 09:04:00,-1.07193,551,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,24.6,-1.74006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514626",2020-06-22 09:05:00,-1.07967,497,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,24.3,-1.16676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514627",2020-06-22 09:06:00,-0.952652,447,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,23.4,-1.39356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514628",2020-06-22 09:07:00,-1.1163,419,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,23.9,-1.26189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514629",2020-06-22 09:08:00,-1.06401,390,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,23.4,-1.13526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514630",2020-06-22 09:09:00,-1.11715,365,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,23.7,-1.04643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514631",2020-06-22 09:10:00,-1.13258,340,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,23.1,-0.945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514632",2020-06-22 09:11:00,-1.12801,315,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,21.8,-0.84546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514633",2020-06-22 09:12:00,-1.18532,296,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,21.7,-0.76671,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514634",2020-06-22 09:13:00,-1.10767,280,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,22,-0.32256,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514635",2020-06-22 09:14:00,-1.12811,274,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,22.1,-0.32571,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514636",2020-06-22 09:15:00,-1.03218,273,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,22,-0.37296,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514637",2020-06-22 09:16:00,-0.977265,275,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,21.2,-0.45486,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514638",2020-06-22 09:17:00,-1.10057,280,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,20.5,-0.75726,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514639",2020-06-22 09:18:00,-0.952132,288,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,20.3,-0.8127,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514640",2020-06-22 09:19:00,-0.923111,296,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.5,-0.83916,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514641",2020-06-22 09:20:00,-0.921877,298,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.8,-0.85743,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514642",2020-06-22 09:21:00,-0.909944,299,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-0.85743,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514643",2020-06-22 09:22:00,-1.05082,296,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-0.84231,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514644",2020-06-22 09:23:00,-0.85665,291,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.6,-0.83979,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514645",2020-06-22 09:24:00,-0.888436,287,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.5,-0.82719,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514646",2020-06-22 09:25:00,-0.920726,283,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-0.8064,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514647",2020-06-22 09:26:00,-0.899628,280,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.8,-0.79884,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514648",2020-06-22 09:27:00,-0.887339,278,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.9,-0.78246,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514649",2020-06-22 09:28:00,-0.926434,275,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.3,-0.75033,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514650",2020-06-22 09:29:00,-0.943446,271,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.2,-0.7182,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514651",2020-06-22 09:30:00,-0.906284,261,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.6,-0.65331,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514652",2020-06-22 09:31:00,-0.927686,255,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21,-0.66213,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514653",2020-06-22 09:32:00,-0.959984,251,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.3,-0.64323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514654",2020-06-22 09:33:00,-0.553004,253,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.9,-0.29043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514655",2020-06-22 09:34:00,-0.754267,256,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-0.31311,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514656",2020-06-22 09:35:00,-0.886294,263,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-0.37359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514657",2020-06-22 09:36:00,-0.881468,274,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.8,-0.48258,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514658",2020-06-22 09:37:00,-0.963377,284,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.9,-0.81333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514659",2020-06-22 09:38:00,-0.894313,290,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.5,-0.8379,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514660",2020-06-22 09:39:00,-0.823918,294,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.5,-0.85743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514661",2020-06-22 09:40:00,-1.13502,296,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.4,-0.86436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514662",2020-06-22 09:41:00,-1.56476,323,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-0.94626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514663",2020-06-22 09:42:00,-2.33218,317,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.8,-0.9009,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514664",2020-06-22 09:43:00,-2.38544,301,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.2,-0.86814,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514665",2020-06-22 09:44:00,-2.21504,297,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20,-0.85806,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514666",2020-06-22 09:45:00,-1.83044,293,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.3,-0.85239,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514667",2020-06-22 09:46:00,-1.49248,294,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.6,-0.85806,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514668",2020-06-22 09:47:00,-1.21863,296,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-0.87696,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514669",2020-06-22 09:48:00,-1.10799,297,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-0.87129,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514670",2020-06-22 09:49:00,-0.895994,294,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.8,-0.8568,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514671",2020-06-22 09:50:00,-0.89531,290,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.1,-0.83664,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514672",2020-06-22 09:51:00,-0.855024,288,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.8,-0.82089,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514673",2020-06-22 09:52:00,-1.26173,286,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.3,-0.8316,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514674",2020-06-22 09:53:00,-0.54123,285,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.5,-0.57204,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514675",2020-06-22 09:54:00,-0.877818,287,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.9,-0.47313,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514676",2020-06-22 09:55:00,-0.882629,293,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.1,-0.51219,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514677",2020-06-22 09:56:00,-0.832245,301,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-0.61803,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514678",2020-06-22 09:57:00,-0.87861,313,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-0.77805,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514679",2020-06-22 09:58:00,-0.882037,367,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.3,-1.04013,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514680",2020-06-22 09:59:00,-0.547421,346,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.5,-1.07856,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514681",2020-06-22 10:00:00,-0.86289,344,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.1,-1.23543,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514682",2020-06-22 10:01:00,-0.878138,353,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.3,-1.2663,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"514683",2020-06-22 10:02:00,-0.87672,358,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.7,-1.28079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514684",2020-06-22 10:03:00,-0.914104,364,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22,-1.3167,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514685",2020-06-22 10:04:00,-1.58823,369,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.9,-1.32552,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514686",2020-06-22 10:05:00,-0.99632,370,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.3,-1.32489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
