"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"514687",2020-06-22 10:06:00,-1.41857,369,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.4,-1.31796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514688",2020-06-22 10:07:00,-1.05074,369,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.6,-1.32111,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514689",2020-06-22 10:08:00,-1.06072,369,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.4,-1.31166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514690",2020-06-22 10:09:00,-1.09334,369,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.7,-1.31166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514691",2020-06-22 10:10:00,-1.02324,366,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.6,-1.28331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514692",2020-06-22 10:11:00,-1.05129,361,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,20.7,-1.26945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514693",2020-06-22 10:12:00,-0.738363,356,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.3,-1.23606,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514694",2020-06-22 10:13:00,-1.15307,354,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.6,-1.23921,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514695",2020-06-22 10:14:00,-1.05557,358,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.5,-0.88578,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514696",2020-06-22 10:15:00,-1.04227,366,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.2,-0.92988,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514697",2020-06-22 10:16:00,-1.05488,379,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.2,-1.02816,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514698",2020-06-22 10:17:00,-1.02476,389,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.1,-1.21023,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514699",2020-06-22 10:18:00,-1.02278,401,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,21.8,-1.48806,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514700",2020-06-22 10:19:00,-1.36285,412,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.2,-1.51263,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514701",2020-06-22 10:20:00,-1.05595,418,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.1,-1.58256,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514702",2020-06-22 10:21:00,-0.870336,432,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.2,-1.65816,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514703",2020-06-22 10:22:00,-0.882194,457,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.1,-1.8837,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514704",2020-06-22 10:23:00,-0.851458,485,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22,-1.72179,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514705",2020-06-22 10:24:00,-0.95187,449,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.1,-1.67643,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514706",2020-06-22 10:25:00,-0.891641,440,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.1,-1.67328,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514707",2020-06-22 10:26:00,-1.03738,442,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.2,-1.71423,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514708",2020-06-22 10:27:00,-0.961959,445,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.3,-1.67013,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514709",2020-06-22 10:28:00,-1.04235,433,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.6,-1.6758,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514710",2020-06-22 10:29:00,-1.09754,444,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.8,-1.74573,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514711",2020-06-22 10:30:00,-1.02535,472,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.9,-1.90953,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514712",2020-06-22 10:31:00,-1.05034,490,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.9,-1.92276,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"514713",2020-06-22 10:32:00,-1.10625,462,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,23.1,-1.63863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514714",2020-06-22 10:33:00,-0.903398,478,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,23.3,-1.82133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514715",2020-06-22 10:34:00,-1.11223,546,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,25.5,24.5,25,27.5,22.7,-1.68903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514716",2020-06-22 10:35:00,-1.10899,515,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,22.4,-1.73313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514717",2020-06-22 10:36:00,-1.14607,541,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,23.1,-1.73502,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514718",2020-06-22 10:37:00,-1.11208,557,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,23.1,-2.01789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514719",2020-06-22 10:38:00,-1.06277,522,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,22.8,-2.142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514720",2020-06-22 10:39:00,-1.04953,468,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,23.2,-1.71423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514721",2020-06-22 10:40:00,-0.991176,462,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,22.9,-1.76337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514722",2020-06-22 10:41:00,-1.08872,458,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,22.8,-1.77156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514723",2020-06-22 10:42:00,-1.11105,459,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,23,-1.74573,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514724",2020-06-22 10:43:00,-1.08241,478,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,22.8,-1.84527,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514725",2020-06-22 10:44:00,-0.898553,523,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,22.3,-2.08908,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514726",2020-06-22 10:45:00,-1.01227,610,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,22.7,-2.47716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514727",2020-06-22 10:46:00,-0.662809,962,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,23.3,-5.1471,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514728",2020-06-22 10:47:00,-1.05469,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,23.2,-4.23549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514729",2020-06-22 10:48:00,-1.29943,810,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,27.5,23.7,-2.7279,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514730",2020-06-22 10:49:00,-1.2383,708,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23.9,-3.65841,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514731",2020-06-22 10:50:00,-0.997657,752,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,21.3,-2.79405,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514732",2020-06-22 10:51:00,-0.979771,658,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,20.9,-2.35179,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514733",2020-06-22 10:52:00,-0.97388,609,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,21.4,-2.07333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514734",2020-06-22 10:53:00,-0.935657,648,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,21.1,-2.12373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514735",2020-06-22 10:54:00,-0.917687,617,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,22.2,-2.09727,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514736",2020-06-22 10:55:00,-0.821789,582,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,21.7,-2.01096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514737",2020-06-22 10:56:00,-1.35774,599,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,21.8,-2.30076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514738",2020-06-22 10:57:00,-0.946447,557,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,22.7,-2.16846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514739",2020-06-22 10:58:00,-0.973398,542,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23.1,-2.14263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514740",2020-06-22 10:59:00,-0.907914,566,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23.3,-2.24154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514741",2020-06-22 11:00:00,-1.30324,621,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23.6,-2.5389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514742",2020-06-22 11:01:00,-0.931673,662,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23.8,-2.57859,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514743",2020-06-22 11:02:00,-0.917953,652,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23.6,-2.56536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514744",2020-06-22 11:03:00,-0.907788,689,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,22.3,-2.77326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514745",2020-06-22 11:04:00,-0.971781,684,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23,-2.74806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514746",2020-06-22 11:05:00,-0.995313,669,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23,-2.71656,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514747",2020-06-22 11:06:00,-1.24089,664,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,22.9,-2.74239,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514748",2020-06-22 11:07:00,-0.782742,669,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,22.8,-2.71404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514749",2020-06-22 11:08:00,-1.20474,660,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23,-2.66553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514750",2020-06-22 11:09:00,-1.04894,683,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23.3,-2.53197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514751",2020-06-22 11:10:00,-0.995121,652,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23.7,-2.19996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514752",2020-06-22 11:11:00,-0.809169,640,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23.7,-2.19303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514753",2020-06-22 11:12:00,-0.992097,631,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,24,-2.20563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514754",2020-06-22 11:13:00,-0.75846,625,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,24.1,-2.20563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514755",2020-06-22 11:14:00,-1.0327,614,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,24.6,-2.40786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514756",2020-06-22 11:15:00,-1.13618,626,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,25,-2.4759,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514757",2020-06-22 11:16:00,-0.631167,646,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23.8,-2.64159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514758",2020-06-22 11:17:00,-0.937519,669,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23.9,-2.65923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514759",2020-06-22 11:18:00,-0.964185,701,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,24.5,-2.80476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514760",2020-06-22 11:19:00,-0.939251,731,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,25,-2.94462,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514761",2020-06-22 11:20:00,-1.22703,760,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,24.4,-3.58911,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514762",2020-06-22 11:21:00,-1.00887,859,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,24.3,-4.07295,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514763",2020-06-22 11:22:00,-1.03819,802,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,24,-3.6729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514764",2020-06-22 11:23:00,-1.02072,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,21.7,-5.73489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514765",2020-06-22 11:24:00,-1.04169,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,21.2,-4.6305,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514766",2020-06-22 11:25:00,-1.0537,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,22.3,-5.50683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514767",2020-06-22 11:26:00,-0.993553,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,22.3,-5.75505,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514768",2020-06-22 11:27:00,-0.965322,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,22.9,-5.99193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514769",2020-06-22 11:28:00,-0.987545,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,22.2,-5.98437,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514770",2020-06-22 11:29:00,-1.07719,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23.3,-5.96736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514771",2020-06-22 11:30:00,-1.05588,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,22.4,-6.29685,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514772",2020-06-22 11:31:00,-0.982093,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,22.1,-4.62483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514773",2020-06-22 11:32:00,-0.960443,983,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,23.8,-4.15863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514774",2020-06-22 11:33:00,-0.977726,1241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,25.2,-4.18383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514775",2020-06-22 11:34:00,-0.95639,981,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,25.7,-3.4839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514776",2020-06-22 11:35:00,-1.00556,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,28,25.4,-4.90455,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514777",2020-06-22 11:36:00,-1.02656,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.3,-4.82706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514778",2020-06-22 11:37:00,-1.01044,1106,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,26.8,-3.42909,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514779",2020-06-22 11:38:00,-1.03954,793,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,27.5,-2.99313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514780",2020-06-22 11:39:00,-0.975121,749,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.9,-2.89296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514781",2020-06-22 11:40:00,-0.958808,780,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.1,-2.45196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514782",2020-06-22 11:41:00,-0.944561,778,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,24.6,-2.68191,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514783",2020-06-22 11:42:00,-0.895489,1157,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,24.7,-3.36546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514784",2020-06-22 11:43:00,-1.31994,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,26,-3.99546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514785",2020-06-22 11:44:00,-0.896003,1001,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,26.6,-3.51666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514786",2020-06-22 11:45:00,-0.904703,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,26.9,-4.88376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514787",2020-06-22 11:46:00,-0.930421,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,27.2,-5.43816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514788",2020-06-22 11:47:00,-0.94668,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,27.5,-4.23486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514789",2020-06-22 11:48:00,-0.928055,1021,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,27.8,-3.51036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514790",2020-06-22 11:49:00,-0.807333,851,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,27.3,-2.89233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514791",2020-06-22 11:50:00,0,1099,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,26,-4.45788,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514792",2020-06-22 11:51:00,-0.988148,1245,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.4,-5.4432,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514793",2020-06-22 11:52:00,-1.02298,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,24.9,-4.8825,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514794",2020-06-22 11:53:00,-1.06722,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.4,-6.91551,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514795",2020-06-22 11:54:00,-1.04508,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,26.1,-6.57279,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514796",2020-06-22 11:55:00,-1.05407,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,26.5,-4.53033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514797",2020-06-22 11:56:00,-1.12017,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,26.8,-4.92156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514798",2020-06-22 11:57:00,-0.746006,1249,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,26.7,-4.49946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514799",2020-06-22 11:58:00,-1.19503,1197,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,27.3,-4.20399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514800",2020-06-22 11:59:00,-0.913801,1132,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,27.3,-4.92786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514801",2020-06-22 12:00:00,-1.05073,1184,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,26.2,-4.95243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514802",2020-06-22 12:01:00,-1.08496,1188,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.8,-4.66452,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514803",2020-06-22 12:02:00,-1.05229,1020,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,27,-3.91293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514804",2020-06-22 12:03:00,-0.907116,1002,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,26.7,-3.85056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514805",2020-06-22 12:04:00,-0.964051,978,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,26.4,-3.49083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514806",2020-06-22 12:05:00,-0.986262,987,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.7,-3.41775,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514807",2020-06-22 12:06:00,-0.989608,810,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.4,-3.25773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514808",2020-06-22 12:07:00,-1.01669,1046,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.4,-4.49379,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514809",2020-06-22 12:08:00,-0.972611,1097,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.5,-3.35286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514810",2020-06-22 12:09:00,-0.977911,1150,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.8,-3.54879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514811",2020-06-22 12:10:00,-1.13604,862,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.4,-2.68443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514812",2020-06-22 12:11:00,-0.984067,867,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.9,-2.79153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514813",2020-06-22 12:12:00,-0.936742,813,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.9,-3.8619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514814",2020-06-22 12:13:00,-0.969469,850,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,26,-3.2382,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514815",2020-06-22 12:14:00,-0.891422,986,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.3,-5.6007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514816",2020-06-22 12:15:00,-0.862274,824,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,25.4,-2.49039,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514817",2020-06-22 12:16:00,-1.08223,611,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25.5,28,24.7,-2.29698,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514818",2020-06-22 12:17:00,-0.745301,600,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,25.3,-2.35116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514819",2020-06-22 12:18:00,-0.907926,802,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24.2,-4.10823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514820",2020-06-22 12:19:00,-0.846629,1135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.4,-3.71889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514821",2020-06-22 12:20:00,-0.878814,1126,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.6,-3.65526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514822",2020-06-22 12:21:00,-0.541083,843,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.8,-3.37806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514823",2020-06-22 12:22:00,-0.900936,893,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,26.5,-2.69073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514824",2020-06-22 12:23:00,-1.44106,802,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,26.2,-2.77263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514825",2020-06-22 12:24:00,-0.923853,944,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,26.1,-3.56958,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514826",2020-06-22 12:25:00,-0.827471,957,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,27.4,-3.95073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514827",2020-06-22 12:26:00,-1.07013,1113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,27.9,-4.57884,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514828",2020-06-22 12:27:00,-1.05331,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,26.8,-6.20676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514829",2020-06-22 12:28:00,-1.02281,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24.4,-6.08454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514830",2020-06-22 12:29:00,-1.02178,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.5,-6.09966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514831",2020-06-22 12:30:00,-1.13259,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.2,-5.98311,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514832",2020-06-22 12:31:00,-0.952856,752,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.2,-2.23839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514833",2020-06-22 12:32:00,-1.00142,971,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24.3,-1.5057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514834",2020-06-22 12:33:00,-0.974009,330,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24.8,-1.02879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514835",2020-06-22 12:34:00,-0.992723,345,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24.5,-1.27827,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514836",2020-06-22 12:35:00,-1.00197,842,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24.8,-2.4066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514837",2020-06-22 12:36:00,-0.931225,863,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25,-5.23026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514838",2020-06-22 12:37:00,-1.25309,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.2,-2.51559,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514839",2020-06-22 12:38:00,-1.19855,458,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.6,-0.92043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514840",2020-06-22 12:39:00,-0.91648,509,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.6,-1.6443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514841",2020-06-22 12:40:00,-0.959248,324,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25,-1.00107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514842",2020-06-22 12:41:00,-0.925116,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.7,-0.9261,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514843",2020-06-22 12:42:00,-0.90502,277,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.9,-0.90153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514844",2020-06-22 12:43:00,-1.01006,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.5,-0.81963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514845",2020-06-22 12:44:00,-0.894888,280,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23,-1.00611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514846",2020-06-22 12:45:00,-0.955999,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.6,-6.20046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514847",2020-06-22 12:46:00,-0.921396,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24,-4.03389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514848",2020-06-22 12:47:00,-0.934352,478,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25,-1.63989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514849",2020-06-22 12:48:00,-0.927422,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.2,-0.61488,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514850",2020-06-22 12:49:00,-0.880035,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.7,-0.49203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514851",2020-06-22 12:50:00,-1.12042,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.4,-0.49833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514852",2020-06-22 12:51:00,-0.896123,282,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.7,-0.64701,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514853",2020-06-22 12:52:00,-0.881795,304,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.6,-0.82593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514854",2020-06-22 12:53:00,-0.873707,446,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.8,-1.70289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514855",2020-06-22 12:54:00,-0.840243,315,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24,-1.05336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514856",2020-06-22 12:55:00,-0.890173,295,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.4,-0.9954,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514857",2020-06-22 12:56:00,-0.681463,310,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23,-1.1403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514858",2020-06-22 12:57:00,-0.929802,407,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,22.5,-1.6821,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514859",2020-06-22 12:58:00,-0.830582,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,22.5,-6.58539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514860",2020-06-22 12:59:00,-0.865076,816,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23,-3.20481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514861",2020-06-22 13:00:00,-0.878447,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,22.9,-6.31386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514862",2020-06-22 13:01:00,-1.00132,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.3,-6.31323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514863",2020-06-22 13:02:00,-1.20153,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24.5,-5.75253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514864",2020-06-22 13:03:00,-1.19759,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.6,-1.8144,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514865",2020-06-22 13:04:00,-1.85925,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.9,-0.92232,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514866",2020-06-22 13:05:00,-2.39668,428,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,26.1,-0.9513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514867",2020-06-22 13:06:00,-2.30772,745,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.9,-2.3436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514868",2020-06-22 13:07:00,-1.88283,811,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.8,-2.6082,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514869",2020-06-22 13:08:00,-1.50594,412,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,26.2,-2.0412,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514870",2020-06-22 13:09:00,-1.23137,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25,-3.69369,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514871",2020-06-22 13:10:00,-1.08953,502,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24.3,-4.75776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514872",2020-06-22 13:11:00,-0.860862,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25,-5.9031,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514873",2020-06-22 13:12:00,-0.862234,354,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24.8,-0.93303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514874",2020-06-22 13:13:00,-0.876665,325,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24.4,-1.12203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514875",2020-06-22 13:14:00,-0.72622,346,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.4,-1.22283,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514876",2020-06-22 13:15:00,-0.735565,460,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,22.6,-4.23738,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514877",2020-06-22 13:16:00,-0.908825,361,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.1,-1.13526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514878",2020-06-22 13:17:00,-0.633743,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.5,-0.59913,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514879",2020-06-22 13:18:00,-0.760487,283,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.5,-0.48006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514880",2020-06-22 13:19:00,-0.74707,277,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.7,-0.56259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514881",2020-06-22 13:20:00,-0.745949,302,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.7,-0.77112,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514882",2020-06-22 13:21:00,-0.695613,394,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.1,-2.9988,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514883",2020-06-22 13:22:00,-0.748976,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.6,-6.58476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514884",2020-06-22 13:23:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.6,-6.38316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514885",2020-06-22 13:24:00,-0.807732,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24.4,-6.28866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514886",2020-06-22 13:25:00,-0.62728,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24.2,-6.29181,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514887",2020-06-22 13:26:00,-0.936029,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.1,-6.27543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514888",2020-06-22 13:27:00,-1.01124,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.7,-6.15699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514889",2020-06-22 13:28:00,-1.03604,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.3,-6.08013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514890",2020-06-22 13:29:00,-1.0355,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,23.1,-6.00642,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514891",2020-06-22 13:30:00,-0.845798,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,22.8,-5.78781,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514892",2020-06-22 13:31:00,-1.03578,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,24.7,-5.63976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514893",2020-06-22 13:32:00,-1.03675,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,25.5,-5.44509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514894",2020-06-22 13:33:00,-1.02428,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,26.1,-1.5183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514895",2020-06-22 13:34:00,-0.991755,484,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.5,-1.57059,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514896",2020-06-22 13:35:00,-1.00986,519,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.7,-3.3831,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514897",2020-06-22 13:36:00,-0.88752,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.6,-5.35059,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514898",2020-06-22 13:37:00,-1.26761,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,23.5,-6.14376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514899",2020-06-22 13:38:00,-0.964361,1125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.9,-1.6065,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514900",2020-06-22 13:39:00,-0.9977,526,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.3,-1.57626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514901",2020-06-22 13:40:00,-1.02186,459,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,23.9,-1.58256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514902",2020-06-22 13:41:00,-1.0615,459,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,23.4,-1.62603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514903",2020-06-22 13:42:00,-0.984597,460,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.3,-1.64493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514904",2020-06-22 13:43:00,-1.2946,455,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,23.8,-1.61406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514905",2020-06-22 13:44:00,-1.01347,451,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.6,-1.19196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514906",2020-06-22 13:45:00,-1.01743,435,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.5,-1.14723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514907",2020-06-22 13:46:00,-1.01556,441,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25.3,-1.26126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514908",2020-06-22 13:47:00,-1.01448,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.8,-5.10489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514909",2020-06-22 13:48:00,-1.02925,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25,-6.32016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514910",2020-06-22 13:49:00,-1.02874,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.3,-6.41466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514911",2020-06-22 13:50:00,-1.01903,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25,-6.40836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514912",2020-06-22 13:51:00,-1.04172,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,23.8,-6.43104,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514913",2020-06-22 13:52:00,-1.06144,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,23.5,-6.37749,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514914",2020-06-22 13:53:00,-1.01259,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,23.7,-6.52428,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514915",2020-06-22 13:54:00,-1.43019,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.1,-6.19983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514916",2020-06-22 13:55:00,-1.01541,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25.2,-6.39954,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514917",2020-06-22 13:56:00,-1.00175,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.6,-2.15523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514918",2020-06-22 13:57:00,-1.01894,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.2,-1.38726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514919",2020-06-22 13:58:00,-0.998865,511,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,23.9,-1.52586,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514920",2020-06-22 13:59:00,-1.26349,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,24.5,-4.3092,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514921",2020-06-22 14:00:00,-1.07934,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,24.7,-6.38253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514922",2020-06-22 14:01:00,-1.07994,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,24.1,-6.2181,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514923",2020-06-22 14:02:00,-1.02353,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,24,-6.69186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514924",2020-06-22 14:03:00,-0.707955,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,24.9,-6.678,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514925",2020-06-22 14:04:00,-1.0775,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,25.4,-6.69186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"514926",2020-06-22 14:05:00,-1.06682,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,25.8,-6.66666,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514927",2020-06-22 14:06:00,-1.05086,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,27,-6.66603,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514928",2020-06-22 14:07:00,-1.06949,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,26.5,-6.6402,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514929",2020-06-22 14:08:00,-1.01247,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,25.9,-5.37894,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514930",2020-06-22 14:09:00,-1.28146,1191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,24.4,-3.21426,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514931",2020-06-22 14:10:00,-0.903348,1137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,24.8,-2.86146,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514932",2020-06-22 14:11:00,-0.95074,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,25.4,-4.45599,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514933",2020-06-22 14:12:00,-1.11651,859,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,27.2,-2.47149,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514934",2020-06-22 14:13:00,-1.32805,673,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,27.7,-2.45574,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514935",2020-06-22 14:14:00,-1.61309,708,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,26.7,-1.31985,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514936",2020-06-22 14:15:00,-1.39415,626,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,26.9,-2.22453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514937",2020-06-22 14:16:00,-1.03362,618,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,26.9,-2.20689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514938",2020-06-22 14:17:00,-1.50678,608,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,25.8,-2.14956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514939",2020-06-22 14:18:00,-1.45674,632,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,24,-1.87173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514940",2020-06-22 14:19:00,-1.24369,831,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,29,24.5,-2.6838,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514941",2020-06-22 14:20:00,-1.14344,560,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.4,-1.33623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514942",2020-06-22 14:21:00,-1.11311,496,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.5,-0.68166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514943",2020-06-22 14:22:00,-0.854618,474,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24,-0.61236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514944",2020-06-22 14:23:00,-0.632207,448,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.1,-0.50211,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514945",2020-06-22 14:24:00,0,426,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.4,-0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514946",2020-06-22 14:25:00,0,410,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.1,-0.79317,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514947",2020-06-22 14:26:00,0,389,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.4,-0.71946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514948",2020-06-22 14:27:00,0,370,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.6,-0.65394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514949",2020-06-22 14:28:00,0,356,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.4,-0.60543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514950",2020-06-22 14:29:00,0,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,27.1,-0.49896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514951",2020-06-22 14:30:00,0,327,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.7,-0.48321,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514952",2020-06-22 14:31:00,0,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,27,-0.46053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514953",2020-06-22 14:32:00,0,320,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.5,-0.47439,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514954",2020-06-22 14:33:00,0,323,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.8,-0.50463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514955",2020-06-22 14:34:00,0,324,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.8,-0.04536,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514956",2020-06-22 14:35:00,0,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.6,-0.02016,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514957",2020-06-22 14:36:00,0,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25,-0.08253,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514958",2020-06-22 14:37:00,0,324,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25,-0.15246,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514959",2020-06-22 14:38:00,0,331,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.3,-0.24696,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514960",2020-06-22 14:39:00,0,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.2,-0.5481,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514961",2020-06-22 14:40:00,0,348,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.5,-0.59976,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514962",2020-06-22 14:41:00,0,362,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.6,-0.67536,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514963",2020-06-22 14:42:00,0,374,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.4,-0.74466,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514964",2020-06-22 14:43:00,0,398,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.6,-0.82593,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514965",2020-06-22 14:44:00,0,415,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.5,-0.92043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514966",2020-06-22 14:45:00,0,432,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.6,-0.98469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514967",2020-06-22 14:46:00,0,445,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.2,-1.07919,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514968",2020-06-22 14:47:00,0,460,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.1,-0.91539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514969",2020-06-22 14:48:00,0,479,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.5,-0.8253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514970",2020-06-22 14:49:00,0,492,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.2,-0.89523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514971",2020-06-22 14:50:00,0,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.4,-1.00233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514972",2020-06-22 14:51:00,0,536,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.4,-1.18629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514973",2020-06-22 14:52:00,0,569,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.9,-1.68903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514974",2020-06-22 14:53:00,0,597,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.8,-1.8396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514975",2020-06-22 14:54:00,0,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.4,-2.2932,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514976",2020-06-22 14:55:00,0,555,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.8,-1.49373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514977",2020-06-22 14:56:00,0,542,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25,-1.51263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514978",2020-06-22 14:57:00,0,674,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.8,-5.2857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514979",2020-06-22 14:58:00,0,627,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.4,-1.63233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514980",2020-06-22 14:59:00,0,538,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.6,-2.0286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514981",2020-06-22 15:00:00,0,579,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24.2,-2.10546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514982",2020-06-22 15:01:00,0,794,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,24,-3.24135,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514983",2020-06-22 15:02:00,0,874,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,23.9,-2.80539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514984",2020-06-22 15:03:00,0,1161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.2,-4.44276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514985",2020-06-22 15:04:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.1,-3.75102,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514986",2020-06-22 15:05:00,0,846,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.5,-4.09059,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514987",2020-06-22 15:06:00,0,676,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.6,-2.66553,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514988",2020-06-22 15:07:00,0,1093,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.2,-3.6666,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
