"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"514989",2020-06-22 15:08:00,0,685,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.4,-2.24406,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514990",2020-06-22 15:09:00,0,576,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.8,-2.11743,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514991",2020-06-22 15:10:00,-0.842717,594,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.4,-2.2932,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514992",2020-06-22 15:11:00,-0.878004,913,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26,-3.39444,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514993",2020-06-22 15:12:00,-1.17126,723,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.8,-3.68109,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514994",2020-06-22 15:13:00,-1.34354,749,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.2,-2.7342,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"514995",2020-06-22 15:14:00,-1.46447,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.1,-1.8837,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514996",2020-06-22 15:15:00,-1.50466,1059,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.7,-1.31859,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514997",2020-06-22 15:16:00,-1.4853,718,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.2,-3.8304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514998",2020-06-22 15:17:00,-1.45508,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26,-4.78926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"514999",2020-06-22 15:18:00,-1.47487,838,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.4,-2.7783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515000",2020-06-22 15:19:00,-1.38674,704,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.8,-2.87406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515001",2020-06-22 15:20:00,-1.31671,620,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26,-2.079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515002",2020-06-22 15:21:00,-1.09433,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.1,-5.6826,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515003",2020-06-22 15:22:00,-1.08163,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.4,-4.80879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515004",2020-06-22 15:23:00,-1.34718,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.5,-5.48667,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515005",2020-06-22 15:24:00,-0.898345,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.9,-5.32602,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515006",2020-06-22 15:25:00,-0.683825,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.9,-5.28696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515007",2020-06-22 15:26:00,-0.672682,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.6,-5.09733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515008",2020-06-22 15:27:00,-0.761804,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.9,-4.86486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515009",2020-06-22 15:28:00,-0.785706,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,27.1,-4.89132,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515010",2020-06-22 15:29:00,-0.777673,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,27.5,-4.89573,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515011",2020-06-22 15:30:00,-0.767221,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,28.4,-4.95369,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515012",2020-06-22 15:31:00,-0.79884,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,28.4,-5.21262,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515013",2020-06-22 15:32:00,-0.870593,1079,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,28.3,-3.90663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515014",2020-06-22 15:33:00,-0.960374,462,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,28.7,-1.3293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515015",2020-06-22 15:34:00,-1.15973,420,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,28.4,-1.31544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515016",2020-06-22 15:35:00,-1.64028,402,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,28.2,-1.29843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515017",2020-06-22 15:36:00,-2.31182,370,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,27.5,-1.23543,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515018",2020-06-22 15:37:00,-2.73178,368,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,27.2,-1.20393,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515019",2020-06-22 15:38:00,-2.36219,376,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.8,-1.23606,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515020",2020-06-22 15:39:00,-1.94104,392,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,25.8,-1.0458,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515021",2020-06-22 15:40:00,-1.70253,630,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.7,-2.11176,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515022",2020-06-22 15:41:00,-1.38486,1192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,26.9,-5.10426,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515023",2020-06-22 15:42:00,-1.35274,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,27.7,-5.07339,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515024",2020-06-22 15:43:00,-1.09022,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,27.9,-5.31783,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515025",2020-06-22 15:44:00,-1.32223,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,28.4,-1.65249,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515026",2020-06-22 15:45:00,-1.0411,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,29,28.5,-1.82133,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515027",2020-06-22 15:46:00,-0.834656,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,29,28.9,-1.8081,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515028",2020-06-22 15:47:00,-0.955994,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,29,29.2,-1.85913,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515029",2020-06-22 15:48:00,-0.856183,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,29,29.8,-1.88496,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515030",2020-06-22 15:49:00,-0.923096,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,29.5,30.1,-1.8459,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515031",2020-06-22 15:50:00,-0.751888,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,29.5,29.3,-1.86417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515032",2020-06-22 15:51:00,-0.905689,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,29.5,29.9,-1.80306,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515033",2020-06-22 15:52:00,-0.93709,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,29.5,29.7,-4.87179,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515034",2020-06-22 15:53:00,-1.13973,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,29.5,29.2,-5.04693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515035",2020-06-22 15:54:00,-1.16486,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,29.5,28.8,-5.02803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515036",2020-06-22 15:55:00,-1.2173,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,29.5,28.5,-4.84533,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515037",2020-06-22 15:56:00,-1.46499,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,27.9,-5.43879,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515038",2020-06-22 15:57:00,-1.74431,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,28.4,-5.37957,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515039",2020-06-22 15:58:00,-1.97121,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,28.5,-5.37516,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515040",2020-06-22 15:59:00,-2.13958,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,27.9,-5.33169,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515041",2020-06-22 16:00:00,-2.3146,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,28.9,-4.70169,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515042",2020-06-22 16:01:00,-2.35961,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,29.2,-4.80375,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515043",2020-06-22 16:02:00,-2.35944,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,29.6,-4.2714,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515044",2020-06-22 16:03:00,-2.44261,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,29.6,-5.08599,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515045",2020-06-22 16:04:00,-2.50191,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,29.3,-4.7124,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515046",2020-06-22 16:05:00,-2.37177,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,28.2,-3.32199,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515047",2020-06-22 16:06:00,-2.18867,831,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,28.3,-2.8287,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515048",2020-06-22 16:07:00,-1.99131,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,27.9,-4.76406,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515049",2020-06-22 16:08:00,-1.57961,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,28.7,-4.9959,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515050",2020-06-22 16:09:00,-1.82716,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,28.9,-3.07377,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515051",2020-06-22 16:10:00,-1.66496,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,28.7,-4.5045,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515052",2020-06-22 16:11:00,-1.66796,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,28.9,-5.15529,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515053",2020-06-22 16:12:00,-1.79516,698,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,29.3,-1.70541,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515054",2020-06-22 16:13:00,-1.60711,1114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,29.1,-4.76469,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515055",2020-06-22 16:14:00,-1.55831,565,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,28.9,-1.827,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515056",2020-06-22 16:15:00,-2.24283,1045,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,29.5,28.2,-4.91589,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515057",2020-06-22 16:16:00,-1.55989,899,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,28.1,-1.94733,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515058",2020-06-22 16:17:00,-1.50984,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27.8,-4.71366,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515059",2020-06-22 16:18:00,-1.46673,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27,-4.58829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515060",2020-06-22 16:19:00,-1.51035,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27.2,-3.35034,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515061",2020-06-22 16:20:00,-1.73281,903,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,28.1,-2.69199,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515062",2020-06-22 16:21:00,-1.4687,907,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,28.5,-4.12965,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515063",2020-06-22 16:22:00,-1.49663,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,29.1,-4.63806,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515064",2020-06-22 16:23:00,-1.41017,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,29.5,28.6,-4.60719,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515065",2020-06-22 16:24:00,-1.67695,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,28.9,-4.50639,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515066",2020-06-22 16:25:00,-1.80815,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,28.9,-4.52466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515067",2020-06-22 16:26:00,-1.95345,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,28.3,-4.41756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515068",2020-06-22 16:27:00,-2.06999,704,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.2,-2.74995,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515069",2020-06-22 16:28:00,-2.16994,823,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,26.9,-1.4238,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515070",2020-06-22 16:29:00,-2.27854,1108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.4,-3.70566,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515071",2020-06-22 16:30:00,-1.76057,501,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.7,-1.46034,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515072",2020-06-22 16:31:00,-2.08648,391,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,28.3,-0.35343,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515073",2020-06-22 16:32:00,-2.25397,1184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,28.1,-3.52989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515074",2020-06-22 16:33:00,-2.30556,494,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,28.5,-2.81673,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515075",2020-06-22 16:34:00,-2.30077,942,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.9,-2.88918,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515076",2020-06-22 16:35:00,-2.17674,1161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.7,-4.0446,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515077",2020-06-22 16:36:00,-2.28158,1104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.7,-3.95829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515078",2020-06-22 16:37:00,-2.19026,1140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.8,-3.99924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515079",2020-06-22 16:38:00,-2.21557,1144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.9,-4.05216,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515080",2020-06-22 16:39:00,-2.08962,1139,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.9,-3.83859,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515081",2020-06-22 16:40:00,-1.93989,1124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.8,-3.83481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515082",2020-06-22 16:41:00,-2.08483,1117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.7,-3.52611,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515083",2020-06-22 16:42:00,-2.03017,1112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.7,-3.51729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515084",2020-06-22 16:43:00,-2.00132,1106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.9,-3.57903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515085",2020-06-22 16:44:00,-1.55484,1104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.9,-3.62313,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515086",2020-06-22 16:45:00,-1.97996,1107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,28.1,-3.9375,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515087",2020-06-22 16:46:00,-1.97093,1102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,28.1,-3.93183,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515088",2020-06-22 16:47:00,-2.00367,1094,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.5,-3.91293,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515089",2020-06-22 16:48:00,-1.96608,1081,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.1,-3.84363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515090",2020-06-22 16:49:00,-1.97002,1073,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27,-3.81024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515091",2020-06-22 16:50:00,-1.54765,1069,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.8,-3.6603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515092",2020-06-22 16:51:00,-2.08339,1069,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,28.1,-3.65526,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515093",2020-06-22 16:52:00,-1.99732,1073,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,27.9,-3.68046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515094",2020-06-22 16:53:00,-1.94331,1073,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,27.1,-3.31821,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515095",2020-06-22 16:54:00,-1.97265,1063,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,27,-2.39904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515096",2020-06-22 16:55:00,-1.94173,1060,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,27.7,-3.31947,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515097",2020-06-22 16:56:00,-1.98699,1066,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,28.7,-3.36546,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515098",2020-06-22 16:57:00,-2.21497,1064,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,28.5,-3.75543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515099",2020-06-22 16:58:00,-1.72095,1054,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,28,-3.69873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515100",2020-06-22 16:59:00,-1.96864,1045,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,28.2,-3.66219,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515101",2020-06-22 17:00:00,-1.98096,1046,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,28.8,-3.66723,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515102",2020-06-22 17:01:00,-1.93166,1048,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,29,-3.69432,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515103",2020-06-22 17:02:00,-2.52901,1054,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,28.5,-3.72708,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515104",2020-06-22 17:03:00,-2.02299,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,28.2,-3.66786,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515105",2020-06-22 17:04:00,-1.95615,471,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,27.5,-1.12644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515106",2020-06-22 17:05:00,-2.02813,586,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,27.5,-3.12921,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515107",2020-06-22 17:06:00,-2.3708,598,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,27.2,-1.75833,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515108",2020-06-22 17:07:00,-1.7975,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.6,-0.16506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515109",2020-06-22 17:08:00,-1.96521,269,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.9,-0.12033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515110",2020-06-22 17:09:00,-2.01341,263,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,25.2,-0.14553,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515111",2020-06-22 17:10:00,-2.02069,261,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.2,-0.44856,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515112",2020-06-22 17:11:00,-1.82751,254,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.9,-0.42903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515113",2020-06-22 17:12:00,-1.96149,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,27.3,-0.41139,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515114",2020-06-22 17:13:00,-1.97537,243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30.5,26.8,-0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515115",2020-06-22 17:14:00,-1.95659,243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26.5,-0.37863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515116",2020-06-22 17:15:00,-1.90567,245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26.3,-0.36603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515117",2020-06-22 17:16:00,-1.9301,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26.7,-0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515118",2020-06-22 17:17:00,-1.65841,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26.7,-0.39123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515119",2020-06-22 17:18:00,-1.86478,236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26.7,-0.34146,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515120",2020-06-22 17:19:00,-1.81827,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26.4,0.15687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515121",2020-06-22 17:20:00,-1.82213,210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26.3,0.18207,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515122",2020-06-22 17:21:00,-1.8178,207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26.1,0.16947,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515123",2020-06-22 17:22:00,-1.79934,202,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26.1,0.12537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515124",2020-06-22 17:23:00,-1.78968,197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26,0.09261,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515125",2020-06-22 17:24:00,-1.71068,194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26,-0.10269,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515126",2020-06-22 17:25:00,-1.74972,193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.8,-0.18018,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515127",2020-06-22 17:26:00,-1.80315,193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.6,-0.19593,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515128",2020-06-22 17:27:00,-1.75018,195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.7,-0.2205,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515129",2020-06-22 17:28:00,-1.67657,198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.8,-0.17766,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515130",2020-06-22 17:29:00,-1.77873,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.8,-0.17703,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515131",2020-06-22 17:30:00,-1.63102,188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.6,-0.15876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515132",2020-06-22 17:31:00,-1.68686,189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.8,-0.15309,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515133",2020-06-22 17:32:00,-1.62555,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.9,-0.13986,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515134",2020-06-22 17:33:00,-1.66008,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,26,0.3276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515135",2020-06-22 17:34:00,-1.60135,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,26.2,0.36603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515136",2020-06-22 17:35:00,-1.80894,162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.8,0.35469,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515137",2020-06-22 17:36:00,-1.79233,159,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.9,0.28854,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515138",2020-06-22 17:37:00,-1.78171,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,26,0.00567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515139",2020-06-22 17:38:00,-1.52587,145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,26,0.02394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515140",2020-06-22 17:39:00,-1.76011,145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,26,0.04095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515141",2020-06-22 17:40:00,-1.75613,143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.8,0.02142,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515142",2020-06-22 17:41:00,-1.31961,140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.4,0.03087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515143",2020-06-22 17:42:00,-1.81645,140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.2,0.0252,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515144",2020-06-22 17:43:00,-1.77572,138,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.2,0.0441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515145",2020-06-22 17:44:00,-1.75155,134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,24.8,0.0441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515146",2020-06-22 17:45:00,-1.98163,130,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,24.7,0.06804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515147",2020-06-22 17:46:00,-1.75176,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,24.7,0.07812,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515148",2020-06-22 17:47:00,-1.7006,125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,24.4,0.45486,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515149",2020-06-22 17:48:00,-1.69671,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,24.1,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515150",2020-06-22 17:49:00,-1.66199,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,23.8,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515151",2020-06-22 17:50:00,-1.72514,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,24,0.4788,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515152",2020-06-22 17:51:00,-1.71563,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,23.8,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515153",2020-06-22 17:52:00,-1.85834,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,23.6,0.12915,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515154",2020-06-22 17:53:00,-2.52894,146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,23.8,0.09324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515155",2020-06-22 17:54:00,-3.35504,125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,24,0.13671,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515156",2020-06-22 17:55:00,-3.81469,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,23.8,0.09387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515157",2020-06-22 17:56:00,-3.41214,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,24,0.11214,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515158",2020-06-22 17:57:00,-3.05862,125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,24.2,0.08001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515159",2020-06-22 17:58:00,-2.72891,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,23.8,0.06174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515160",2020-06-22 17:59:00,-2.82446,187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,29.5,24,-0.18144,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515161",2020-06-22 18:00:00,-2.15079,718,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,29.5,24.1,-2.13948,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515162",2020-06-22 18:01:00,-1.95633,711,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,29.5,24.1,-2.10924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515163",2020-06-22 18:02:00,-1.72164,699,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,29.5,24.9,-1.89441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515164",2020-06-22 18:03:00,-1.65448,693,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,25.8,-1.60209,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515165",2020-06-22 18:04:00,-1.58013,489,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,30,26,-1.575,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515166",2020-06-22 18:05:00,-2.23155,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26.3,-1.60839,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515167",2020-06-22 18:06:00,-1.57565,372,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26.6,-1.69785,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515168",2020-06-22 18:07:00,-1.527,491,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,26.7,-2.00592,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515169",2020-06-22 18:08:00,-1.52586,540,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,27.2,-2.01159,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515170",2020-06-22 18:09:00,-1.57396,597,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,30,27,-2.05443,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515171",2020-06-22 18:10:00,-1.52605,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30,25.5,-2.1231,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515172",2020-06-22 18:11:00,-1.48978,369,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30,25.7,-2.07459,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515173",2020-06-22 18:12:00,-1.56771,221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30.5,25.9,-2.06451,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515174",2020-06-22 18:13:00,-1.67007,300,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30.5,26.3,-1.36899,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515175",2020-06-22 18:14:00,-1.69738,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30.5,27.1,-0.15813,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515176",2020-06-22 18:15:00,-1.74311,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30.5,26.6,-1.15227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515177",2020-06-22 18:16:00,-1.84903,611,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30.5,26.2,-1.72116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515178",2020-06-22 18:17:00,-1.7953,673,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30.5,26.8,-1.77093,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515179",2020-06-22 18:18:00,-2.22084,561,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30.5,28,-1.29339,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515180",2020-06-22 18:19:00,-1.52581,433,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30.5,28.5,-1.37529,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515181",2020-06-22 18:20:00,-1.82817,250,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30.5,27.6,-1.39419,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515182",2020-06-22 18:21:00,-1.85929,370,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30.5,27.7,-1.46916,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515183",2020-06-22 18:22:00,-1.86156,611,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30.5,27.8,-1.85157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515184",2020-06-22 18:23:00,-1.85671,369,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,30.5,27.9,-0.73521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515185",2020-06-22 18:24:00,-1.86546,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,26,26.5,30.5,27.7,-0.9765,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515186",2020-06-22 18:25:00,-1.90689,426,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,26,26.5,30.5,27.9,-1.1529,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515187",2020-06-22 18:26:00,-1.8657,319,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,28,-0.15309,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515188",2020-06-22 18:27:00,-1.86929,143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,27.6,0.11088,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515189",2020-06-22 18:28:00,-1.86491,130,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,26.8,0.1512,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515190",2020-06-22 18:29:00,-1.85687,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,25.8,0.17514,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515191",2020-06-22 18:30:00,-1.85404,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,25.6,0.1953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515192",2020-06-22 18:31:00,-1.76934,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,25.8,0.21357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515193",2020-06-22 18:32:00,-2.2111,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,25.6,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515194",2020-06-22 18:33:00,-1.85481,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,25.6,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515195",2020-06-22 18:34:00,-1.92318,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,25.7,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515196",2020-06-22 18:35:00,-1.88999,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.7,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515197",2020-06-22 18:36:00,-1.88366,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.6,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515198",2020-06-22 18:37:00,-1.89591,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.6,0.2331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515199",2020-06-22 18:38:00,-2.19844,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.5,0.21924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515200",2020-06-22 18:39:00,-2.03393,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.2,0.20727,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515201",2020-06-22 18:40:00,-1.8475,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25,0.20097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515202",2020-06-22 18:41:00,-1.85608,110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25,0.18837,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515203",2020-06-22 18:42:00,-1.89386,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,24.9,0.16254,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515204",2020-06-22 18:43:00,-1.5106,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,24.9,0.14364,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515205",2020-06-22 18:44:00,-1.89702,117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25,0.126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515206",2020-06-22 18:45:00,-2.14747,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25,0.10773,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515207",2020-06-22 18:46:00,-1.90438,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25,0.1071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515208",2020-06-22 18:47:00,-1.95868,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.2,0.08757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515209",2020-06-22 18:48:00,-1.93945,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.2,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515210",2020-06-22 18:49:00,-1.9166,136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.3,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515211",2020-06-22 18:50:00,-1.90961,142,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.2,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515212",2020-06-22 18:51:00,-1.96344,148,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.4,0.30555,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515213",2020-06-22 18:52:00,-1.76558,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.3,-0.03843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515214",2020-06-22 18:53:00,-1.92395,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.2,-0.05733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515215",2020-06-22 18:54:00,-1.90667,159,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.2,-0.07623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515216",2020-06-22 18:55:00,-1.89502,167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.2,-0.10206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515217",2020-06-22 18:56:00,-1.85569,175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.3,-0.14112,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515218",2020-06-22 18:57:00,-1.86021,184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.4,-0.2016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515219",2020-06-22 18:58:00,-1.81281,194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.6,-0.24696,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515220",2020-06-22 18:59:00,-2.04807,204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.6,-0.2961,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515221",2020-06-22 19:00:00,-1.7297,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.4,-0.34713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515222",2020-06-22 19:01:00,-1.86076,233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.3,-0.42273,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515223",2020-06-22 19:02:00,-1.84563,304,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.3,-1.03446,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515224",2020-06-22 19:03:00,-2.12722,524,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.2,-0.89649,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515225",2020-06-22 19:04:00,-1.91605,552,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.1,-0.88389,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515226",2020-06-22 19:05:00,-1.92654,553,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.1,-0.89649,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515227",2020-06-22 19:06:00,-1.93448,550,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.1,-0.92799,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515228",2020-06-22 19:07:00,-2.09614,544,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.1,-1.02942,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515229",2020-06-22 19:08:00,-1.92809,544,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25,-1.21653,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515230",2020-06-22 19:09:00,-1.90966,541,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30,25.1,-1.19133,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515231",2020-06-22 19:10:00,-1.87696,540,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,25.1,-1.3545,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515232",2020-06-22 19:11:00,-1.92058,534,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,25.1,-1.33623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515233",2020-06-22 19:12:00,-1.77939,530,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,25.1,-1.28394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515234",2020-06-22 19:13:00,-1.88093,519,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,25.1,-1.24173,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515235",2020-06-22 19:14:00,-1.87743,513,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,25.2,-1.23228,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515236",2020-06-22 19:15:00,-1.86422,499,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,25.3,-1.13526,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515237",2020-06-22 19:16:00,-1.84399,418,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,26.5,30.5,25.6,-0.90846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515238",2020-06-22 19:17:00,-1.84572,421,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,30.5,25.8,-0.92106,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515239",2020-06-22 19:18:00,-1.74879,352,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,30.5,26,-0.70686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515240",2020-06-22 19:19:00,-1.56152,251,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,30.5,25.9,-0.54936,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515241",2020-06-22 19:20:00,-1.87132,204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,30.5,25.7,-0.53991,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515242",2020-06-22 19:21:00,-1.85769,200,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,30.5,25.6,-0.55251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515243",2020-06-22 19:22:00,-1.82806,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,25.6,-0.58023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515244",2020-06-22 19:23:00,-1.70099,285,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,25.5,-0.79506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515245",2020-06-22 19:24:00,-1.81777,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.5,-0.78813,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515246",2020-06-22 19:25:00,-1.7412,390,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.5,-0.7812,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515247",2020-06-22 19:26:00,-1.86586,396,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.5,-0.73836,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515248",2020-06-22 19:27:00,-1.6543,397,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.5,-0.72639,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515249",2020-06-22 19:28:00,-1.65552,396,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.5,-0.71946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515250",2020-06-22 19:29:00,-1.81608,396,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.5,-0.69993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515251",2020-06-22 19:30:00,-1.84366,395,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.5,-0.70938,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515252",2020-06-22 19:31:00,-1.83892,392,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.5,-0.68796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515253",2020-06-22 19:32:00,-1.88289,390,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.4,-0.69993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515254",2020-06-22 19:33:00,-1.86689,393,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.5,-0.2772,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515255",2020-06-22 19:34:00,-1.78892,400,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.6,-0.28854,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515256",2020-06-22 19:35:00,-1.81204,402,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.7,-0.26019,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515257",2020-06-22 19:36:00,-1.83262,404,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.8,-0.48951,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515258",2020-06-22 19:37:00,-1.82721,407,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,26,-0.75033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515259",2020-06-22 19:38:00,-2.11007,406,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,26.1,-0.75033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515260",2020-06-22 19:39:00,-1.71777,402,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,26.2,-0.72513,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515261",2020-06-22 19:40:00,-1.85344,393,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,26.2,-0.67536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515262",2020-06-22 19:41:00,-1.87033,381,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,26.2,-0.60669,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515263",2020-06-22 19:42:00,-1.86671,361,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,26.3,-0.53613,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515264",2020-06-22 19:43:00,-1.61705,348,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,26.3,-0.47376,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515265",2020-06-22 19:44:00,-1.80448,336,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,26.3,-0.41706,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515266",2020-06-22 19:45:00,-2.09903,324,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,26.3,-0.36729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515267",2020-06-22 19:46:00,-1.19272,239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,26.3,-0.05103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515268",2020-06-22 19:47:00,-1.80682,179,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,26.3,0.18207,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515269",2020-06-22 19:48:00,-1.60843,240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,26.2,0.23877,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515270",2020-06-22 19:49:00,-1.59963,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,26.1,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515271",2020-06-22 19:50:00,-1.62257,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.9,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515272",2020-06-22 19:51:00,-1.69103,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25.5,0.50904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515273",2020-06-22 19:52:00,-1.87188,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25,0.27027,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515274",2020-06-22 19:53:00,-1.70146,201,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,24.9,0.02331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515275",2020-06-22 19:54:00,-1.66188,210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25,0.01764,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515276",2020-06-22 19:55:00,-1.62376,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,24.9,-0.00693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515277",2020-06-22 19:56:00,-1.67383,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,24.9,0.02457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515278",2020-06-22 19:57:00,-1.70553,193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,24.9,0.04347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515279",2020-06-22 19:58:00,-1.50488,202,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25,0.04851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515280",2020-06-22 19:59:00,-1.74917,202,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25,0.0567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515281",2020-06-22 20:00:00,-1.74031,199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25,0.31941,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515282",2020-06-22 20:01:00,-1.74285,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515283",2020-06-22 20:02:00,-1.6929,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515284",2020-06-22 20:03:00,-1.95736,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25,0.79758,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515285",2020-06-22 20:04:00,-1.68459,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25,0.79128,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515286",2020-06-22 20:05:00,-1.50133,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515287",2020-06-22 20:06:00,-1.20769,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515288",2020-06-22 20:07:00,-1.69654,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25,0.64071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515289",2020-06-22 20:08:00,-1.59849,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,25,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515290",2020-06-22 20:09:00,-1.95919,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,24.7,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515291",2020-06-22 20:10:00,-2.60321,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,24.6,0.53361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515292",2020-06-22 20:11:00,-2.87133,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,24.5,0.5103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
