"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"515293",2020-06-22 20:12:00,-3.39108,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,31,24.4,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515294",2020-06-22 20:13:00,-3.90057,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,24.2,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515295",2020-06-22 20:14:00,-3.49251,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,24.1,0.53298,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515296",2020-06-22 20:15:00,-2.92611,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,24,0.4851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515297",2020-06-22 20:16:00,-2.58437,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,23.9,1.92654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515298",2020-06-22 20:17:00,-2.20253,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,23.8,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515299",2020-06-22 20:18:00,-2.34535,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,23.7,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515300",2020-06-22 20:19:00,-1.7919,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,23.6,0.94374,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515301",2020-06-22 20:20:00,-1.74892,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,23.5,0.95067,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515302",2020-06-22 20:21:00,-1.61564,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,23.5,0.91287,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515303",2020-06-22 20:22:00,-1.63874,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,23.5,0.8316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515304",2020-06-22 20:23:00,-1.65599,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,23.5,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515305",2020-06-22 20:24:00,-1.6219,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,23.5,0.5292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515306",2020-06-22 20:25:00,-2.15713,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,23.5,0.52164,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515307",2020-06-22 20:26:00,-1.6757,43,0,25.5,23,23,16,24.5,23,29,6.37263157894737,0,25.5,24.5,26,27.5,26,27,30.5,23.5,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515308",2020-06-22 20:27:00,-1.63279,63,0,25.5,23,23,16,24.5,23,29,7.15950819672131,0,25.5,24.5,26,27.5,26,27,30.5,23.5,0.6552,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515309",2020-06-22 20:28:00,-1.57486,56,0,25.5,23,23,16,24.5,23,29,7.05032786885246,0,25.5,24.5,26,27.5,26,27,30.5,23.5,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515310",2020-06-22 20:29:00,-1.60829,39,0,25.5,23,23,16,24.5,23,29,5.7935,0,25.5,24.5,26,27.5,26,27,30.5,23.6,0.69867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515311",2020-06-22 20:30:00,-1.80425,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,23.6,0.58275,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515312",2020-06-22 20:31:00,-1.73172,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,26,27,30.5,23.6,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515313",2020-06-22 20:32:00,-1.77982,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.6,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515314",2020-06-22 20:33:00,-1.79433,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.6,0.47061,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515315",2020-06-22 20:34:00,-1.74252,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.6,0.46116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515316",2020-06-22 20:35:00,-1.53579,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.7,0.49581,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515317",2020-06-22 20:36:00,-1.82886,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.9,0.93807,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515318",2020-06-22 20:37:00,-1.84569,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,24,0.95823,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515319",2020-06-22 20:38:00,-1.84195,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,24.1,0.94752,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515320",2020-06-22 20:39:00,-1.90729,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,24.1,0.78057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515321",2020-06-22 20:40:00,-1.87081,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.9,0.54936,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515322",2020-06-22 20:41:00,-1.87878,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.7,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515323",2020-06-22 20:42:00,-1.83331,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.5,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515324",2020-06-22 20:43:00,-1.88518,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.4,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515325",2020-06-22 20:44:00,-1.84383,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.3,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515326",2020-06-22 20:45:00,-1.82995,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.2,0.5544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515327",2020-06-22 20:46:00,-1.88349,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.1,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515328",2020-06-22 20:47:00,-1.83346,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.1,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515329",2020-06-22 20:48:00,-1.85766,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30.5,23.1,0.57771,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515330",2020-06-22 20:49:00,-1.85952,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30,23,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515331",2020-06-22 20:50:00,-1.84132,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30,23,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515332",2020-06-22 20:51:00,-1.8718,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,26,27.5,26,27,30,22.9,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515333",2020-06-22 20:52:00,-1.51235,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,22.9,0.83034,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515334",2020-06-22 20:53:00,-1.79031,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,22.9,1.00296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515335",2020-06-22 20:54:00,-1.7481,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,22.9,0.96957,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515336",2020-06-22 20:55:00,-1.71589,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,22.9,0.87507,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515337",2020-06-22 20:56:00,-1.81165,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,22.8,0.80829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515338",2020-06-22 20:57:00,-1.667,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,22.8,0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515339",2020-06-22 20:58:00,-1.76165,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,22.8,0.62181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515340",2020-06-22 20:59:00,-1.55229,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,22.8,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515341",2020-06-22 21:00:00,-1.61452,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,22.7,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515342",2020-06-22 21:01:00,-2.0326,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,22.7,0.62496,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515343",2020-06-22 21:02:00,-1.79607,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,22.7,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515344",2020-06-22 21:03:00,-1.97691,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,22.6,0.62811,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515345",2020-06-22 21:04:00,-1.93629,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.6,0.63819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515346",2020-06-22 21:05:00,-1.94201,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.6,0.6363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515347",2020-06-22 21:06:00,-2.03944,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.6,0.64323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515348",2020-06-22 21:07:00,-1.99119,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.6,0.65331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515349",2020-06-22 21:08:00,-1.9533,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.7,0.65331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515350",2020-06-22 21:09:00,-1.93818,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.7,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515351",2020-06-22 21:10:00,-1.93519,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.8,1.05147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515352",2020-06-22 21:11:00,-1.91102,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,23,1.05147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515353",2020-06-22 21:12:00,-2.11239,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,23.1,1.02627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515354",2020-06-22 21:13:00,-2.14356,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,23.2,0.95886,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515355",2020-06-22 21:14:00,-1.9137,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,23.2,0.67851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515356",2020-06-22 21:15:00,-1.89083,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,23.3,0.67851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515357",2020-06-22 21:16:00,-1.91441,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,23.2,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515358",2020-06-22 21:17:00,-1.82426,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,30,23.1,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515359",2020-06-22 21:18:00,-1.92307,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,23,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515360",2020-06-22 21:19:00,-1.54116,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.9,0.6552,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515361",2020-06-22 21:20:00,-1.80675,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.7,0.66087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515362",2020-06-22 21:21:00,-1.69956,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.6,0.66339,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515363",2020-06-22 21:22:00,-1.87725,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.3,0.66465,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515364",2020-06-22 21:23:00,-1.83962,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.3,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515365",2020-06-22 21:24:00,-1.90092,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.3,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515366",2020-06-22 21:25:00,-1.89799,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.3,0.67662,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515367",2020-06-22 21:26:00,-1.56367,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.3,0.67914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515368",2020-06-22 21:27:00,-1.83091,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.2,0.6741,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515369",2020-06-22 21:28:00,-1.82967,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,30,22.2,1.071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515370",2020-06-22 21:29:00,-1.82836,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,22.2,1.0521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515371",2020-06-22 21:30:00,-1.82742,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,22.2,1.0332,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515372",2020-06-22 21:31:00,-1.84178,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,22.1,0.91854,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515373",2020-06-22 21:32:00,-1.85913,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,22.1,0.70371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515374",2020-06-22 21:33:00,-1.98427,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,22.2,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515375",2020-06-22 21:34:00,-1.83413,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,22.1,0.68985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515376",2020-06-22 21:35:00,-1.86508,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,22.1,0.69237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515377",2020-06-22 21:36:00,-1.81778,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,22.1,0.69237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515378",2020-06-22 21:37:00,-1.90335,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,22,0.69615,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515379",2020-06-22 21:38:00,-1.90109,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,22.1,0.69552,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515380",2020-06-22 21:39:00,-2.07882,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.9,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515381",2020-06-22 21:40:00,-1.80395,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.9,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515382",2020-06-22 21:41:00,-1.89764,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.7,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515383",2020-06-22 21:42:00,-1.8922,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.6,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515384",2020-06-22 21:43:00,-1.86469,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.7,0.69237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515385",2020-06-22 21:44:00,-1.85023,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.7,0.70371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515386",2020-06-22 21:45:00,-1.87424,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.7,0.69552,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515387",2020-06-22 21:46:00,-1.60847,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.6,0.83034,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515388",2020-06-22 21:47:00,-1.9655,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.3,1.07541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515389",2020-06-22 21:48:00,-2.14545,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.2,1.07352,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515390",2020-06-22 21:49:00,-1.85886,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,20.9,1.0773,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515391",2020-06-22 21:50:00,-1.83397,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,20.7,1.01304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515392",2020-06-22 21:51:00,-1.84409,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,20.5,0.7308,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515393",2020-06-22 21:52:00,-1.828,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,20.6,0.71757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515394",2020-06-22 21:53:00,-1.89918,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,20.5,0.73332,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515395",2020-06-22 21:54:00,-1.82753,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,20.4,0.73584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515396",2020-06-22 21:55:00,-1.86555,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,20.5,0.72513,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515397",2020-06-22 21:56:00,-1.80646,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,20.6,0.72891,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515398",2020-06-22 21:57:00,-1.78705,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,20.8,0.73017,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515399",2020-06-22 21:58:00,-1.80027,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,20.8,0.73584,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515400",2020-06-22 21:59:00,-1.57187,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21,0.7182,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515401",2020-06-22 22:00:00,-1.77406,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21,0.56574,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515402",2020-06-22 22:01:00,-1.69684,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,20.9,0.56511,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515403",2020-06-22 22:02:00,-1.74449,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21,0.53991,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515404",2020-06-22 22:03:00,-1.72201,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21,0.5292,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515405",2020-06-22 22:04:00,-1.70312,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21,0.53487,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515406",2020-06-22 22:05:00,-1.68035,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.1,0.52542,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515407",2020-06-22 22:06:00,-1.3629,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.1,0.90027,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515408",2020-06-22 22:07:00,-1.62875,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.2,0.91224,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515409",2020-06-22 22:08:00,-1.53826,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.1,0.87633,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515410",2020-06-22 22:09:00,-1.523,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.2,0.76671,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515411",2020-06-22 22:10:00,-1.52041,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.2,0.5292,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515412",2020-06-22 22:11:00,-1.69577,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.2,0.5292,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515413",2020-06-22 22:12:00,-1.43184,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.2,0.53298,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515414",2020-06-22 22:13:00,-1.06103,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21.1,0.52794,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515415",2020-06-22 22:14:00,-1.39621,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,21,0.52794,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515416",2020-06-22 22:15:00,-1.36285,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,26.5,29.5,20.9,0.53361,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515417",2020-06-22 22:16:00,-1.38939,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29.5,20.8,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515418",2020-06-22 22:17:00,-1.41145,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29.5,20.7,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515419",2020-06-22 22:18:00,-1.39165,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29.5,20.7,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515420",2020-06-22 22:19:00,-1.40715,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29.5,20.7,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515421",2020-06-22 22:20:00,-0.971485,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29.5,20.7,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515422",2020-06-22 22:21:00,-1.54185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29.5,20.7,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515423",2020-06-22 22:22:00,-1.49851,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29.5,20.7,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515424",2020-06-22 22:23:00,-1.54698,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,20.6,0.53361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515425",2020-06-22 22:24:00,-1.6274,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,20.6,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515426",2020-06-22 22:25:00,-1.64707,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,20.4,0.83097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"515427",2020-06-22 22:26:00,-1.77561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,20.3,0.89397,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515428",2020-06-22 22:27:00,-1.6691,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,20.1,0.86814,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515429",2020-06-22 22:28:00,-1.65822,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,20.1,0.74844,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515430",2020-06-22 22:29:00,-1.6459,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,20,0.6237,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515431",2020-06-22 22:30:00,-1.60883,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,20,0.51534,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515432",2020-06-22 22:31:00,-1.68986,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,20.1,0.52101,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515433",2020-06-22 22:32:00,-1.55173,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.9,0.50967,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515434",2020-06-22 22:33:00,-1.68542,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.8,0.5103,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515435",2020-06-22 22:34:00,-1.67845,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.7,0.5103,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515436",2020-06-22 22:35:00,-1.85243,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.7,0.51534,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515437",2020-06-22 22:36:00,-1.71757,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.8,0.51534,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515438",2020-06-22 22:37:00,-1.94839,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.9,0.504,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515439",2020-06-22 22:38:00,-2.47741,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,20,0.50526,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515440",2020-06-22 22:39:00,-3.37501,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,20,0.50967,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515441",2020-06-22 22:40:00,-3.56101,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.8,0.49077,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515442",2020-06-22 22:41:00,-3.01913,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.8,0.48195,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515443",2020-06-22 22:42:00,-2.53709,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.8,0.48888,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515444",2020-06-22 22:43:00,-2.07603,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.6,0.4851,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515445",2020-06-22 22:44:00,-1.71499,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.6,0.48447,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"515446",2020-06-22 22:45:00,-1.42891,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515447",2020-06-22 22:46:00,-1.50438,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.7,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515448",2020-06-22 22:47:00,-1.35562,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.7,0.75474,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515449",2020-06-22 22:48:00,-1.1409,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.6,0.76167,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515450",2020-06-22 22:49:00,-1.14284,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.6,0.74907,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515451",2020-06-22 22:50:00,-1.13615,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.6,0.62307,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515452",2020-06-22 22:51:00,-1.12853,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.5,0.55881,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515453",2020-06-22 22:52:00,-1.13217,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.6,0.37359,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515454",2020-06-22 22:53:00,-1.35087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.8,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515455",2020-06-22 22:54:00,-1.33623,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.9,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515456",2020-06-22 22:55:00,-0.76136,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.9,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515457",2020-06-22 22:56:00,-1.09767,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.6,0.36918,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515458",2020-06-22 22:57:00,-1.12851,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.7,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515459",2020-06-22 22:58:00,-1.11648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.6,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515460",2020-06-22 22:59:00,-1.15077,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.4,0.36288,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515461",2020-06-22 23:00:00,-1.27607,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.5,0.36855,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515462",2020-06-22 23:01:00,-1.21758,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.5,0.35721,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515463",2020-06-22 23:02:00,-1.25055,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.4,0.36855,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515464",2020-06-22 23:03:00,-1.07607,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,29,19.4,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515465",2020-06-22 23:04:00,-1.30726,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.4,0.38871,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0,0
"515466",2020-06-22 23:05:00,-1.3293,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.5,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515467",2020-06-22 23:06:00,-1.28421,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.5,0.38871,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515468",2020-06-22 23:07:00,-1.175,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.5,0.38682,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515469",2020-06-22 23:08:00,-1.33872,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.5,0.3843,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515470",2020-06-22 23:09:00,-1.46526,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.3,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515471",2020-06-22 23:10:00,-1.6423,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.3,0.73584,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515472",2020-06-22 23:11:00,-2.12701,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.4,0.77427,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515473",2020-06-22 23:12:00,-2.55562,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.4,0.77931,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515474",2020-06-22 23:13:00,-2.60473,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.5,0.6426,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515475",2020-06-22 23:14:00,-2.53799,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.5,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515476",2020-06-22 23:15:00,-3.73326,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.4,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515477",2020-06-22 23:16:00,-3.5307,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.4,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515478",2020-06-22 23:17:00,-3.6261,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.5,0.39879,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515479",2020-06-22 23:18:00,-3.06448,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.4,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515480",2020-06-22 23:19:00,-3.41478,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.3,0.39753,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515481",2020-06-22 23:20:00,-3.32262,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.2,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515482",2020-06-22 23:21:00,-2.69262,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.1,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515483",2020-06-22 23:22:00,-2.48837,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,18.9,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515484",2020-06-22 23:23:00,-2.1817,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19,0.39186,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515485",2020-06-22 23:24:00,-1.96549,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515486",2020-06-22 23:25:00,-1.95428,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19,0.40068,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515487",2020-06-22 23:26:00,-1.67599,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515488",2020-06-22 23:27:00,-1.74706,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.1,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515489",2020-06-22 23:28:00,-1.54074,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,19.1,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515490",2020-06-22 23:29:00,-1.52172,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,18.9,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515491",2020-06-22 23:30:00,-1.49939,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.9,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515492",2020-06-22 23:31:00,-1.41659,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.9,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515493",2020-06-22 23:32:00,-1.37613,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.8,0.38808,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515494",2020-06-22 23:33:00,-1.19715,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.7,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515495",2020-06-22 23:34:00,-1.51833,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.6,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515496",2020-06-22 23:35:00,-1.42125,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.6,0.78057,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515497",2020-06-22 23:36:00,-1.41278,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.6,0.81459,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515498",2020-06-22 23:37:00,-1.36904,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.5,0.76167,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515499",2020-06-22 23:38:00,-2.02873,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.5,0.63882,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515500",2020-06-22 23:39:00,-1.82418,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.4,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515501",2020-06-22 23:40:00,-1.80859,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.4,0.39753,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515502",2020-06-22 23:41:00,-2.51122,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.4,0.40572,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515503",2020-06-22 23:42:00,-2.77489,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.5,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515504",2020-06-22 23:43:00,-2.90221,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.6,0.40698,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515505",2020-06-22 23:44:00,-3.0153,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.5,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515506",2020-06-22 23:45:00,-3.17117,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.6,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515507",2020-06-22 23:46:00,-3.09946,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.7,0.38682,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515508",2020-06-22 23:47:00,-3.33944,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.7,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515509",2020-06-22 23:48:00,-3.01596,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.8,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515510",2020-06-22 23:49:00,-2.95651,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515511",2020-06-22 23:50:00,-2.91903,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515512",2020-06-22 23:51:00,-2.59532,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.7,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515513",2020-06-22 23:52:00,-2.38263,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.5,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515514",2020-06-22 23:53:00,-2.2059,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,28.5,18.6,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515515",2020-06-22 23:54:00,-1.88,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26,28.5,18.6,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515516",2020-06-22 23:55:00,-1.72245,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26,28.5,18.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515517",2020-06-22 23:56:00,-1.61942,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26,28.5,18.7,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515518",2020-06-22 23:57:00,-1.5482,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.6,0.38808,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515519",2020-06-22 23:58:00,-1.55715,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.7,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515520",2020-06-22 23:59:00,-1.40783,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.7,0.46557,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515521",2020-06-23 00:00:00,-1.20828,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.7,0.79317,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515522",2020-06-23 00:01:00,-1.38071,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.7,0.74781,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515523",2020-06-23 00:02:00,-1.25764,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.6,0.70497,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515524",2020-06-23 00:03:00,-1.731,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.5,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"515525",2020-06-23 00:04:00,-1.41489,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.5,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515526",2020-06-23 00:05:00,-1.39256,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.6,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515527",2020-06-23 00:06:00,-1.39198,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.6,0.378,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515528",2020-06-23 00:07:00,-1.24231,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.6,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515529",2020-06-23 00:08:00,-1.65356,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.8,0.38304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515530",2020-06-23 00:09:00,-1.62236,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.9,0.37737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515531",2020-06-23 00:10:00,-2.03186,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.7,0.38241,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515532",2020-06-23 00:11:00,-2.34389,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515533",2020-06-23 00:12:00,-2.60641,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.8,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515534",2020-06-23 00:13:00,-2.81783,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.8,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515535",2020-06-23 00:14:00,-2.51285,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.7,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515536",2020-06-23 00:15:00,-2.89577,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.7,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515537",2020-06-23 00:16:00,-2.91699,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26,28.5,18.6,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515538",2020-06-23 00:17:00,-2.9455,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515539",2020-06-23 00:18:00,-2.88637,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.6,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515540",2020-06-23 00:19:00,-2.88984,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515541",2020-06-23 00:20:00,-3.02576,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515542",2020-06-23 00:21:00,-2.57795,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515543",2020-06-23 00:22:00,-2.35075,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515544",2020-06-23 00:23:00,-2.03897,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515545",2020-06-23 00:24:00,-1.94331,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.49014,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515546",2020-06-23 00:25:00,-2.01631,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.3,0.7245,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515547",2020-06-23 00:26:00,-1.66359,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.3,0.7497,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515548",2020-06-23 00:27:00,-1.01424,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.71757,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515549",2020-06-23 00:28:00,-1.49916,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.57708,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515550",2020-06-23 00:29:00,-1.47669,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.3,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515551",2020-06-23 00:30:00,-1.6813,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.3,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515552",2020-06-23 00:31:00,-1.39075,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.3,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515553",2020-06-23 00:32:00,-1.39224,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.3,0.36981,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515554",2020-06-23 00:33:00,-1.58185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.3,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"515555",2020-06-23 00:34:00,-1.10098,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515556",2020-06-23 00:35:00,-1.36034,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.37926,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515557",2020-06-23 00:36:00,-1.38558,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.5,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515558",2020-06-23 00:37:00,-1.37196,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515559",2020-06-23 00:38:00,-1.64801,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515560",2020-06-23 00:39:00,-1.63987,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515561",2020-06-23 00:40:00,-1.67333,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.5,0.3969,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515562",2020-06-23 00:41:00,-1.9417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.4,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515563",2020-06-23 00:42:00,-2.50426,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.2,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515564",2020-06-23 00:43:00,-2.59522,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.2,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515565",2020-06-23 00:44:00,-2.63039,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.2,0.39879,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515566",2020-06-23 00:45:00,-2.721,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.2,0.38997,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515567",2020-06-23 00:46:00,-2.82648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.3,0.40194,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515568",2020-06-23 00:47:00,-2.48824,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28.5,18.3,0.40194,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515569",2020-06-23 00:48:00,-2.76808,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28.5,18.5,0.40194,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515570",2020-06-23 00:49:00,-2.71195,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28.5,18.4,0.38997,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515571",2020-06-23 00:50:00,-2.5583,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28.5,18.4,0.57519,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515572",2020-06-23 00:51:00,-2.3818,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28.5,18.5,0.76797,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515573",2020-06-23 00:52:00,-2.17504,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28.5,18.5,0.76104,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515574",2020-06-23 00:53:00,-1.96329,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28.5,18.6,0.6741,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515575",2020-06-23 00:54:00,-1.69994,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28.5,18.5,0.56637,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515576",2020-06-23 00:55:00,-1.65384,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,18.6,0.39564,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515577",2020-06-23 00:56:00,-1.56341,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.6,0.39501,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515578",2020-06-23 00:57:00,-1.48546,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.4,0.38367,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515579",2020-06-23 00:58:00,-1.34196,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.3,0.38367,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515580",2020-06-23 00:59:00,-1.33124,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.3,0.39501,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515581",2020-06-23 01:00:00,-1.13562,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.4,0.3843,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515582",2020-06-23 01:01:00,-1.36621,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.4,0.39123,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515583",2020-06-23 01:02:00,-1.1585,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.4,0.38934,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515584",2020-06-23 01:03:00,-1.23323,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.2,0.38934,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"515585",2020-06-23 01:04:00,-1.21579,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.2,0.40446,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515586",2020-06-23 01:05:00,-1.48313,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.3,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515587",2020-06-23 01:06:00,-1.273,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.2,0.40887,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515588",2020-06-23 01:07:00,-1.07707,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515589",2020-06-23 01:08:00,-1.46121,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515590",2020-06-23 01:09:00,-1.61752,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.2,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515591",2020-06-23 01:10:00,-1.90221,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.2,0.40131,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515592",2020-06-23 01:11:00,-2.14735,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.2,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515593",2020-06-23 01:12:00,-2.34109,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.1,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515594",2020-06-23 01:13:00,-2.42289,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.2,0.40572,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"515595",2020-06-23 01:14:00,-2.80881,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,18.2,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515596",2020-06-23 01:15:00,-2.63768,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.9,0.37926,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515597",2020-06-23 01:16:00,-2.67368,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.7,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515598",2020-06-23 01:17:00,-2.71291,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.6,0.75474,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515599",2020-06-23 01:18:00,-2.69589,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.5,0.7308,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515600",2020-06-23 01:19:00,-2.71964,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.6,0.66717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"515601",2020-06-23 01:20:00,-2.80007,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.6,0.5607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
