"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"515602",2020-06-23 01:21:00,-2.43995,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.6,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515603",2020-06-23 01:22:00,-2.46101,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515604",2020-06-23 01:23:00,-1.93117,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.7,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515605",2020-06-23 01:24:00,-1.80912,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.8,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515606",2020-06-23 01:25:00,-1.86785,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.8,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515607",2020-06-23 01:26:00,-1.52384,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.5,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515608",2020-06-23 01:27:00,-1.43747,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.5,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515609",2020-06-23 01:28:00,-1.26234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.5,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515610",2020-06-23 01:29:00,-1.14887,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515611",2020-06-23 01:30:00,-1.19964,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.8,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515612",2020-06-23 01:31:00,-1.13875,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.8,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515613",2020-06-23 01:32:00,-1.11183,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.9,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515614",2020-06-23 01:33:00,-1.12652,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.9,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515615",2020-06-23 01:34:00,-1.06534,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.9,0.3465,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515616",2020-06-23 01:35:00,-1.14627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.8,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515617",2020-06-23 01:36:00,-1.11292,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.6,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515618",2020-06-23 01:37:00,-1.10057,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.6,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515619",2020-06-23 01:38:00,-1.12557,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.8,0.36288,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515620",2020-06-23 01:39:00,-1.12827,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.8,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515621",2020-06-23 01:40:00,-1.37137,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,18,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515622",2020-06-23 01:41:00,-0.769049,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,18.1,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515623",2020-06-23 01:42:00,-1.14318,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,18.1,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515624",2020-06-23 01:43:00,-1.08635,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,18.1,0.70623,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515625",2020-06-23 01:44:00,-1.1172,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,18.2,0.74277,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515626",2020-06-23 01:45:00,-1.43199,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,18.2,0.71694,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515627",2020-06-23 01:46:00,-1.1453,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,18.2,0.57771,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515628",2020-06-23 01:47:00,-1.34981,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,18.2,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515629",2020-06-23 01:48:00,-1.1352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,18.2,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515630",2020-06-23 01:49:00,-1.70713,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,18.2,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515631",2020-06-23 01:50:00,-1.14409,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,18.1,0.35532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515632",2020-06-23 01:51:00,-1.1949,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.8,0.35532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515633",2020-06-23 01:52:00,-1.19857,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.8,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515634",2020-06-23 01:53:00,-1.19222,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.9,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515635",2020-06-23 01:54:00,-0.981211,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.9,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515636",2020-06-23 01:55:00,-1.2187,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.5,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515637",2020-06-23 01:56:00,-1.20977,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.3,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515638",2020-06-23 01:57:00,-1.20652,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.4,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515639",2020-06-23 01:58:00,-1.23231,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.4,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515640",2020-06-23 01:59:00,-1.18731,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.5,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515641",2020-06-23 02:00:00,-1.22232,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.6,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515642",2020-06-23 02:01:00,-1.00012,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.6,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515643",2020-06-23 02:02:00,-1.18268,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.4,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515644",2020-06-23 02:03:00,-1.1985,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.2,0.37863,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515645",2020-06-23 02:04:00,-1.21885,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.4,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515646",2020-06-23 02:05:00,-1.19555,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.3,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515647",2020-06-23 02:06:00,-1.18042,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.3,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515648",2020-06-23 02:07:00,-0.978844,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,17.3,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515649",2020-06-23 02:08:00,-1.16679,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.1,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515650",2020-06-23 02:09:00,-1.1813,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.1,0.49707,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515651",2020-06-23 02:10:00,-1.18578,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17,0.74277,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515652",2020-06-23 02:11:00,-1.20324,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17,0.756,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515653",2020-06-23 02:12:00,-1.43373,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17,0.72387,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515654",2020-06-23 02:13:00,-1.22171,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,16.9,0.5859,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515655",2020-06-23 02:14:00,-0.987135,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,16.9,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515656",2020-06-23 02:15:00,-0.9902,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,16.9,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515657",2020-06-23 02:16:00,-1.37392,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515658",2020-06-23 02:17:00,-1.1597,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515659",2020-06-23 02:18:00,-1.19627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515660",2020-06-23 02:19:00,-1.2143,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515661",2020-06-23 02:20:00,-1.19372,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515662",2020-06-23 02:21:00,-1.35591,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.3,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515663",2020-06-23 02:22:00,-1.14384,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.5,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515664",2020-06-23 02:23:00,-1.13566,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.6,0.38682,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515665",2020-06-23 02:24:00,-1.1353,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.3,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515666",2020-06-23 02:25:00,-1.16768,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.2,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515667",2020-06-23 02:26:00,-1.13933,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.2,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515668",2020-06-23 02:27:00,-1.36378,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.1,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515669",2020-06-23 02:28:00,-0.998301,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.1,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515670",2020-06-23 02:29:00,-1.13713,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.2,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515671",2020-06-23 02:30:00,-1.0978,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.1,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515672",2020-06-23 02:31:00,-1.17524,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.2,0.37926,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515673",2020-06-23 02:32:00,-1.33436,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.1,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515674",2020-06-23 02:33:00,-1.16657,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515675",2020-06-23 02:34:00,-1.21719,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,16.9,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515676",2020-06-23 02:35:00,-1.62437,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,16.9,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515677",2020-06-23 02:36:00,-1.18065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515678",2020-06-23 02:37:00,-1.1386,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.1,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515679",2020-06-23 02:38:00,-1.11717,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17,0.76104,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515680",2020-06-23 02:39:00,-1.62025,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.2,0.77364,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515681",2020-06-23 02:40:00,-1.15854,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.2,0.68607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515682",2020-06-23 02:41:00,-0.79532,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.2,0.56259,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515683",2020-06-23 02:42:00,-1.09484,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.1,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515684",2020-06-23 02:43:00,-1.16032,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.2,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515685",2020-06-23 02:44:00,-1.14681,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515686",2020-06-23 02:45:00,-1.14073,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.1,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515687",2020-06-23 02:46:00,-1.15164,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.3,0.38052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515688",2020-06-23 02:47:00,-0.877895,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.4,0.37233,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515689",2020-06-23 02:48:00,-0.873198,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.5,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515690",2020-06-23 02:49:00,-1.1787,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.6,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515691",2020-06-23 02:50:00,-1.15444,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.7,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515692",2020-06-23 02:51:00,-1.14383,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.8,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515693",2020-06-23 02:52:00,-1.16592,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,26,28,17.8,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515694",2020-06-23 02:53:00,-1.20537,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28,17.9,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515695",2020-06-23 02:54:00,-1.65914,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28,18,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515696",2020-06-23 02:55:00,-1.1873,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28,18,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515697",2020-06-23 02:56:00,-1.22528,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28,17.8,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515698",2020-06-23 02:57:00,-1.20352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28,17.7,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515699",2020-06-23 02:58:00,-1.1806,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28,17.7,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515700",2020-06-23 02:59:00,-1.3162,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28,17.8,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515701",2020-06-23 03:00:00,-1.2343,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,28,17.8,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515702",2020-06-23 03:01:00,-1.13359,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17.3,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515703",2020-06-23 03:02:00,-1.74739,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17.1,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515704",2020-06-23 03:03:00,-1.63794,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17,0.36981,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515705",2020-06-23 03:04:00,-1.33077,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17.3,0.35469,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515706",2020-06-23 03:05:00,-1.25397,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17.2,0.70497,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515707",2020-06-23 03:06:00,-1.15332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17.3,0.74844,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515708",2020-06-23 03:07:00,-1.21168,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17.1,0.71631,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515709",2020-06-23 03:08:00,-0.934241,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17.2,0.58968,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515710",2020-06-23 03:09:00,-1.24487,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17.3,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515711",2020-06-23 03:10:00,-1.19786,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17.2,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515712",2020-06-23 03:11:00,-1.53651,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515713",2020-06-23 03:12:00,-1.13512,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515714",2020-06-23 03:13:00,-1.1363,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.9,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515715",2020-06-23 03:14:00,-1.17678,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.8,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515716",2020-06-23 03:15:00,-1.1327,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.9,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515717",2020-06-23 03:16:00,-1.1134,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.9,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515718",2020-06-23 03:17:00,-1.12165,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.9,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515719",2020-06-23 03:18:00,-1.1534,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515720",2020-06-23 03:19:00,-1.11116,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515721",2020-06-23 03:20:00,-1.13714,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.9,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515722",2020-06-23 03:21:00,-1.07606,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.8,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515723",2020-06-23 03:22:00,-1.42068,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.8,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515724",2020-06-23 03:23:00,-1.17163,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515725",2020-06-23 03:24:00,-1.14141,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515726",2020-06-23 03:25:00,-1.15828,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515727",2020-06-23 03:26:00,-1.28766,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515728",2020-06-23 03:27:00,-1.10078,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.9,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515729",2020-06-23 03:28:00,-1.05183,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515730",2020-06-23 03:29:00,-1.11229,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515731",2020-06-23 03:30:00,-1.12591,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515732",2020-06-23 03:31:00,-0.969671,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515733",2020-06-23 03:32:00,-1.09774,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17.2,0.37233,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515734",2020-06-23 03:33:00,-1.09772,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,17,0.51534,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515735",2020-06-23 03:34:00,-0.894133,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.5,0.73584,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515736",2020-06-23 03:35:00,-0.770698,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.6,0.79317,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515737",2020-06-23 03:36:00,-1.10757,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25.5,25.5,27.5,16.8,0.74529,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515738",2020-06-23 03:37:00,-1.10062,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.8,0.60417,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515739",2020-06-23 03:38:00,-1.11513,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.7,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515740",2020-06-23 03:39:00,-1.06988,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515741",2020-06-23 03:40:00,-1.17042,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515742",2020-06-23 03:41:00,-0.781884,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.7,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515743",2020-06-23 03:42:00,-0.88776,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.5,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515744",2020-06-23 03:43:00,-1.14031,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.5,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515745",2020-06-23 03:44:00,-1.04702,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.5,0.38052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515746",2020-06-23 03:45:00,-1.16211,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.5,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515747",2020-06-23 03:46:00,-1.17676,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.4,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515748",2020-06-23 03:47:00,-1.1467,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.3,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515749",2020-06-23 03:48:00,-1.59618,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.4,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515750",2020-06-23 03:49:00,-1.1509,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.4,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515751",2020-06-23 03:50:00,-1.17698,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,16.5,0.38745,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515752",2020-06-23 03:51:00,-1.13124,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,25,25.5,27.5,16.4,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515753",2020-06-23 03:52:00,-1.15186,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,25,25.5,27.5,16.3,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515754",2020-06-23 03:53:00,-1.16888,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,25,25.5,27.5,16.3,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515755",2020-06-23 03:54:00,-0.916719,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,25.5,25,25.5,27.5,16.3,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515756",2020-06-23 03:55:00,-0.938696,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,16.2,0.38808,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515757",2020-06-23 03:56:00,-1.15447,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,16.3,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515758",2020-06-23 03:57:00,-1.10929,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,16.2,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515759",2020-06-23 03:58:00,-1.07427,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,16,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515760",2020-06-23 03:59:00,-1.08741,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,16.1,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515761",2020-06-23 04:00:00,-1.12819,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.9,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515762",2020-06-23 04:01:00,-1.0562,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515763",2020-06-23 04:02:00,-1.03596,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.38745,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515764",2020-06-23 04:03:00,-1.2843,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.72891,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515765",2020-06-23 04:04:00,-1.09901,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.79884,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515766",2020-06-23 04:05:00,-1.06846,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.8,0.73647,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515767",2020-06-23 04:06:00,-1.00626,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.8,0.60732,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515768",2020-06-23 04:07:00,-1.09117,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515769",2020-06-23 04:08:00,-0.960798,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.38745,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515770",2020-06-23 04:09:00,-1.08787,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515771",2020-06-23 04:10:00,-1.07999,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.7,0.39816,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515772",2020-06-23 04:11:00,-1.05991,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.6,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515773",2020-06-23 04:12:00,-1.05911,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.4,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515774",2020-06-23 04:13:00,-1.08971,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515775",2020-06-23 04:14:00,-1.16587,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.37548,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515776",2020-06-23 04:15:00,-1.01754,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515777",2020-06-23 04:16:00,-1.09113,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.4,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515778",2020-06-23 04:17:00,-1.0604,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.4,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515779",2020-06-23 04:18:00,-1.08394,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515780",2020-06-23 04:19:00,-1.04359,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515781",2020-06-23 04:20:00,-1.04675,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.6,0.38178,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515782",2020-06-23 04:21:00,-1.01479,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515783",2020-06-23 04:22:00,-0.83728,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515784",2020-06-23 04:23:00,-0.967646,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515785",2020-06-23 04:24:00,-1.03373,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515786",2020-06-23 04:25:00,-1.00975,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515787",2020-06-23 04:26:00,-0.782201,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.35343,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515788",2020-06-23 04:27:00,-1.07423,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.43533,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515789",2020-06-23 04:28:00,-1.21747,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.6,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515790",2020-06-23 04:29:00,-0.900344,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.6,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515791",2020-06-23 04:30:00,-0.898366,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515792",2020-06-23 04:31:00,-1.33963,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.36162,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515793",2020-06-23 04:32:00,-1.17442,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.5,0.70119,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515794",2020-06-23 04:33:00,-1.19995,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.4,0.73647,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515795",2020-06-23 04:34:00,-1.13267,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.3,0.70371,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515796",2020-06-23 04:35:00,-1.05152,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.2,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515797",2020-06-23 04:36:00,-1.14161,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.3,0.36288,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515798",2020-06-23 04:37:00,-1.15848,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.3,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515799",2020-06-23 04:38:00,-1.1558,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.3,0.38682,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515800",2020-06-23 04:39:00,-1.18043,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.3,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515801",2020-06-23 04:40:00,-1.11507,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.2,0.36603,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515802",2020-06-23 04:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.2,0.36288,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515803",2020-06-23 04:42:00,-1.1639,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.3,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515804",2020-06-23 04:43:00,-1.26331,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.3,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515805",2020-06-23 04:44:00,-0.910734,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,25.5,25,25.5,27.5,15.2,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515806",2020-06-23 04:45:00,-1.17066,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.2,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515807",2020-06-23 04:46:00,-0.680126,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.2,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515808",2020-06-23 04:47:00,-1.10828,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.3,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515809",2020-06-23 04:48:00,-1.22471,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.1,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515810",2020-06-23 04:49:00,-1.15663,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.1,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515811",2020-06-23 04:50:00,-1.21247,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.3,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515812",2020-06-23 04:51:00,-1.26815,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.4,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515813",2020-06-23 04:52:00,-1.08743,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.4,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515814",2020-06-23 04:53:00,-1.09237,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.4,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515815",2020-06-23 04:54:00,-1.12951,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.3,0.38745,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515816",2020-06-23 04:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.1,0.38052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515817",2020-06-23 04:56:00,-1.12573,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.1,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515818",2020-06-23 04:57:00,-1.09826,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.2,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515819",2020-06-23 04:58:00,-1.10344,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.2,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515820",2020-06-23 04:59:00,-1.11779,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.2,0.38115,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515821",2020-06-23 05:00:00,-1.11495,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.2,0.7371,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515822",2020-06-23 05:01:00,-1.14163,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.2,0.99414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515823",2020-06-23 05:02:00,-1.07123,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.2,1.00044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515824",2020-06-23 05:03:00,-1.12932,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.3,0.93114,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515825",2020-06-23 05:04:00,-1.03839,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.5,0.77994,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515826",2020-06-23 05:05:00,-1.02945,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.3,0.56133,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515827",2020-06-23 05:06:00,-1.01809,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.3,0.55188,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515828",2020-06-23 05:07:00,-0.994618,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.2,0.5481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515829",2020-06-23 05:08:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.2,0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515830",2020-06-23 05:09:00,-1.27547,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.2,0.55377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515831",2020-06-23 05:10:00,-0.944957,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.4,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515832",2020-06-23 05:11:00,-0.948446,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.4,0.52983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515833",2020-06-23 05:12:00,-0.922747,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15.1,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515834",2020-06-23 05:13:00,-1.02967,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,14.9,0.53739,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515835",2020-06-23 05:14:00,-0.800019,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,15,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515836",2020-06-23 05:15:00,-0.935592,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515837",2020-06-23 05:16:00,-0.88045,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515838",2020-06-23 05:17:00,-1.18872,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.1,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515839",2020-06-23 05:18:00,-1.33906,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.9,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515840",2020-06-23 05:19:00,-0.981131,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.9,0.53802,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515841",2020-06-23 05:20:00,-1.01632,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.9,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515842",2020-06-23 05:21:00,-0.995849,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.9,0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515843",2020-06-23 05:22:00,-1.26923,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.8,0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515844",2020-06-23 05:23:00,-1.0614,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.6,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515845",2020-06-23 05:24:00,-1.01981,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.7,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515846",2020-06-23 05:25:00,-0.913282,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.7,0.5292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515847",2020-06-23 05:26:00,-1.04965,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.7,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515848",2020-06-23 05:27:00,-1.01674,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.7,0.57519,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515849",2020-06-23 05:28:00,-0.729336,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.5,0.5544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515850",2020-06-23 05:29:00,-1.16352,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.6,0.55881,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515851",2020-06-23 05:30:00,-0.985888,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.7,0.5418,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515852",2020-06-23 05:31:00,-1.02085,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.8,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515853",2020-06-23 05:32:00,-0.975954,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.8,0.86814,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515854",2020-06-23 05:33:00,-1.0179,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.9,0.89334,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515855",2020-06-23 05:34:00,-0.97799,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15,0.83412,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515856",2020-06-23 05:35:00,-1.07399,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.7,0.71127,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515857",2020-06-23 05:36:00,-1.02704,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.7,0.51723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515858",2020-06-23 05:37:00,-0.885417,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.9,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515859",2020-06-23 05:38:00,-0.949643,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.9,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515860",2020-06-23 05:39:00,-0.979588,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.8,0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515861",2020-06-23 05:40:00,-1.41035,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.8,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515862",2020-06-23 05:41:00,-1.03479,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.9,0.49014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515863",2020-06-23 05:42:00,-0.718561,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.9,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515864",2020-06-23 05:43:00,-1.39077,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.9,0.50211,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515865",2020-06-23 05:44:00,-1.13575,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.8,0.48384,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515866",2020-06-23 05:45:00,-1.28904,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.8,0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515867",2020-06-23 05:46:00,-1.2005,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.7,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515868",2020-06-23 05:47:00,-1.59778,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.7,0.4662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515869",2020-06-23 05:48:00,-1.95506,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.8,0.4662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515870",2020-06-23 05:49:00,-2.6352,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.8,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515871",2020-06-23 05:50:00,-2.43053,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,14.9,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515872",2020-06-23 05:51:00,-2.21059,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515873",2020-06-23 05:52:00,-2.29903,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15,0.46116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515874",2020-06-23 05:53:00,-1.47853,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.1,0.441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515875",2020-06-23 05:54:00,-1.19525,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.1,0.44352,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515876",2020-06-23 05:55:00,-0.942005,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.2,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515877",2020-06-23 05:56:00,-0.898947,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.3,0.44289,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515878",2020-06-23 05:57:00,-0.764155,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.4,0.46494,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515879",2020-06-23 05:58:00,-0.728314,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.5,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515880",2020-06-23 05:59:00,-0.722034,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.6,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515881",2020-06-23 06:00:00,-0.707801,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.6,0.72954,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515882",2020-06-23 06:01:00,-0.76998,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.5,0.79947,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515883",2020-06-23 06:02:00,-0.57597,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.3,0.75537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515884",2020-06-23 06:03:00,-0.808853,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.2,0.64134,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515885",2020-06-23 06:04:00,-0.6859,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.1,0.37485,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515886",2020-06-23 06:05:00,-1.03452,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27,15.2,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515887",2020-06-23 06:06:00,-0.992278,52,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27,15.3,0.34272,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515888",2020-06-23 06:07:00,-0.886837,54,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27,15.4,0.43407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515889",2020-06-23 06:08:00,-1.08018,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27,15.5,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515890",2020-06-23 06:09:00,-1.37326,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27,15.6,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515891",2020-06-23 06:10:00,-1.12332,59,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27,15.6,0.33894,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515892",2020-06-23 06:11:00,-1.09516,59,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27,15.7,0.33327,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515893",2020-06-23 06:12:00,-1.10777,61,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25,27,15.8,0.36666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515894",2020-06-23 06:13:00,-1.08533,64,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,25,25,27.5,15.9,0.3087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515895",2020-06-23 06:14:00,-1.11262,67,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16,0.29421,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515896",2020-06-23 06:15:00,-1.317,69,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.2,0.27657,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515897",2020-06-23 06:16:00,-0.809815,73,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.3,0.26334,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515898",2020-06-23 06:17:00,-1.05301,73,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.4,0.2268,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515899",2020-06-23 06:18:00,-1.10564,74,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.5,0.22554,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515900",2020-06-23 06:19:00,-1.05413,77,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.5,0.22491,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515901",2020-06-23 06:20:00,-1.04773,80,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.5,0.21294,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515902",2020-06-23 06:21:00,-1.08395,82,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.4,0.20097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515903",2020-06-23 06:22:00,-1.08452,83,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.4,0.19467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515904",2020-06-23 06:23:00,-0.663983,85,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.4,0.20601,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515905",2020-06-23 06:24:00,-1.1096,87,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.5,0.18774,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515906",2020-06-23 06:25:00,-1.10893,91,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.6,0.17262,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515907",2020-06-23 06:26:00,-1.12157,93,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.6,0.32697,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
