"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"515908",2020-06-23 06:27:00,-1.10736,95,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.5,0.5985,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515909",2020-06-23 06:28:00,-1.13848,96,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.4,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515910",2020-06-23 06:29:00,-1.18785,98,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.4,0.51975,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515911",2020-06-23 06:30:00,-0.999992,101,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.4,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515912",2020-06-23 06:31:00,-1.38734,104,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.5,0.1827,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515913",2020-06-23 06:32:00,-1.07688,107,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,16.8,0.15813,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515914",2020-06-23 06:33:00,-1.07751,110,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,17,0.14931,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515915",2020-06-23 06:34:00,-1.10163,112,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,17.3,0.13167,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515916",2020-06-23 06:35:00,-1.11577,113,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,17.5,0.12033,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515917",2020-06-23 06:36:00,-1.13007,117,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,25.5,24.5,25,27.5,17.6,0.10647,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515918",2020-06-23 06:37:00,-1.0794,119,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,17.6,0.10647,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515919",2020-06-23 06:38:00,-1.06397,123,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,17.7,0.0819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515920",2020-06-23 06:39:00,-1.04638,125,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,17.7,0.08127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515921",2020-06-23 06:40:00,-1.11647,128,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,17.8,0.08064,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515922",2020-06-23 06:41:00,-1.03882,130,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,17.8,0.05544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515923",2020-06-23 06:42:00,-1.20459,133,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,17.9,0.09387,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515924",2020-06-23 06:43:00,-1.50723,137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,18,0.0126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515925",2020-06-23 06:44:00,-1.05971,139,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,18,0.0126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515926",2020-06-23 06:45:00,-1.01544,141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,18,0.00504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515927",2020-06-23 06:46:00,-1.00537,145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,18,-0.00693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515928",2020-06-23 06:47:00,-1.03947,144,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,18,-0.00126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515929",2020-06-23 06:48:00,-1.0328,149,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,18,-0.02709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515930",2020-06-23 06:49:00,-0.994431,153,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,18.1,-0.03843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515931",2020-06-23 06:50:00,-1.09398,155,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,18.2,-0.04473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515932",2020-06-23 06:51:00,0,159,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,18.4,-0.04473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515933",2020-06-23 06:52:00,-1.38128,163,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,18.6,-0.01386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515934",2020-06-23 06:53:00,-1.04385,165,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,18.7,0.28287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515935",2020-06-23 06:54:00,-1.03644,168,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,18.9,0.27657,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515936",2020-06-23 06:55:00,-1.04321,171,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,18.9,0.29547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515937",2020-06-23 06:56:00,-0.847665,174,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,18.9,0.10647,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515938",2020-06-23 06:57:00,-1.01577,177,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19,-0.01449,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515939",2020-06-23 06:58:00,-1.03142,180,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.1,-0.15498,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515940",2020-06-23 06:59:00,-1.21191,183,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.1,-0.16569,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515941",2020-06-23 07:00:00,-1.12399,187,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.2,-0.16758,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515942",2020-06-23 07:01:00,-0.959365,191,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.4,-0.20853,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515943",2020-06-23 07:02:00,-1.00525,193,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.4,-0.20916,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515944",2020-06-23 07:03:00,-0.601552,195,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.3,-0.22176,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515945",2020-06-23 07:04:00,-0.984111,199,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.3,-0.23373,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515946",2020-06-23 07:05:00,-1.01392,202,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.2,-0.23499,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515947",2020-06-23 07:06:00,-1.02945,206,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.2,-0.25263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515948",2020-06-23 07:07:00,-1.01201,208,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.3,-0.26712,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515949",2020-06-23 07:08:00,-1.13496,212,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.3,-0.22113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515950",2020-06-23 07:09:00,-1.40308,215,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.3,-0.24192,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515951",2020-06-23 07:10:00,-0.587054,218,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.3,-0.23814,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515952",2020-06-23 07:11:00,-1.14658,221,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.4,-0.2898,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515953",2020-06-23 07:12:00,-1.08495,224,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.4,-0.26586,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515954",2020-06-23 07:13:00,-1.10368,227,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.4,-0.34902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515955",2020-06-23 07:14:00,-1.23896,231,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.5,-0.36036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515956",2020-06-23 07:15:00,-1.12021,234,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.6,-0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515957",2020-06-23 07:16:00,-1.08105,238,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,27.5,19.5,-0.39753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515958",2020-06-23 07:17:00,-0.857192,242,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,27.5,19.5,-0.27153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515959",2020-06-23 07:18:00,-1.29681,244,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,27.5,19.4,-0.04599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515960",2020-06-23 07:19:00,-1.20609,248,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,27.5,19.4,-0.063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515961",2020-06-23 07:20:00,-1.08605,252,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,27.5,19.3,-0.14679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515962",2020-06-23 07:21:00,-1.08748,256,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,27.5,19.3,-0.29169,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515963",2020-06-23 07:22:00,-1.07883,258,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,27.5,19.2,-0.49077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515964",2020-06-23 07:23:00,-1.04403,263,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,27.5,19.1,-0.42903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515965",2020-06-23 07:24:00,-1.09481,266,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,27.5,19.1,-0.48573,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515966",2020-06-23 07:25:00,-1.0789,269,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,27.5,19,-0.44919,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515967",2020-06-23 07:26:00,-1.0956,272,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,27.5,18.9,-0.48573,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515968",2020-06-23 07:27:00,-1.07309,275,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,27.5,18.9,-0.4788,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515969",2020-06-23 07:28:00,-1.05801,280,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,27.5,18.9,-0.58653,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515970",2020-06-23 07:29:00,-1.16618,283,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,27.5,19,-0.60669,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515971",2020-06-23 07:30:00,-1.12567,286,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,19.1,-0.63063,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515972",2020-06-23 07:31:00,-0.994161,291,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,19.3,-0.65646,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515973",2020-06-23 07:32:00,-1.04286,296,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,19.4,-0.66906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515974",2020-06-23 07:33:00,-1.0364,300,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,19.6,-0.66906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515975",2020-06-23 07:34:00,-1.58066,302,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,19.7,-0.69426,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"515976",2020-06-23 07:35:00,-0.969086,306,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,19.8,-0.73143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515977",2020-06-23 07:36:00,-0.957496,310,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,19.9,-0.76293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515978",2020-06-23 07:37:00,-1.02577,313,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,19.9,-0.78813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515979",2020-06-23 07:38:00,-1.04129,316,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,19.9,-0.80703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515980",2020-06-23 07:39:00,-1.07,321,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,19.7,-0.81963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515981",2020-06-23 07:40:00,-1.12691,325,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,19.8,-0.75915,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515982",2020-06-23 07:41:00,-1.03529,329,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,19.8,-0.51786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515983",2020-06-23 07:42:00,-1.17012,334,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,19.9,-0.54936,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515984",2020-06-23 07:43:00,-1.20775,337,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,20.1,-0.63063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515985",2020-06-23 07:44:00,-1.05327,338,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,20.2,-0.74781,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515986",2020-06-23 07:45:00,-1.0705,344,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,20.3,-0.95004,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515987",2020-06-23 07:46:00,-1.06508,348,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,20.4,-0.96579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515988",2020-06-23 07:47:00,-1.04219,353,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,20.6,-0.9828,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515989",2020-06-23 07:48:00,-1.04602,355,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,20.8,-0.98469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515990",2020-06-23 07:49:00,-1.00771,360,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,20.8,-0.99666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515991",2020-06-23 07:50:00,-0.971464,364,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,20.9,-1.00548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515992",2020-06-23 07:51:00,-1.02619,368,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,21,-1.03005,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"515993",2020-06-23 07:52:00,-1.31446,370,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,21.1,-1.04391,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"515994",2020-06-23 07:53:00,-1.01436,376,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,21.1,-1.02753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"515995",2020-06-23 07:54:00,-1.01404,380,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,21.2,-0.59409,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"515996",2020-06-23 07:55:00,-1.07237,384,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,21.2,-1.04643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"515997",2020-06-23 07:56:00,-1.23202,386,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,21.2,-1.06533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"515998",2020-06-23 07:57:00,-1.03417,389,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,21.2,-1.07289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"515999",2020-06-23 07:58:00,-1.03828,394,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,21.3,-1.16739,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516000",2020-06-23 07:59:00,-1.02469,400,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,21.3,-1.19196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516001",2020-06-23 08:00:00,-1.01745,403,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25,28,21.2,-1.16109,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516002",2020-06-23 08:01:00,-1.01484,406,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,21.2,-1.18566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516003",2020-06-23 08:02:00,-1.07085,410,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,21,-0.87129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516004",2020-06-23 08:03:00,-0.93427,414,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,20.8,-0.85113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516005",2020-06-23 08:04:00,-1.00275,418,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,21.1,-0.93303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516006",2020-06-23 08:05:00,-0.996438,421,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,20.9,-1.05273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516007",2020-06-23 08:06:00,-1.02501,426,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,20.5,-1.18503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516008",2020-06-23 08:07:00,-1.37515,430,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,21.3,-1.29654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516009",2020-06-23 08:08:00,-1.01523,433,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,21.7,-1.30599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516010",2020-06-23 08:09:00,-1.37455,438,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,21.8,-1.32426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516011",2020-06-23 08:10:00,-0.954338,441,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,21.9,-1.33686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516012",2020-06-23 08:11:00,-0.987395,444,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,21.8,-1.35576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516013",2020-06-23 08:12:00,-0.609132,449,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,21.4,-1.36899,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516014",2020-06-23 08:13:00,-1.00103,454,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,22,-1.39356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516015",2020-06-23 08:14:00,-1.01313,459,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,22.2,-1.39923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516016",2020-06-23 08:15:00,-0.948687,463,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,21.5,-1.41813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516017",2020-06-23 08:16:00,-0.658303,465,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,21.6,-1.41183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516018",2020-06-23 08:17:00,-0.943241,470,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,22.1,-1.42506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516019",2020-06-23 08:18:00,-0.84844,475,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,22.5,-1.44081,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516020",2020-06-23 08:19:00,-0.911168,478,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,22.7,-1.4427,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516021",2020-06-23 08:20:00,-0.932017,482,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,22.4,-1.44963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516022",2020-06-23 08:21:00,-0.888937,488,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,21.5,-1.43829,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516023",2020-06-23 08:22:00,-1.32848,492,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,22.1,-1.28583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516024",2020-06-23 08:23:00,-1.0518,497,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,22.3,-1.09431,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516025",2020-06-23 08:24:00,-0.93435,502,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,23.1,-1.13652,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516026",2020-06-23 08:25:00,-1.13718,505,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,24,-1.19448,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516027",2020-06-23 08:26:00,-1.60176,510,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,24.2,-1.29213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516028",2020-06-23 08:27:00,-2.12726,513,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,23.8,-1.5057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516029",2020-06-23 08:28:00,-2.38013,517,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,23.8,-1.6569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516030",2020-06-23 08:29:00,-2.0432,521,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,24,-1.69659,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516031",2020-06-23 08:30:00,-1.89145,524,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,24.3,-1.72242,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516032",2020-06-23 08:31:00,-1.56325,530,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,24.2,-1.75203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516033",2020-06-23 08:32:00,-1.22425,532,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,23.7,-1.77723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516034",2020-06-23 08:33:00,-1.09483,537,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,27,24.5,25,28,23.9,-1.80243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516035",2020-06-23 08:34:00,-0.959271,541,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28,23.8,-1.81629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516036",2020-06-23 08:35:00,0,545,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28,24.1,-1.84086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516037",2020-06-23 08:36:00,-1.12865,550,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28,23.8,-1.86102,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516038",2020-06-23 08:37:00,-0.76785,555,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,23.5,-1.87929,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516039",2020-06-23 08:38:00,-0.805295,558,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,23.5,-1.89693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516040",2020-06-23 08:39:00,-0.762114,562,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,22.9,-1.91583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516041",2020-06-23 08:40:00,-0.808295,565,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,22.9,-1.92843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516042",2020-06-23 08:41:00,-0.819086,568,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,23.1,-1.07163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516043",2020-06-23 08:42:00,-0.669587,572,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,23.5,-1.09116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516044",2020-06-23 08:43:00,-0.910469,576,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,24,-1.63296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516045",2020-06-23 08:44:00,-1.17866,580,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,24.2,-1.71423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516046",2020-06-23 08:45:00,-0.637968,584,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,24.9,-2.02293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516047",2020-06-23 08:46:00,-0.761284,590,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,23.9,-2.04435,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516048",2020-06-23 08:47:00,-0.900454,593,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,23.1,-2.07396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516049",2020-06-23 08:48:00,-1.04834,597,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,23.1,-1.64556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516050",2020-06-23 08:49:00,-0.832974,602,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,23.3,-1.62666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516051",2020-06-23 08:50:00,-1.00205,605,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,23.4,-1.63233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516052",2020-06-23 08:51:00,-0.985219,610,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,23.6,-1.63233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516053",2020-06-23 08:52:00,-0.794226,613,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,22.8,-1.62603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516054",2020-06-23 08:53:00,-0.584547,617,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,22.6,-1.61469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516055",2020-06-23 08:54:00,0,623,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,22.7,-1.63926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516056",2020-06-23 08:55:00,0,626,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,22.9,-1.68777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516057",2020-06-23 08:56:00,0,628,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,22.7,-1.70289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516058",2020-06-23 08:57:00,0,633,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,22.7,-1.70919,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516059",2020-06-23 08:58:00,0,637,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,22.9,-1.60713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516060",2020-06-23 08:59:00,0,642,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,22.9,-1.37403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516061",2020-06-23 09:00:00,0,646,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,23.1,-1.41939,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516062",2020-06-23 09:01:00,0,650,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,22.5,-1.46286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516063",2020-06-23 09:02:00,0,653,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,23.5,-1.54476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516064",2020-06-23 09:03:00,0,659,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28.5,23.9,-1.78353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516065",2020-06-23 09:04:00,0,662,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27.5,24.5,25,28.5,24.2,-1.79676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516066",2020-06-23 09:05:00,0,667,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27.5,24.5,25,28.5,24,-1.8207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516067",2020-06-23 09:06:00,0,670,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27.5,24.5,25,28.5,23.9,-1.83834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516068",2020-06-23 09:07:00,0,676,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27.5,24.5,25,28.5,24.4,-1.84086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516069",2020-06-23 09:08:00,0,679,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,23.6,-1.85724,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516070",2020-06-23 09:09:00,0,684,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.2,-1.8711,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516071",2020-06-23 09:10:00,0,687,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.2,-1.87929,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516072",2020-06-23 09:11:00,0,692,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,23.9,-1.90323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516073",2020-06-23 09:12:00,0,696,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,23.5,-1.90449,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516074",2020-06-23 09:13:00,0,701,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,23.8,-1.91016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516075",2020-06-23 09:14:00,0,704,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24,-1.92276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516076",2020-06-23 09:15:00,0,706,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.1,-1.85409,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516077",2020-06-23 09:16:00,0,710,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.2,-1.57689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516078",2020-06-23 09:17:00,0,715,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.4,-1.62036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516079",2020-06-23 09:18:00,0,718,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.8,-1.6569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516080",2020-06-23 09:19:00,0,724,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.9,-1.79676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516081",2020-06-23 09:20:00,0,726,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,25,-2.00466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516082",2020-06-23 09:21:00,0,730,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.6,-1.98828,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516083",2020-06-23 09:22:00,0,732,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.3,-2.0223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516084",2020-06-23 09:23:00,0,738,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24,-2.03238,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516085",2020-06-23 09:24:00,0,742,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,23.6,-2.04561,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516086",2020-06-23 09:25:00,0,747,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,23.8,-2.05947,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516087",2020-06-23 09:26:00,0,751,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.2,-2.07333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516088",2020-06-23 09:27:00,0,755,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.5,-2.08719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516089",2020-06-23 09:28:00,0,758,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.4,-2.10483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516090",2020-06-23 09:29:00,0,763,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.6,-2.11113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516091",2020-06-23 09:30:00,0,766,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.9,-2.72286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516092",2020-06-23 09:31:00,0,771,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.8,-2.34297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516093",2020-06-23 09:32:00,0,775,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.7,-2.36376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516094",2020-06-23 09:33:00,0,779,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,23.8,-2.41857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516095",2020-06-23 09:34:00,0,784,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,23.8,-2.48346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516096",2020-06-23 09:35:00,0,788,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.4,-2.79216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516097",2020-06-23 09:36:00,0,794,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,25.3,-2.79846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516098",2020-06-23 09:37:00,0,797,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.7,-2.81799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516099",2020-06-23 09:38:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.6,-2.84445,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516100",2020-06-23 09:39:00,0,808,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.1,-2.86524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516101",2020-06-23 09:40:00,0,810,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,23.7,-2.8791,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516102",2020-06-23 09:41:00,0,814,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,23.8,-2.85516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516103",2020-06-23 09:42:00,0,819,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,23.3,-2.96541,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516104",2020-06-23 09:43:00,-1.05843,821,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,28.5,24.2,-2.98494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516105",2020-06-23 09:44:00,0,828,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,29,24.6,-2.9925,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516106",2020-06-23 09:45:00,-0.976869,829,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,29,23.8,-2.99943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516107",2020-06-23 09:46:00,-1.06383,834,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,29,24.1,-2.86209,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516108",2020-06-23 09:47:00,-1.37076,837,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,29,24.2,-2.62836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516109",2020-06-23 09:48:00,-1.25584,841,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,29,22.9,-2.62206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516110",2020-06-23 09:49:00,-1.06359,847,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,29,23.6,-2.6964,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516111",2020-06-23 09:50:00,-1.26302,850,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,29,24,-2.83248,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516112",2020-06-23 09:51:00,-1.26442,853,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,29,24,-3.08826,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516113",2020-06-23 09:52:00,-1.19535,857,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,29,24.2,-3.11031,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516114",2020-06-23 09:53:00,-1.22362,860,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25,29,24.2,-3.16323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516115",2020-06-23 09:54:00,-1.20423,866,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.2,-3.17709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516116",2020-06-23 09:55:00,-1.19921,873,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.7,-3.22497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516117",2020-06-23 09:56:00,-0.989865,875,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.2,-3.23946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516118",2020-06-23 09:57:00,-1.20645,879,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.8,-3.25773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516119",2020-06-23 09:58:00,-1.14424,882,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.8,-3.26466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516120",2020-06-23 09:59:00,-1.12563,884,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.4,-3.27726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516121",2020-06-23 10:00:00,-1.08844,887,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.2,-3.47886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516122",2020-06-23 10:01:00,-1.04198,893,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.7,-3.07692,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516123",2020-06-23 10:02:00,-1.18012,896,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.4,-3.0807,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516124",2020-06-23 10:03:00,-0.582521,900,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25,-3.12543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516125",2020-06-23 10:04:00,-1.02666,906,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.4,-3.19284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516126",2020-06-23 10:05:00,-0.974879,910,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.8,-3.23568,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516127",2020-06-23 10:06:00,-0.955293,915,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24,-3.47256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516128",2020-06-23 10:07:00,-0.930318,916,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.3,-3.48516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516129",2020-06-23 10:08:00,-1.01632,921,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24,-3.50406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516130",2020-06-23 10:09:00,-0.889364,928,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.2,-3.49083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516131",2020-06-23 10:10:00,-0.981993,929,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.9,-3.45996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516132",2020-06-23 10:11:00,-1.01425,932,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.6,-3.44295,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516133",2020-06-23 10:12:00,-0.857921,939,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.1,-3.43413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516134",2020-06-23 10:13:00,-0.953788,941,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.2,-3.6162,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516135",2020-06-23 10:14:00,-0.959092,944,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.1,-3.63132,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516136",2020-06-23 10:15:00,-0.977729,951,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.9,-3.22749,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516137",2020-06-23 10:16:00,-0.755673,952,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.2,-3.23946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516138",2020-06-23 10:17:00,-0.978148,958,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.3,-3.28986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516139",2020-06-23 10:18:00,-0.971056,961,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.1,-3.3642,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516140",2020-06-23 10:19:00,-0.994731,963,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,26,-3.69306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516141",2020-06-23 10:20:00,-0.973432,969,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,26.7,-3.69999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516142",2020-06-23 10:21:00,-0.966993,973,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,26.6,-3.71322,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516143",2020-06-23 10:22:00,-0.919696,973,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,27.1,-3.7233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516144",2020-06-23 10:23:00,-0.874431,977,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,27.2,-3.73716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516145",2020-06-23 10:24:00,-1.01138,980,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,27.4,-3.76299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516146",2020-06-23 10:25:00,-0.963361,984,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,27.3,-3.76866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516147",2020-06-23 10:26:00,-0.978509,989,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,27.4,-3.78063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516148",2020-06-23 10:27:00,-1.00633,996,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,27.1,-3.80079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516149",2020-06-23 10:28:00,-1.00689,998,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.6,-3.47949,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516150",2020-06-23 10:29:00,-0.909289,1001,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.6,-3.39696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516151",2020-06-23 10:30:00,-0.958077,1004,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,26.2,-3.46248,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516152",2020-06-23 10:31:00,-0.976469,1010,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,26,-3.52926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516153",2020-06-23 10:32:00,-1.00705,1012,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,26.4,-3.57966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516154",2020-06-23 10:33:00,-0.998018,1014,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,26.9,-3.81843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516155",2020-06-23 10:34:00,-0.764941,1020,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,26.3,-3.81213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516156",2020-06-23 10:35:00,-1.01176,1022,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,26.5,-3.82536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516157",2020-06-23 10:36:00,-1.08942,1026,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,26,-3.79575,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516158",2020-06-23 10:37:00,-0.986776,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.8,-3.75543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516159",2020-06-23 10:38:00,-1.01673,1035,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.8,-3.72393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516160",2020-06-23 10:39:00,-0.978008,1039,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,26.4,-3.67983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516161",2020-06-23 10:40:00,-0.982268,1041,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,26,-3.61809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516162",2020-06-23 10:41:00,-1.00597,1040,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.6,-3.4839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516163",2020-06-23 10:42:00,-1.33923,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,26,-3.19599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516164",2020-06-23 10:43:00,-1.04646,1050,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.8,-3.59415,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516165",2020-06-23 10:44:00,-0.92807,1052,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.1,-3.66093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516166",2020-06-23 10:45:00,-0.955902,1055,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.8,-3.73779,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516167",2020-06-23 10:46:00,-0.975416,1059,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.6,-4.03263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516168",2020-06-23 10:47:00,-0.980243,1060,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.1,-4.05594,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516169",2020-06-23 10:48:00,-0.951346,1065,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.8,-4.04775,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516170",2020-06-23 10:49:00,-0.69577,1066,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.2,-4.04019,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516171",2020-06-23 10:50:00,-0.927749,1071,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.2,-4.05468,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516172",2020-06-23 10:51:00,-0.89814,1074,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.2,-4.07169,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516173",2020-06-23 10:52:00,-0.909171,1078,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.3,-4.08933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516174",2020-06-23 10:53:00,-0.862945,1080,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.9,-4.07673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516175",2020-06-23 10:54:00,-0.884574,1086,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.9,-3.71259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516176",2020-06-23 10:55:00,-0.860785,1089,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.5,-3.6855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516177",2020-06-23 10:56:00,-0.992877,1092,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.7,-3.74913,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516178",2020-06-23 10:57:00,-0.942079,1094,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.4,-3.80079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516179",2020-06-23 10:58:00,-1.00305,1096,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.2,-3.89718,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516180",2020-06-23 10:59:00,-1.31017,1100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.8,-4.16178,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516181",2020-06-23 11:00:00,-1.69629,1102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25,-4.20021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516182",2020-06-23 11:01:00,-2.11913,1108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.3,-4.22226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516183",2020-06-23 11:02:00,-2.01276,1111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.2,-4.22226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516184",2020-06-23 11:03:00,-1.78619,1113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.2,-4.24683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516185",2020-06-23 11:04:00,-1.52925,1117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.6,-4.26636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516186",2020-06-23 11:05:00,-1.27458,1118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.8,-4.28463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516187",2020-06-23 11:06:00,-1.12384,1120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.5,-4.29093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516188",2020-06-23 11:07:00,-0.951038,1124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.4,-3.8745,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516189",2020-06-23 11:08:00,-0.929195,1126,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.1,-3.86316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516190",2020-06-23 11:09:00,-0.980311,1132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,26.3,-3.9249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516191",2020-06-23 11:10:00,-0.861307,1136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,26.4,-4.07106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516192",2020-06-23 11:11:00,-0.723326,1140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,26.3,-4.41756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516193",2020-06-23 11:12:00,-0.800032,1141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.6,-4.44213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516194",2020-06-23 11:13:00,-0.838236,1137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.1,-4.4856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516195",2020-06-23 11:14:00,-0.810588,1147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.5,-4.52529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516196",2020-06-23 11:15:00,-0.822581,1154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.2,-4.53033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516197",2020-06-23 11:16:00,-0.610023,1157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.4,-4.58136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516198",2020-06-23 11:17:00,-0.807735,1156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.2,-4.52403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516199",2020-06-23 11:18:00,-0.83018,1157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,26,-4.57506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516200",2020-06-23 11:19:00,-0.923528,1162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.1,-4.1517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516201",2020-06-23 11:20:00,-0.953329,1168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25,-4.1076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516202",2020-06-23 11:21:00,-1.00201,1170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.6,-4.09185,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516203",2020-06-23 11:22:00,-1.12107,1171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.3,-4.1391,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516204",2020-06-23 11:23:00,-1.01715,1173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.6,-4.41693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516205",2020-06-23 11:24:00,-1.03598,1177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.4,-4.42386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516206",2020-06-23 11:25:00,-1.04843,1183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25,-4.41126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516207",2020-06-23 11:26:00,-1.04904,1188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.3,-4.42386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516208",2020-06-23 11:27:00,-1.08119,1192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.2,-4.41756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516209",2020-06-23 11:28:00,-1.11859,1192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.2,-4.68153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
