"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"516210",2020-06-23 11:29:00,-1.17299,1192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.1,-4.65696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516211",2020-06-23 11:30:00,-1.08801,1196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.1,-4.68153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516212",2020-06-23 11:31:00,-0.792533,1197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.4,-4.24431,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516213",2020-06-23 11:32:00,-0.92049,1201,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.7,-4.27833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516214",2020-06-23 11:33:00,-1.10201,1205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.9,-4.30983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516215",2020-06-23 11:34:00,-1.08103,1205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.2,-4.35708,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516216",2020-06-23 11:35:00,-1.06975,1200,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.8,-4.68846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516217",2020-06-23 11:36:00,-0.789063,1210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.9,-4.70421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516218",2020-06-23 11:37:00,-1.12226,1212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,27.1,-4.73193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516219",2020-06-23 11:38:00,-1.09624,1210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.7,-4.73067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516220",2020-06-23 11:39:00,-1.09694,1215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.9,-4.73823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516221",2020-06-23 11:40:00,-1.04246,1217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,27.1,-4.72626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516222",2020-06-23 11:41:00,-1.55292,1207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,27.2,-4.71996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516223",2020-06-23 11:42:00,-1.46277,1218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,27,-4.66389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516224",2020-06-23 11:43:00,-1.65722,1218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.4,-4.30416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516225",2020-06-23 11:44:00,-2.27746,1223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.8,-4.3596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516226",2020-06-23 11:45:00,-2.56319,1228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.6,-4.42323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516227",2020-06-23 11:46:00,-2.79351,1235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.2,-4.52403,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516228",2020-06-23 11:47:00,-3.03375,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25,-4.85163,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516229",2020-06-23 11:48:00,-2.95621,1232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,24.9,-4.85793,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516230",2020-06-23 11:49:00,-2.7292,1241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,24.7,-4.91967,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516231",2020-06-23 11:50:00,-2.84133,1248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25,-4.93353,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516232",2020-06-23 11:51:00,-2.88978,1247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.5,-4.86486,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516233",2020-06-23 11:52:00,-3.1466,1246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.8,-4.89636,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516234",2020-06-23 11:53:00,-2.22902,1250,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.9,-4.77603,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516235",2020-06-23 11:54:00,-2.06351,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25,-4.47363,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516236",2020-06-23 11:55:00,-1.97816,1247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.3,-4.44402,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516237",2020-06-23 11:56:00,-1.61355,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25,-4.53726,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516238",2020-06-23 11:57:00,-1.71487,1243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.5,-4.48497,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516239",2020-06-23 11:58:00,-1.60688,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.2,-4.93038,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516240",2020-06-23 11:59:00,-1.58934,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.2,-4.96125,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516241",2020-06-23 12:00:00,-1.4783,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.8,-4.97763,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516242",2020-06-23 12:01:00,-1.47784,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.5,-4.97133,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516243",2020-06-23 12:02:00,-1.21857,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.8,-5.0526,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516244",2020-06-23 12:03:00,-1.4709,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.1,-5.06961,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516245",2020-06-23 12:04:00,-1.48124,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.8,-5.11119,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516246",2020-06-23 12:05:00,-1.46341,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.5,-4.67208,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516247",2020-06-23 12:06:00,-1.43791,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.5,-4.62168,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516248",2020-06-23 12:07:00,-1.56128,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.6,-4.67082,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516249",2020-06-23 12:08:00,-1.46617,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26,-4.71429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516250",2020-06-23 12:09:00,-1.77906,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.2,-4.80186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516251",2020-06-23 12:10:00,-1.24201,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.1,-5.09292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516252",2020-06-23 12:11:00,-1.63032,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.8,-5.10489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516253",2020-06-23 12:12:00,-1.97925,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.8,-5.08599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516254",2020-06-23 12:13:00,-2.33043,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.2,-5.09733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516255",2020-06-23 12:14:00,-2.46239,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.5,-5.08536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516256",2020-06-23 12:15:00,-2.13659,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.3,-5.09103,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516257",2020-06-23 12:16:00,-2.61609,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.4,-4.98645,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516258",2020-06-23 12:17:00,-2.46273,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.8,-4.68909,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516259",2020-06-23 12:18:00,-2.45458,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.8,-4.72689,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516260",2020-06-23 12:19:00,-2.48679,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.9,-4.77855,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516261",2020-06-23 12:20:00,-2.44741,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.3,-4.8321,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516262",2020-06-23 12:21:00,-2.36846,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26,-5.17923,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516263",2020-06-23 12:22:00,-2.38261,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.5,-5.11938,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516264",2020-06-23 12:23:00,-2.19878,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.7,-5.14332,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516265",2020-06-23 12:24:00,-1.94172,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26,-5.14521,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516266",2020-06-23 12:25:00,-1.80332,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.2,-5.17419,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516267",2020-06-23 12:26:00,-1.70735,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.2,-5.18616,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516268",2020-06-23 12:27:00,-1.50701,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.7,-5.18049,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516269",2020-06-23 12:28:00,-1.55325,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.6,-4.7313,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516270",2020-06-23 12:29:00,-1.47753,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.8,-4.72122,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516271",2020-06-23 12:30:00,-1.46235,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.6,-4.8132,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516272",2020-06-23 12:31:00,-1.35916,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26,-4.84659,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516273",2020-06-23 12:32:00,-1.51197,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.3,-4.90896,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516274",2020-06-23 12:33:00,-1.36889,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.1,-5.21829,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516275",2020-06-23 12:34:00,-1.26284,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.3,-5.24223,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516276",2020-06-23 12:35:00,-1.36198,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.6,-5.21829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516277",2020-06-23 12:36:00,-1.53,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.3,-5.24223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516278",2020-06-23 12:37:00,-1.38927,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.6,-5.20569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516279",2020-06-23 12:38:00,-1.36554,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.1,-5.19939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516280",2020-06-23 12:39:00,-1.39512,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.3,-4.84155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516281",2020-06-23 12:40:00,-1.66044,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.3,-4.74516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516282",2020-06-23 12:41:00,-1.81845,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26,-4.81509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516283",2020-06-23 12:42:00,-1.88465,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.3,-4.89573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516284",2020-06-23 12:43:00,-1.75227,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.3,-4.94046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516285",2020-06-23 12:44:00,-2.16322,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.5,-4.94298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516286",2020-06-23 12:45:00,-2.2355,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.6,-5.19939,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516287",2020-06-23 12:46:00,-2.24356,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.8,-5.2731,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516288",2020-06-23 12:47:00,-2.20124,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,27.3,-5.28003,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516289",2020-06-23 12:48:00,-2.04879,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,27,-5.23593,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516290",2020-06-23 12:49:00,-1.74926,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,27.2,-5.23089,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516291",2020-06-23 12:50:00,-2.0815,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,27,-5.18805,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516292",2020-06-23 12:51:00,-1.92026,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,27.1,-4.73382,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516293",2020-06-23 12:52:00,-1.81496,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.4,-4.76595,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516294",2020-06-23 12:53:00,-1.93918,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29.5,26.3,-4.81824,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516295",2020-06-23 12:54:00,-1.86114,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29.5,26.2,-4.92219,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516296",2020-06-23 12:55:00,-1.85992,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29.5,26.3,-4.99653,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516297",2020-06-23 12:56:00,-1.5221,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29.5,25.7,-5.34933,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516298",2020-06-23 12:57:00,-1.63416,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29.5,25.6,-5.3802,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516299",2020-06-23 12:58:00,-1.56298,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29.5,25.6,-5.37957,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516300",2020-06-23 12:59:00,-1.43134,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29.5,25.6,-5.37453,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516301",2020-06-23 13:00:00,-1.36157,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29.5,25.4,-4.64499,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516302",2020-06-23 13:01:00,-1.32672,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29,26,-5.3928,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516303",2020-06-23 13:02:00,-1.28869,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29,26.1,-4.90896,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516304",2020-06-23 13:03:00,-1.35969,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29,26.2,-4.87746,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516305",2020-06-23 13:04:00,-1.27688,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29,26.2,-4.95999,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516306",2020-06-23 13:05:00,-1.2388,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29,26.3,-5.00346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516307",2020-06-23 13:06:00,-1.26163,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29,26.6,-5.06835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516308",2020-06-23 13:07:00,-1.29431,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29,26.5,-5.35689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516309",2020-06-23 13:08:00,-1.28069,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29,26.6,-5.4054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516310",2020-06-23 13:09:00,-1.08164,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29,26.5,-5.45013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516311",2020-06-23 13:10:00,-1.31211,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,26,29,26.1,-5.43816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516312",2020-06-23 13:11:00,-1.4242,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.9,-5.4621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516313",2020-06-23 13:12:00,-1.52005,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26,-5.43753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516314",2020-06-23 13:13:00,-1.63456,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26,-4.94676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516315",2020-06-23 13:14:00,-2.11546,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.3,-4.97448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516316",2020-06-23 13:15:00,-2.28455,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.1,-4.96629,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516317",2020-06-23 13:16:00,-2.35994,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.1,-5.04315,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516318",2020-06-23 13:17:00,-2.63513,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.1,-5.11686,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516319",2020-06-23 13:18:00,-3.19178,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.5,-5.12946,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516320",2020-06-23 13:19:00,-3.63864,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.9,-5.35563,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516321",2020-06-23 13:20:00,-3.12544,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.6,-5.35752,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516322",2020-06-23 13:21:00,-2.52062,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.4,-5.36319,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516323",2020-06-23 13:22:00,-2.32564,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.7,-5.33799,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516324",2020-06-23 13:23:00,-1.90049,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27,-5.35059,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516325",2020-06-23 13:24:00,-1.70079,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.1,-5.38083,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516326",2020-06-23 13:25:00,-1.48896,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.4,-4.93983,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516327",2020-06-23 13:26:00,-1.35534,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27,-4.90203,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516328",2020-06-23 13:27:00,-1.20353,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27,-4.92912,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516329",2020-06-23 13:28:00,-1.19239,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.6,-4.97763,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516330",2020-06-23 13:29:00,-1.21471,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.9,-5.06709,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516331",2020-06-23 13:30:00,-1.2107,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.8,-5.09229,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516332",2020-06-23 13:31:00,-1.2004,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.5,-5.35626,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516333",2020-06-23 13:32:00,-1.20837,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.7,-5.36886,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516334",2020-06-23 13:33:00,-1.2207,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.1,-5.34303,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516335",2020-06-23 13:34:00,-1.21578,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.1,-5.35626,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"516336",2020-06-23 13:35:00,-1.16611,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.4,-5.30082,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516337",2020-06-23 13:36:00,-1.18669,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.9,-5.37012,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516338",2020-06-23 13:37:00,-1.29743,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.2,-4.90833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516339",2020-06-23 13:38:00,-1.20029,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.5,-4.88754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516340",2020-06-23 13:39:00,-1.425,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.6,-4.90833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516341",2020-06-23 13:40:00,-1.62199,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.9,-4.95873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516342",2020-06-23 13:41:00,-2.08839,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27,-5.00409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516343",2020-06-23 13:42:00,-2.00578,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.7,-5.33799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516344",2020-06-23 13:43:00,-2.06317,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.1,-5.34933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516345",2020-06-23 13:44:00,-2.0894,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.9,-5.34996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"516346",2020-06-23 13:45:00,-2.25743,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.9,-5.38713,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516347",2020-06-23 13:46:00,-2.23167,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.2,-5.42682,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516348",2020-06-23 13:47:00,-2.133,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.5,-5.4117,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516349",2020-06-23 13:48:00,-2.16752,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.4,-5.10426,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516350",2020-06-23 13:49:00,-2.14356,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.8,-4.94424,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516351",2020-06-23 13:50:00,-1.6983,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.5,-4.99653,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516352",2020-06-23 13:51:00,-2.02813,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.3,-5.03811,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516353",2020-06-23 13:52:00,-1.92889,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.6,-5.08284,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516354",2020-06-23 13:53:00,-1.79328,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.1,-5.07276,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516355",2020-06-23 13:54:00,-1.20518,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27,-5.31531,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516356",2020-06-23 13:55:00,-1.85759,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.9,-5.34996,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516357",2020-06-23 13:56:00,-1.48107,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.9,-5.32728,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516358",2020-06-23 13:57:00,-1.36779,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27,-5.31594,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516359",2020-06-23 13:58:00,-1.26157,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.1,-5.26806,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516360",2020-06-23 13:59:00,-1.39532,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27,-5.29326,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516361",2020-06-23 14:00:00,-1.34331,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.1,-4.78296,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516362",2020-06-23 14:01:00,-1.12922,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.2,-4.83273,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"516363",2020-06-23 14:02:00,-1.19062,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,26.8,-4.85856,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"516364",2020-06-23 14:03:00,-1.32916,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,26.8,-4.86045,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"516365",2020-06-23 14:04:00,-1.36845,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,26.9,-4.92156,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"516366",2020-06-23 14:05:00,-1.37112,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.1,-4.97448,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"516367",2020-06-23 14:06:00,-1.39091,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.5,-5.21829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"516368",2020-06-23 14:07:00,-1.46637,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.4,-5.19939,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"516369",2020-06-23 14:08:00,-1.40636,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,28,-5.22081,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"516370",2020-06-23 14:09:00,-1.51157,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.2,-5.23719,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"516371",2020-06-23 14:10:00,-1.71723,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.3,-5.21199,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"516372",2020-06-23 14:11:00,-1.80589,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.7,-5.24223,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"516373",2020-06-23 14:12:00,-1.92218,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.6,-4.75083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"516374",2020-06-23 14:13:00,-1.97256,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27,-4.75776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"516375",2020-06-23 14:14:00,-2.10069,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.3,-4.81698,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"516376",2020-06-23 14:15:00,-2.12854,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.4,-4.89573,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"516377",2020-06-23 14:16:00,-2.13337,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.5,-4.96566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"516378",2020-06-23 14:17:00,-2.10581,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.5,-5.23026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"516379",2020-06-23 14:18:00,-2.10059,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.7,-5.2353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"516380",2020-06-23 14:19:00,-2.11946,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.7,-5.16789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"516381",2020-06-23 14:20:00,-2.07895,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.8,-5.20569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"516382",2020-06-23 14:21:00,-1.82898,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.2,-5.18049,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"516383",2020-06-23 14:22:00,-1.71331,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.2,-5.18994,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"516384",2020-06-23 14:23:00,-1.48416,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.2,-4.95243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"516385",2020-06-23 14:24:00,-1.55573,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.3,-4.71177,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"516386",2020-06-23 14:25:00,-1.13124,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29,27.6,-4.6935,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516387",2020-06-23 14:26:00,-1.15689,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.2,-4.75839,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516388",2020-06-23 14:27:00,-1.07723,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.3,-4.80753,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516389",2020-06-23 14:28:00,-1.0253,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27,-4.88124,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516390",2020-06-23 14:29:00,-0.633812,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.2,-5.15466,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516391",2020-06-23 14:30:00,-1.57237,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.4,-5.10426,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516392",2020-06-23 14:31:00,-1.2295,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.3,-5.09859,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516393",2020-06-23 14:32:00,-1.40455,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.1,-5.1219,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"516394",2020-06-23 14:33:00,-2.00099,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.1,-5.13576,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"516395",2020-06-23 14:34:00,-2.75143,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27,-4.96629,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"516396",2020-06-23 14:35:00,-3.04147,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.1,-4.63806,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"516397",2020-06-23 14:36:00,-3.36813,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.5,-4.63113,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"516398",2020-06-23 14:37:00,-3.40166,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.1,-4.69413,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"516399",2020-06-23 14:38:00,-3.70898,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.3,-4.76784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"516400",2020-06-23 14:39:00,-3.39214,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.1,-4.82139,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"516401",2020-06-23 14:40:00,-3.45939,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.1,-5.05449,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"516402",2020-06-23 14:41:00,-3.12621,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27,-5.02929,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"516403",2020-06-23 14:42:00,-2.76535,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.8,-5.0211,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"516404",2020-06-23 14:43:00,-2.47856,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.1,-4.94676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"516405",2020-06-23 14:44:00,-2.27918,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.5,-4.94235,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"516406",2020-06-23 14:45:00,-2.34924,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,29.1,-4.86549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"516407",2020-06-23 14:46:00,-1.94857,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,29.8,-4.42197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"516408",2020-06-23 14:47:00,-1.72829,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,29.4,-4.39929,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"516409",2020-06-23 14:48:00,-1.57091,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,29.8,-4.42764,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"516410",2020-06-23 14:49:00,-1.5136,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,29.1,-4.53096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"516411",2020-06-23 14:50:00,-1.46033,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,29.7,-4.59333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"516412",2020-06-23 14:51:00,-1.45698,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,29.4,-4.98519,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"516413",2020-06-23 14:52:00,-1.42808,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.8,-5.0274,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"516414",2020-06-23 14:53:00,-1.37509,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.3,-4.95243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"516415",2020-06-23 14:54:00,-1.42848,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.3,-4.9581,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"516416",2020-06-23 14:55:00,-1.42655,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.2,-4.91463,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516417",2020-06-23 14:56:00,-1.44001,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.2,-4.88313,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516418",2020-06-23 14:57:00,-1.40822,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.3,-4.34259,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516419",2020-06-23 14:58:00,-1.4335,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.2,-4.35015,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516420",2020-06-23 14:59:00,-1.40661,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.5,-4.42008,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516421",2020-06-23 15:00:00,-1.6718,1240,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.3,-4.42953,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516422",2020-06-23 15:01:00,-2.10939,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.4,-4.4856,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516423",2020-06-23 15:02:00,-2.45805,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28,-4.82013,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"516424",2020-06-23 15:03:00,-2.69156,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.6,-4.81446,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"516425",2020-06-23 15:04:00,-3.15996,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.3,-4.85037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"516426",2020-06-23 15:05:00,-2.91651,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.3,-4.8951,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"516427",2020-06-23 15:06:00,-3.08437,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,26.9,-4.89699,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"516428",2020-06-23 15:07:00,-3.25517,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.3,-4.91337,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"516429",2020-06-23 15:08:00,-3.01629,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.1,-4.65003,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"516430",2020-06-23 15:09:00,-3.15495,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.7,-4.41,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"516431",2020-06-23 15:10:00,-2.93081,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.7,-4.43583,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"516432",2020-06-23 15:11:00,-2.93127,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.3,-4.4919,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"516433",2020-06-23 15:12:00,-2.66749,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.9,-4.536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"516434",2020-06-23 15:13:00,-2.32849,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.7,-4.86486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"516435",2020-06-23 15:14:00,-2.0433,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.8,-4.85856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"516436",2020-06-23 15:15:00,-1.92379,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.6,-4.87305,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"516437",2020-06-23 15:16:00,-1.78644,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.2,-4.8951,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"516438",2020-06-23 15:17:00,-1.6403,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,26.8,-4.84596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"516439",2020-06-23 15:18:00,-1.56785,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.4,-4.86234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"516440",2020-06-23 15:19:00,-1.45043,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.6,-4.32306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"516441",2020-06-23 15:20:00,-1.45322,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.8,-4.27329,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"516442",2020-06-23 15:21:00,-1.33986,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28,-4.29723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"516443",2020-06-23 15:22:00,-1.30189,1249,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.3,-4.33314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"516444",2020-06-23 15:23:00,-1.2642,1239,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.3,-4.37787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"516445",2020-06-23 15:24:00,-1.12632,1233,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.3,-4.66326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"516446",2020-06-23 15:25:00,-1.22023,1222,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.6,-4.64373,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516447",2020-06-23 15:26:00,-1.23053,1233,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.1,-4.68846,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516448",2020-06-23 15:27:00,-1.22288,1243,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.7,-4.7061,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516449",2020-06-23 15:28:00,-1.28953,1233,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.1,-4.66893,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516450",2020-06-23 15:29:00,-1.14512,1231,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.1,-4.66389,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516451",2020-06-23 15:30:00,-1.66485,1228,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.3,-4.14036,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"516452",2020-06-23 15:31:00,-1.89279,1229,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.4,-4.09122,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"516453",2020-06-23 15:32:00,-1.725,1218,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.3,-4.10823,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"516454",2020-06-23 15:33:00,-2.08007,1228,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.2,-4.24116,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"516455",2020-06-23 15:34:00,-2.30786,1222,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.3,-4.31676,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"516456",2020-06-23 15:35:00,-2.39551,1229,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.7,-4.63113,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"516457",2020-06-23 15:36:00,-2.33361,1223,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.1,-4.63113,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"516458",2020-06-23 15:37:00,-2.89664,1217,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.2,-4.59396,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"516459",2020-06-23 15:38:00,-3.39041,1210,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.1,-4.55553,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"516460",2020-06-23 15:39:00,-3.71495,1202,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,28.1,-4.53978,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"516461",2020-06-23 15:40:00,-4.67471,1207,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.7,-4.58766,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"516462",2020-06-23 15:41:00,-4.61365,1208,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29,27.5,-4.12146,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,0,0,0,0,0,0
"516463",2020-06-23 15:42:00,-3.64632,1206,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,27.7,-4.07736,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516464",2020-06-23 15:43:00,-2.90402,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,27.7,-4.09752,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516465",2020-06-23 15:44:00,-2.37422,1204,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.1,-4.14666,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516466",2020-06-23 15:45:00,-2.14112,1204,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.1,-4.20273,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516467",2020-06-23 15:46:00,-1.45056,1202,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.7,-4.51899,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516468",2020-06-23 15:47:00,-1.48933,1196,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,29,-4.50576,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516469",2020-06-23 15:48:00,-1.32209,1193,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,29.3,-4.46733,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516470",2020-06-23 15:49:00,-1.31059,1188,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.7,-4.46229,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516471",2020-06-23 15:50:00,-1.25316,1186,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.8,-4.44213,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516472",2020-06-23 15:51:00,-1.50759,1185,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.7,-4.46481,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516473",2020-06-23 15:52:00,-1.5597,1186,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.4,-4.34007,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"516474",2020-06-23 15:53:00,-1.85779,1181,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.3,-3.9942,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"516475",2020-06-23 15:54:00,-1.85052,1174,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.1,-3.93246,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"516476",2020-06-23 15:55:00,-2.21,1172,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.6,-3.93246,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516477",2020-06-23 15:56:00,-2.34015,1165,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.8,-4.02003,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516478",2020-06-23 15:57:00,-2.14695,1163,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.8,-4.03893,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516479",2020-06-23 15:58:00,-2.10386,1162,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.9,-4.33566,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516480",2020-06-23 15:59:00,-2.34343,1159,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.8,-4.33566,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516481",2020-06-23 16:00:00,-2.67608,1157,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.7,-3.98223,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516482",2020-06-23 16:01:00,-2.73962,1155,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,28.7,-4.04649,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516483",2020-06-23 16:02:00,-2.99522,1147,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,29,-4.07736,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516484",2020-06-23 16:03:00,-3.10487,1145,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25,26,29.5,29.1,-4.07736,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516485",2020-06-23 16:04:00,-3.25522,1140,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26,29.5,29,-4.08429,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516486",2020-06-23 16:05:00,-3.2722,1139,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26,29.5,28.9,-3.6099,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516487",2020-06-23 16:06:00,-3.84384,1137,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26,29.5,29,-3.58596,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516488",2020-06-23 16:07:00,-3.38703,1128,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25,26,29.5,28.9,-3.60486,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516489",2020-06-23 16:08:00,-3.3734,1122,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25,26,29.5,28.1,-3.66156,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516490",2020-06-23 16:09:00,-3.30405,1119,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25,26,29.5,28,-4.0509,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516491",2020-06-23 16:10:00,-3.30584,1118,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25,26,29.5,27.7,-4.06539,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516492",2020-06-23 16:11:00,-3.14483,1118,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25,26,29.5,27.9,-4.04019,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516493",2020-06-23 16:12:00,-2.89827,1114,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26,29.5,28.1,-4.04271,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516494",2020-06-23 16:13:00,-2.74805,1113,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26,29.5,27.7,-4.05153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516495",2020-06-23 16:14:00,-2.64439,1111,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,27.5,-2.89926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516496",2020-06-23 16:15:00,-2.52366,1105,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,27.8,-4.03263,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516497",2020-06-23 16:16:00,-2.19274,1105,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,28.2,-3.57336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516498",2020-06-23 16:17:00,-2.28779,1102,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,28.5,-3.51729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516499",2020-06-23 16:18:00,-2.06994,1101,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,28.6,-3.54249,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516500",2020-06-23 16:19:00,-2.26955,1095,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,28.5,-3.61053,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516501",2020-06-23 16:20:00,-2.61659,1090,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,28.3,-3.60486,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516502",2020-06-23 16:21:00,-2.23716,1085,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,28.2,-3.95703,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516503",2020-06-23 16:22:00,-2.32328,1077,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,27.7,-3.93309,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516504",2020-06-23 16:23:00,-2.67104,1069,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,27.6,-3.91419,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516505",2020-06-23 16:24:00,-2.45243,1069,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,28,-3.90285,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516506",2020-06-23 16:25:00,-2.44463,1064,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,28.1,-3.84552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516507",2020-06-23 16:26:00,-2.52155,1059,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,28,-3.83733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516508",2020-06-23 16:27:00,-2.52692,1055,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,28.6,-3.58533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516509",2020-06-23 16:28:00,-2.57217,1054,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,29.1,-3.31506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516510",2020-06-23 16:29:00,-2.79191,1052,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,29,-3.34719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516511",2020-06-23 16:30:00,-2.92415,1050,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,28.2,-3.42153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516512",2020-06-23 16:31:00,-3.27549,1045,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,29.5,27.8,-3.46563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516513",2020-06-23 16:32:00,-3.35883,1042,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,27.9,-3.75543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
