"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"516514",2020-06-23 16:33:00,-3.24454,1037,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,27.6,-3.72393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516515",2020-06-23 16:34:00,-3.56642,1029,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.1,-3.69306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516516",2020-06-23 16:35:00,-4.23672,1025,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.1,-3.69243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516517",2020-06-23 16:36:00,-3.75456,1026,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,27.9,-3.68676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516518",2020-06-23 16:37:00,-3.75546,1025,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,27.7,-3.69306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516519",2020-06-23 16:38:00,-4.03145,1020,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,27.7,-3.54816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516520",2020-06-23 16:39:00,-3.73305,1022,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,27.5,-3.1941,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516521",2020-06-23 16:40:00,-3.5356,537,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,27.7,-2.62395,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516522",2020-06-23 16:41:00,-3.58323,977,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,27.7,-2.91564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516523",2020-06-23 16:42:00,-3.44005,1006,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.5,-3.25143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516524",2020-06-23 16:43:00,-2.83893,1005,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.5,-3.61116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516525",2020-06-23 16:44:00,-3.23982,999,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,27.9,-3.60108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516526",2020-06-23 16:45:00,-3.2177,992,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,27.9,-3.57966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516527",2020-06-23 16:46:00,-3.23814,989,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,27.8,-3.57777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516528",2020-06-23 16:47:00,-2.86694,983,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.2,-3.5595,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516529",2020-06-23 16:48:00,-3.20469,977,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.6,-3.528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516530",2020-06-23 16:49:00,-3.19991,972,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.6,-3.51351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516531",2020-06-23 16:50:00,-3.20487,970,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.5,-3.01707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516532",2020-06-23 16:51:00,-3.19473,969,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.2,-3.04479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516533",2020-06-23 16:52:00,-3.19306,969,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.2,-3.06054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516534",2020-06-23 16:53:00,-3.3647,963,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28,-3.09456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516535",2020-06-23 16:54:00,-2.85554,953,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,27.9,-3.13866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516536",2020-06-23 16:55:00,-3.11811,951,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.1,-3.4335,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516537",2020-06-23 16:56:00,-3.11243,945,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.1,-3.42783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516538",2020-06-23 16:57:00,-3.05904,941,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28,-3.41523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516539",2020-06-23 16:58:00,-3.13509,941,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.4,-3.42279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516540",2020-06-23 16:59:00,-3.07143,936,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.9,-3.402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516541",2020-06-23 17:00:00,-3.11951,930,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,29.5,-3.3768,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516542",2020-06-23 17:01:00,-2.93294,930,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,29.4,-2.95659,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516543",2020-06-23 17:02:00,-3.2979,926,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,29.4,-2.87973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516544",2020-06-23 17:03:00,-2.9615,917,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,29.5,-2.89422,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516545",2020-06-23 17:04:00,-2.98357,911,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,29.2,-2.91879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516546",2020-06-23 17:05:00,-2.79612,902,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.9,-2.96289,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516547",2020-06-23 17:06:00,-2.98015,902,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,28.7,-3.27033,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516548",2020-06-23 17:07:00,-3.36355,898,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,28.3,-3.25836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516549",2020-06-23 17:08:00,-2.97565,895,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,28.1,-3.2634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516550",2020-06-23 17:09:00,-2.93777,892,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,28.1,-3.24576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516551",2020-06-23 17:10:00,-3.02426,893,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,28.1,-3.22875,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516552",2020-06-23 17:11:00,-2.92333,883,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,28.5,-3.18843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516553",2020-06-23 17:12:00,-2.88338,878,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,29,-3.15063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516554",2020-06-23 17:13:00,-2.92715,879,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,29.2,-2.68884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516555",2020-06-23 17:14:00,-2.32159,879,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,28.8,-2.65608,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516556",2020-06-23 17:15:00,-2.89123,876,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,28.7,-2.68443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516557",2020-06-23 17:16:00,-2.89467,865,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,26.5,30.5,28.9,-2.72664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516558",2020-06-23 17:17:00,-2.8684,859,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,30.5,28.8,-3.01959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516559",2020-06-23 17:18:00,-2.87236,854,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,30.5,28.7,-2.98998,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516560",2020-06-23 17:19:00,-2.97598,851,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,30.5,28.6,-2.97486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516561",2020-06-23 17:20:00,-2.83786,851,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,30.5,28.9,-2.95533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516562",2020-06-23 17:21:00,-2.9294,849,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,30.5,29,-2.86776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516563",2020-06-23 17:22:00,-2.73994,843,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,30.5,28.8,-2.85579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516564",2020-06-23 17:23:00,-2.93915,837,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,30.5,28.7,-2.81106,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516565",2020-06-23 17:24:00,-2.89191,828,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,30.5,28.3,-2.27304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516566",2020-06-23 17:25:00,-3.17467,823,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,30.5,28.5,-2.22453,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516567",2020-06-23 17:26:00,-2.90299,820,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,30.5,28.3,-2.20059,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516568",2020-06-23 17:27:00,-2.89002,814,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,30.5,28.3,-2.22516,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516569",2020-06-23 17:28:00,-2.84575,805,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,28.7,-2.8224,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516570",2020-06-23 17:29:00,-2.93692,800,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,28.4,-2.79153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516571",2020-06-23 17:30:00,-2.77302,799,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,28,26,27,30.5,28.3,-2.76759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516572",2020-06-23 17:31:00,-2.86608,798,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,28,26,27,30.5,28.2,-2.76633,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516573",2020-06-23 17:32:00,-2.84786,793,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,28,26,27,30.5,28.3,-2.73546,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516574",2020-06-23 17:33:00,-2.76458,790,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,28,26,27,30.5,28,-2.7216,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516575",2020-06-23 17:34:00,-2.56605,789,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,28,26,27,30.5,28.2,-2.71026,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516576",2020-06-23 17:35:00,-2.61039,788,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,28,26,27,30.5,28.3,-2.56158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516577",2020-06-23 17:36:00,-2.46131,786,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,28,26,27,30.5,28.5,-2.21256,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516578",2020-06-23 17:37:00,-2.46943,782,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,28,26,27,30.5,28.9,-2.18799,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516579",2020-06-23 17:38:00,-2.3517,775,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,28,26,27,30.5,28.8,-2.20626,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516580",2020-06-23 17:39:00,-2.3932,771,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,28,26,27,30.5,29.1,-2.25666,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516581",2020-06-23 17:40:00,-2.18827,770,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26.5,28,26,27,30.5,28.5,-2.57922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516582",2020-06-23 17:41:00,-2.31824,763,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,30.5,28.1,-2.55843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516583",2020-06-23 17:42:00,-2.21003,756,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,30.5,28.2,-2.53701,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516584",2020-06-23 17:43:00,-2.17259,752,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.2,-2.52567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516585",2020-06-23 17:44:00,-2.24891,746,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.1,-2.50677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516586",2020-06-23 17:45:00,-2.18721,743,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.3,-2.48976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516587",2020-06-23 17:46:00,-2.35683,741,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.4,-2.48283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516588",2020-06-23 17:47:00,-3.066,741,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.6,-2.01096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516589",2020-06-23 17:48:00,-2.59949,737,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.3,-1.95993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516590",2020-06-23 17:49:00,-2.56934,732,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.4,-1.96686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516591",2020-06-23 17:50:00,-2.77944,725,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,27.8,-2.00403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516592",2020-06-23 17:51:00,-2.87616,720,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,27.6,-2.02986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516593",2020-06-23 17:52:00,-3.03673,714,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,27.7,-2.28816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516594",2020-06-23 17:53:00,-3.01128,707,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,27.6,-2.28753,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516595",2020-06-23 17:54:00,-2.82568,704,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,27.9,-2.25603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516596",2020-06-23 17:55:00,-2.99964,703,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,27.9,-2.23713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516597",2020-06-23 17:56:00,-3.19957,699,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,27.8,-2.21823,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516598",2020-06-23 17:57:00,-3.30654,696,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.1,-2.1987,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516599",2020-06-23 17:58:00,-2.79781,690,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.1,-2.16972,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516600",2020-06-23 17:59:00,-2.58741,685,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28,-1.71549,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516601",2020-06-23 18:00:00,-2.58247,679,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.5,-1.66635,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516602",2020-06-23 18:01:00,-2.3939,676,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.6,-1.69155,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516603",2020-06-23 18:02:00,-2.33291,674,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.1,-1.74195,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516604",2020-06-23 18:03:00,-2.30039,668,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.2,-2.07648,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516605",2020-06-23 18:04:00,-2.22655,667,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,27.8,-2.05884,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516606",2020-06-23 18:05:00,-2.14756,662,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,28.1,-2.05128,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516607",2020-06-23 18:06:00,-2.11328,658,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,28.2,-2.01978,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516608",2020-06-23 18:07:00,-2.00799,651,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,27.9,-2.00151,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516609",2020-06-23 18:08:00,-2.02487,647,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,27.7,-1.9719,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516610",2020-06-23 18:09:00,-1.95451,642,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,27.6,-1.95615,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516611",2020-06-23 18:10:00,-1.91829,637,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,27.5,-1.83897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516612",2020-06-23 18:11:00,-2.00553,636,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,27.3,-1.46916,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516613",2020-06-23 18:12:00,-2.14987,632,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,27.5,-1.4301,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516614",2020-06-23 18:13:00,-2.50123,626,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,27.6,-1.47483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516615",2020-06-23 18:14:00,-2.74918,619,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,27.7,-1.512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516616",2020-06-23 18:15:00,-3.76379,618,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31.5,27.7,-1.83708,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516617",2020-06-23 18:16:00,-4.34262,615,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31.5,28.1,-1.83645,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516618",2020-06-23 18:17:00,-4.11791,611,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31.5,28,-1.81629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516619",2020-06-23 18:18:00,-3.82725,608,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31.5,28.5,-1.79676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516620",2020-06-23 18:19:00,-3.6663,605,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31.5,28.1,-1.79046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516621",2020-06-23 18:20:00,-3.42894,600,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31.5,27.7,-1.77723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516622",2020-06-23 18:21:00,-3.62091,596,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31.5,27.5,-1.76526,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516623",2020-06-23 18:22:00,-3.22337,594,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31.5,27.4,-1.68336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516624",2020-06-23 18:23:00,-3.22647,589,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31.5,27.3,-1.29654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516625",2020-06-23 18:24:00,-3.05125,585,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31.5,27.6,-1.2978,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516626",2020-06-23 18:25:00,-3.06008,579,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31.5,27.6,-1.31733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516627",2020-06-23 18:26:00,-2.95371,576,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31.5,27.6,-1.34316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516628",2020-06-23 18:27:00,-2.87021,572,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.7,-1.64493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516629",2020-06-23 18:28:00,-2.58849,565,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.9,-1.61343,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516630",2020-06-23 18:29:00,-2.70484,564,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.9,-1.61784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516631",2020-06-23 18:30:00,-2.53262,561,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.7,-1.55799,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516632",2020-06-23 18:31:00,-2.46534,557,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.5,-1.56807,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516633",2020-06-23 18:32:00,-2.41585,553,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.6,-1.54413,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516634",2020-06-23 18:33:00,-2.36436,547,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.8,-1.51956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516635",2020-06-23 18:34:00,-2.25507,545,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,28,-1.52649,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516636",2020-06-23 18:35:00,-2.1702,540,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.7,-1.0584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516637",2020-06-23 18:36:00,-2.35108,536,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.7,-1.0206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516638",2020-06-23 18:37:00,-2.26479,530,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.6,-1.03824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516639",2020-06-23 18:38:00,-2.28399,525,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.5,-1.08486,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516640",2020-06-23 18:39:00,-1.95852,522,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.7,-1.40868,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516641",2020-06-23 18:40:00,-2.28083,518,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.7,-1.40553,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516642",2020-06-23 18:41:00,-2.29676,517,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,27.1,-1.40553,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516643",2020-06-23 18:42:00,-2.70118,514,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,26.9,-1.35954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516644",2020-06-23 18:43:00,-2.30701,509,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28.5,26.5,27.5,31.5,26.9,-1.31733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516645",2020-06-23 18:44:00,-1.82092,505,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,31.5,27,-1.31796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516646",2020-06-23 18:45:00,-2.26609,499,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,31.5,27,-1.29843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516647",2020-06-23 18:46:00,-2.44529,494,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,27.2,-1.27386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516648",2020-06-23 18:47:00,-2.51319,490,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,27.6,-1.00548,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516649",2020-06-23 18:48:00,-2.86039,486,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,27.5,-0.77049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516650",2020-06-23 18:49:00,-2.95564,482,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,27.4,-0.80766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516651",2020-06-23 18:50:00,-3.07852,477,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,27.4,-0.8694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516652",2020-06-23 18:51:00,-3.27457,473,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,28,32,27.1,-0.88263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516653",2020-06-23 18:52:00,-3.35533,468,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.4,-1.17306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,0,0
"516654",2020-06-23 18:53:00,-3.38027,465,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.2,-1.1718,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516655",2020-06-23 18:54:00,-4.02328,462,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.7,-1.14156,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516656",2020-06-23 18:55:00,-3.25526,457,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,28.2,-1.12833,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516657",2020-06-23 18:56:00,-3.53113,452,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,28,-1.10376,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516658",2020-06-23 18:57:00,-3.33434,447,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.9,-1.09683,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516659",2020-06-23 18:58:00,-3.34739,444,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.7,-1.04139,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516660",2020-06-23 18:59:00,-3.08379,439,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.6,-1.05966,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516661",2020-06-23 19:00:00,-2.92632,433,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.8,-0.5922,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516662",2020-06-23 19:01:00,-2.62051,430,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.8,-0.56259,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516663",2020-06-23 19:02:00,-2.49043,426,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.8,-0.57519,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516664",2020-06-23 19:03:00,-2.8179,421,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.8,-0.65142,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516665",2020-06-23 19:04:00,-1.89825,418,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.7,-0.97398,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516666",2020-06-23 19:05:00,-2.26953,415,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.7,-0.96516,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516667",2020-06-23 19:06:00,-2.28927,411,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.7,-0.95256,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516668",2020-06-23 19:07:00,-2.20942,406,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.7,-0.92673,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516669",2020-06-23 19:08:00,-2.08011,402,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.7,-0.9135,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516670",2020-06-23 19:09:00,-2.16788,399,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.6,-0.85743,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516671",2020-06-23 19:10:00,-2.19547,395,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.6,-0.83853,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516672",2020-06-23 19:11:00,-2.17451,390,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.6,-0.819,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516673",2020-06-23 19:12:00,-2.07668,385,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.4,-0.77553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516674",2020-06-23 19:13:00,-2.08878,380,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.2,-0.2772,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516675",2020-06-23 19:14:00,-2.09468,374,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.2,-0.28917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516676",2020-06-23 19:15:00,-2.20703,364,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.1,-0.29169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516677",2020-06-23 19:16:00,-2.28381,349,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27.1,-0.34146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516678",2020-06-23 19:17:00,-2.28456,304,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27,-0.66276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516679",2020-06-23 19:18:00,-2.64117,219,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,27,-0.65583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516680",2020-06-23 19:19:00,-2.99257,119,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,26.9,-0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516681",2020-06-23 19:20:00,-3.04387,87,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,26.9,-0.61866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516682",2020-06-23 19:21:00,-3.18844,85,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,26.9,-0.60669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516683",2020-06-23 19:22:00,-3.29612,100,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,26.8,-0.59409,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516684",2020-06-23 19:23:00,-3.1798,163,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,26.5,28,32,26.8,-0.58653,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516685",2020-06-23 19:24:00,-3.30632,252,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,28.5,27,28,32,26.8,-0.58023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516686",2020-06-23 19:25:00,-3.36825,306,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32,26.7,-0.50463,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516687",2020-06-23 19:26:00,-3.36227,321,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,-0.09702,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516688",2020-06-23 19:27:00,-3.34495,323,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,-0.10836,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516689",2020-06-23 19:28:00,-3.26585,320,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,-0.11403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516690",2020-06-23 19:29:00,-3.11381,318,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,-0.18396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516691",2020-06-23 19:30:00,-2.82585,313,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,-0.4851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516692",2020-06-23 19:31:00,-2.35402,308,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.6,-0.45549,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516693",2020-06-23 19:32:00,-2.59385,305,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.6,-0.45423,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516694",2020-06-23 19:33:00,-2.44702,301,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.6,-0.42462,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516695",2020-06-23 19:34:00,-2.37712,297,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,-0.41013,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516696",2020-06-23 19:35:00,-2.15307,292,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,-0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516697",2020-06-23 19:36:00,-2.22686,289,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,-0.37863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516698",2020-06-23 19:37:00,-2.28574,284,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,-0.34839,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516699",2020-06-23 19:38:00,-2.28659,281,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,-0.34272,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516700",2020-06-23 19:39:00,-2.25858,277,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,0.12411,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516701",2020-06-23 19:40:00,-2.25909,273,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,0.14364,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516702",2020-06-23 19:41:00,-2.21092,270,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,0.1134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516703",2020-06-23 19:42:00,-2.52734,266,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,0.08064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516704",2020-06-23 19:43:00,-2.19649,261,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,0.14931,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516705",2020-06-23 19:44:00,-2.24449,258,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,-0.24003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516706",2020-06-23 19:45:00,-2.22948,255,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,27,29,27,28,32.5,26.7,-0.23436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516707",2020-06-23 19:46:00,-2.69513,250,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28,32.5,26.7,-0.20853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516708",2020-06-23 19:47:00,-2.68012,248,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28,32.5,26.8,-0.18081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516709",2020-06-23 19:48:00,-2.90726,245,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28,32.5,26.9,-0.15183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516710",2020-06-23 19:49:00,-3.07528,241,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.1,-0.13293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516711",2020-06-23 19:50:00,-3.16783,236,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.2,-0.11907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516712",2020-06-23 19:51:00,-3.27258,231,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.3,-0.09513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516713",2020-06-23 19:52:00,-3.42253,228,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.3,-0.0819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516714",2020-06-23 19:53:00,-3.50529,226,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.3,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516715",2020-06-23 19:54:00,-3.56512,223,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.4,0.38052,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516716",2020-06-23 19:55:00,-3.42744,219,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.4,0.34524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516717",2020-06-23 19:56:00,-3.51075,216,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.4,0.27594,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516718",2020-06-23 19:57:00,-3.39538,211,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.4,-0.05859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516719",2020-06-23 19:58:00,-3.38174,208,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.4,0.1008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516720",2020-06-23 19:59:00,-3.27209,206,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.4,-0.03843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516721",2020-06-23 20:00:00,-3.2483,202,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.4,-0.00756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516722",2020-06-23 20:01:00,-3.50154,200,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.4,0.01197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516723",2020-06-23 20:02:00,-3.15691,196,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.4,-0.00126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516724",2020-06-23 20:03:00,-2.92084,187,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.3,0.00567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516725",2020-06-23 20:04:00,-2.88863,146,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,27.1,0.02394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516726",2020-06-23 20:05:00,-2.90323,84,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26.8,0.03717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516727",2020-06-23 20:06:00,-2.87703,74,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26.5,0.13167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516728",2020-06-23 20:07:00,-2.86292,111,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26.2,0.47943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516729",2020-06-23 20:08:00,-2.85787,137,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26.1,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516730",2020-06-23 20:09:00,-3.11415,138,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26.1,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516731",2020-06-23 20:10:00,-2.95625,134,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26.1,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516732",2020-06-23 20:11:00,-2.82751,132,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26.2,0.11277,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516733",2020-06-23 20:12:00,-2.87014,113,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26.3,0.12978,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516734",2020-06-23 20:13:00,-3.28257,84,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26.3,0.16317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516735",2020-06-23 20:14:00,-2.8385,68,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26.3,0.14994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516736",2020-06-23 20:15:00,-2.70598,71,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26.2,0.13797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516737",2020-06-23 20:16:00,-2.73467,92,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26.1,0.16191,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516738",2020-06-23 20:17:00,-2.65191,99,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26,0.1575,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516739",2020-06-23 20:18:00,-2.40074,83,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,25.9,0.17514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516740",2020-06-23 20:19:00,-2.60761,64,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,25.8,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516741",2020-06-23 20:20:00,-2.66081,72,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,25.7,1.66257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516742",2020-06-23 20:21:00,-2.86877,89,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,25.7,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516743",2020-06-23 20:22:00,-3.3355,93,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,25.6,0.69867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516744",2020-06-23 20:23:00,-3.59354,87,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,25.6,0.68481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516745",2020-06-23 20:24:00,-4.36691,81,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,25.5,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516746",2020-06-23 20:25:00,-5.34176,103,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,25.6,0.30744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516747",2020-06-23 20:26:00,-5.87061,119,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,25.7,0.3087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516748",2020-06-23 20:27:00,-5.33935,118,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,25.9,0.3276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516749",2020-06-23 20:28:00,-4.16119,116,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27,28.5,32.5,26.1,0.39501,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516750",2020-06-23 20:29:00,-4.18952,114,0,25.5,23,23,16,24.5,23,29,0.75,0,26,26,27,29,27,28.5,32.5,26.2,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516751",2020-06-23 20:30:00,-3.5335,112,0,25.5,23,23,16,24.5,23,29,5.28622950819672,0,26,26,27,29,27,28.5,32.5,26.3,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516752",2020-06-23 20:31:00,-3.27466,110,0,25.5,23,23,16,24.5,23,29,5.1875,0,26,26,27,29,27.5,28.5,32.5,26.4,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516753",2020-06-23 20:32:00,-3.10584,106,0,25.5,23,23,16,24.5,23,29,1.64131147540984,0,26,26,27,29,27.5,28.5,32.5,26.4,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516754",2020-06-23 20:33:00,-3.14461,104,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32.5,26.5,0.42336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516755",2020-06-23 20:34:00,-2.88569,100,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32.5,26.5,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516756",2020-06-23 20:35:00,-2.84592,97,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32.5,26.5,0.48825,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516757",2020-06-23 20:36:00,-2.78107,96,0.095,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.5,1.10817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516758",2020-06-23 20:37:00,-2.9675,94,0.882,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.5,1.73754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516759",2020-06-23 20:38:00,-2.61425,92,0.895,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.4,1.73124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516760",2020-06-23 20:39:00,-2.78382,88,0.895,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.3,1.67013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516761",2020-06-23 20:40:00,-2.79053,86,0.888,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.3,1.38411,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516762",2020-06-23 20:41:00,-2.76397,84,0.854,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.3,1.36962,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516763",2020-06-23 20:42:00,-2.44436,83,0.847,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.3,1.37277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516764",2020-06-23 20:43:00,-2.76804,80,0.874,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.3,1.4112,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516765",2020-06-23 20:44:00,-2.784,78,0.858,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.3,1.39986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516766",2020-06-23 20:45:00,-2.81447,76,0.873,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.2,1.3986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516767",2020-06-23 20:46:00,-2.78571,73,0.876,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.1,1.40364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516768",2020-06-23 20:47:00,-2.76955,70,0.883,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.1,1.41057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516769",2020-06-23 20:48:00,-2.74,68,0.852,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.1,1.42254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516770",2020-06-23 20:49:00,-2.96993,67,0.084,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516771",2020-06-23 20:50:00,-2.8695,64,0.096,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.1,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516772",2020-06-23 20:51:00,-2.8881,63,0.096,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.1,0.95697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516773",2020-06-23 20:52:00,-2.92377,60,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26.1,0.95571,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516774",2020-06-23 20:53:00,-3.0114,57,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,26,0.91917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516775",2020-06-23 20:54:00,-3.00055,55,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25.9,0.85743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516776",2020-06-23 20:55:00,-2.94358,52,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25.7,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516777",2020-06-23 20:56:00,-3.07792,51,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25.6,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516778",2020-06-23 20:57:00,-2.99012,49,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25.5,0.59913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516779",2020-06-23 20:58:00,-2.99738,48,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25.4,0.60921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516780",2020-06-23 20:59:00,-3.00684,47,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25.4,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516781",2020-06-23 21:00:00,-2.97915,45,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25.3,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516782",2020-06-23 21:01:00,-3.05968,42,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25.2,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516783",2020-06-23 21:02:00,-3.53902,41,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25.2,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516784",2020-06-23 21:03:00,-3.09384,40,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25.2,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516785",2020-06-23 21:04:00,-3.03084,38,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25.1,0.57015,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516786",2020-06-23 21:05:00,-2.4578,35,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25.1,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516787",2020-06-23 21:06:00,-3.04165,33,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516788",2020-06-23 21:07:00,-3.04825,32,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25,1.01934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516789",2020-06-23 21:08:00,-3.02698,30,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32.5,25,1.00044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516790",2020-06-23 21:09:00,-3.10944,30,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32,24.9,0.96894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516791",2020-06-23 21:10:00,-3.01478,30,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,27,29,27.5,28.5,32,24.8,0.8946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516792",2020-06-23 21:11:00,-2.9988,28,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32,24.7,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516793",2020-06-23 21:12:00,-3.00467,25,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32,24.6,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516794",2020-06-23 21:13:00,-2.98497,23,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32,24.5,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516795",2020-06-23 21:14:00,-3.01814,22,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32,24.4,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516796",2020-06-23 21:15:00,-2.81721,17,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32,24.3,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516797",2020-06-23 21:16:00,-3.05206,17,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32,24.2,0.567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516798",2020-06-23 21:17:00,-3.11987,16,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32,24,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516799",2020-06-23 21:18:00,-3.11231,16,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32,23.9,0.57771,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516800",2020-06-23 21:19:00,-3.13817,16,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32,23.8,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516801",2020-06-23 21:20:00,-3.25483,16,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32,23.7,0.58212,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516802",2020-06-23 21:21:00,-3.14826,15,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32,23.6,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516803",2020-06-23 21:22:00,-3.83632,14,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28.5,32,23.4,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516804",2020-06-23 21:23:00,-3.00526,14,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,32,23.4,0.99477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516805",2020-06-23 21:24:00,-3.37627,15,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,32,23.4,1.00044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516806",2020-06-23 21:25:00,-2.83048,15,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,32,23.4,0.96327,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516807",2020-06-23 21:26:00,-2.633,13,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,32,23.4,0.90594,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516808",2020-06-23 21:27:00,-2.49518,13,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23.3,0.60228,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516809",2020-06-23 21:28:00,-2.48184,12,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23.3,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516810",2020-06-23 21:29:00,-2.64861,12,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23.3,0.60921,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516811",2020-06-23 21:30:00,-2.31911,11,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23.2,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516812",2020-06-23 21:31:00,-2.3375,11,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23.1,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516813",2020-06-23 21:32:00,-2.31975,11,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23.1,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516814",2020-06-23 21:33:00,-2.33994,11,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23.1,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516815",2020-06-23 21:34:00,-2.2928,10,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23.1,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516816",2020-06-23 21:35:00,-2.4457,9,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23.1,0.62811,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516817",2020-06-23 21:36:00,-1.74192,10,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516818",2020-06-23 21:37:00,-2.23137,8,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23,0.62811,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516819",2020-06-23 21:38:00,-2.22051,8,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516820",2020-06-23 21:39:00,-2.4015,8,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23,0.86877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
