"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"516821",2020-06-23 21:40:00,-2.45986,7,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23,1.02879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516822",2020-06-23 21:41:00,-2.69967,8,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,22.9,0.98217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516823",2020-06-23 21:42:00,-2.55124,6,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,23,0.91287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516824",2020-06-23 21:43:00,-2.82206,6,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,22.9,0.84924,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516825",2020-06-23 21:44:00,-3.01023,5,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,22.9,0.65898,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516826",2020-06-23 21:45:00,-3.16595,5,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,22.7,0.63,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516827",2020-06-23 21:46:00,-3.1833,7,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,22.7,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516828",2020-06-23 21:47:00,-3.23749,8,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,22.8,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516829",2020-06-23 21:48:00,-3.13966,8,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,22.7,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516830",2020-06-23 21:49:00,-2.88517,9,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,22.7,0.6426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516831",2020-06-23 21:50:00,-3.01865,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,22.7,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516832",2020-06-23 21:51:00,-2.9803,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,22.6,0.64197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516833",2020-06-23 21:52:00,-2.72178,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,22.6,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516834",2020-06-23 21:53:00,-2.69987,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31.5,22.6,0.64197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516835",2020-06-23 21:54:00,-2.59051,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.6,0.64701,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516836",2020-06-23 21:55:00,-2.54612,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.5,0.64197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516837",2020-06-23 21:56:00,-1.93925,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.5,1.03887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516838",2020-06-23 21:57:00,-2.43117,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.5,1.05777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"516839",2020-06-23 21:58:00,-2.31596,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.5,1.008,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516840",2020-06-23 21:59:00,-2.2517,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.5,0.945,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516841",2020-06-23 22:00:00,-2.22999,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.5,0.6363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516842",2020-06-23 22:01:00,-2.19012,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.4,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516843",2020-06-23 22:02:00,-2.04223,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.4,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516844",2020-06-23 22:03:00,-2.16732,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.3,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516845",2020-06-23 22:04:00,-2.19587,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.3,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516846",2020-06-23 22:05:00,-2.17044,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.3,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516847",2020-06-23 22:06:00,-2.15326,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.3,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516848",2020-06-23 22:07:00,-1.66988,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.3,0.45108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516849",2020-06-23 22:08:00,-1.96785,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.3,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516850",2020-06-23 22:09:00,-1.58673,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.3,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516851",2020-06-23 22:10:00,-2.18241,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.2,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516852",2020-06-23 22:11:00,-2.28283,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.2,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516853",2020-06-23 22:12:00,-2.76739,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.2,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516854",2020-06-23 22:13:00,-2.81778,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.2,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516855",2020-06-23 22:14:00,-3.47537,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.2,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516856",2020-06-23 22:15:00,-3.74132,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.1,0.8127,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516857",2020-06-23 22:16:00,-3.40002,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.1,0.81207,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516858",2020-06-23 22:17:00,-4.01195,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.1,0.78624,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516859",2020-06-23 22:18:00,-3.83545,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.2,0.65583,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516860",2020-06-23 22:19:00,-4.0355,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.1,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516861",2020-06-23 22:20:00,-3.23229,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.1,0.43092,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516862",2020-06-23 22:21:00,-2.89442,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22.1,0.43281,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516863",2020-06-23 22:22:00,-2.60713,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,27,29,27.5,28,31,22,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516864",2020-06-23 22:23:00,-2.11118,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,29,27.5,28,31,22,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516865",2020-06-23 22:24:00,-2.22151,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,31,22,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516866",2020-06-23 22:25:00,-2.17415,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,31,22,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516867",2020-06-23 22:26:00,-2.06276,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,31,21.9,0.42273,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516868",2020-06-23 22:27:00,-2.0083,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,31,21.9,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516869",2020-06-23 22:28:00,-1.94717,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,31,21.9,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516870",2020-06-23 22:29:00,-1.79858,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,31,21.9,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516871",2020-06-23 22:30:00,-2.14226,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,31,21.9,0.41391,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516872",2020-06-23 22:31:00,-2.23378,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,31,21.9,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516873",2020-06-23 22:32:00,-2.87386,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,31,21.9,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516874",2020-06-23 22:33:00,-2.48281,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,31,21.9,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516875",2020-06-23 22:34:00,-2.43103,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,31,21.8,0.79254,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"516876",2020-06-23 22:35:00,-2.42587,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,30.5,21.8,0.82971,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516877",2020-06-23 22:36:00,-2.07862,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,30.5,21.7,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516878",2020-06-23 22:37:00,-2.3554,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,30.5,21.7,0.6552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516879",2020-06-23 22:38:00,-2.24182,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,30.5,21.7,0.42903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516880",2020-06-23 22:39:00,-2.40341,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27.5,28,30.5,21.9,0.43848,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516881",2020-06-23 22:40:00,-2.40632,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,30.5,21.7,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516882",2020-06-23 22:41:00,-2.50417,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,30.5,21.7,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516883",2020-06-23 22:42:00,-2.6636,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,30.5,21.7,0.42525,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516884",2020-06-23 22:43:00,-2.63216,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,30.5,21.7,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516885",2020-06-23 22:44:00,-2.77477,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,30.5,21.7,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516886",2020-06-23 22:45:00,-2.90333,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,30.5,21.6,0.40572,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516887",2020-06-23 22:46:00,-2.98772,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,30.5,21.6,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516888",2020-06-23 22:47:00,-2.96761,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,30.5,21.6,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516889",2020-06-23 22:48:00,-2.97392,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,30.5,21.5,0.38052,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516890",2020-06-23 22:49:00,-2.97223,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,30.5,21.6,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516891",2020-06-23 22:50:00,-2.70733,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,30.5,21.6,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516892",2020-06-23 22:51:00,-2.65476,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,30.5,21.6,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516893",2020-06-23 22:52:00,-2.62755,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,30.5,21.6,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516894",2020-06-23 22:53:00,-2.51536,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.59661,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516895",2020-06-23 22:54:00,-2.43549,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.6,0.7623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516896",2020-06-23 22:55:00,-2.38754,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.6,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516897",2020-06-23 22:56:00,-2.20801,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.66087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516898",2020-06-23 22:57:00,-2.29471,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516899",2020-06-23 22:58:00,-2.22315,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516900",2020-06-23 22:59:00,-2.2426,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516901",2020-06-23 23:00:00,-2.18532,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516902",2020-06-23 23:01:00,-2.15597,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516903",2020-06-23 23:02:00,-2.23197,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516904",2020-06-23 23:03:00,-2.75294,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.6,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516905",2020-06-23 23:04:00,-2.43132,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516906",2020-06-23 23:05:00,-2.54916,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.4,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516907",2020-06-23 23:06:00,-2.64989,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.4,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516908",2020-06-23 23:07:00,-2.81438,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516909",2020-06-23 23:08:00,-2.95426,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.4,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516910",2020-06-23 23:09:00,-3.48149,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.4,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516911",2020-06-23 23:10:00,-4.04501,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516912",2020-06-23 23:11:00,-4.0148,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.4,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516913",2020-06-23 23:12:00,-4.05099,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516914",2020-06-23 23:13:00,-3.98477,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516915",2020-06-23 23:14:00,-3.80403,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.5,0.81144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516916",2020-06-23 23:15:00,-3.63985,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.3,0.80577,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516917",2020-06-23 23:16:00,-3.52096,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.3,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516918",2020-06-23 23:17:00,-3.2467,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.3,0.64827,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516919",2020-06-23 23:18:00,-3.19753,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.4,0.42273,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516920",2020-06-23 23:19:00,-2.43472,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.5,0.42588,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516921",2020-06-23 23:20:00,-2.76298,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.4,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516922",2020-06-23 23:21:00,-2.65309,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.4,0.4158,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516923",2020-06-23 23:22:00,-2.51889,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.4,0.42021,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516924",2020-06-23 23:23:00,-2.44308,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.4,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516925",2020-06-23 23:24:00,-2.24551,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.3,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516926",2020-06-23 23:25:00,-2.18713,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.3,0.44919,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516927",2020-06-23 23:26:00,-2.14084,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.4,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516928",2020-06-23 23:27:00,-2.05815,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.3,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516929",2020-06-23 23:28:00,-2.04262,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.3,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"516930",2020-06-23 23:29:00,-2.06973,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.4,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516931",2020-06-23 23:30:00,-2.24271,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.3,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516932",2020-06-23 23:31:00,-2.03858,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.2,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516933",2020-06-23 23:32:00,-2.03379,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.2,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516934",2020-06-23 23:33:00,-2.01847,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.3,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516935",2020-06-23 23:34:00,-2.17347,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.3,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"516936",2020-06-23 23:35:00,-2.04499,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.3,0.75222,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516937",2020-06-23 23:36:00,-1.6822,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.3,0.8127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516938",2020-06-23 23:37:00,-1.94018,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.3,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516939",2020-06-23 23:38:00,-2.21032,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.1,0.65583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516940",2020-06-23 23:39:00,-2.32786,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.2,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516941",2020-06-23 23:40:00,-2.58255,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.2,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516942",2020-06-23 23:41:00,-2.74301,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.1,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516943",2020-06-23 23:42:00,-2.95294,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516944",2020-06-23 23:43:00,-3.02155,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.1,0.43155,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516945",2020-06-23 23:44:00,-3.13874,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.2,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516946",2020-06-23 23:45:00,-3.22082,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.1,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516947",2020-06-23 23:46:00,-3.25259,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.1,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516948",2020-06-23 23:47:00,-3.35374,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21.1,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516949",2020-06-23 23:48:00,-3.19222,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516950",2020-06-23 23:49:00,-3.16893,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516951",2020-06-23 23:50:00,-3.19305,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516952",2020-06-23 23:51:00,-3.37338,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,21,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516953",2020-06-23 23:52:00,-2.99559,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,20.9,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516954",2020-06-23 23:53:00,-2.64393,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30,20.9,0.38052,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516955",2020-06-23 23:54:00,-2.51457,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,27,27.5,30,20.9,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516956",2020-06-23 23:55:00,-2.38678,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,27,27.5,30,20.7,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516957",2020-06-23 23:56:00,-2.35416,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,27,27.5,30,20.7,0.73017,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516958",2020-06-23 23:57:00,-2.22519,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,27,27.5,30,20.7,0.756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516959",2020-06-23 23:58:00,-2.12046,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.8,0.72765,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516960",2020-06-23 23:59:00,-2.10436,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.7,0.60858,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516961",2020-06-24 00:00:00,-2.03332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.5,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516962",2020-06-24 00:01:00,-2.06492,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.5,0.38178,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516963",2020-06-24 00:02:00,-2.0894,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.4,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516964",2020-06-24 00:03:00,-2.32064,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.3,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"516965",2020-06-24 00:04:00,-2.00226,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.3,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,0
"516966",2020-06-24 00:05:00,-2.04858,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.3,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516967",2020-06-24 00:06:00,-2.0494,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.3,0.39753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516968",2020-06-24 00:07:00,-2.0188,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.3,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516969",2020-06-24 00:08:00,-2.16231,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.2,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516970",2020-06-24 00:09:00,-2.20002,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.2,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516971",2020-06-24 00:10:00,-2.65029,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.3,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516972",2020-06-24 00:11:00,-2.62129,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.5,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516973",2020-06-24 00:12:00,-2.83839,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.5,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516974",2020-06-24 00:13:00,-2.89034,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.3,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516975",2020-06-24 00:14:00,-3.57637,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.3,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1
"516976",2020-06-24 00:15:00,-3.09147,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.4,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516977",2020-06-24 00:16:00,-3.17706,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.4,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516978",2020-06-24 00:17:00,-3.14891,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,30,20.3,0.6615,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516979",2020-06-24 00:18:00,-3.12421,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,29.5,20.3,0.75411,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516980",2020-06-24 00:19:00,-3.04355,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26.5,28,27,27.5,29.5,20.3,0.72324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516981",2020-06-24 00:20:00,-3.07247,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.3,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516982",2020-06-24 00:21:00,-2.96233,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516983",2020-06-24 00:22:00,-2.79271,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516984",2020-06-24 00:23:00,-2.68966,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.2,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516985",2020-06-24 00:24:00,-2.54375,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.2,0.39753,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"516986",2020-06-24 00:25:00,-2.42258,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.2,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516987",2020-06-24 00:26:00,-2.31149,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516988",2020-06-24 00:27:00,-2.18359,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516989",2020-06-24 00:28:00,-2.2233,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516990",2020-06-24 00:29:00,-2.41392,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516991",2020-06-24 00:30:00,-1.74504,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.2,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516992",2020-06-24 00:31:00,-2.11125,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.3,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516993",2020-06-24 00:32:00,-2.11113,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.3,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516994",2020-06-24 00:33:00,-2.02788,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"516995",2020-06-24 00:34:00,-2.08551,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516996",2020-06-24 00:35:00,-2.08275,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.4,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516997",2020-06-24 00:36:00,-1.99647,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.3,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516998",2020-06-24 00:37:00,-1.91342,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.3,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"516999",2020-06-24 00:38:00,-2.28999,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517000",2020-06-24 00:39:00,-2.25618,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517001",2020-06-24 00:40:00,-2.25312,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517002",2020-06-24 00:41:00,-2.52974,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.74907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517003",2020-06-24 00:42:00,-2.68109,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.64008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517004",2020-06-24 00:43:00,-2.87395,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517005",2020-06-24 00:44:00,-2.87695,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20,0.41391,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517006",2020-06-24 00:45:00,-2.93915,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.40572,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517007",2020-06-24 00:46:00,-2.97184,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20,0.41391,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517008",2020-06-24 00:47:00,-3.0111,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517009",2020-06-24 00:48:00,-3.00173,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517010",2020-06-24 00:49:00,-3.65717,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20,0.42021,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517011",2020-06-24 00:50:00,-3.10715,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517012",2020-06-24 00:51:00,-2.82228,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.40383,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517013",2020-06-24 00:52:00,-2.61865,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.3,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517014",2020-06-24 00:53:00,-2.50891,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27.5,29.5,20.1,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517015",2020-06-24 00:54:00,-2.33976,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27,29.5,19.9,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517016",2020-06-24 00:55:00,-2.2163,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27,29.5,19.9,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517017",2020-06-24 00:56:00,-2.19584,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27,29.5,19.8,0.42462,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517018",2020-06-24 00:57:00,-1.82142,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27,29.5,19.9,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517019",2020-06-24 00:58:00,-1.97184,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26.5,28,27,27,29.5,19.8,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517020",2020-06-24 00:59:00,-1.96758,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.8,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517021",2020-06-24 01:00:00,-1.94551,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.9,0.42777,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517022",2020-06-24 01:01:00,-1.7613,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.9,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517023",2020-06-24 01:02:00,-1.93383,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.9,0.81144,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517024",2020-06-24 01:03:00,-1.93864,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.9,0.74907,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"517025",2020-06-24 01:04:00,-1.91169,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.8,0.6678,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"517026",2020-06-24 01:05:00,-1.75303,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.8,0.56637,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"517027",2020-06-24 01:06:00,-1.83368,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.7,0.4473,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"517028",2020-06-24 01:07:00,-1.93228,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"517029",2020-06-24 01:08:00,-2.14228,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.9,0.4158,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"517030",2020-06-24 01:09:00,-2.24912,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.8,0.41643,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"517031",2020-06-24 01:10:00,-1.86862,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.8,0.41958,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"517032",2020-06-24 01:11:00,-2.52924,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.7,0.40887,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"517033",2020-06-24 01:12:00,-2.64571,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.8,0.42021,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"517034",2020-06-24 01:13:00,-2.81384,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.9,0.41454,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"517035",2020-06-24 01:14:00,-2.90265,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.9,0.3906,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"517036",2020-06-24 01:15:00,-2.97401,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.8,0.40131,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"517037",2020-06-24 01:16:00,-2.93625,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.8,0.39564,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"517038",2020-06-24 01:17:00,-3.28945,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.9,0.39627,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"517039",2020-06-24 01:18:00,-2.91174,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.8,0.39627,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"517040",2020-06-24 01:19:00,-2.99832,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29.5,19.9,0.3906,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"517041",2020-06-24 01:20:00,-2.80614,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29,19.7,0.39879,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"517042",2020-06-24 01:21:00,-2.57815,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29,19.7,0.39627,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"517043",2020-06-24 01:22:00,-2.41379,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29,19.8,0.39627,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"517044",2020-06-24 01:23:00,-2.19276,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29,19.9,0.39942,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517045",2020-06-24 01:24:00,-2.01727,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29,19.9,0.71064,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517046",2020-06-24 01:25:00,-2.14054,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29,19.9,0.77553,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517047",2020-06-24 01:26:00,-1.86429,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29,19.9,0.7308,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517048",2020-06-24 01:27:00,-1.86041,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29,20,0.61362,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517049",2020-06-24 01:28:00,-1.79401,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29,19.9,0.55251,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517050",2020-06-24 01:29:00,-1.81989,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,27,27,29,19.8,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517051",2020-06-24 01:30:00,-1.69774,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,29,19.8,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517052",2020-06-24 01:31:00,-1.83927,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,28,26.5,27,29,19.9,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517053",2020-06-24 01:32:00,-1.79317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.9,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517054",2020-06-24 01:33:00,-1.84181,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,20,0.37107,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517055",2020-06-24 01:34:00,-1.97577,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,20,0.3906,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517056",2020-06-24 01:35:00,-2.05161,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.9,0.39564,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517057",2020-06-24 01:36:00,-2.09083,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.9,0.40131,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517058",2020-06-24 01:37:00,-1.57725,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.8,0.39564,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517059",2020-06-24 01:38:00,-2.25011,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.8,0.38997,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517060",2020-06-24 01:39:00,-2.40485,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.8,0.38997,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517061",2020-06-24 01:40:00,-2.59461,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.7,0.3843,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517062",2020-06-24 01:41:00,-2.69708,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.8,0.38367,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517063",2020-06-24 01:42:00,-2.79356,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.9,0.38367,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517064",2020-06-24 01:43:00,-2.92653,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.8,0.38367,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"517065",2020-06-24 01:44:00,-2.59038,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.9,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517066",2020-06-24 01:45:00,-2.87385,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.9,0.37485,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517067",2020-06-24 01:46:00,-2.872,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.8,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517068",2020-06-24 01:47:00,-2.85239,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.6,0.37611,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517069",2020-06-24 01:48:00,-2.75776,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.6,0.70371,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517070",2020-06-24 01:49:00,-2.75386,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.7,0.75159,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517071",2020-06-24 01:50:00,-2.61609,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.7,0.74151,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517072",2020-06-24 01:51:00,-2.3879,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.6,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517073",2020-06-24 01:52:00,-2.14295,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.7,0.53487,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517074",2020-06-24 01:53:00,-1.69982,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.5,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517075",2020-06-24 01:54:00,-1.83525,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.3,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517076",2020-06-24 01:55:00,-1.67559,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.4,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517077",2020-06-24 01:56:00,-1.59658,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.4,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517078",2020-06-24 01:57:00,-1.6385,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.4,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517079",2020-06-24 01:58:00,-1.53429,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.4,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517080",2020-06-24 01:59:00,-1.51861,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.4,0.39753,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517081",2020-06-24 02:00:00,-1.43507,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.2,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517082",2020-06-24 02:01:00,-1.46763,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.1,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"517083",2020-06-24 02:02:00,-1.45579,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.1,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517084",2020-06-24 02:03:00,-1.36291,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517085",2020-06-24 02:04:00,-1.42965,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.9,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517086",2020-06-24 02:05:00,-1.39753,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.9,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517087",2020-06-24 02:06:00,-1.40144,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517088",2020-06-24 02:07:00,-1.4194,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.1,0.39753,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517089",2020-06-24 02:08:00,-1.40729,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.2,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517090",2020-06-24 02:09:00,-1.41631,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.3,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517091",2020-06-24 02:10:00,-0.915764,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.3,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517092",2020-06-24 02:11:00,-1.36558,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.2,0.38808,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517093",2020-06-24 02:12:00,-1.36841,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.2,0.57771,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517094",2020-06-24 02:13:00,-1.36176,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.3,0.77868,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517095",2020-06-24 02:14:00,-1.35502,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.3,0.77427,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517096",2020-06-24 02:15:00,-1.71141,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.4,0.6678,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517097",2020-06-24 02:16:00,-1.27731,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.4,0.5607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517098",2020-06-24 02:17:00,-1.20667,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,19.3,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517099",2020-06-24 02:18:00,-1.37688,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.9,0.42588,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517100",2020-06-24 02:19:00,-1.36948,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.8,0.40572,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517101",2020-06-24 02:20:00,-1.06898,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.6,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517102",2020-06-24 02:21:00,-1.37509,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.6,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517103",2020-06-24 02:22:00,-1.39274,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.6,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517104",2020-06-24 02:23:00,-1.30397,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.7,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517105",2020-06-24 02:24:00,-0.986828,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.8,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517106",2020-06-24 02:25:00,-1.36525,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.7,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517107",2020-06-24 02:26:00,-1.37629,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.7,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517108",2020-06-24 02:27:00,-1.36574,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.6,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517109",2020-06-24 02:28:00,-1.38517,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.6,0.38682,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517110",2020-06-24 02:29:00,-1.3652,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.5,0.38493,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517111",2020-06-24 02:30:00,-1.21636,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.6,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517112",2020-06-24 02:31:00,-1.34543,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,29,18.7,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517113",2020-06-24 02:32:00,-1.322,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.7,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517114",2020-06-24 02:33:00,-1.38632,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.6,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517115",2020-06-24 02:34:00,-1.34269,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.7,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517116",2020-06-24 02:35:00,-1.6827,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.7,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517117",2020-06-24 02:36:00,-1.35429,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.6,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517118",2020-06-24 02:37:00,-1.30255,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.6,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517119",2020-06-24 02:38:00,-1.35537,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.76167,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517120",2020-06-24 02:39:00,-1.36017,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.7,0.7686,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517121",2020-06-24 02:40:00,-0.96847,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.6,0.72387,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517122",2020-06-24 02:41:00,-1.34505,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.5859,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517123",2020-06-24 02:42:00,-1.32064,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.6,0.38745,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517124",2020-06-24 02:43:00,-1.32977,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.6,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517125",2020-06-24 02:44:00,-1.48809,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.6,0.37485,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517126",2020-06-24 02:45:00,-1.26357,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.6,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517127",2020-06-24 02:46:00,-1.24287,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.6,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517128",2020-06-24 02:47:00,-1.26517,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.6,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517129",2020-06-24 02:48:00,-1.25601,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.6,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517130",2020-06-24 02:49:00,-1.26164,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.6,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
