"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"517131",2020-06-24 02:50:00,-1.16441,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517132",2020-06-24 02:51:00,-1.45041,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517133",2020-06-24 02:52:00,-1.20531,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517134",2020-06-24 02:53:00,-1.2389,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517135",2020-06-24 02:54:00,-1.29247,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.37548,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517136",2020-06-24 02:55:00,-1.27036,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517137",2020-06-24 02:56:00,-1.24522,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.38745,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517138",2020-06-24 02:57:00,-1.95802,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517139",2020-06-24 02:58:00,-1.21694,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517140",2020-06-24 02:59:00,-1.25316,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.83097,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517141",2020-06-24 03:00:00,-1.28154,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.8379,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517142",2020-06-24 03:01:00,-1.24094,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517143",2020-06-24 03:02:00,-1.23396,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.51534,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517144",2020-06-24 03:03:00,-1.13937,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.5,0.7497,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517145",2020-06-24 03:04:00,-1.48203,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,26.5,28.5,18.5,0.7371,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517146",2020-06-24 03:05:00,-1.1962,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27.5,26.5,26.5,28.5,18.5,0.66087,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517147",2020-06-24 03:06:00,-1.28759,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.5,1.03131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517148",2020-06-24 03:07:00,-0.795533,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.5,0.87444,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517149",2020-06-24 03:08:00,-1.16679,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.5,0.88767,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517150",2020-06-24 03:09:00,-1.19107,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.5,0.9009,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517151",2020-06-24 03:10:00,-0.716142,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.5,0.91917,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517152",2020-06-24 03:11:00,-0.946207,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.5,0.94437,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517153",2020-06-24 03:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.5,0.93177,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517154",2020-06-24 03:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.6,0.91161,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517155",2020-06-24 03:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.5,0.90027,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517156",2020-06-24 03:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.6,0.90594,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517157",2020-06-24 03:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.6,0.9072,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517158",2020-06-24 03:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.5,0.9072,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517159",2020-06-24 03:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.5,0.91287,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517160",2020-06-24 03:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.5,0.90594,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517161",2020-06-24 03:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,26,27,26.5,26.5,28.5,18.6,0.92421,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517162",2020-06-24 03:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26.5,26.5,28.5,18.4,0.91791,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517163",2020-06-24 03:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26.5,26.5,28.5,18.5,0.9072,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517164",2020-06-24 03:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26.5,26.5,28.5,18.5,0.94311,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517165",2020-06-24 03:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26.5,26.5,28.5,18.5,0.92547,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517166",2020-06-24 03:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26.5,26.5,28.5,18.4,0.92421,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517167",2020-06-24 03:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26.5,26.5,28.5,18.4,0.95067,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517168",2020-06-24 03:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26.5,26.5,28.5,18.4,0.97083,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517169",2020-06-24 03:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26.5,26.5,28.5,18.4,1.33434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517170",2020-06-24 03:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26.5,26.5,28.5,18.4,1.3734,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517171",2020-06-24 03:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26.5,26.5,28.5,18.4,1.31481,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517172",2020-06-24 03:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26.5,26.5,28.5,18.4,1.20897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517173",2020-06-24 03:32:00,-0.57717,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26.5,26.5,28.5,18.4,1.00674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517174",2020-06-24 03:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26.5,26.5,28.5,18.4,0.97461,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517175",2020-06-24 03:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26.5,26.5,28.5,18.4,0.95823,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517176",2020-06-24 03:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26.5,26.5,28.5,18.3,0.95634,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517177",2020-06-24 03:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26.5,26.5,28.5,18.3,0.95697,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517178",2020-06-24 03:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26.5,26.5,28.5,18.4,0.98784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517179",2020-06-24 03:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26.5,26.5,28.5,18.3,0.96327,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517180",2020-06-24 03:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18.3,0.95634,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517181",2020-06-24 03:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18.2,0.95634,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517182",2020-06-24 03:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18.2,0.96264,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517183",2020-06-24 03:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18.2,0.95949,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517184",2020-06-24 03:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18.2,1.00044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517185",2020-06-24 03:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18.2,0.97524,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517186",2020-06-24 03:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18.1,0.97587,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517187",2020-06-24 03:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18.1,0.9639,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517188",2020-06-24 03:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18,0.96957,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517189",2020-06-24 03:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18.1,0.97524,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517190",2020-06-24 03:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18,1.0017,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517191",2020-06-24 03:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18,0.37989,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517192",2020-06-24 03:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18.1,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517193",2020-06-24 03:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517194",2020-06-24 03:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517195",2020-06-24 03:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18,0.74088,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517196",2020-06-24 03:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18,0.77994,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517197",2020-06-24 03:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,18,0.7497,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517198",2020-06-24 03:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,17.9,0.61551,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517199",2020-06-24 03:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,17.9,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517200",2020-06-24 03:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,17.9,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517201",2020-06-24 04:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,17.8,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517202",2020-06-24 04:01:00,-0.800796,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28.5,17.8,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517203",2020-06-24 04:02:00,-1.08833,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.8,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517204",2020-06-24 04:03:00,-1.05854,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.7,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517205",2020-06-24 04:04:00,-1.39332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.8,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517206",2020-06-24 04:05:00,-1.54821,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517207",2020-06-24 04:06:00,-1.60086,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.7,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517208",2020-06-24 04:07:00,-1.54745,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.7,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517209",2020-06-24 04:08:00,-1.52488,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.6,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517210",2020-06-24 04:09:00,-1.53936,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.6,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517211",2020-06-24 04:10:00,-1.30155,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.6,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517212",2020-06-24 04:11:00,-1.55612,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.5,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517213",2020-06-24 04:12:00,-1.69063,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.5,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517214",2020-06-24 04:13:00,-1.56512,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.5,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517215",2020-06-24 04:14:00,-1.43676,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.5,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517216",2020-06-24 04:15:00,-1.30836,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.5,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517217",2020-06-24 04:16:00,-1.3459,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.6,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517218",2020-06-24 04:17:00,-1.14559,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.4,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517219",2020-06-24 04:18:00,-1.23843,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.4,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517220",2020-06-24 04:19:00,-1.14951,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.4,0.38178,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517221",2020-06-24 04:20:00,-1.22872,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.4,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517222",2020-06-24 04:21:00,-1.21927,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.4,0.7434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517223",2020-06-24 04:22:00,-1.1977,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.4,0.756,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517224",2020-06-24 04:23:00,-1.11248,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.4,0.71757,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517225",2020-06-24 04:24:00,-1.33089,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.4,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517226",2020-06-24 04:25:00,-1.1095,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517227",2020-06-24 04:26:00,-1.16179,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.4,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517228",2020-06-24 04:27:00,-1.13437,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517229",2020-06-24 04:28:00,-1.14229,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.4,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517230",2020-06-24 04:29:00,-1.16745,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.2,0.37863,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517231",2020-06-24 04:30:00,-1.19483,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17,0.37296,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517232",2020-06-24 04:31:00,-1.4981,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.1,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517233",2020-06-24 04:32:00,-1.16387,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.1,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517234",2020-06-24 04:33:00,-1.13111,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.1,0.38556,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517235",2020-06-24 04:34:00,-1.16309,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.1,0.37485,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517236",2020-06-24 04:35:00,-1.18665,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.1,0.37485,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517237",2020-06-24 04:36:00,-1.17384,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17.1,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517238",2020-06-24 04:37:00,-1.13011,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,17,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517239",2020-06-24 04:38:00,-0.947105,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,16.9,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517240",2020-06-24 04:39:00,-1.17996,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27,26,26.5,28,16.9,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517241",2020-06-24 04:40:00,-1.01048,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,17,0.37485,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517242",2020-06-24 04:41:00,-1.30231,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.9,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517243",2020-06-24 04:42:00,-1.27271,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.8,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517244",2020-06-24 04:43:00,-1.27273,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.8,0.35343,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517245",2020-06-24 04:44:00,-0.768486,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.8,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517246",2020-06-24 04:45:00,-1.26229,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.7,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517247",2020-06-24 04:46:00,-1.27416,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.7,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517248",2020-06-24 04:47:00,-1.27391,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.6,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517249",2020-06-24 04:48:00,-1.26359,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.6,0.72954,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517250",2020-06-24 04:49:00,-1.27615,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.5,0.73584,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517251",2020-06-24 04:50:00,-1.45269,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.5,0.6048,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517252",2020-06-24 04:51:00,-1.47136,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.5,0.52164,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517253",2020-06-24 04:52:00,-1.20635,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.5,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517254",2020-06-24 04:53:00,-1.2233,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.6,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517255",2020-06-24 04:54:00,-1.15868,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.5,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517256",2020-06-24 04:55:00,-1.21944,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.5,0.35532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517257",2020-06-24 04:56:00,-1.23903,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.6,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517258",2020-06-24 04:57:00,-1.17207,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.5,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517259",2020-06-24 04:58:00,-0.764607,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.6,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517260",2020-06-24 04:59:00,-1.17747,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.6,0.35973,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517261",2020-06-24 05:00:00,-1.21423,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.6,0.70434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517262",2020-06-24 05:01:00,-1.19092,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.5,0.6048,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517263",2020-06-24 05:02:00,-1.36386,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.5,0.56952,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517264",2020-06-24 05:03:00,-1.17488,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.4,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517265",2020-06-24 05:04:00,-1.27569,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.4,0.56385,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517266",2020-06-24 05:05:00,-1.13083,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.4,0.5355,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517267",2020-06-24 05:06:00,-1.13889,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.4,0.53487,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517268",2020-06-24 05:07:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.3,0.52227,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517269",2020-06-24 05:08:00,-1.11097,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.4,0.51597,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517270",2020-06-24 05:09:00,-1.10705,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.4,0.5166,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517271",2020-06-24 05:10:00,-1.10616,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.3,0.55881,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517272",2020-06-24 05:11:00,-1.11816,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.3,0.52542,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517273",2020-06-24 05:12:00,-1.12392,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.3,0.52227,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517274",2020-06-24 05:13:00,-1.11681,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.2,0.50967,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517275",2020-06-24 05:14:00,-1.1275,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.1,0.54369,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517276",2020-06-24 05:15:00,-1.10281,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.1,0.88137,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517277",2020-06-24 05:16:00,-1.1141,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.2,0.95697,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517278",2020-06-24 05:17:00,-0.710547,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.2,0.8946,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517279",2020-06-24 05:18:00,-1.3005,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.1,0.75537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517280",2020-06-24 05:19:00,-1.13059,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16,0.5418,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517281",2020-06-24 05:20:00,-1.1928,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.1,0.55881,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517282",2020-06-24 05:21:00,-1.21981,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.1,0.54873,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517283",2020-06-24 05:22:00,-1.76284,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.1,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517284",2020-06-24 05:23:00,-1.18988,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16.1,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517285",2020-06-24 05:24:00,-1.18199,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,15.9,0.54243,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517286",2020-06-24 05:25:00,-1.14254,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517287",2020-06-24 05:26:00,-0.890172,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26.5,28,16,0.54369,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517288",2020-06-24 05:27:00,-1.019,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,16,0.53928,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517289",2020-06-24 05:28:00,-1.23083,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,16.1,0.53676,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517290",2020-06-24 05:29:00,-1.19449,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.9,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517291",2020-06-24 05:30:00,-1.19807,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.9,0.55377,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517292",2020-06-24 05:31:00,-1.1555,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.7,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517293",2020-06-24 05:32:00,-1.21882,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.7,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517294",2020-06-24 05:33:00,-1.22204,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.7,0.54747,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517295",2020-06-24 05:34:00,-1.17821,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.7,0.5418,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517296",2020-06-24 05:35:00,-1.18253,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.6,0.54054,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517297",2020-06-24 05:36:00,-1.22895,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.7,0.54054,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517298",2020-06-24 05:37:00,-1.00685,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.7,0.53487,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517299",2020-06-24 05:38:00,-1.15825,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.7,0.53424,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517300",2020-06-24 05:39:00,-1.14431,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.7,0.52164,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517301",2020-06-24 05:40:00,-1.11297,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.6,0.52605,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517302",2020-06-24 05:41:00,-1.15838,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.6,0.51723,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517303",2020-06-24 05:42:00,-1.3072,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.6,0.60039,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517304",2020-06-24 05:43:00,-1.12577,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.6,0.85428,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517305",2020-06-24 05:44:00,-1.10215,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.6,0.84294,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517306",2020-06-24 05:45:00,-1.14805,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.7,0.78624,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517307",2020-06-24 05:46:00,-1.13978,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.7,0.66402,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517308",2020-06-24 05:47:00,-1.16099,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.8,0.48951,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517309",2020-06-24 05:48:00,-1.10293,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.8,0.4725,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517310",2020-06-24 05:49:00,-1.13826,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.9,0.47187,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517311",2020-06-24 05:50:00,-1.15319,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,15.9,0.47124,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517312",2020-06-24 05:51:00,-1.3882,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,16,0.5985,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517313",2020-06-24 05:52:00,-1.15195,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,26,26,28,16,0.59724,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517314",2020-06-24 05:53:00,-1.13081,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16,0.61614,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517315",2020-06-24 05:54:00,-1.14391,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.1,0.60417,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517316",2020-06-24 05:55:00,-1.17954,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.1,0.6237,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517317",2020-06-24 05:56:00,-1.21564,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.2,1.99962,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517318",2020-06-24 05:57:00,-1.07061,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.3,0.59787,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517319",2020-06-24 05:58:00,-1.2053,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.3,0.60102,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517320",2020-06-24 05:59:00,-1.2474,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.3,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517321",2020-06-24 06:00:00,-1.27385,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.3,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517322",2020-06-24 06:01:00,-1.24131,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.3,0.54747,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517323",2020-06-24 06:02:00,-1.20305,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.2,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517324",2020-06-24 06:03:00,-1.23569,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.2,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517325",2020-06-24 06:04:00,-1.37768,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.2,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517326",2020-06-24 06:05:00,-1.47006,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.2,0.37611,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517327",2020-06-24 06:06:00,-1.35003,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.2,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517328",2020-06-24 06:07:00,-1.09873,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.1,0.36792,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517329",2020-06-24 06:08:00,-1.21335,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,16.1,0.71694,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517330",2020-06-24 06:09:00,-1.17276,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,16.2,0.7245,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517331",2020-06-24 06:10:00,-1.26241,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,16.2,0.71064,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517332",2020-06-24 06:11:00,-1.21744,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,16.2,0.59661,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517333",2020-06-24 06:12:00,-1.22932,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,16.2,0.50904,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517334",2020-06-24 06:13:00,-1.23513,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,16.3,0.3276,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517335",2020-06-24 06:14:00,-1.20297,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,16.3,0.29484,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517336",2020-06-24 06:15:00,-1.15596,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,16.4,0.27657,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517337",2020-06-24 06:16:00,-1.14516,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,16.4,0.25137,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517338",2020-06-24 06:17:00,-1.15011,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,16.5,0.23814,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517339",2020-06-24 06:18:00,-0.805243,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.5,0.21987,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517340",2020-06-24 06:19:00,-1.09996,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.4,0.21861,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517341",2020-06-24 06:20:00,-1.06999,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.4,0.20097,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517342",2020-06-24 06:21:00,-1.09893,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.3,0.20601,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517343",2020-06-24 06:22:00,-1.04451,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.3,0.20034,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517344",2020-06-24 06:23:00,-1.11306,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.3,0.19404,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517345",2020-06-24 06:24:00,-1.44228,92,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.3,0.18774,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517346",2020-06-24 06:25:00,-1.28987,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.3,0.17262,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517347",2020-06-24 06:26:00,-1.07201,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.4,0.16506,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517348",2020-06-24 06:27:00,-1.09175,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.4,0.15309,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517349",2020-06-24 06:28:00,-1.07697,101,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.4,0.15057,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517350",2020-06-24 06:29:00,-1.45931,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.5,0.14301,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517351",2020-06-24 06:30:00,-1.09738,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.5,0.13734,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517352",2020-06-24 06:31:00,-1.14845,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.6,0.126,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517353",2020-06-24 06:32:00,-0.670113,111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.7,0.36288,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517354",2020-06-24 06:33:00,-1.42821,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.8,0.49077,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517355",2020-06-24 06:34:00,-1.25019,116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,16.9,0.45423,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517356",2020-06-24 06:35:00,-1.17698,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,17.1,0.32004,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517357",2020-06-24 06:36:00,-1.18376,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,17.3,0.23247,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517358",2020-06-24 06:37:00,-1.1215,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,17.5,0.06804,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517359",2020-06-24 06:38:00,-1.07732,125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,17.8,0.06174,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517360",2020-06-24 06:39:00,-1.14461,127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,18,0.0504,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517361",2020-06-24 06:40:00,-1.12905,129,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,18.2,0.04347,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517362",2020-06-24 06:41:00,-1.90938,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,18.4,0.01827,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517363",2020-06-24 06:42:00,-1.16031,134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,18.5,0.00504,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517364",2020-06-24 06:43:00,-1.1429,138,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,18.5,-0.01386,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517365",2020-06-24 06:44:00,-1.52284,140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,18.7,-0.02016,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517366",2020-06-24 06:45:00,-1.17726,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,18.7,-0.00126,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517367",2020-06-24 06:46:00,-1.13505,146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,18.8,-0.01323,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517368",2020-06-24 06:47:00,-1.11133,148,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,18.9,-0.03213,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517369",2020-06-24 06:48:00,-1.13893,151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,19,-0.03339,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517370",2020-06-24 06:49:00,-1.13374,155,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,19.1,-0.05796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517371",2020-06-24 06:50:00,-1.10136,158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,19.2,-0.06993,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517372",2020-06-24 06:51:00,-0.980374,161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,19.3,-0.07056,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517373",2020-06-24 06:52:00,-0.951556,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,19.2,-0.07119,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517374",2020-06-24 06:53:00,-1.14102,169,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,28,19.1,-0.07686,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517375",2020-06-24 06:54:00,-1.14101,171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,19.2,-0.08694,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517376",2020-06-24 06:55:00,-1.09549,173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,19.4,-0.08253,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517377",2020-06-24 06:56:00,-0.677634,178,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,19.6,0.26901,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517378",2020-06-24 06:57:00,-1.10362,180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,19.8,0.28287,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517379",2020-06-24 06:58:00,-1.36503,182,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,20,0.25137,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517380",2020-06-24 06:59:00,-1.09514,188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,20,0.00567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517381",2020-06-24 07:00:00,-1.21825,191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28,20,-0.05796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517382",2020-06-24 07:01:00,-1.12936,193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,20.1,-0.23751,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517383",2020-06-24 07:02:00,-1.10297,196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,20.4,-0.25263,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517384",2020-06-24 07:03:00,-1.08441,198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.5,-0.26586,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517385",2020-06-24 07:04:00,-1.11727,202,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.9,-0.26586,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517386",2020-06-24 07:05:00,-1.08426,204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.2,-0.26019,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517387",2020-06-24 07:06:00,-1.1011,208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.2,-0.28413,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517388",2020-06-24 07:07:00,-1.10925,212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.2,-0.29106,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517389",2020-06-24 07:08:00,-1.06828,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.2,-0.28413,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517390",2020-06-24 07:09:00,-1.07243,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.1,-0.27909,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517391",2020-06-24 07:10:00,-1.06935,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21,-0.29106,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517392",2020-06-24 07:11:00,-1.22433,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.9,-0.31626,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517393",2020-06-24 07:12:00,-1.28749,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.7,-0.31941,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517394",2020-06-24 07:13:00,-1.0569,232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.6,-0.34461,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517395",2020-06-24 07:14:00,-1.02316,234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.4,-0.41013,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517396",2020-06-24 07:15:00,-1.11392,239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.1,-0.41013,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517397",2020-06-24 07:16:00,-1.30036,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,19.7,-0.41958,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517398",2020-06-24 07:17:00,-1.07138,245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,19.6,-0.41013,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517399",2020-06-24 07:18:00,-1.05941,248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,19.6,-0.35406,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517400",2020-06-24 07:19:00,-1.11093,252,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,19.7,-0.11592,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517401",2020-06-24 07:20:00,-1.09702,256,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,19.9,-0.1449,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517402",2020-06-24 07:21:00,-1.19175,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.3,-0.1953,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517403",2020-06-24 07:22:00,-1.4256,261,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.7,-0.30996,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517404",2020-06-24 07:23:00,-1.82426,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.8,-0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517405",2020-06-24 07:24:00,-2.53059,270,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.6,-0.47376,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517406",2020-06-24 07:25:00,-2.7911,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.4,-0.44856,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517407",2020-06-24 07:26:00,-2.53947,277,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.1,-0.47376,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517408",2020-06-24 07:27:00,-2.15324,280,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20,-0.49833,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517409",2020-06-24 07:28:00,-1.70466,283,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20,-0.51156,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517410",2020-06-24 07:29:00,-1.40911,285,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.2,-0.60543,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517411",2020-06-24 07:30:00,-1.13107,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,20.6,-0.61236,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517412",2020-06-24 07:31:00,-1.07448,293,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21,-0.65016,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517413",2020-06-24 07:32:00,-0.667807,296,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.5,-0.65016,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517414",2020-06-24 07:33:00,-0.882999,300,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.8,-0.65583,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517415",2020-06-24 07:34:00,-0.833572,304,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.6,-0.67914,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517416",2020-06-24 07:35:00,-0.821968,308,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.5,-0.70119,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517417",2020-06-24 07:36:00,-0.810345,311,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.4,-0.7371,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517418",2020-06-24 07:37:00,-0.875824,314,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.2,-0.75726,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517419",2020-06-24 07:38:00,0,319,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.2,-0.77616,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517420",2020-06-24 07:39:00,-0.891134,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.5,-0.80136,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517421",2020-06-24 07:40:00,-0.842384,325,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.9,-0.61866,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517422",2020-06-24 07:41:00,-0.838263,330,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,22.3,-0.49833,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517423",2020-06-24 07:42:00,-0.92444,334,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,22.4,-0.5418,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517424",2020-06-24 07:43:00,-0.884268,338,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,22.3,-0.64323,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517425",2020-06-24 07:44:00,-1.08707,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,22.1,-0.74403,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517426",2020-06-24 07:45:00,-0.980583,344,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,22,-0.92736,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517427",2020-06-24 07:46:00,-1.19014,349,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.7,-0.95067,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517428",2020-06-24 07:47:00,-1.33129,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.6,-0.96453,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517429",2020-06-24 07:48:00,-1.29376,355,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.7,-0.96516,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517430",2020-06-24 07:49:00,-1.17468,362,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.9,-0.97839,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517431",2020-06-24 07:50:00,-1.17255,365,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.9,-1.01556,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517432",2020-06-24 07:51:00,-1.23035,369,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25.5,26,28.5,21.9,-1.02186,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517433",2020-06-24 07:52:00,-1.33994,372,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,28.5,22,-1.03509,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517434",2020-06-24 07:53:00,-1.20791,377,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,28.5,22,-1.04769,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517435",2020-06-24 07:54:00,-1.20303,381,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,28.5,22.1,-1.05966,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517436",2020-06-24 07:55:00,-1.21437,383,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,28.5,22.1,-1.07793,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517437",2020-06-24 07:56:00,-1.24222,387,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,28.5,22.2,-1.07289,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517438",2020-06-24 07:57:00,-1.23947,391,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,28.5,22.1,-1.10313,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517439",2020-06-24 07:58:00,-1.28957,395,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,28.5,22.1,-1.11825,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
