"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"517440",2020-06-24 07:59:00,-1.44463,400,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,28.5,22.2,-1.20267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517441",2020-06-24 08:00:00,-1.2717,403,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,28.5,22.3,-1.18377,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517442",2020-06-24 08:01:00,-1.24326,408,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,28.5,22.4,-0.82719,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517443",2020-06-24 08:02:00,-1.26115,412,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,28.5,22.7,-0.83979,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517444",2020-06-24 08:03:00,-1.22897,417,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,28.5,22.9,-0.88956,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517445",2020-06-24 08:04:00,-1.2278,419,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.9,-1.008,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517446",2020-06-24 08:05:00,-1.20031,424,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.6,-1.29276,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517447",2020-06-24 08:06:00,-1.63574,429,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.4,-1.31796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517448",2020-06-24 08:07:00,-1.23539,432,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22,-1.33749,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517449",2020-06-24 08:08:00,-1.17631,436,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,20.5,-1.3482,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517450",2020-06-24 08:09:00,-1.16093,441,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,20.9,-1.36206,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517451",2020-06-24 08:10:00,-1.13544,444,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,21.4,-1.38033,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517452",2020-06-24 08:11:00,-1.11975,448,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,21,-1.3923,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517453",2020-06-24 08:12:00,-1.14892,451,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,21.8,-1.39419,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517454",2020-06-24 08:13:00,-1.12155,455,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.4,-1.41876,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517455",2020-06-24 08:14:00,-0.920752,459,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.4,-1.4175,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517456",2020-06-24 08:15:00,-1.14614,462,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.9,-1.44774,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517457",2020-06-24 08:16:00,-1.14195,466,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23.6,-1.44459,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517458",2020-06-24 08:17:00,-0.858733,470,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23.8,-1.46223,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517459",2020-06-24 08:18:00,-1.14668,477,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23.4,-1.45719,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517460",2020-06-24 08:19:00,-1.3995,481,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23.5,-1.47672,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517461",2020-06-24 08:20:00,-1.13825,482,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23.1,-1.32993,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517462",2020-06-24 08:21:00,-1.1204,489,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.8,-1.07856,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517463",2020-06-24 08:22:00,-0.797264,491,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.7,-1.11069,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517464",2020-06-24 08:23:00,-1.13707,495,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.7,-1.18377,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517465",2020-06-24 08:24:00,-1.11191,499,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.5,-1.28709,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517466",2020-06-24 08:25:00,-1.10656,502,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.4,-1.46853,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517467",2020-06-24 08:26:00,-1.14815,507,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23.2,-1.47924,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517468",2020-06-24 08:27:00,-1.14802,512,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23.8,-1.52712,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517469",2020-06-24 08:28:00,-1.12473,516,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23.4,-1.52586,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517470",2020-06-24 08:29:00,-1.147,519,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.7,-1.69659,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517471",2020-06-24 08:30:00,-1.21058,523,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.3,-1.73565,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517472",2020-06-24 08:31:00,-1.21741,527,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.4,-1.77786,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517473",2020-06-24 08:32:00,-1.02834,532,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.1,-1.79487,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517474",2020-06-24 08:33:00,-1.08291,537,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.1,-1.81251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517475",2020-06-24 08:34:00,-1.2316,542,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.2,-1.83393,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517476",2020-06-24 08:35:00,-1.24618,545,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.2,-1.85346,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517477",2020-06-24 08:36:00,-1.29747,549,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.5,-1.86858,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517478",2020-06-24 08:37:00,-1.25983,553,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.3,-1.67895,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517479",2020-06-24 08:38:00,-1.28021,558,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.4,-1.51956,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517480",2020-06-24 08:39:00,-0.825442,563,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.6,-1.56429,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517481",2020-06-24 08:40:00,-1.18778,565,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23,-1.63296,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517482",2020-06-24 08:41:00,-1.26843,568,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23.2,-1.72872,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517483",2020-06-24 08:42:00,-1.24955,572,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23,-1.94859,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517484",2020-06-24 08:43:00,-1.28526,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23.1,-1.98639,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517485",2020-06-24 08:44:00,-1.23346,581,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.7,-1.99773,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517486",2020-06-24 08:45:00,-1.26989,586,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.4,-2.04309,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517487",2020-06-24 08:46:00,-1.10018,589,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.4,-2.06199,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517488",2020-06-24 08:47:00,-1.19401,594,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.5,-2.08026,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517489",2020-06-24 08:48:00,-1.14646,595,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.2,-2.10546,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517490",2020-06-24 08:49:00,-1.34265,601,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22,-2.1357,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517491",2020-06-24 08:50:00,-1.1752,605,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.6,-2.13885,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517492",2020-06-24 08:51:00,-1.17072,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23.1,-2.15586,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517493",2020-06-24 08:52:00,-1.15345,612,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,23.3,-2.16783,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517494",2020-06-24 08:53:00,-1.49001,617,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.9,-2.18673,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517495",2020-06-24 08:54:00,-1.16526,621,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.7,-1.98576,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517496",2020-06-24 08:55:00,-1.12413,626,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.6,-1.82196,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517497",2020-06-24 08:56:00,-1.12365,629,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.7,-1.86543,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517498",2020-06-24 08:57:00,-1.16881,633,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.9,-1.94733,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517499",2020-06-24 08:58:00,-1.14058,637,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28,25.5,26,29,22.7,-2.04876,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517500",2020-06-24 08:59:00,-0.911502,640,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,22.3,-2.23083,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517501",2020-06-24 09:00:00,-1.27047,646,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,22.3,-2.29068,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517502",2020-06-24 09:01:00,-1.14131,650,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,22.5,-2.30706,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517503",2020-06-24 09:02:00,-1.1322,654,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,22.7,-2.331,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517504",2020-06-24 09:03:00,-1.12109,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,23.1,-2.3373,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517505",2020-06-24 09:04:00,-1.05146,663,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,23.4,-2.35683,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517506",2020-06-24 09:05:00,-1.12576,667,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,22.9,-2.3688,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517507",2020-06-24 09:06:00,-1.0921,671,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,23.4,-2.38203,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517508",2020-06-24 09:07:00,-1.10878,675,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,23.5,-2.40093,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517509",2020-06-24 09:08:00,-0.786657,678,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,23.3,-2.4129,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517510",2020-06-24 09:09:00,0,683,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,23.7,-2.42613,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517511",2020-06-24 09:10:00,-1.18742,687,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,23.3,-2.42613,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517512",2020-06-24 09:11:00,-1.163,690,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,23.6,-2.03616,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517513",2020-06-24 09:12:00,-1.19127,695,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,23.2,-2.07333,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517514",2020-06-24 09:13:00,-1.2604,700,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,23.1,-2.13381,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517515",2020-06-24 09:14:00,-1.17638,704,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25.5,26,29,23,-2.15586,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517516",2020-06-24 09:15:00,-1.1202,706,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.4,-2.45763,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517517",2020-06-24 09:16:00,-1.18668,712,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.5,-2.50866,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517518",2020-06-24 09:17:00,-1.15867,715,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.4,-2.52504,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517519",2020-06-24 09:18:00,-1.15068,718,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.8,-2.54016,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517520",2020-06-24 09:19:00,-1.11777,723,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.9,-2.55591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517521",2020-06-24 09:20:00,-1.53914,725,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.6,-2.57166,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517522",2020-06-24 09:21:00,-1.35391,731,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.6,-2.57796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517523",2020-06-24 09:22:00,-1.45478,734,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.7,-2.59749,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517524",2020-06-24 09:23:00,-1.56975,739,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.4,-2.62143,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517525",2020-06-24 09:24:00,-1.76779,745,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.3,-2.63844,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517526",2020-06-24 09:25:00,-1.86008,748,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.7,-2.36376,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517527",2020-06-24 09:26:00,-1.32468,752,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.8,-2.28564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517528",2020-06-24 09:27:00,-1.91564,756,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,24,-2.33919,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517529",2020-06-24 09:28:00,-2.06423,757,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,24.2,-2.40219,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517530",2020-06-24 09:29:00,-1.92543,764,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,24.6,-2.0349,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517531",2020-06-24 09:30:00,-1.95224,768,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,24,-2.73798,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517532",2020-06-24 09:31:00,-1.87338,771,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.8,-2.75499,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517533",2020-06-24 09:32:00,-1.8124,775,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,24.2,-2.77578,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517534",2020-06-24 09:33:00,-1.67582,780,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,24.2,-2.78712,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517535",2020-06-24 09:34:00,-1.85866,782,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,24.4,-2.80098,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517536",2020-06-24 09:35:00,-1.63069,788,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.7,-2.81736,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517537",2020-06-24 09:36:00,-1.59084,793,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.5,-2.84445,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517538",2020-06-24 09:37:00,-1.53381,797,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,24.1,-2.8539,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517539",2020-06-24 09:38:00,-1.5346,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.9,-2.8602,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517540",2020-06-24 09:39:00,-1.62759,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,24.3,-2.87217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517541",2020-06-24 09:40:00,-2.06987,809,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.7,-2.48346,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517542",2020-06-24 09:41:00,-2.05357,813,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,24.2,-2.50866,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517543",2020-06-24 09:42:00,-2.70605,819,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.4,-2.57166,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517544",2020-06-24 09:43:00,-3.45655,820,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,23.4,-2.66616,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517545",2020-06-24 09:44:00,-3.34741,825,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,22.9,-2.61198,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517546",2020-06-24 09:45:00,-2.85625,834,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29,22.8,-2.65482,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"517547",2020-06-24 09:46:00,-2.43267,835,0,25.5,23,23,16,24.5,23,29,0,0,21,21,21,21,21,21,21,23.5,-2.66616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"517548",2020-06-24 09:47:00,-1.68573,839,0,25.5,23,23,16,24.5,23,29,0,0,21,21,21,21,21,26,29.5,23.8,-2.65356,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"517549",2020-06-24 09:48:00,-1.67366,843,0,25.5,23,23,16,24.5,23,29,0,0,21,21,21,28.5,21,26,29.5,24.3,-2.6649,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"517550",2020-06-24 09:49:00,-1.44517,848,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,21,26,29.5,23.7,-2.69199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"517551",2020-06-24 09:50:00,-1.49345,851,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,23.9,-2.82933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517552",2020-06-24 09:51:00,-1.37969,854,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,23.5,-3.06936,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517553",2020-06-24 09:52:00,-1.30634,859,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,23.8,-3.08763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517554",2020-06-24 09:53:00,-1.87542,863,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,23.9,-3.1374,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517555",2020-06-24 09:54:00,-1.55737,867,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,23.5,-3.14811,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517556",2020-06-24 09:55:00,-1.77707,871,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,23.8,-3.16953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517557",2020-06-24 09:56:00,-1.92725,875,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.1,-3.18339,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517558",2020-06-24 09:57:00,-1.98005,880,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.4,-3.20481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517559",2020-06-24 09:58:00,-2.082,883,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.4,-3.21426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517560",2020-06-24 09:59:00,-2.05631,886,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.5,-3.19473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517561",2020-06-24 10:00:00,-1.75766,892,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.2,-3.39759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517562",2020-06-24 10:01:00,-2.13173,898,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.8,-3.40956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517563",2020-06-24 10:02:00,-2.12742,901,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,26.4,-3.42153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517564",2020-06-24 10:03:00,-2.16659,904,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,26.2,-3.39633,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517565",2020-06-24 10:04:00,-2.16947,907,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.4,-3.29805,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517566",2020-06-24 10:05:00,-2.16349,911,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.8,-2.9421,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517567",2020-06-24 10:06:00,-2.15984,914,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.4,-2.96793,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517568",2020-06-24 10:07:00,-2.21628,919,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.2,-3.03093,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517569",2020-06-24 10:08:00,-2.14829,923,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,23.6,-3.0996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517570",2020-06-24 10:09:00,-2.12845,927,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24,-3.3579,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517571",2020-06-24 10:10:00,-2.14222,928,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.5,-3.34026,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517572",2020-06-24 10:11:00,-2.12181,933,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.9,-3.32766,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517573",2020-06-24 10:12:00,-2.02938,935,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,23.9,-3.33396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517574",2020-06-24 10:13:00,-2.06269,939,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.4,-3.3453,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517575",2020-06-24 10:14:00,-2.20275,942,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.2,-3.32073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517576",2020-06-24 10:15:00,-1.95985,945,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.4,-3.55509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517577",2020-06-24 10:16:00,-1.9063,950,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.5,-3.53934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517578",2020-06-24 10:17:00,-1.92737,951,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.4,-3.15,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517579",2020-06-24 10:18:00,-1.91562,957,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.6,-3.24576,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517580",2020-06-24 10:19:00,-1.96189,963,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,24.8,-3.30876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517581",2020-06-24 10:20:00,-2.41922,966,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.2,-3.37743,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517582",2020-06-24 10:21:00,-1.89911,970,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.5,-3.70629,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517583",2020-06-24 10:22:00,-1.97809,976,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.5,-3.72456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517584",2020-06-24 10:23:00,-1.76645,979,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.4,-3.74409,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517585",2020-06-24 10:24:00,-1.85411,982,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.4,-3.71952,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517586",2020-06-24 10:25:00,-1.90106,986,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.8,-3.7296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"517587",2020-06-24 10:26:00,-1.87553,988,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,26.1,-3.74283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"517588",2020-06-24 10:27:00,-1.78151,995,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.9,-3.73716,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"517589",2020-06-24 10:28:00,-1.87494,998,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.8,-3.76236,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"517590",2020-06-24 10:29:00,-1.84837,999,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.7,-3.59352,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"517591",2020-06-24 10:30:00,-1.87197,1004,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.7,-3.35349,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"517592",2020-06-24 10:31:00,-1.92191,1006,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25.5,-3.35979,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"517593",2020-06-24 10:32:00,-1.85971,1010,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29.5,25,-3.42468,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"517594",2020-06-24 10:33:00,-1.87799,1018,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.4,-3.42342,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517595",2020-06-24 10:34:00,-2.11809,1020,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25,-3.74409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517596",2020-06-24 10:35:00,-1.87163,1021,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.8,-3.77748,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517597",2020-06-24 10:36:00,-1.97637,1025,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.2,-3.74283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517598",2020-06-24 10:37:00,-1.95995,1028,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.7,-3.70503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517599",2020-06-24 10:38:00,-2.37996,1033,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25,-3.68613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517600",2020-06-24 10:39:00,-2.42226,1036,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.9,-3.65463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517601",2020-06-24 10:40:00,-3.08609,1040,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.6,-3.6162,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517602",2020-06-24 10:41:00,-3.14569,1040,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.8,-3.59856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517603",2020-06-24 10:42:00,-3.3256,1044,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.7,-3.15567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517604",2020-06-24 10:43:00,-3.62421,1050,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25,-3.20103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517605",2020-06-24 10:44:00,-3.78525,1052,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25,-3.27033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517606",2020-06-24 10:45:00,-3.64256,1056,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.2,-3.63636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517607",2020-06-24 10:46:00,-3.72967,1060,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.5,-3.969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517608",2020-06-24 10:47:00,-3.8083,1062,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.4,-3.98286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517609",2020-06-24 10:48:00,-3.52009,1064,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.4,-3.98979,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517610",2020-06-24 10:49:00,-2.99949,1069,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.5,-4.0194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517611",2020-06-24 10:50:00,-2.47798,1071,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.7,-4.01373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517612",2020-06-24 10:51:00,-2.69242,1075,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.8,-4.01121,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517613",2020-06-24 10:52:00,-2.53588,1078,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26,-4.0257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517614",2020-06-24 10:53:00,-2.40884,1082,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.4,-4.04334,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517615",2020-06-24 10:54:00,-1.8321,1087,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25,-3.64266,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517616",2020-06-24 10:55:00,-2.0815,1090,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.5,-3.65211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517617",2020-06-24 10:56:00,-2.11901,1092,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.5,-3.69873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517618",2020-06-24 10:57:00,-2.04897,1095,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.2,-3.78756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517619",2020-06-24 10:58:00,-2.02407,1097,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.6,-4.11516,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517620",2020-06-24 10:59:00,-2.01113,1099,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.9,-4.14729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517621",2020-06-24 11:00:00,-2.48331,1102,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.6,-4.17816,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517622",2020-06-24 11:01:00,-2.03149,1107,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25,-4.20336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517623",2020-06-24 11:02:00,-1.96236,1111,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.7,-4.23486,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517624",2020-06-24 11:03:00,-1.92238,1116,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.9,-4.23423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517625",2020-06-24 11:04:00,-1.95992,1118,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.8,-4.24746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517626",2020-06-24 11:05:00,-2.42747,1122,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.1,-3.92931,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517627",2020-06-24 11:06:00,-2.02767,1125,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.7,-3.83292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517628",2020-06-24 11:07:00,-2.89705,1129,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.4,-3.87639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517629",2020-06-24 11:08:00,-2.58112,1133,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.6,-3.95766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517630",2020-06-24 11:09:00,-2.91596,1133,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.4,-4.04523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517631",2020-06-24 11:10:00,-3.12516,1134,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.4,-4.41063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517632",2020-06-24 11:11:00,-3.36495,1139,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.3,-4.44906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517633",2020-06-24 11:12:00,-3.4539,1141,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.9,-4.4541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517634",2020-06-24 11:13:00,-3.48237,1146,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.3,-4.5108,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517635",2020-06-24 11:14:00,-3.73694,1149,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.5,-4.51584,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517636",2020-06-24 11:15:00,-3.56311,1154,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.3,-4.56939,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517637",2020-06-24 11:16:00,-3.61512,1150,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.6,-4.58073,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517638",2020-06-24 11:17:00,-3.50312,1156,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.7,-4.15233,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517639",2020-06-24 11:18:00,-3.3728,1159,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26,-4.15863,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517640",2020-06-24 11:19:00,-3.27253,1162,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.6,-4.17816,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517641",2020-06-24 11:20:00,-3.62399,1163,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,27.3,-4.19013,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517642",2020-06-24 11:21:00,-2.9684,1169,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,27.5,-4.48119,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517643",2020-06-24 11:22:00,-2.48404,1175,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.7,-4.46103,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517644",2020-06-24 11:23:00,-2.32899,1175,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.2,-4.43583,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517645",2020-06-24 11:24:00,-2.23706,1179,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26,-4.41693,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517646",2020-06-24 11:25:00,-2.14957,1178,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.3,-4.40118,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517647",2020-06-24 11:26:00,-2.09391,1182,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.2,-4.38543,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517648",2020-06-24 11:27:00,-2.08096,1187,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,27,-4.36338,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517649",2020-06-24 11:28:00,-1.65584,1188,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,27.8,-3.55572,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517650",2020-06-24 11:29:00,-1.86945,1189,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,27.1,-3.90348,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517651",2020-06-24 11:30:00,-1.73985,1195,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.1,-4.26006,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517652",2020-06-24 11:31:00,-1.75149,1200,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.9,-4.35267,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517653",2020-06-24 11:32:00,-1.71805,1202,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.9,-4.39803,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517654",2020-06-24 11:33:00,-1.74827,1203,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.2,-4.68846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517655",2020-06-24 11:34:00,-1.98727,1204,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.1,-4.71933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517656",2020-06-24 11:35:00,-1.74903,1209,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.2,-4.73634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517657",2020-06-24 11:36:00,-1.84153,1208,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.5,-4.75083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517658",2020-06-24 11:37:00,-2.14889,1210,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.3,-4.74768,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517659",2020-06-24 11:38:00,-2.21609,1215,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.5,-4.73949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517660",2020-06-24 11:39:00,-2.38702,1213,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,27.2,-4.50576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517661",2020-06-24 11:40:00,-2.51512,1221,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,27.1,-4.29786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517662",2020-06-24 11:41:00,-2.539,1220,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,27.2,-4.27959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517663",2020-06-24 11:42:00,-2.6387,1224,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.8,-4.39236,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517664",2020-06-24 11:43:00,-2.91788,1227,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26,-4.50513,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517665",2020-06-24 11:44:00,-3.36567,1231,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.6,-4.80249,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517666",2020-06-24 11:45:00,-4.36878,1234,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.1,-4.84596,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517667",2020-06-24 11:46:00,-5.62177,1237,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.5,-4.85919,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517668",2020-06-24 11:47:00,-5.35562,1241,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.3,-4.8888,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517669",2020-06-24 11:48:00,-4.56662,1239,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.7,-4.85667,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517670",2020-06-24 11:49:00,-3.62804,1242,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.8,-4.85163,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517671",2020-06-24 11:50:00,-2.96431,1244,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,27,-4.62798,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517672",2020-06-24 11:51:00,-2.65227,1246,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.8,-4.38669,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517673",2020-06-24 11:52:00,-2.28409,1249,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.6,-4.43205,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517674",2020-06-24 11:53:00,-2.09287,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.2,-4.39362,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517675",2020-06-24 11:54:00,-1.62439,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.1,-4.55679,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517676",2020-06-24 11:55:00,-1.80067,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.4,-4.84155,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517677",2020-06-24 11:56:00,-1.70744,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.5,-4.86738,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517678",2020-06-24 11:57:00,-1.72586,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.8,-4.89825,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517679",2020-06-24 11:58:00,-1.66656,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.7,-4.90959,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517680",2020-06-24 11:59:00,-1.69307,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,25.8,-4.89636,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517681",2020-06-24 12:00:00,-1.29161,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26,29.5,26.3,-4.92786,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517682",2020-06-24 12:01:00,-1.86023,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,27,-4.47048,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517683",2020-06-24 12:02:00,-1.67488,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,27.5,-4.47678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,0,0,0
"517684",2020-06-24 12:03:00,-1.80205,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,27.7,-4.53411,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517685",2020-06-24 12:04:00,-1.88559,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,27.7,-4.6116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517686",2020-06-24 12:05:00,-2.00014,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26.5,29.5,27.5,-4.6494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517687",2020-06-24 12:06:00,-2.14235,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26.5,29.5,27.4,-4.9581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517688",2020-06-24 12:07:00,-2.33874,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26.5,29.5,27,-4.98834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517689",2020-06-24 12:08:00,-2.64054,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26.5,29.5,27,-5.01543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517690",2020-06-24 12:09:00,-3.06975,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26.5,29.5,26,-5.04945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517691",2020-06-24 12:10:00,-3.0343,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26.5,29.5,26,-5.05323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517692",2020-06-24 12:11:00,-3.11495,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,25.7,-5.04441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517693",2020-06-24 12:12:00,-3.23505,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.1,-5.05449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1
"517694",2020-06-24 12:13:00,-3.29264,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26,-4.63113,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517695",2020-06-24 12:14:00,-3.53374,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.4,-4.63365,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517696",2020-06-24 12:15:00,-3.38122,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.4,-4.70043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517697",2020-06-24 12:16:00,-3.37475,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.5,-4.74579,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517698",2020-06-24 12:17:00,-3.32548,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.3,-4.8447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517699",2020-06-24 12:18:00,-3.22172,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.4,-5.1408,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517700",2020-06-24 12:19:00,-2.98152,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.7,-5.14836,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517701",2020-06-24 12:20:00,-2.8099,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.9,-5.15529,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517702",2020-06-24 12:21:00,-2.78161,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.2,-5.14521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517703",2020-06-24 12:22:00,-2.42561,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.4,-5.12946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517704",2020-06-24 12:23:00,-2.35945,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26,-5.1408,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517705",2020-06-24 12:24:00,-2.22601,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.7,-4.64436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517706",2020-06-24 12:25:00,-2.13146,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.6,-4.66515,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517707",2020-06-24 12:26:00,-2.06731,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.9,-4.71555,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517708",2020-06-24 12:27:00,-1.93467,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.8,-4.79304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517709",2020-06-24 12:28:00,-1.84865,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.6,-4.88313,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517710",2020-06-24 12:29:00,-2.0094,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.1,-5.17482,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517711",2020-06-24 12:30:00,-1.95584,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.3,-5.18049,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517712",2020-06-24 12:31:00,-1.94861,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.3,-5.16726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517713",2020-06-24 12:32:00,-1.7419,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.7,-5.15529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517714",2020-06-24 12:33:00,-1.93136,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.6,-5.1975,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517715",2020-06-24 12:34:00,-1.99487,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.1,-5.20002,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517716",2020-06-24 12:35:00,-1.98305,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26,-5.14143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517717",2020-06-24 12:36:00,-2.03492,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,25.8,-4.75776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517718",2020-06-24 12:37:00,-2.29867,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.3,-4.78233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517719",2020-06-24 12:38:00,-2.34125,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.4,-4.8321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517720",2020-06-24 12:39:00,-2.56305,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.8,-4.89069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517721",2020-06-24 12:40:00,-2.70959,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.7,-4.93731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517722",2020-06-24 12:41:00,-2.30765,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27,-5.23467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517723",2020-06-24 12:42:00,-2.84058,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.8,-5.29263,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517724",2020-06-24 12:43:00,-3.02149,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.6,-5.30523,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517725",2020-06-24 12:44:00,-3.14181,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.4,-5.29956,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517726",2020-06-24 12:45:00,-3.17224,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.3,-5.33925,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517727",2020-06-24 12:46:00,-3.23872,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.6,-5.34933,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517728",2020-06-24 12:47:00,-3.49664,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.9,-5.20884,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517729",2020-06-24 12:48:00,-2.93464,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.1,-4.85352,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517730",2020-06-24 12:49:00,-2.88494,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.5,-4.87116,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517731",2020-06-24 12:50:00,-2.7237,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.6,-4.85226,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517732",2020-06-24 12:51:00,-2.42351,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,28.1,-4.95747,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517733",2020-06-24 12:52:00,-2.2645,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,28.4,-4.99149,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517734",2020-06-24 12:53:00,-2.08834,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,28.5,-5.28759,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517735",2020-06-24 12:54:00,-2.27658,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,28.4,-5.30271,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517736",2020-06-24 12:55:00,-2.02367,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.9,-5.27436,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517737",2020-06-24 12:56:00,-1.87498,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,28.3,-5.27625,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517738",2020-06-24 12:57:00,-1.84189,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,28.1,-5.27436,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
