"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"517739",2020-06-24 12:58:00,-1.79254,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.5,-5.21073,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517740",2020-06-24 12:59:00,-1.7554,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.2,-4.84596,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517741",2020-06-24 13:00:00,-1.79792,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.2,-4.87116,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517742",2020-06-24 13:01:00,-1.85431,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.4,-4.92597,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517743",2020-06-24 13:02:00,-1.5236,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.2,-4.96566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517744",2020-06-24 13:03:00,-1.86496,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.4,-5.0652,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517745",2020-06-24 13:04:00,-1.84659,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.3,-5.35563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517746",2020-06-24 13:05:00,-1.86631,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.9,-5.35563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517747",2020-06-24 13:06:00,-2.09679,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.7,-5.34996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517748",2020-06-24 13:07:00,-2.24816,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.5,-5.3802,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517749",2020-06-24 13:08:00,-2.61013,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.3,-5.38839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517750",2020-06-24 13:09:00,-2.69635,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.2,-5.36193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517751",2020-06-24 13:10:00,-2.85032,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.5,-5.33106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517752",2020-06-24 13:11:00,-3.00123,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.4,-4.90077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517753",2020-06-24 13:12:00,-3.07376,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.8,-4.85604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517754",2020-06-24 13:13:00,-3.12688,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.8,-4.86927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517755",2020-06-24 13:14:00,-3.14608,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.4,-4.93983,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517756",2020-06-24 13:15:00,-3.58348,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.7,-5.00346,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517757",2020-06-24 13:16:00,-3.03926,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.8,-5.04189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517758",2020-06-24 13:17:00,-2.97555,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27,-5.33169,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517759",2020-06-24 13:18:00,-2.98665,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.1,-5.34429,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517760",2020-06-24 13:19:00,-2.85204,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.4,-5.33484,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517761",2020-06-24 13:20:00,-2.61545,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.3,-5.3487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517762",2020-06-24 13:21:00,-2.5246,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.7,-5.31846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517763",2020-06-24 13:22:00,-1.92044,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,28.2,-5.31909,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517764",2020-06-24 13:23:00,-2.20482,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,28.1,-5.10993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517765",2020-06-24 13:24:00,-2.08988,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,28.2,-4.8447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517766",2020-06-24 13:25:00,-2.03289,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,28.2,-4.8258,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517767",2020-06-24 13:26:00,-1.7272,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,28.6,-4.90896,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517768",2020-06-24 13:27:00,-1.93285,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.9,-4.99212,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517769",2020-06-24 13:28:00,-1.12093,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.9,-5.01984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517770",2020-06-24 13:29:00,-2.39277,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.7,-5.07528,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517771",2020-06-24 13:30:00,-2.0215,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.7,-5.3235,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517772",2020-06-24 13:31:00,-1.88902,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.6,-5.3235,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517773",2020-06-24 13:32:00,-1.8584,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.1,-5.26743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517774",2020-06-24 13:33:00,-1.8528,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,26.6,-5.27373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517775",2020-06-24 13:34:00,-1.80205,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,27.4,-5.23656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517776",2020-06-24 13:35:00,-1.91942,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28.5,25.5,26.5,29.5,28.3,-5.21136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517777",2020-06-24 13:36:00,-2.00479,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.2,-4.97259,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517778",2020-06-24 13:37:00,-1.96727,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27,-4.81509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517779",2020-06-24 13:38:00,-2.18932,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.2,-4.77288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517780",2020-06-24 13:39:00,-2.31222,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.4,-4.87935,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517781",2020-06-24 13:40:00,-2.4237,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.1,-5.01606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517782",2020-06-24 13:41:00,-2.50122,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.1,-5.0211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517783",2020-06-24 13:42:00,-2.53549,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.3,-5.0715,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517784",2020-06-24 13:43:00,-2.6061,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.3,-4.14099,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517785",2020-06-24 13:44:00,-2.58977,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.1,-5.32476,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517786",2020-06-24 13:45:00,-2.5577,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.7,-5.33988,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517787",2020-06-24 13:46:00,-1.80075,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27,-5.39595,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517788",2020-06-24 13:47:00,-2.4334,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,26.9,-5.34996,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517789",2020-06-24 13:48:00,-2.03093,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,26.9,-5.19309,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517790",2020-06-24 13:49:00,-2.15676,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.2,-4.85793,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517791",2020-06-24 13:50:00,-1.97736,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.5,-4.8636,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517792",2020-06-24 13:51:00,-1.88932,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.7,-4.85982,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517793",2020-06-24 13:52:00,-1.93259,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.3,-4.95243,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517794",2020-06-24 13:53:00,-1.85698,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.5,-4.99149,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517795",2020-06-24 13:54:00,-1.86466,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.9,-5.31846,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517796",2020-06-24 13:55:00,-2.0036,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.8,-5.33421,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517797",2020-06-24 13:56:00,-2.09348,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.4,-5.32665,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517798",2020-06-24 13:57:00,-2.39384,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.5,-5.29641,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517799",2020-06-24 13:58:00,-2.96477,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.7,-5.29956,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517800",2020-06-24 13:59:00,-3.49138,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.8,-5.33736,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517801",2020-06-24 14:00:00,-3.59567,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.1,-5.01102,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517802",2020-06-24 14:01:00,-3.27246,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.9,-4.85163,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517803",2020-06-24 14:02:00,-2.67141,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.7,-4.82076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517804",2020-06-24 14:03:00,-2.60492,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.7,-4.8825,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517805",2020-06-24 14:04:00,-2.38922,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.5,-4.94676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517806",2020-06-24 14:05:00,-2.16776,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.1,-4.98582,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517807",2020-06-24 14:06:00,-2.49003,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.1,-5.02488,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517808",2020-06-24 14:07:00,-2.1471,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.9,-5.25483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517809",2020-06-24 14:08:00,-2.25094,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.5,-5.2479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517810",2020-06-24 14:09:00,-2.34166,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.7,-5.24979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517811",2020-06-24 14:10:00,-2.53856,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.7,-5.24979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517812",2020-06-24 14:11:00,-2.21893,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.1,-5.22459,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517813",2020-06-24 14:12:00,-2.83185,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.4,-5.23593,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517814",2020-06-24 14:13:00,-2.84121,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.3,-4.75713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517815",2020-06-24 14:14:00,-2.83599,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.1,-4.77288,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517816",2020-06-24 14:15:00,-2.73335,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.5,-4.75776,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517817",2020-06-24 14:16:00,-2.83913,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.5,-4.84659,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517818",2020-06-24 14:17:00,-2.85472,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.4,-4.87116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517819",2020-06-24 14:18:00,-2.86479,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.5,-4.9455,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517820",2020-06-24 14:19:00,-2.75236,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.6,-5.166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517821",2020-06-24 14:20:00,-2.5981,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.4,-5.16285,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517822",2020-06-24 14:21:00,-2.41682,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.9,-5.20506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517823",2020-06-24 14:22:00,-2.36505,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.7,-5.21073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517824",2020-06-24 14:23:00,-2.20646,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.7,-5.23026,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517825",2020-06-24 14:24:00,-2.12779,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.1,-5.24223,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517826",2020-06-24 14:25:00,-2.02727,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.3,-4.72563,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517827",2020-06-24 14:26:00,-1.98461,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.6,-4.67019,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517828",2020-06-24 14:27:00,-1.97024,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.5,-4.69791,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517829",2020-06-24 14:28:00,-2.22431,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.2,-4.81383,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517830",2020-06-24 14:29:00,-2.37051,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.9,-4.88943,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517831",2020-06-24 14:30:00,-1.87235,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.1,-4.87683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517832",2020-06-24 14:31:00,-2.27529,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.9,-5.1471,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517833",2020-06-24 14:32:00,-1.90701,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.3,-5.14521,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517834",2020-06-24 14:33:00,-1.93308,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.6,-5.12379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517835",2020-06-24 14:34:00,-1.86411,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.1,-5.09166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517836",2020-06-24 14:35:00,-2.12103,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.1,-5.0778,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517837",2020-06-24 14:36:00,-2.13624,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.7,-4.71177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517838",2020-06-24 14:37:00,-2.03335,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.7,-4.56498,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517839",2020-06-24 14:38:00,-2.33994,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28,-4.60593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517840",2020-06-24 14:39:00,-2.523,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28,-4.67838,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517841",2020-06-24 14:40:00,-2.68943,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.9,-4.75461,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517842",2020-06-24 14:41:00,-2.69346,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.8,-4.78422,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517843",2020-06-24 14:42:00,-2.23343,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.9,-5.08095,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517844",2020-06-24 14:43:00,-2.95591,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.6,-5.08662,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517845",2020-06-24 14:44:00,-2.97039,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.6,-5.06772,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517846",2020-06-24 14:45:00,-3.05386,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28,-5.09103,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517847",2020-06-24 14:46:00,-2.9528,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.7,-5.06709,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517848",2020-06-24 14:47:00,-2.94201,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.6,-4.84596,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517849",2020-06-24 14:48:00,-2.83046,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.8,-4.58955,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517850",2020-06-24 14:49:00,-2.80755,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.2,-4.57695,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517851",2020-06-24 14:50:00,-2.99091,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.7,-4.65318,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517852",2020-06-24 14:51:00,-2.32753,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.5,-4.6998,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517853",2020-06-24 14:52:00,-2.10465,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.6,-4.72563,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517854",2020-06-24 14:53:00,-2.04208,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.4,-4.77288,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"517855",2020-06-24 14:54:00,-1.98082,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28,-4.99716,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517856",2020-06-24 14:55:00,-1.64787,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.9,-5.00535,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517857",2020-06-24 14:56:00,-1.79299,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.5,-5.0148,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517858",2020-06-24 14:57:00,-2.03859,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.4,-5.00787,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517859",2020-06-24 14:58:00,-1.59179,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.9,-5.00283,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517860",2020-06-24 14:59:00,-1.71652,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.9,-5.01417,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517861",2020-06-24 15:00:00,-1.69361,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28,-4.53033,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517862",2020-06-24 15:01:00,-1.67866,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.1,-4.4667,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"517863",2020-06-24 15:02:00,-2.08912,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.8,-4.47993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517864",2020-06-24 15:03:00,-1.69766,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.5,-4.56876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517865",2020-06-24 15:04:00,-1.89632,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.6,-4.59396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517866",2020-06-24 15:05:00,-1.95367,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.7,-4.63869,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517867",2020-06-24 15:06:00,-2.17455,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.1,-4.86423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517868",2020-06-24 15:07:00,-2.39552,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.9,-4.83903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517869",2020-06-24 15:08:00,-2.60207,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29,-4.79682,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517870",2020-06-24 15:09:00,-2.91365,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.5,-4.82076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517871",2020-06-24 15:10:00,-2.90077,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.5,-4.82958,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517872",2020-06-24 15:11:00,-3.00267,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.3,-4.83273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517873",2020-06-24 15:12:00,-3.02303,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.6,-4.54986,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517874",2020-06-24 15:13:00,-3.13483,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.4,-4.30479,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517875",2020-06-24 15:14:00,-3.15584,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.2,-4.29786,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517876",2020-06-24 15:15:00,-2.62183,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.1,-4.41882,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517877",2020-06-24 15:16:00,-2.96246,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.9,-4.46796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517878",2020-06-24 15:17:00,-3.10023,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27.9,-4.79808,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517879",2020-06-24 15:18:00,-2.85541,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.1,-4.78863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517880",2020-06-24 15:19:00,-2.73596,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.7,-4.77729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517881",2020-06-24 15:20:00,-2.04437,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.8,-4.77666,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517882",2020-06-24 15:21:00,-2.34834,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.7,-4.75776,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517883",2020-06-24 15:22:00,-2.35053,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.5,-4.60719,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517884",2020-06-24 15:23:00,-2.13955,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.6,-4.20966,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517885",2020-06-24 15:24:00,-1.96534,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.6,-4.21659,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517886",2020-06-24 15:25:00,-1.93275,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.9,-4.28526,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517887",2020-06-24 15:26:00,-1.91849,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.4,-4.36086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517888",2020-06-24 15:27:00,-1.8905,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.7,-4.41063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517889",2020-06-24 15:28:00,-1.81224,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29,-4.47426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517890",2020-06-24 15:29:00,-1.87163,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.7,-4.70988,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517891",2020-06-24 15:30:00,-1.86925,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.1,-4.70295,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517892",2020-06-24 15:31:00,-1.85375,1250,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.2,-4.66956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"517893",2020-06-24 15:32:00,-1.88592,1247,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.9,-4.66263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517894",2020-06-24 15:33:00,-1.87885,1242,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.7,-4.65318,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517895",2020-06-24 15:34:00,-1.85846,1239,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.7,-4.51836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517896",2020-06-24 15:35:00,-2.0277,1239,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.9,-4.14666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517897",2020-06-24 15:36:00,-2.01769,1236,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.4,-4.13343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517898",2020-06-24 15:37:00,-2.15341,1229,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.5,-4.14981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517899",2020-06-24 15:38:00,-2.43821,1231,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.8,-4.22667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517900",2020-06-24 15:39:00,-2.66654,1222,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.3,-4.53159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517901",2020-06-24 15:40:00,-2.91123,1221,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.7,-4.52466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517902",2020-06-24 15:41:00,-2.84291,1218,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.7,-4.56183,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517903",2020-06-24 15:42:00,-2.66451,1217,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.5,-4.58451,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517904",2020-06-24 15:43:00,-2.99959,1216,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.7,-4.60152,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517905",2020-06-24 15:44:00,-2.63682,1217,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.8,-4.56309,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517906",2020-06-24 15:45:00,-3.01179,1213,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.9,-4.53789,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517907",2020-06-24 15:46:00,-2.93628,1207,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.5,-4.06539,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517908",2020-06-24 15:47:00,-2.90176,1204,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.9,-4.03326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517909",2020-06-24 15:48:00,-2.9109,1205,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.9,-4.05909,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517910",2020-06-24 15:49:00,-2.6949,1202,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.1,-4.11768,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517911",2020-06-24 15:50:00,-2.64704,1202,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.5,-4.17879,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517912",2020-06-24 15:51:00,-2.48507,1194,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.7,-4.46733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517913",2020-06-24 15:52:00,-2.37848,1193,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.5,-4.46733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517914",2020-06-24 15:53:00,-2.22655,1188,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.1,-4.46733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517915",2020-06-24 15:54:00,-2.0992,1185,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.5,-4.44339,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517916",2020-06-24 15:55:00,-1.74334,1182,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,28.7,-4.44906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517917",2020-06-24 15:56:00,-1.71551,1179,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29,-4.43583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517918",2020-06-24 15:57:00,-2.02995,1176,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.3,-3.06621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517919",2020-06-24 15:58:00,-1.94793,1173,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,29.2,-3.89844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517920",2020-06-24 15:59:00,-1.99957,1171,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,29.3,-3.87639,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517921",2020-06-24 16:00:00,-1.74418,1162,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,29.7,-3.61053,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517922",2020-06-24 16:01:00,-1.90943,1160,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,29.6,-3.73149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517923",2020-06-24 16:02:00,-1.47574,1163,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,29.2,-4.10256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517924",2020-06-24 16:03:00,-2.05891,1156,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,28.5,-4.11012,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517925",2020-06-24 16:04:00,-1.94886,1154,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,28.5,-4.13343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517926",2020-06-24 16:05:00,-1.88663,1147,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,28.9,-4.11012,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517927",2020-06-24 16:06:00,-2.23695,1148,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,29.1,-4.11705,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517928",2020-06-24 16:07:00,-2.45605,1148,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,29.1,-4.11201,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517929",2020-06-24 16:08:00,-2.47203,1143,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,29.2,-4.1013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517930",2020-06-24 16:09:00,-2.54169,1136,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,29.2,-3.62943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517931",2020-06-24 16:10:00,-2.58722,1129,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,28.9,-3.52296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517932",2020-06-24 16:11:00,-2.61967,1128,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,28.9,-3.55383,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517933",2020-06-24 16:12:00,-3.12251,1128,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,28.1,-3.63573,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517934",2020-06-24 16:13:00,-2.63704,1126,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,28.1,-3.69432,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517935",2020-06-24 16:14:00,-2.57193,1124,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,28.3,-3.98916,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517936",2020-06-24 16:15:00,-2.25679,1119,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,28.3,-3.97089,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517937",2020-06-24 16:16:00,-2.44562,1114,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,28,25.5,26.5,29.5,28.4,-3.97026,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517938",2020-06-24 16:17:00,-2.38724,1108,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,28,25.5,26.5,29.5,28.5,-3.96396,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517939",2020-06-24 16:18:00,-2.48588,1106,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,28,25.5,26.5,29.5,28.3,-3.95703,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517940",2020-06-24 16:19:00,-2.74939,1102,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,28,25.5,26.5,29.5,28.5,-3.8808,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517941",2020-06-24 16:20:00,-3.21258,1102,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,28,25.5,26.5,29.5,28.8,-2.43873,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517942",2020-06-24 16:21:00,-3.84163,1098,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,28,25.5,26.5,30,28.7,-3.37239,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517943",2020-06-24 16:22:00,-4.26804,1093,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,28,25.5,26.5,30,28.6,-3.38373,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517944",2020-06-24 16:23:00,-3.77272,1090,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,28,25.5,26.5,30,28.5,-3.4209,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517945",2020-06-24 16:24:00,-3.30285,1086,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,25.5,26.5,30,28.5,-3.47382,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"517946",2020-06-24 16:25:00,-2.85983,1083,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,25.5,26.5,30,28.6,-3.51099,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517947",2020-06-24 16:26:00,-2.50608,1078,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,25.5,26.5,30,28.8,-3.83166,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517948",2020-06-24 16:27:00,-2.37093,1077,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,25.5,26.5,30,28.7,-3.84993,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517949",2020-06-24 16:28:00,-2.13022,1075,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,25.5,26.5,30,29.3,-3.81969,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517950",2020-06-24 16:29:00,-2.45774,1071,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,25.5,27,30,29.5,-3.8115,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517951",2020-06-24 16:30:00,-1.47536,1066,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,25.5,27,30,29.5,-3.79134,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"517952",2020-06-24 16:31:00,-1.7145,1060,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,25.5,27,30,29.3,-3.75543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517953",2020-06-24 16:32:00,-1.2175,1059,0,25.5,23,23,16,24.5,23,23,5.88333333333333,0,26,25,26.5,28.5,26,27,30,28.9,-3.45366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517954",2020-06-24 16:33:00,-1.70196,1054,0,25.5,23,23,16,24.5,23,23,7.21229508196721,0,26,25,26.5,28.5,26,27,30,28.7,-3.11346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517955",2020-06-24 16:34:00,-1.66239,1046,0,25.5,23,23,16,24.5,23,23,7.31098360655738,0,26,25,26.5,28.5,26,27,30,28.6,-3.1059,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517956",2020-06-24 16:35:00,-1.8894,1044,0,25.5,23,23,16,24.5,23,23,7.33166666666667,0,26,25,26.5,28.5,26,27,30,28.8,-3.15126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517957",2020-06-24 16:36:00,-1.96615,1040,0,25.5,23,23,16,24.5,23,23,0.224262295081967,0,26,25,26.5,28.5,26,27,30,28.8,-3.1815,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517958",2020-06-24 16:37:00,-2.03749,1037,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.8,-3.59919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517959",2020-06-24 16:38:00,-2.35532,1035,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.5,-3.66786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517960",2020-06-24 16:39:00,-2.60125,1034,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.9,-3.66471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517961",2020-06-24 16:40:00,-2.82846,1029,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,29.5,-3.64392,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"517962",2020-06-24 16:41:00,-2.96237,1027,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,29.3,-3.63006,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517963",2020-06-24 16:42:00,-3.10518,1020,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.6,-3.60423,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517964",2020-06-24 16:43:00,-2.91857,1014,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.7,-3.62313,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517965",2020-06-24 16:44:00,-3.21865,1012,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.6,-3.13173,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517966",2020-06-24 16:45:00,-3.21395,1008,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.5,-3.12606,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517967",2020-06-24 16:46:00,-3.21324,1006,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.4,-3.14496,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517968",2020-06-24 16:47:00,-3.24157,1000,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.5,-3.18276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517969",2020-06-24 16:48:00,-3.08396,997,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.7,-3.23883,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517970",2020-06-24 16:49:00,-3.23672,992,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.9,-3.53493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517971",2020-06-24 16:50:00,-2.61001,983,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,29.1,-3.52863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517972",2020-06-24 16:51:00,-2.17837,982,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,29,-3.50973,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517973",2020-06-24 16:52:00,-2.44829,978,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.9,-3.49146,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517974",2020-06-24 16:53:00,-2.33616,975,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.5,-3.49965,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"517975",2020-06-24 16:54:00,-2.3071,975,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,29,-3.48453,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517976",2020-06-24 16:55:00,-2.14065,969,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.8,-3.3894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517977",2020-06-24 16:56:00,-1.76642,961,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.9,-2.97612,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517978",2020-06-24 16:57:00,-2.0704,956,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.9,-2.96289,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517979",2020-06-24 16:58:00,-2.01572,953,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.7,-2.98683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517980",2020-06-24 16:59:00,-1.91089,947,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,28.9,-3.04794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517981",2020-06-24 17:00:00,-2.07241,944,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30,29.2,-3.3705,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"517982",2020-06-24 17:01:00,-2.03989,938,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29.3,-3.3327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517983",2020-06-24 17:02:00,-2.0288,934,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29.3,-3.30687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517984",2020-06-24 17:03:00,-2.09115,930,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29.5,-3.28293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517985",2020-06-24 17:04:00,-2.08199,923,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29.4,-3.26403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517986",2020-06-24 17:05:00,-2.29475,920,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29.4,-3.25773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517987",2020-06-24 17:06:00,-2.25981,917,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29.5,-3.23946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517988",2020-06-24 17:07:00,-2.58931,915,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29.6,-3.04227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517989",2020-06-24 17:08:00,-2.79977,914,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29.1,-2.78397,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517990",2020-06-24 17:09:00,-2.84376,910,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29,-2.78838,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517991",2020-06-24 17:10:00,-2.70076,905,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.9,-2.82366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517992",2020-06-24 17:11:00,-3.11301,901,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.9,-2.86524,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517993",2020-06-24 17:12:00,-3.2231,899,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.8,-3.17709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517994",2020-06-24 17:13:00,-3.24437,894,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29.1,-3.14622,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517995",2020-06-24 17:14:00,-3.13168,887,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29.3,-3.11976,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517996",2020-06-24 17:15:00,-3.25066,883,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29.1,-3.09519,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517997",2020-06-24 17:16:00,-3.19091,881,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29.1,-3.07125,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517998",2020-06-24 17:17:00,-3.42818,877,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.8,-3.04983,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"517999",2020-06-24 17:18:00,-2.95338,871,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.7,-3.00636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518000",2020-06-24 17:19:00,-2.78961,867,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.7,-2.83563,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518001",2020-06-24 17:20:00,-2.56279,862,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.9,-2.47086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518002",2020-06-24 17:21:00,-2.42271,857,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,29,-2.42046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518003",2020-06-24 17:22:00,-2.2569,851,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.9,-2.44503,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518004",2020-06-24 17:23:00,-2.20168,849,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.7,-2.4885,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518005",2020-06-24 17:24:00,-2.11489,846,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.4,-2.7783,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518006",2020-06-24 17:25:00,-2.074,841,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.4,-2.72853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518007",2020-06-24 17:26:00,-1.98594,834,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.8,-2.66049,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518008",2020-06-24 17:27:00,-2.02681,828,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.5,-2.61639,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518009",2020-06-24 17:28:00,-2.02993,822,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.6,-2.57922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518010",2020-06-24 17:29:00,-2.02588,819,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.5,-2.52063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518011",2020-06-24 17:30:00,-1.82117,812,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.6,-2.77956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518012",2020-06-24 17:31:00,-2.03917,809,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27,30.5,28.4,-2.25729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518013",2020-06-24 17:32:00,-1.96717,802,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27.5,30.5,28.2,-2.23083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518014",2020-06-24 17:33:00,-2.02105,798,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27.5,31,28.2,-2.24973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518015",2020-06-24 17:34:00,-1.8349,790,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27.5,31,28.4,-2.29131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518016",2020-06-24 17:35:00,-2.19593,785,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27.5,31,27.9,-2.61009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518017",2020-06-24 17:36:00,-2.29203,789,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27.5,31,27.9,-2.65293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518018",2020-06-24 17:37:00,-2.08293,785,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27.5,31,27.9,-2.62773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518019",2020-06-24 17:38:00,-2.95106,776,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27.5,31,27.9,-2.59119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518020",2020-06-24 17:39:00,-3.17315,771,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27.5,31,28.1,-2.52756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518021",2020-06-24 17:40:00,-3.06549,770,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27.5,31,28.1,-2.52189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518022",2020-06-24 17:41:00,-3.08742,761,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27.5,31,28.4,-2.49039,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518023",2020-06-24 17:42:00,-3.20408,755,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26,27.5,31,28.4,-2.25036,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518024",2020-06-24 17:43:00,-3.21051,746,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26.5,27.5,31,28.5,-1.95426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518025",2020-06-24 17:44:00,-3.24799,749,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26.5,27.5,31,28.3,-2.00403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518026",2020-06-24 17:45:00,-3.27306,744,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26.5,27.5,31,28.6,-2.06829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518027",2020-06-24 17:46:00,-3.44871,742,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26.5,27.5,31,28.1,-2.12373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518028",2020-06-24 17:47:00,-3.14112,740,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28.5,26.5,27.5,31,28.4,-2.38896,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518029",2020-06-24 17:48:00,-2.93182,736,0,25.5,23,23,16,24.5,23,23,0,0,26,25,27,28.5,26.5,27.5,31,28.1,-2.36376,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518030",2020-06-24 17:49:00,-2.83263,728,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,28.5,26.5,27.5,31,28.6,-2.33163,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518031",2020-06-24 17:50:00,-3.1226,723,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,28.5,26.5,27.5,31,28.4,-2.31336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518032",2020-06-24 17:51:00,-2.46843,721,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,28.5,26.5,27.5,31,28.4,-2.29509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518033",2020-06-24 17:52:00,-2.28148,716,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,28.5,26.5,27.5,31,27.9,-2.26863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518034",2020-06-24 17:53:00,-2.2317,713,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,28.5,26.5,27.5,31,28.1,-2.1861,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518035",2020-06-24 17:54:00,-2.0678,711,0.333,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,28.5,26.5,27.5,31,28.1,-0.8694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518036",2020-06-24 17:55:00,-2.06558,706,0.335,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,28.5,26.5,27.5,31,28.3,-0.82089,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518037",2020-06-24 17:56:00,-2.28294,702,0.335,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31,28.4,-0.83286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518038",2020-06-24 17:57:00,-1.98679,694,0.354,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31,28.5,-0.86877,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518039",2020-06-24 17:58:00,-2.0033,689,0.36,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31,28.5,-1.20582,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
