"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"518040",2020-06-24 17:59:00,-2.04842,684,0.378,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31,28.5,-1.19952,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518041",2020-06-24 18:00:00,-2.03797,690,0.683,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31,28.2,-0.84609,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518042",2020-06-24 18:01:00,-1.82075,686,0.292,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31,28,-1.17432,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518043",2020-06-24 18:02:00,-1.98895,675,0.346,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31,27.9,-1.16802,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518044",2020-06-24 18:03:00,-2.40816,671,0.356,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31,27.9,-1.16424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518045",2020-06-24 18:04:00,-2.30504,668,0.47,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31,27.7,-1.3671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518046",2020-06-24 18:05:00,-2.2408,663,0.439,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31,27.9,-1.1151,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518047",2020-06-24 18:06:00,-2.63642,663,0.522,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31,28.3,-0.50589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518048",2020-06-24 18:07:00,-2.87418,660,0.607,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31,28.3,-0.47376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518049",2020-06-24 18:08:00,-2.95018,654,0.615,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31.5,28,-0.51849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518050",2020-06-24 18:09:00,-3.10842,650,0.62,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31.5,27.8,-0.52731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518051",2020-06-24 18:10:00,-3.23698,643,0.792,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31.5,27.6,-0.75159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518052",2020-06-24 18:11:00,-3.33283,641,0.686,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31.5,27.7,-0.79506,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518053",2020-06-24 18:12:00,-3.31231,635,0.688,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31.5,28.1,-0.77742,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518054",2020-06-24 18:13:00,-3.34663,629,0.666,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31.5,28.1,-0.77742,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518055",2020-06-24 18:14:00,-3.39284,626,0.669,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31.5,27.9,-0.76923,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518056",2020-06-24 18:15:00,-3.31936,623,0.407,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31.5,27.9,-1.43199,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518057",2020-06-24 18:16:00,-3.22187,622,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,27.5,31.5,27.7,-1.79109,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518058",2020-06-24 18:17:00,-3.32852,614,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.8,-1.30536,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518059",2020-06-24 18:18:00,-3.09949,608,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.9,-1.26693,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518060",2020-06-24 18:19:00,-3.12905,604,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.6,-1.30599,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518061",2020-06-24 18:20:00,-2.53748,599,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.2,-1.35765,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518062",2020-06-24 18:21:00,-2.318,594,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.2,-1.69596,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518063",2020-06-24 18:22:00,-2.23905,589,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.3,-1.68273,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518064",2020-06-24 18:23:00,-2.01377,585,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.3,-1.67076,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518065",2020-06-24 18:24:00,-2.09409,586,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.5,-1.68336,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518066",2020-06-24 18:25:00,-2.16999,585,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.6,-1.65942,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518067",2020-06-24 18:26:00,-2.30779,578,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.9,-1.63107,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518068",2020-06-24 18:27:00,-1.98112,573,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.7,-1.59642,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518069",2020-06-24 18:28:00,-2.00152,567,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.9,-1.49499,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518070",2020-06-24 18:29:00,-1.9594,564,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.6,-1.01493,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518071",2020-06-24 18:30:00,-2.10061,561,0,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.2,-1.0899,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518072",2020-06-24 18:31:00,-1.95441,559,0.083,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.3,-1.05588,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518073",2020-06-24 18:32:00,-1.93021,552,0.044,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.3,-1.11951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518074",2020-06-24 18:33:00,-1.96462,546,0.069,25.5,23,23,16,24.5,23,23,0,0,26,25.5,27,29,26.5,28,31.5,27.6,-1.41309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518075",2020-06-24 18:34:00,-2.07135,541,0,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,26.5,28,31.5,27.5,-1.33434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518076",2020-06-24 18:35:00,-2.3162,540,0,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,26.5,28,31.5,27.3,-1.3797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518077",2020-06-24 18:36:00,-2.30935,533,2.023,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,26.5,28,31.5,27.4,0.62748,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518078",2020-06-24 18:37:00,-3.05673,527,2.024,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,26.5,28,31.5,27.4,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518079",2020-06-24 18:38:00,-2.91774,522,1.979,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,26.5,28,31.5,27.5,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518080",2020-06-24 18:39:00,-3.09396,520,1.985,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,26.5,28,31.5,27.7,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518081",2020-06-24 18:40:00,-3.12949,514,0.055,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,26.5,28,32,27.4,-1.21086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518082",2020-06-24 18:41:00,-3.38405,510,0.069,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.3,-0.8505,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518083",2020-06-24 18:42:00,-3.30603,507,0.084,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27,-0.84546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518084",2020-06-24 18:43:00,-3.41185,503,0.048,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,26.8,-0.90279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518085",2020-06-24 18:44:00,-3.27555,497,0.055,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.1,-0.94563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518086",2020-06-24 18:45:00,-2.76881,492,2.019,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.3,0.83034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518087",2020-06-24 18:46:00,-2.76819,488,2.023,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.5,0.83664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518088",2020-06-24 18:47:00,-3.2176,482,1.994,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,28,0.81774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518089",2020-06-24 18:48:00,-3.17548,481,1.988,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,28.2,0.84231,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518090",2020-06-24 18:49:00,-2.94853,479,2.002,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,28,0.87444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518091",2020-06-24 18:50:00,-3.19052,473,2.039,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.5,0.91287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518092",2020-06-24 18:51:00,-3.09603,472,2.036,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.4,0.91917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518093",2020-06-24 18:52:00,-3.04047,468,2.022,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.3,0.93114,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518094",2020-06-24 18:53:00,-3.06227,465,2.021,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.2,1.43577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518095",2020-06-24 18:54:00,-2.95477,459,0.072,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.3,-0.57393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518096",2020-06-24 18:55:00,-2.92239,454,0.071,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.2,-0.58653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518097",2020-06-24 18:56:00,-2.8869,449,0.043,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.4,-0.6678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518098",2020-06-24 18:57:00,-2.47664,446,1.979,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.6,1.01367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518099",2020-06-24 18:58:00,-2.60453,443,2.015,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.2,1.06911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518100",2020-06-24 18:59:00,-2.57082,439,2.025,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.3,1.07604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518101",2020-06-24 19:00:00,-2.52305,437,2.023,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.3,1.08675,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518102",2020-06-24 19:01:00,-2.60729,432,1.995,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.3,1.06344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518103",2020-06-24 19:02:00,-2.65543,430,2.022,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.3,1.10439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518104",2020-06-24 19:03:00,-2.28458,425,0.058,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.2,-0.91539,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518105",2020-06-24 19:04:00,-2.40974,420,0.064,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.2,-0.87192,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518106",2020-06-24 19:05:00,-2.4633,416,0.065,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28,32,27.2,-0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518107",2020-06-24 19:06:00,-2.55934,412,0.037,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28.5,32,27.2,-0.42336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518108",2020-06-24 19:07:00,-2.58348,408,0.052,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29,27,28.5,32,27.2,-0.41202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518109",2020-06-24 19:08:00,-2.56376,403,0.05,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32,27.2,-0.46683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518110",2020-06-24 19:09:00,-2.51799,398,0.053,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32,27.2,-0.48006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518111",2020-06-24 19:10:00,-2.13027,393,0.055,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32,27.2,-0.73206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518112",2020-06-24 19:11:00,-2.58717,390,0.033,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32.5,27.2,-0.7623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518113",2020-06-24 19:12:00,-2.61802,388,0.046,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32.5,27.2,-0.72513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518114",2020-06-24 19:13:00,-2.88544,382,0.045,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32.5,27.2,-0.70686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518115",2020-06-24 19:14:00,-3.31348,379,0.049,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32.5,27.2,-0.67536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518116",2020-06-24 19:15:00,-3.99278,372,0.046,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32.5,27.1,-0.66213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518117",2020-06-24 19:16:00,-4.94876,360,0.03,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32.5,26.9,-0.67599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518118",2020-06-24 19:17:00,-4.90297,334,0.04,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32.5,26.8,-0.62559,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518119",2020-06-24 19:18:00,-5.02326,254,0.038,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32.5,26.8,-0.15498,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518120",2020-06-24 19:19:00,-4.49511,156,0.038,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32.5,26.8,-0.13419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518121",2020-06-24 19:20:00,-3.93205,94,0.036,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32.5,26.9,-0.15813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518122",2020-06-24 19:21:00,-3.58894,92,0.027,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32.5,26.9,-0.22176,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518123",2020-06-24 19:22:00,-3.30243,106,0.032,25.5,23,23,16,24.5,23,23,0,0,26,26,27,29.5,27,28.5,32.5,26.9,-0.24948,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518124",2020-06-24 19:23:00,-3.03073,165,0.028,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,26.9,-0.52038,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518125",2020-06-24 19:24:00,-2.7227,242,0.025,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,26.9,-0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518126",2020-06-24 19:25:00,-2.30965,303,0.029,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,26.9,-0.51093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518127",2020-06-24 19:26:00,-2.82956,321,0.028,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,27,-0.51093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518128",2020-06-24 19:27:00,-2.78964,323,0.027,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,27,-0.48636,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518129",2020-06-24 19:28:00,-2.68182,321,0.018,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,27,-0.47943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518130",2020-06-24 19:29:00,-2.71854,295,0.017,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,27,-0.34146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518131",2020-06-24 19:30:00,-2.69478,314,0.023,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27,-0.41643,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"518132",2020-06-24 19:31:00,-2.75451,309,0.02,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,27,-0.13356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518133",2020-06-24 19:32:00,-2.7812,304,0.022,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,27,0.08631,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518134",2020-06-24 19:33:00,-2.85746,302,0.013,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,27.1,0.05544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518135",2020-06-24 19:34:00,-2.78317,297,0.01,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,27.1,-0.01953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518136",2020-06-24 19:35:00,-2.79833,294,0,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,27.2,-0.09513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518137",2020-06-24 19:36:00,-2.86205,289,0.009,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,27.3,-0.30996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518138",2020-06-24 19:37:00,-2.60334,285,0,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,27.3,-0.23373,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518139",2020-06-24 19:38:00,-2.88336,281,0,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,27.3,-0.30933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518140",2020-06-24 19:39:00,-2.98661,278,0.011,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27,28.5,32.5,27.3,-0.24696,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518141",2020-06-24 19:40:00,-3.00456,275,0.011,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27.3,-0.26649,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518142",2020-06-24 19:41:00,-3.01662,272,0.009,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27.3,-0.22869,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518143",2020-06-24 19:42:00,-3.02287,267,0,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27.3,-0.15246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518144",2020-06-24 19:43:00,-2.97018,264,0,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27.3,-0.1638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518145",2020-06-24 19:44:00,-2.95446,260,0,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27.2,0.20916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518146",2020-06-24 19:45:00,-3.06339,256,0.001,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27.3,0.26397,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518147",2020-06-24 19:46:00,-2.93797,248,0.003,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27.3,0.25704,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518148",2020-06-24 19:47:00,-2.95034,241,0.002,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27.3,0.18774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518149",2020-06-24 19:48:00,-2.4601,243,0,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27.3,-0.04914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518150",2020-06-24 19:49:00,-2.94937,241,0,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27.3,-0.04473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518151",2020-06-24 19:50:00,-3.09653,237,0.013,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27.2,-0.05985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518152",2020-06-24 19:51:00,-2.8596,234,2.02,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27.2,1.96497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518153",2020-06-24 19:52:00,-2.86717,230,1.984,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27.1,1.9467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518154",2020-06-24 19:53:00,-2.53766,226,NA,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,27,NA,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518155",2020-06-24 19:54:00,-2.84541,224,1.971,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,26.9,1.95174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518156",2020-06-24 19:55:00,-2.86877,219,1.976,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,26.9,1.95741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518157",2020-06-24 19:56:00,-2.85945,215,0,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,26.8,-0.03591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518158",2020-06-24 19:57:00,-2.90133,212,2.021,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,26.7,2.00907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518159",2020-06-24 19:58:00,-2.92203,208,1.983,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,26.7,2.28375,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518160",2020-06-24 19:59:00,-2.91103,205,2.006,25.5,23,23,16,24.5,23,23,0,0,26,26,27.5,29.5,27.5,28.5,32.5,26.8,2.44944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518161",2020-06-24 20:00:00,-2.92029,200,2.008,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,26.8,2.43495,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518162",2020-06-24 20:01:00,-2.8977,197,2.013,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,26.8,2.39337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518163",2020-06-24 20:02:00,-2.86003,194,2.013,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,26.8,2.33667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518164",2020-06-24 20:03:00,-2.76832,186,1.953,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,26.8,0.04977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518165",2020-06-24 20:04:00,-3.21466,143,0.019,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,26.7,0.0567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518166",2020-06-24 20:05:00,-2.9924,85,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.7,0.04977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518167",2020-06-24 20:06:00,-3.02794,75,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.7,0.07371,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518168",2020-06-24 20:07:00,-2.96208,101,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.7,0.0693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518169",2020-06-24 20:08:00,-2.67548,133,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.7,0.08757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518170",2020-06-24 20:09:00,-2.98454,138,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.6,0.10584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518171",2020-06-24 20:10:00,-2.84542,136,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.4,0.11277,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518172",2020-06-24 20:11:00,-3.187,132,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.3,0.15624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518173",2020-06-24 20:12:00,-3.09752,120,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.2,0.5985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518174",2020-06-24 20:13:00,-3.22574,94,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.1,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518175",2020-06-24 20:14:00,-3.07564,74,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.1,0.5796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518176",2020-06-24 20:15:00,-2.70237,76,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26,0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518177",2020-06-24 20:16:00,-3.10962,95,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26,0.21672,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518178",2020-06-24 20:17:00,NA,103,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.9,0.23814,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518179",2020-06-24 20:18:00,-3.13443,85,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.9,0.24129,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518180",2020-06-24 20:19:00,-3.07074,67,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.8,0.23814,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518181",2020-06-24 20:20:00,-3.06779,73,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.8,0.24003,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518182",2020-06-24 20:21:00,-2.70892,87,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.7,0.25137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518183",2020-06-24 20:22:00,-3.11801,92,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.7,0.26019,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518184",2020-06-24 20:23:00,-3.06347,87,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.7,0.26397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518185",2020-06-24 20:24:00,-3.40003,82,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.7,0.28224,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518186",2020-06-24 20:25:00,-3.18122,103,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.8,0.29232,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518187",2020-06-24 20:26:00,-3.06946,117,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.9,0.56448,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518188",2020-06-24 20:27:00,-2.99184,116,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26,0.75474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518189",2020-06-24 20:28:00,-2.97443,113,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.1,0.72198,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518190",2020-06-24 20:29:00,-2.9491,111,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.3,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518191",2020-06-24 20:30:00,-2.91058,108,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.6,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518192",2020-06-24 20:31:00,-3.16184,105,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.8,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518193",2020-06-24 20:32:00,-2.9204,103,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.9,0.34587,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518194",2020-06-24 20:33:00,-2.90775,100,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.9,0.35343,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518195",2020-06-24 20:34:00,-2.88779,99,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.9,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518196",2020-06-24 20:35:00,-2.88301,96,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.8,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518197",2020-06-24 20:36:00,-2.88717,94,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.7,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518198",2020-06-24 20:37:00,-2.92051,91,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.6,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518199",2020-06-24 20:38:00,-2.79167,88,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.7,0.40131,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518200",2020-06-24 20:39:00,-2.86892,86,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.7,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518201",2020-06-24 20:40:00,-2.63989,84,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.7,0.42021,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518202",2020-06-24 20:41:00,-3.13769,81,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.8,0.84483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518203",2020-06-24 20:42:00,-2.87952,80,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.7,0.84987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518204",2020-06-24 20:43:00,-2.84802,79,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.6,0.82467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518205",2020-06-24 20:44:00,-2.86393,74,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.4,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518206",2020-06-24 20:45:00,-2.84411,72,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.3,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518207",2020-06-24 20:46:00,-2.85743,69,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,26.1,0.4347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518208",2020-06-24 20:47:00,-2.88812,67,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.9,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518209",2020-06-24 20:48:00,-2.85486,65,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.8,0.46242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518210",2020-06-24 20:49:00,-2.85143,64,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.7,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518211",2020-06-24 20:50:00,-2.80412,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,NA,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518212",2020-06-24 20:51:00,-2.26608,61,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.6,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518213",2020-06-24 20:52:00,-2.56164,59,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.5,0.47628,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518214",2020-06-24 20:53:00,-2.87538,57,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.5,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518215",2020-06-24 20:54:00,-2.86189,55,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.4,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518216",2020-06-24 20:55:00,-2.86722,53,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.4,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518217",2020-06-24 20:56:00,-2.9393,51,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.4,0.945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518218",2020-06-24 20:57:00,-2.87223,49,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.4,0.9387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518219",2020-06-24 20:58:00,-3.10995,48,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.4,0.90657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518220",2020-06-24 20:59:00,-3.3674,46,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.4,0.8379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518221",2020-06-24 21:00:00,-3.0352,45,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.4,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518222",2020-06-24 21:01:00,-2.61227,43,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.4,0.49833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518223",2020-06-24 21:02:00,-3.01483,42,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,25.4,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518224",2020-06-24 21:03:00,-3.00806,39,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,25.4,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518225",2020-06-24 21:04:00,-3.0354,38,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,25.4,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518226",2020-06-24 21:05:00,-2.73807,37,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,25.4,0.49896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518227",2020-06-24 21:06:00,-2.93899,36,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,25.3,0.51471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518228",2020-06-24 21:07:00,-2.95079,34,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,25.1,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518229",2020-06-24 21:08:00,-2.96437,32,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,25,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518230",2020-06-24 21:09:00,-2.92758,31,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,24.9,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518231",2020-06-24 21:10:00,-2.96058,30,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,24.7,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518232",2020-06-24 21:11:00,-3.419,29,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,24.7,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518233",2020-06-24 21:12:00,-2.90687,29,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,24.6,0.95634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518234",2020-06-24 21:13:00,-2.8915,26,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32,24.5,0.91917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518235",2020-06-24 21:14:00,-2.9499,24,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32,24.4,0.86247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518236",2020-06-24 21:15:00,-2.93811,23,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32,24.4,0.80577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518237",2020-06-24 21:16:00,-2.91638,20,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32,24.3,0.5544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518238",2020-06-24 21:17:00,-3.02608,18,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32,24.2,0.55755,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518239",2020-06-24 21:18:00,-2.64338,18,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32,24.1,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518240",2020-06-24 21:19:00,-2.72783,18,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32,24,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518241",2020-06-24 21:20:00,-2.97201,17,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32,23.9,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518242",2020-06-24 21:21:00,-2.80683,16,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,32,23.7,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518243",2020-06-24 21:22:00,-2.97001,16,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,32,23.7,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518244",2020-06-24 21:23:00,-2.97214,16,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,32,23.5,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518245",2020-06-24 21:24:00,-2.96208,15,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,32,23.5,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518246",2020-06-24 21:25:00,-2.90148,15,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,32,23.4,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518247",2020-06-24 21:26:00,-2.95384,15,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,32,23.4,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518248",2020-06-24 21:27:00,-3.0089,14,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,32,23.4,0.8505,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518249",2020-06-24 21:28:00,-3.03731,14,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,32,23.4,0.98217,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518250",2020-06-24 21:29:00,-3.0152,12,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,32,23.4,0.94752,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518251",2020-06-24 21:30:00,-2.96501,12,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,32,23.3,0.882,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518252",2020-06-24 21:31:00,-2.66278,12,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,23.2,0.79443,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518253",2020-06-24 21:32:00,-2.64011,12,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,23.2,0.59031,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518254",2020-06-24 21:33:00,-2.95439,11,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,23,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518255",2020-06-24 21:34:00,-2.87031,11,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,23.1,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518256",2020-06-24 21:35:00,-2.76556,10,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,23,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518257",2020-06-24 21:36:00,-2.67514,10,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,23,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518258",2020-06-24 21:37:00,-2.55264,10,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,23,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518259",2020-06-24 21:38:00,-2.49309,9,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.9,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518260",2020-06-24 21:39:00,-2.53142,8,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.9,0.62181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518261",2020-06-24 21:40:00,-2.52931,8,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.9,0.62181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518262",2020-06-24 21:41:00,-2.33748,9,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,23,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518263",2020-06-24 21:42:00,-2.28298,8,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.9,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518264",2020-06-24 21:43:00,-2.25926,8,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.8,0.61551,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518265",2020-06-24 21:44:00,-2.14093,7,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.8,1.01052,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518266",2020-06-24 21:45:00,-2.26488,7,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.7,1.008,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518267",2020-06-24 21:46:00,-2.09606,5,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.8,0.98217,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518268",2020-06-24 21:47:00,-2.11163,5,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.7,0.882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518269",2020-06-24 21:48:00,-1.61304,6,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.7,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518270",2020-06-24 21:49:00,-1.98269,6,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.7,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518271",2020-06-24 21:50:00,-2.00477,7,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.7,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518272",2020-06-24 21:51:00,-2.16171,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.7,0.64701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518273",2020-06-24 21:52:00,-2.3918,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.7,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518274",2020-06-24 21:53:00,-2.35001,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.6,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518275",2020-06-24 21:54:00,-2.4545,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.6,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518276",2020-06-24 21:55:00,-2.48453,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.7,0.65331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518277",2020-06-24 21:56:00,-2.60272,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28.5,31.5,22.7,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518278",2020-06-24 21:57:00,-2.58069,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31.5,22.6,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518279",2020-06-24 21:58:00,-2.66568,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31.5,22.6,0.64512,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518280",2020-06-24 21:59:00,-2.31531,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31.5,22.6,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518281",2020-06-24 22:00:00,-1.91335,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31.5,22.5,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518282",2020-06-24 22:01:00,-2.55943,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31.5,22.4,0.86625,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518283",2020-06-24 22:02:00,-2.5585,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31.5,22.5,0.88515,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518284",2020-06-24 22:03:00,-2.80191,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.5,0.80829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518285",2020-06-24 22:04:00,-2.89318,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.4,0.78624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518286",2020-06-24 22:05:00,-3.28347,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.4,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518287",2020-06-24 22:06:00,-3.90021,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.4,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518288",2020-06-24 22:07:00,-4.56225,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.3,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518289",2020-06-24 22:08:00,-4.28211,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.3,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518290",2020-06-24 22:09:00,-4.12453,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.3,0.43848,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518291",2020-06-24 22:10:00,-3.48229,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.3,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518292",2020-06-24 22:11:00,-3.00762,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.3,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518293",2020-06-24 22:12:00,-3.04544,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.3,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518294",2020-06-24 22:13:00,-2.42228,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.3,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518295",2020-06-24 22:14:00,-2.2119,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.2,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518296",2020-06-24 22:15:00,-2.04387,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.2,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518297",2020-06-24 22:16:00,-1.9749,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.1,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"518298",2020-06-24 22:17:00,-1.99271,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.2,0.43029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518299",2020-06-24 22:18:00,-1.97859,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.1,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518300",2020-06-24 22:19:00,-1.91582,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.1,0.81018,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518301",2020-06-24 22:20:00,-1.98692,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22.1,0.80703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518302",2020-06-24 22:21:00,-2.20868,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22,0.78246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518303",2020-06-24 22:22:00,-2.05194,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,21.9,0.7119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518304",2020-06-24 22:23:00,-2.71668,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,22,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518305",2020-06-24 22:24:00,-2.703,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,21.9,0.41706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518306",2020-06-24 22:25:00,-2.80947,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,21.8,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518307",2020-06-24 22:26:00,-2.94868,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,21.8,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518308",2020-06-24 22:27:00,-3.18812,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,21.7,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518309",2020-06-24 22:28:00,-3.0772,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,21.7,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518310",2020-06-24 22:29:00,-3.14767,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29.5,27.5,28,31,21.7,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518311",2020-06-24 22:30:00,-3.19759,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.7,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518312",2020-06-24 22:31:00,-3.21554,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.7,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518313",2020-06-24 22:32:00,-2.6635,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.7,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518314",2020-06-24 22:33:00,-3.133,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.5,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518315",2020-06-24 22:34:00,-3.05568,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.5,0.37863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518316",2020-06-24 22:35:00,-2.87734,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.6,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518317",2020-06-24 22:36:00,-2.73276,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.6,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518318",2020-06-24 22:37:00,-2.55795,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.5,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518319",2020-06-24 22:38:00,-2.44036,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.5,0.76734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518320",2020-06-24 22:39:00,-2.6131,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.5,0.76797,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518321",2020-06-24 22:40:00,-2.24111,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.5,0.73521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518322",2020-06-24 22:41:00,-2.24455,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.5,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518323",2020-06-24 22:42:00,-2.18924,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.5,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518324",2020-06-24 22:43:00,-2.13369,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.4,0.37422,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518325",2020-06-24 22:44:00,-2.12246,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.5,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518326",2020-06-24 22:45:00,-1.79537,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.5,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518327",2020-06-24 22:46:00,-2.25811,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.4,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518328",2020-06-24 22:47:00,-2.15655,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.4,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518329",2020-06-24 22:48:00,-2.13923,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.5,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518330",2020-06-24 22:49:00,-2.14153,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.5,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518331",2020-06-24 22:50:00,-2.08472,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.5,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518332",2020-06-24 22:51:00,-2.32759,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,31,21.4,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518333",2020-06-24 22:52:00,-2.43727,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.5,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518334",2020-06-24 22:53:00,-2.61324,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.4,0.39249,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518335",2020-06-24 22:54:00,-3.001,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.4,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518336",2020-06-24 22:55:00,-3.03294,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.5,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518337",2020-06-24 22:56:00,-3.0356,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.4,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518338",2020-06-24 22:57:00,-3.04563,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.4,0.38115,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518339",2020-06-24 22:58:00,-3.15251,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.4,0.7497,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518340",2020-06-24 22:59:00,-3.56489,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.5,0.79317,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518341",2020-06-24 23:00:00,-3.20128,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.4,0.76734,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518342",2020-06-24 23:01:00,-3.25266,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.3,0.63945,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518343",2020-06-24 23:02:00,-3.19664,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.2,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
