"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"518344",2020-06-24 23:03:00,-3.17773,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.2,0.39942,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518345",2020-06-24 23:04:00,-3.10358,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.3,0.39879,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518346",2020-06-24 23:05:00,-3.18983,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.3,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518347",2020-06-24 23:06:00,-2.96305,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.3,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518348",2020-06-24 23:07:00,-2.63859,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.3,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518349",2020-06-24 23:08:00,-2.47812,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.3,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518350",2020-06-24 23:09:00,-2.38847,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.3,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518351",2020-06-24 23:10:00,-2.33065,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.2,0.39816,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518352",2020-06-24 23:11:00,-2.28261,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.2,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518353",2020-06-24 23:12:00,-2.44949,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.2,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518354",2020-06-24 23:13:00,-2.0757,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.1,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518355",2020-06-24 23:14:00,-2.30248,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.1,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518356",2020-06-24 23:15:00,-2.13491,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.9,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518357",2020-06-24 23:16:00,-2.14527,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518358",2020-06-24 23:17:00,-2.17254,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518359",2020-06-24 23:18:00,-2.15214,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.9,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518360",2020-06-24 23:19:00,-1.8717,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.9,0.78309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518361",2020-06-24 23:20:00,-2.09079,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.9,0.76041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518362",2020-06-24 23:21:00,-2.33037,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.9,0.63819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518363",2020-06-24 23:22:00,-2.94815,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.9,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518364",2020-06-24 23:23:00,-2.66175,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.9,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518365",2020-06-24 23:24:00,-2.89342,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.9,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518366",2020-06-24 23:25:00,-3.00703,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.7,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518367",2020-06-24 23:26:00,-3.0739,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.7,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518368",2020-06-24 23:27:00,-3.12454,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.7,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518369",2020-06-24 23:28:00,-3.25135,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.7,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518370",2020-06-24 23:29:00,-3.24987,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.8,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518371",2020-06-24 23:30:00,-3.22456,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.7,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518372",2020-06-24 23:31:00,-3.14934,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.7,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518373",2020-06-24 23:32:00,-3.19762,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.6,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518374",2020-06-24 23:33:00,-2.63271,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.6,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518375",2020-06-24 23:34:00,-2.94873,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.6,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518376",2020-06-24 23:35:00,-2.69492,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.6,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518377",2020-06-24 23:36:00,-2.46382,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.6,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518378",2020-06-24 23:37:00,-2.35079,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.5,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518379",2020-06-24 23:38:00,-2.26138,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.5,0.59409,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518380",2020-06-24 23:39:00,-2.35574,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.4,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518381",2020-06-24 23:40:00,-2.0686,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.4,0.73521,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518382",2020-06-24 23:41:00,-2.02192,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.4,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518383",2020-06-24 23:42:00,-2.17525,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,20.4,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518384",2020-06-24 23:43:00,-1.97694,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,29,27.5,28,30.5,20.5,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518385",2020-06-24 23:44:00,-1.992,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,29,27.5,28,30.5,20.4,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518386",2020-06-24 23:45:00,-1.93077,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,29,27.5,28,30.5,20.4,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518387",2020-06-24 23:46:00,-1.76473,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,29,27.5,28,30,20.5,0.40572,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"518388",2020-06-24 23:47:00,-1.94935,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,29,27.5,28,30,20.5,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518389",2020-06-24 23:48:00,-1.95836,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,29,27.5,28,30,20.6,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518390",2020-06-24 23:49:00,-1.93608,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,29,27.5,28,30,20.5,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518391",2020-06-24 23:50:00,-1.93191,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,29,27.5,28,30,20.6,0.40509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518392",2020-06-24 23:51:00,-2.20203,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,29,27.5,28,30,20.5,0.41202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518393",2020-06-24 23:52:00,-2.42113,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,29,27.5,28,30,20.6,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518394",2020-06-24 23:53:00,-2.11887,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,29,27.5,28,30,20.7,0.41013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518395",2020-06-24 23:54:00,-2.77082,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,29,27.5,28,30,20.6,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518396",2020-06-24 23:55:00,-2.89,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,28.5,27.5,28,30,20.6,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518397",2020-06-24 23:56:00,-2.98201,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,28.5,27.5,28,30,20.6,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518398",2020-06-24 23:57:00,-3.08225,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,28.5,27.5,28,30,20.6,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518399",2020-06-24 23:58:00,-3.13288,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,28.5,27.5,28,30,20.6,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518400",2020-06-24 23:59:00,-3.01435,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,28.5,27.5,28,30,20.5,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518401",2020-06-25 00:00:00,-3.1307,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,28.5,27.5,28,30,20.5,0.74088,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518402",2020-06-25 00:01:00,-2.87962,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,28.5,27.5,28,30,20.5,0.73206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518403",2020-06-25 00:02:00,-3.07896,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,28.5,27.5,28,30,20.5,0.69111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518404",2020-06-25 00:03:00,-3.05992,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,28.5,27.5,27.5,30,20.5,0.58275,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518405",2020-06-25 00:04:00,-3.21012,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,26.5,28.5,27.5,27.5,30,20.5,0.36351,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518406",2020-06-25 00:05:00,-2.82399,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,20.4,0.36288,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518407",2020-06-25 00:06:00,-3.08395,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,20.4,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518408",2020-06-25 00:07:00,-2.55587,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,20.4,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518409",2020-06-25 00:08:00,-2.36365,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,20.4,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518410",2020-06-25 00:09:00,-2.46254,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,20.5,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518411",2020-06-25 00:10:00,-2.30514,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,20.6,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518412",2020-06-25 00:11:00,-2.20627,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,20.4,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518413",2020-06-25 00:12:00,-2.18397,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,30,20.3,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518414",2020-06-25 00:13:00,-2.06249,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,30,19.9,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518415",2020-06-25 00:14:00,-2.12855,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,30,20,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518416",2020-06-25 00:15:00,-2.09319,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,30,20,0.36729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518417",2020-06-25 00:16:00,-2.07989,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,30,20.1,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"518418",2020-06-25 00:17:00,-2.1469,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,30,20.1,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518419",2020-06-25 00:18:00,-2.13101,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,30,20.1,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518420",2020-06-25 00:19:00,-1.98139,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,30,20.2,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518421",2020-06-25 00:20:00,-1.89565,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,30,20.2,0.38871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518422",2020-06-25 00:21:00,-2.2891,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,30,20.1,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518423",2020-06-25 00:22:00,-2.37366,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,20,0.77049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518424",2020-06-25 00:23:00,-2.58316,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,20.3,0.7623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518425",2020-06-25 00:24:00,-2.80029,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,20.1,0.71253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518426",2020-06-25 00:25:00,-2.89331,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,20,0.59472,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518427",2020-06-25 00:26:00,-3.0288,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.9,0.38808,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0
"518428",2020-06-25 00:27:00,-3.09686,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.8,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518429",2020-06-25 00:28:00,-2.99892,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.8,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518430",2020-06-25 00:29:00,-2.97703,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.5,0.38745,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518431",2020-06-25 00:30:00,-2.69042,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.5,0.42462,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518432",2020-06-25 00:31:00,-2.63446,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.5,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518433",2020-06-25 00:32:00,-2.82405,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.5,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518434",2020-06-25 00:33:00,-3.06403,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.6,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518435",2020-06-25 00:34:00,-3.02018,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.6,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518436",2020-06-25 00:35:00,-2.98398,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.5,0.38682,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518437",2020-06-25 00:36:00,-2.8272,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.4,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518438",2020-06-25 00:37:00,-2.67063,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.5,0.37926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518439",2020-06-25 00:38:00,-2.39038,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.5,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518440",2020-06-25 00:39:00,-2.86196,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.6,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518441",2020-06-25 00:40:00,-1.71993,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.6,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518442",2020-06-25 00:41:00,-1.69303,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.8,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518443",2020-06-25 00:42:00,-1.51544,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.9,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518444",2020-06-25 00:43:00,-1.41225,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.8,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518445",2020-06-25 00:44:00,-1.39449,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.7,0.74529,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518446",2020-06-25 00:45:00,-1.41103,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.5,0.79947,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518447",2020-06-25 00:46:00,-1.15719,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.5,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518448",2020-06-25 00:47:00,-1.52893,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.6,0.65142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518449",2020-06-25 00:48:00,-1.08898,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,30,19.6,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518450",2020-06-25 00:49:00,-1.46392,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.6,0.41202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518451",2020-06-25 00:50:00,-1.51521,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.7,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518452",2020-06-25 00:51:00,-1.8605,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.7,0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518453",2020-06-25 00:52:00,-2.12461,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.6,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518454",2020-06-25 00:53:00,-2.7735,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.6,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518455",2020-06-25 00:54:00,-4.10939,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.7,0.41265,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518456",2020-06-25 00:55:00,-4.20782,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.6,0.41139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518457",2020-06-25 00:56:00,-3.68221,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.5,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518458",2020-06-25 00:57:00,-3.26577,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.5,0.40005,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518459",2020-06-25 00:58:00,-3.13568,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.5,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518460",2020-06-25 00:59:00,-3.11874,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.6,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518461",2020-06-25 01:00:00,-2.68781,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.6,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518462",2020-06-25 01:01:00,-2.7073,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.7,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518463",2020-06-25 01:02:00,-2.50897,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.6,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518464",2020-06-25 01:03:00,-2.47368,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.6,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518465",2020-06-25 01:04:00,-2.80707,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.2,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518466",2020-06-25 01:05:00,-3.65721,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.3,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518467",2020-06-25 01:06:00,-3.9401,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.4,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518468",2020-06-25 01:07:00,-3.36471,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.4,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518469",2020-06-25 01:08:00,-2.84905,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.3,0.76797,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518470",2020-06-25 01:09:00,-2.69144,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.2,0.73458,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518471",2020-06-25 01:10:00,-2.43023,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.1,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518472",2020-06-25 01:11:00,-2.34034,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518473",2020-06-25 01:12:00,-2.14301,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518474",2020-06-25 01:13:00,-2.00829,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19,0.37422,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518475",2020-06-25 01:14:00,-1.87933,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.1,0.39375,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518476",2020-06-25 01:15:00,-1.82031,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.2,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518477",2020-06-25 01:16:00,-1.64865,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.2,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518478",2020-06-25 01:17:00,-1.4621,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.3,0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518479",2020-06-25 01:18:00,-1.31179,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.3,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518480",2020-06-25 01:19:00,-1.33922,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.3,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518481",2020-06-25 01:20:00,-1.99165,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518482",2020-06-25 01:21:00,-1.69405,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518483",2020-06-25 01:22:00,-1.92349,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.3,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518484",2020-06-25 01:23:00,-2.0571,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.3,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518485",2020-06-25 01:24:00,-2.23648,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.3,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518486",2020-06-25 01:25:00,-2.45437,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.3,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518487",2020-06-25 01:26:00,-2.6284,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.3,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518488",2020-06-25 01:27:00,-2.70339,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518489",2020-06-25 01:28:00,-2.77369,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.1,0.38556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518490",2020-06-25 01:29:00,-2.83625,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,0.42021,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518491",2020-06-25 01:30:00,-3.10451,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,0.91854,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518492",2020-06-25 01:31:00,-3.68093,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,1.25874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518493",2020-06-25 01:32:00,-3.40207,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,1.28394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518494",2020-06-25 01:33:00,-3.12248,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.1,1.25559,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518495",2020-06-25 01:34:00,-2.77809,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,1.14282,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518496",2020-06-25 01:35:00,-2.26242,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,0.9639,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518497",2020-06-25 01:36:00,-1.77604,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.1,0.94626,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518498",2020-06-25 01:37:00,-1.53343,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.8,0.93807,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518499",2020-06-25 01:38:00,-1.20111,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.8,0.91854,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518500",2020-06-25 01:39:00,-0.810771,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.8,0.92988,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518501",2020-06-25 01:40:00,-1.15025,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.8,0.9072,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518502",2020-06-25 01:41:00,-0.669175,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.7,0.9072,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518503",2020-06-25 01:42:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.7,0.91917,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518504",2020-06-25 01:43:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.8,0.90909,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518505",2020-06-25 01:44:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.9,0.92043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518506",2020-06-25 01:45:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.8,0.92547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518507",2020-06-25 01:46:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.8,0.95697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518508",2020-06-25 01:47:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.6,0.95634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518509",2020-06-25 01:48:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.5,0.9513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518510",2020-06-25 01:49:00,-0.804504,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.3,0.9639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518511",2020-06-25 01:50:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.4,0.9639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518512",2020-06-25 01:51:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.4,0.9702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518513",2020-06-25 01:52:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.4,0.9702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518514",2020-06-25 01:53:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.2,0.9639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518515",2020-06-25 01:54:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18,1.35072,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518516",2020-06-25 01:55:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18,1.3671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518517",2020-06-25 01:56:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.1,1.3293,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518518",2020-06-25 01:57:00,-0.665575,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.1,1.19385,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518519",2020-06-25 01:58:00,-0.767687,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.2,1.134,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518520",2020-06-25 01:59:00,-0.910573,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.2,0.96327,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518521",2020-06-25 02:00:00,-0.994893,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.2,0.99477,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518522",2020-06-25 02:01:00,-0.969214,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18,0.96957,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518523",2020-06-25 02:02:00,-0.980966,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.1,0.96327,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518524",2020-06-25 02:03:00,-1.02304,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,17.9,0.95067,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518525",2020-06-25 02:04:00,-0.865277,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,17.8,0.96264,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518526",2020-06-25 02:05:00,-0.903449,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,17.9,0.96327,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518527",2020-06-25 02:06:00,-1.07177,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,17.9,0.98784,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518528",2020-06-25 02:07:00,-1.35308,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18,0.9702,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518529",2020-06-25 02:08:00,-0.739738,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27,29,17.9,0.96894,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518530",2020-06-25 02:09:00,-0.90419,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27,29,18,0.96327,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518531",2020-06-25 02:10:00,-0.843053,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.1,0.97272,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518532",2020-06-25 02:11:00,-0.805704,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.2,0.99414,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518533",2020-06-25 02:12:00,-0.750369,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.2,1.02375,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518534",2020-06-25 02:13:00,0,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.1,1.01304,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518535",2020-06-25 02:14:00,-0.716478,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.2,1.00674,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518536",2020-06-25 02:15:00,-1.0239,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.2,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"518537",2020-06-25 02:16:00,-0.724933,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.3,0.40383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518538",2020-06-25 02:17:00,-0.711967,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.2,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518539",2020-06-25 02:18:00,-0.938226,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.2,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518540",2020-06-25 02:19:00,-1.29528,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.2,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518541",2020-06-25 02:20:00,-1.51788,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.2,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518542",2020-06-25 02:21:00,-1.70208,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.2,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518543",2020-06-25 02:22:00,-2.00226,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.1,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518544",2020-06-25 02:23:00,-2.28324,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.1,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518545",2020-06-25 02:24:00,-2.55527,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518546",2020-06-25 02:25:00,-2.82773,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.9,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518547",2020-06-25 02:26:00,-2.71044,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.8,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518548",2020-06-25 02:27:00,-2.92717,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.8,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518549",2020-06-25 02:28:00,-3.43793,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.9,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518550",2020-06-25 02:29:00,-3.04614,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518551",2020-06-25 02:30:00,-3.6209,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.9,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518552",2020-06-25 02:31:00,-3.85232,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.9,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518553",2020-06-25 02:32:00,-3.52959,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.9,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518554",2020-06-25 02:33:00,-3.0721,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.9,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518555",2020-06-25 02:34:00,-2.80002,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.9,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518556",2020-06-25 02:35:00,-2.54104,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.9,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518557",2020-06-25 02:36:00,-2.67042,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.9,0.39249,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518558",2020-06-25 02:37:00,-2.20724,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518559",2020-06-25 02:38:00,-2.04046,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.1,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518560",2020-06-25 02:39:00,-1.96614,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.1,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518561",2020-06-25 02:40:00,-1.8124,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,18,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518562",2020-06-25 02:41:00,-1.83507,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,17.9,0.39312,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518563",2020-06-25 02:42:00,-1.80496,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,17.8,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518564",2020-06-25 02:43:00,-1.77903,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,17.7,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518565",2020-06-25 02:44:00,-1.77901,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,17.5,0.75411,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518566",2020-06-25 02:45:00,-1.76328,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,17.4,0.78309,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"518567",2020-06-25 02:46:00,-1.99092,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,17.5,0.7371,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518568",2020-06-25 02:47:00,-1.29945,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,17.6,0.61173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518569",2020-06-25 02:48:00,-1.78416,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,17.6,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518570",2020-06-25 02:49:00,-1.70145,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,17.6,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518571",2020-06-25 02:50:00,-1.90624,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,17.5,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518572",2020-06-25 02:51:00,-1.47986,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,17.5,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518573",2020-06-25 02:52:00,-2.22629,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,17.6,0.41139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518574",2020-06-25 02:53:00,-2.28706,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,26.5,27,29,17.3,0.39816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518575",2020-06-25 02:54:00,-2.39392,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,29,17.3,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518576",2020-06-25 02:55:00,-2.57215,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,29,17.2,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518577",2020-06-25 02:56:00,-2.87358,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,29,17.2,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518578",2020-06-25 02:57:00,-3.05597,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,29,17.2,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518579",2020-06-25 02:58:00,-3.09289,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,29,17.1,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518580",2020-06-25 02:59:00,-3.21735,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,29,17,0.38556,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518581",2020-06-25 03:00:00,-3.20619,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,29,17,0.378,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518582",2020-06-25 03:01:00,-3.23685,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,29,17.3,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518583",2020-06-25 03:02:00,-3.07485,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,29,17.2,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518584",2020-06-25 03:03:00,-2.81464,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,29,17.2,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518585",2020-06-25 03:04:00,-2.68407,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,29,17.2,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518586",2020-06-25 03:05:00,-2.50677,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,29,17.2,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518587",2020-06-25 03:06:00,-1.78288,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,29,17.2,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518588",2020-06-25 03:07:00,-2.11689,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,28.5,17.1,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518589",2020-06-25 03:08:00,-1.68856,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,28.5,17,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518590",2020-06-25 03:09:00,-2.01878,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,28.5,17,0.49266,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518591",2020-06-25 03:10:00,-1.97583,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,26.5,27,28.5,17.1,0.73332,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518592",2020-06-25 03:11:00,-1.92949,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518593",2020-06-25 03:12:00,-1.9289,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.1,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518594",2020-06-25 03:13:00,-2.36288,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.2,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518595",2020-06-25 03:14:00,-1.83287,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.1,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518596",2020-06-25 03:15:00,-1.86126,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"518597",2020-06-25 03:16:00,-2.61585,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.9,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518598",2020-06-25 03:17:00,-1.86412,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518599",2020-06-25 03:18:00,-1.8702,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518600",2020-06-25 03:19:00,-1.83556,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.9,0.38682,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518601",2020-06-25 03:20:00,-1.98182,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.8,0.38682,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518602",2020-06-25 03:21:00,-2.1104,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.8,0.37548,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518603",2020-06-25 03:22:00,-2.38694,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.9,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518604",2020-06-25 03:23:00,-2.57958,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.9,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518605",2020-06-25 03:24:00,-2.76833,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.9,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518606",2020-06-25 03:25:00,-2.78191,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518607",2020-06-25 03:26:00,-2.92861,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518608",2020-06-25 03:27:00,-2.89647,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.3528,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518609",2020-06-25 03:28:00,-2.88335,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518610",2020-06-25 03:29:00,-2.92123,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.36918,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518611",2020-06-25 03:30:00,-2.84965,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518612",2020-06-25 03:31:00,-2.85614,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.9,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518613",2020-06-25 03:32:00,-2.76491,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.8,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518614",2020-06-25 03:33:00,-2.79143,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518615",2020-06-25 03:34:00,-2.32841,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518616",2020-06-25 03:35:00,-2.23798,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518617",2020-06-25 03:36:00,-2.67019,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.71694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518618",2020-06-25 03:37:00,-2.00961,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.8,0.74844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518619",2020-06-25 03:38:00,-1.87432,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.8,0.75852,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518620",2020-06-25 03:39:00,-1.95644,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.61992,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518621",2020-06-25 03:40:00,-1.79065,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518622",2020-06-25 03:41:00,-1.89042,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.8,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518623",2020-06-25 03:42:00,-1.82666,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.9,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518624",2020-06-25 03:43:00,-1.74665,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.40635,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518625",2020-06-25 03:44:00,-1.75345,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518626",2020-06-25 03:45:00,-1.77102,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"518627",2020-06-25 03:46:00,-1.54592,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.9,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518628",2020-06-25 03:47:00,-1.64986,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518629",2020-06-25 03:48:00,-1.76353,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.9,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518630",2020-06-25 03:49:00,-1.74955,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.8,0.41202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"518631",2020-06-25 03:50:00,-1.9976,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518632",2020-06-25 03:51:00,-2.14922,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.6,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518633",2020-06-25 03:52:00,-2.36329,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.6,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518634",2020-06-25 03:53:00,-2.26848,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.6,0.40635,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518635",2020-06-25 03:54:00,-2.66149,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.6,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518636",2020-06-25 03:55:00,-2.49847,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.6,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,0
"518637",2020-06-25 03:56:00,-2.73822,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.6,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"518638",2020-06-25 03:57:00,-2.78253,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.6,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"518639",2020-06-25 03:58:00,-2.85284,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518640",2020-06-25 03:59:00,-2.86849,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.5,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518641",2020-06-25 04:00:00,-2.97447,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518642",2020-06-25 04:01:00,-2.82962,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.8,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518643",2020-06-25 04:02:00,-2.67041,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.9,0.74718,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518644",2020-06-25 04:03:00,-2.54699,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.7623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518645",2020-06-25 04:04:00,-2.37496,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.7371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518646",2020-06-25 04:05:00,-2.21842,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.6111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518647",2020-06-25 04:06:00,-2.03869,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518648",2020-06-25 04:07:00,-2.12744,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518649",2020-06-25 04:08:00,-1.87174,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518650",2020-06-25 04:09:00,-1.71921,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518651",2020-06-25 04:10:00,-1.74598,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.7,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518652",2020-06-25 04:11:00,-1.74545,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.6,0.42021,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518653",2020-06-25 04:12:00,-1.66946,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.5,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
