"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"518654",2020-06-25 04:13:00,-1.49161,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.5,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518655",2020-06-25 04:14:00,-1.39941,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.3,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518656",2020-06-25 04:15:00,-1.69721,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.3,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518657",2020-06-25 04:16:00,-1.64535,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.2,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518658",2020-06-25 04:17:00,-1.67261,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,16.2,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518659",2020-06-25 04:18:00,-1.64969,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,26.5,28.5,16.2,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518660",2020-06-25 04:19:00,-1.61513,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28.5,16.1,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518661",2020-06-25 04:20:00,-2.14661,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28.5,16.2,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518662",2020-06-25 04:21:00,-1.77579,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28.5,16.3,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518663",2020-06-25 04:22:00,-2.26778,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28.5,16.3,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518664",2020-06-25 04:23:00,-1.65162,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28.5,16.4,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518665",2020-06-25 04:24:00,-1.78582,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.4,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518666",2020-06-25 04:25:00,-1.71136,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.3,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518667",2020-06-25 04:26:00,-1.74152,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.3,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518668",2020-06-25 04:27:00,-1.87985,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.2,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518669",2020-06-25 04:28:00,-1.80412,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.2,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518670",2020-06-25 04:29:00,-1.79037,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.1,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518671",2020-06-25 04:30:00,-1.46448,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.3,0.74844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518672",2020-06-25 04:31:00,-1.78911,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.1,0.71757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518673",2020-06-25 04:32:00,-1.8424,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16,0.63693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518674",2020-06-25 04:33:00,-1.87336,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.1,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518675",2020-06-25 04:34:00,-1.7555,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.3,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518676",2020-06-25 04:35:00,-1.86569,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518677",2020-06-25 04:36:00,-1.77968,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,16.1,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518678",2020-06-25 04:37:00,-1.70798,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,16,0.35784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518679",2020-06-25 04:38:00,-1.68919,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,16,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518680",2020-06-25 04:39:00,-1.63645,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,16,0.36351,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518681",2020-06-25 04:40:00,-1.67192,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,16,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518682",2020-06-25 04:41:00,-1.57692,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,16,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518683",2020-06-25 04:42:00,-1.6089,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,16.1,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518684",2020-06-25 04:43:00,-1.57696,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,16,0.35784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518685",2020-06-25 04:44:00,-1.57882,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,15.9,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518686",2020-06-25 04:45:00,-1.59666,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,15.9,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518687",2020-06-25 04:46:00,-1.56416,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,15.8,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518688",2020-06-25 04:47:00,-1.48678,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,15.8,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518689",2020-06-25 04:48:00,-1.61609,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,15.7,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518690",2020-06-25 04:49:00,-1.50335,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,15.7,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518691",2020-06-25 04:50:00,-1.58573,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.8,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518692",2020-06-25 04:51:00,-1.58675,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.9,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518693",2020-06-25 04:52:00,-1.59741,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.8,0.38556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518694",2020-06-25 04:53:00,-1.57643,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518695",2020-06-25 04:54:00,-1.62079,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518696",2020-06-25 04:55:00,-1.61007,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.8,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518697",2020-06-25 04:56:00,-1.61977,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.8,0.70497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518698",2020-06-25 04:57:00,-1.72827,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518699",2020-06-25 04:58:00,-1.72044,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.8,0.71694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518700",2020-06-25 04:59:00,-1.77368,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518701",2020-06-25 05:00:00,-2.22052,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.9135,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518702",2020-06-25 05:01:00,-1.66164,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.6,0.68481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518703",2020-06-25 05:02:00,-1.85742,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.5,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518704",2020-06-25 05:03:00,-1.82416,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.5,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518705",2020-06-25 05:04:00,-1.81593,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.4,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518706",2020-06-25 05:05:00,-2.127,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.3,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518707",2020-06-25 05:06:00,-1.83581,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.3,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518708",2020-06-25 05:07:00,-2.22807,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.3,0.5355,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518709",2020-06-25 05:08:00,-1.79156,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.3,0.5544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518710",2020-06-25 05:09:00,-2.02682,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.4,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518711",2020-06-25 05:10:00,-1.89401,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.4,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518712",2020-06-25 05:11:00,-1.79013,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.4,0.5544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518713",2020-06-25 05:12:00,-1.65323,5,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.4,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518714",2020-06-25 05:13:00,-1.74309,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.5,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518715",2020-06-25 05:14:00,-1.79986,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.5,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518716",2020-06-25 05:15:00,-1.72741,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.4,0.5544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518717",2020-06-25 05:16:00,-1.68951,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.4,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518718",2020-06-25 05:17:00,-1.61424,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.5,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518719",2020-06-25 05:18:00,-1.63492,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.5,0.53739,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518720",2020-06-25 05:19:00,-1.61842,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.5,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518721",2020-06-25 05:20:00,-1.55775,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.5,0.55188,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518722",2020-06-25 05:21:00,-1.61091,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.6,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518723",2020-06-25 05:22:00,-1.60811,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.5,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518724",2020-06-25 05:23:00,-1.64258,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.6,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518725",2020-06-25 05:24:00,-1.63182,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.57456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518726",2020-06-25 05:25:00,-1.56608,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.8946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518727",2020-06-25 05:26:00,-1.64244,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.89397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518728",2020-06-25 05:27:00,-2.04735,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.83286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518729",2020-06-25 05:28:00,-1.80512,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518730",2020-06-25 05:29:00,-1.60646,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518731",2020-06-25 05:30:00,-1.73708,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.5544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518732",2020-06-25 05:31:00,-1.64275,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518733",2020-06-25 05:32:00,-1.40476,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.7,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518734",2020-06-25 05:33:00,-1.64032,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.6,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518735",2020-06-25 05:34:00,-1.49956,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.6,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518736",2020-06-25 05:35:00,-1.64693,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.6,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518737",2020-06-25 05:36:00,-1.63967,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.6,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518738",2020-06-25 05:37:00,-1.1676,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.6,0.54495,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518739",2020-06-25 05:38:00,-1.65078,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.4,0.53991,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518740",2020-06-25 05:39:00,-1.63357,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.4,0.52164,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518741",2020-06-25 05:40:00,-1.69982,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.3,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518742",2020-06-25 05:41:00,-1.66492,18,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.4,0.50967,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518743",2020-06-25 05:42:00,-1.62346,19,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,15.4,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518744",2020-06-25 05:43:00,-1.64683,19,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.3,0.52101,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518745",2020-06-25 05:44:00,-1.6419,21,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.2,0.51093,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518746",2020-06-25 05:45:00,-1.61059,23,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.2,0.4914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518747",2020-06-25 05:46:00,-1.61468,25,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.2,0.48951,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518748",2020-06-25 05:47:00,-1.47108,26,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.2,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518749",2020-06-25 05:48:00,-1.59318,27,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.2,0.4977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518750",2020-06-25 05:49:00,-1.34191,29,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.2,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518751",2020-06-25 05:50:00,-1.23646,29,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.2,0.47376,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518752",2020-06-25 05:51:00,-1.58876,30,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.3,0.74718,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518753",2020-06-25 05:52:00,-1.57186,30,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.4,0.81207,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518754",2020-06-25 05:53:00,-1.54738,31,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.5,0.79191,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518755",2020-06-25 05:54:00,-1.07131,32,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.6,0.68229,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518756",2020-06-25 05:55:00,-1.56305,35,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.7,0.62811,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518757",2020-06-25 05:56:00,-1.5668,35,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.7,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518758",2020-06-25 05:57:00,-1.32837,36,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.7,0.44352,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518759",2020-06-25 05:58:00,-1.56372,37,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.7,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518760",2020-06-25 05:59:00,-1.6246,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.7,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518761",2020-06-25 06:00:00,-1.62239,39,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.8,0.42903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518762",2020-06-25 06:01:00,-1.34685,42,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.8,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518763",2020-06-25 06:02:00,-1.6381,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,15.9,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518764",2020-06-25 06:03:00,-1.64888,45,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518765",2020-06-25 06:04:00,-1.7084,47,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.1,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518766",2020-06-25 06:05:00,-1.673,48,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.2,0.41895,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518767",2020-06-25 06:06:00,-1.62974,49,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.2,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518768",2020-06-25 06:07:00,-1.84033,50,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.2,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518769",2020-06-25 06:08:00,-1.6072,51,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.2,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518770",2020-06-25 06:09:00,-1.72831,53,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.1,0.35784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518771",2020-06-25 06:10:00,-1.67478,54,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.1,0.35154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518772",2020-06-25 06:11:00,-1.58908,56,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16,0.38556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518773",2020-06-25 06:12:00,-1.73633,58,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16,0.34335,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518774",2020-06-25 06:13:00,-1.59485,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16,0.34461,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518775",2020-06-25 06:14:00,-1.16328,62,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16,0.32634,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518776",2020-06-25 06:15:00,-1.6254,64,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16,0.31941,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518777",2020-06-25 06:16:00,-1.3518,65,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.1,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518778",2020-06-25 06:17:00,-1.85977,67,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.2,0.63441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518779",2020-06-25 06:18:00,-1.57029,69,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.2,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518780",2020-06-25 06:19:00,-1.56207,72,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.3,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518781",2020-06-25 06:20:00,-1.51482,74,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.5,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518782",2020-06-25 06:21:00,-2.01838,76,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.7,0.23751,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518783",2020-06-25 06:22:00,-1.56974,78,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,16.9,0.22617,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518784",2020-06-25 06:23:00,-1.59644,80,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,17.1,0.22491,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518785",2020-06-25 06:24:00,-1.5451,82,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,17.4,0.21987,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518786",2020-06-25 06:25:00,-1.53204,86,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,17.6,0.20727,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518787",2020-06-25 06:26:00,-1.52978,88,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,17.7,0.20097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518788",2020-06-25 06:27:00,-1.76164,90,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,17.9,0.1827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518789",2020-06-25 06:28:00,-1.39658,91,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,17.9,0.18711,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518790",2020-06-25 06:29:00,-1.5133,95,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,18,0.33264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518791",2020-06-25 06:30:00,-1.52533,97,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,18.2,0.3402,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518792",2020-06-25 06:31:00,-1.48951,98,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,18.3,1.73691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518793",2020-06-25 06:32:00,-1.46149,101,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,18.5,0.46998,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518794",2020-06-25 06:33:00,-1.47212,103,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,18.8,0.32697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518795",2020-06-25 06:34:00,-1.68006,106,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,18.9,0.3213,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518796",2020-06-25 06:35:00,-1.56269,109,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,19,0.27027,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518797",2020-06-25 06:36:00,-1.77525,111,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,19,0.11403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518798",2020-06-25 06:37:00,-1.34701,112,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,19,0.1008,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518799",2020-06-25 06:38:00,-1.47206,116,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18.9,0.09891,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518800",2020-06-25 06:39:00,-1.47809,118,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18.9,0.11466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518801",2020-06-25 06:40:00,-1.48869,121,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18.9,0.10647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518802",2020-06-25 06:41:00,-1.49979,124,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,19,0.0882,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518803",2020-06-25 06:42:00,-1.46161,127,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,19.1,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518804",2020-06-25 06:43:00,-1.46323,128,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,19.1,0.4221,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518805",2020-06-25 06:44:00,-1.63025,131,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,19.1,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518806",2020-06-25 06:45:00,-1.75835,134,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19.1,0.25452,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518807",2020-06-25 06:46:00,-1.93172,137,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19,0.03087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518808",2020-06-25 06:47:00,-2.52319,140,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19,0.02394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518809",2020-06-25 06:48:00,-3.42924,144,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19,0.000000000465661,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518810",2020-06-25 06:49:00,-3.46741,146,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19,-0.00819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518811",2020-06-25 06:50:00,-2.9832,149,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19.1,-0.01953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518812",2020-06-25 06:51:00,-2.52017,153,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19.2,-0.03717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518813",2020-06-25 06:52:00,-2.01943,156,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19.4,-0.04536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518814",2020-06-25 06:53:00,-1.68501,159,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19.5,-0.04284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518815",2020-06-25 06:54:00,-1.67142,161,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19.7,-0.05166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518816",2020-06-25 06:55:00,-1.08809,166,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19.8,-0.05733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518817",2020-06-25 06:56:00,-1.26458,167,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19.8,-0.05418,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518818",2020-06-25 06:57:00,-1.31053,171,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19.9,-0.06363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518819",2020-06-25 06:58:00,-1.28502,175,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,20,-0.0819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518820",2020-06-25 06:59:00,-1.048,176,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,20,-0.06804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518821",2020-06-25 07:00:00,-1.33174,179,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,20,-0.1701,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518822",2020-06-25 07:01:00,-1.2482,183,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19.9,-0.17451,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518823",2020-06-25 07:02:00,-1.35321,185,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19.7,-0.17199,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518824",2020-06-25 07:03:00,-1.54586,189,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26,28,19.5,-0.18333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518825",2020-06-25 07:04:00,-1.72353,191,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.3,-0.20412,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518826",2020-06-25 07:05:00,-1.57607,194,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.1,0.14931,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518827",2020-06-25 07:06:00,-1.61208,198,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.1,0.18837,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518828",2020-06-25 07:07:00,-1.62627,201,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.3,0.1701,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518829",2020-06-25 07:08:00,-1.69183,204,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.5,-0.02016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518830",2020-06-25 07:09:00,-1.69284,208,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.9,-0.21483,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518831",2020-06-25 07:10:00,-1.66931,212,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,20.3,-0.22113,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518832",2020-06-25 07:11:00,-1.69695,214,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,20.7,-0.22113,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518833",2020-06-25 07:12:00,-1.69906,218,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,21,-0.26712,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518834",2020-06-25 07:13:00,-1.68304,222,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,21.1,-0.2898,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518835",2020-06-25 07:14:00,-1.75491,224,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,20.8,-0.29043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518836",2020-06-25 07:15:00,-1.45199,227,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,20.4,-0.34083,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518837",2020-06-25 07:16:00,-1.68529,231,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,20.1,-0.35154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518838",2020-06-25 07:17:00,-1.74102,235,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.6,-0.36666,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518839",2020-06-25 07:18:00,-1.70792,238,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.4,-0.38556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518840",2020-06-25 07:19:00,-1.68622,241,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.2,-0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518841",2020-06-25 07:20:00,-1.68106,245,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.2,-0.40509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518842",2020-06-25 07:21:00,-1.93248,248,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.1,-0.41895,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518843",2020-06-25 07:22:00,-1.5096,252,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.3,-0.44163,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518844",2020-06-25 07:23:00,-1.78391,256,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.5,-0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518845",2020-06-25 07:24:00,-1.77712,259,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,19.9,-0.37989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518846",2020-06-25 07:25:00,-1.70401,260,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,20.4,-0.42966,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518847",2020-06-25 07:26:00,-1.58666,265,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,20.8,-0.41643,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518848",2020-06-25 07:27:00,-1.65497,268,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,21.1,-0.44163,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518849",2020-06-25 07:28:00,-1.61602,272,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,21.6,-0.25893,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518850",2020-06-25 07:29:00,-1.64791,274,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,21.9,-0.14553,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518851",2020-06-25 07:30:00,-1.09361,279,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,25.5,26,28,22,-0.23436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518852",2020-06-25 07:31:00,-1.83065,282,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,22,-0.33453,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518853",2020-06-25 07:32:00,-1.53668,287,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,22.1,-0.43533,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518854",2020-06-25 07:33:00,-1.53913,290,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,22.1,-0.61803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518855",2020-06-25 07:34:00,-1.51792,294,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,22.1,-0.61866,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518856",2020-06-25 07:35:00,-1.57292,296,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,22.2,-0.63756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518857",2020-06-25 07:36:00,-1.5639,301,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,22.3,-0.66213,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518858",2020-06-25 07:37:00,-1.52185,305,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,22.1,-0.69993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518859",2020-06-25 07:38:00,-1.55695,308,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.9,-0.73269,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518860",2020-06-25 07:39:00,-1.53953,312,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.6,-0.76356,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518861",2020-06-25 07:40:00,-1.48388,316,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.3,-0.78246,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518862",2020-06-25 07:41:00,-2.03307,321,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.2,-0.79506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518863",2020-06-25 07:42:00,-1.57948,324,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.1,-0.82593,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518864",2020-06-25 07:43:00,-1.54103,329,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.4,-0.85113,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518865",2020-06-25 07:44:00,-1.59221,332,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.6,-0.86562,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518866",2020-06-25 07:45:00,-1.58888,337,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.8,-0.90153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518867",2020-06-25 07:46:00,-1.56586,338,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.7,-0.92295,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518868",2020-06-25 07:47:00,-1.624,344,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.7,-0.93618,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518869",2020-06-25 07:48:00,-1.93646,347,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.7,-0.93996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518870",2020-06-25 07:49:00,-2.00995,352,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.4,-0.82089,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518871",2020-06-25 07:50:00,-1.44234,355,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21,-0.63693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518872",2020-06-25 07:51:00,-1.61839,359,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,20.9,-0.68103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518873",2020-06-25 07:52:00,-1.6116,363,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,20.9,-0.74466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518874",2020-06-25 07:53:00,-1.22325,368,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,20.9,-0.85743,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518875",2020-06-25 07:54:00,-1.70756,370,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21,-1.03383,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518876",2020-06-25 07:55:00,-1.68525,372,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21,-1.05336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518877",2020-06-25 07:56:00,-1.66281,378,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.1,-1.0773,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518878",2020-06-25 07:57:00,-1.61606,382,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.1,-1.07793,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518879",2020-06-25 07:58:00,-1.86529,385,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.1,-1.09683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518880",2020-06-25 07:59:00,-1.69302,388,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.1,-1.10376,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518881",2020-06-25 08:00:00,-1.6668,391,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.1,-1.14849,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518882",2020-06-25 08:01:00,-1.68189,397,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.1,-1.14093,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518883",2020-06-25 08:02:00,-1.56437,400,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.1,-1.15101,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518884",2020-06-25 08:03:00,-1.69108,403,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,21.4,-1.16676,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518885",2020-06-25 08:04:00,-1.75427,408,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,22.1,-1.18377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518886",2020-06-25 08:05:00,-1.79314,413,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,23,-1.22283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518887",2020-06-25 08:06:00,-1.78522,416,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,23.3,-1.23669,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518888",2020-06-25 08:07:00,-1.71912,420,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28,23.5,-1.26378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518889",2020-06-25 08:08:00,-1.81685,423,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,23.2,-1.27953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518890",2020-06-25 08:09:00,-1.89104,428,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,23.7,-1.2978,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518891",2020-06-25 08:10:00,-1.76219,431,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,24.1,-0.97146,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518892",2020-06-25 08:11:00,-1.78454,436,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,24,-0.93492,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518893",2020-06-25 08:12:00,-1.74983,440,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,22.3,-0.97713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518894",2020-06-25 08:13:00,-1.72655,446,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,22.4,-1.04391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518895",2020-06-25 08:14:00,-1.76541,449,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,23,-1.15983,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518896",2020-06-25 08:15:00,-1.49801,453,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,22.1,-1.34379,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518897",2020-06-25 08:16:00,-1.70944,456,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,22.5,-1.36206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518898",2020-06-25 08:17:00,-1.66013,459,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,22,-1.37466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518899",2020-06-25 08:18:00,-2.02369,465,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,22.3,-1.38033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518900",2020-06-25 08:19:00,-1.66705,468,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,22.7,-1.39293,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518901",2020-06-25 08:20:00,-1.69316,473,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,23.6,-1.4049,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518902",2020-06-25 08:21:00,-1.63046,475,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,24.1,-1.40553,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518903",2020-06-25 08:22:00,-1.84877,480,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,24.2,-1.41372,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518904",2020-06-25 08:23:00,-1.5416,485,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,23.6,-1.42443,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518905",2020-06-25 08:24:00,-1.53762,490,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,22.8,-1.42569,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518906",2020-06-25 08:25:00,-1.52142,493,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,22.7,-1.41876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518907",2020-06-25 08:26:00,-1.43639,498,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,23.6,-1.43136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518908",2020-06-25 08:27:00,-1.4649,504,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,24.2,-1.43073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518909",2020-06-25 08:28:00,-1.28245,506,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28,25.5,26,28.5,24.4,-1.47231,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518910",2020-06-25 08:29:00,-1.49082,510,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26,28.5,24.1,-1.41246,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518911",2020-06-25 08:30:00,-1.46819,514,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26,28.5,23.3,-1.30536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518912",2020-06-25 08:31:00,-1.53069,518,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26,28.5,23.6,-1.36143,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518913",2020-06-25 08:32:00,-1.4876,523,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26,28.5,23.8,-1.40742,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518914",2020-06-25 08:33:00,-1.48992,527,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26,28.5,23.6,-1.48176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518915",2020-06-25 08:34:00,-1.63815,531,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26,28.5,22.1,-1.74636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518916",2020-06-25 08:35:00,-1.30582,534,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26,28.5,22.1,-1.75896,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518917",2020-06-25 08:36:00,-1.5297,538,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26,28.5,23.1,-1.78983,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518918",2020-06-25 08:37:00,-1.69479,541,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26,28.5,23.4,-1.81188,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518919",2020-06-25 08:38:00,-1.64691,546,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.9,-1.83393,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518920",2020-06-25 08:39:00,-1.49275,550,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.5,-1.84905,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518921",2020-06-25 08:40:00,-1.56589,555,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.5,-1.86606,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518922",2020-06-25 08:41:00,-1.47119,560,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.1,-1.89063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518923",2020-06-25 08:42:00,-1.77967,562,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22,-1.90953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518924",2020-06-25 08:43:00,-1.43912,566,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.1,-1.91961,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518925",2020-06-25 08:44:00,-1.43347,570,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,21.9,-1.95426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518926",2020-06-25 08:45:00,-1.53248,571,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22,-1.97946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518927",2020-06-25 08:46:00,-1.37175,577,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.3,-2.0097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518928",2020-06-25 08:47:00,-1.42179,580,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.6,-1.88433,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518929",2020-06-25 08:48:00,-1.41449,585,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.6,-1.67076,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518930",2020-06-25 08:49:00,-1.41997,590,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.3,-1.71801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518931",2020-06-25 08:50:00,-1.46527,594,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.8,-1.79046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518932",2020-06-25 08:51:00,-1.57912,598,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.2,-1.8648,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518933",2020-06-25 08:52:00,-1.81487,602,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.7,-2.1105,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518934",2020-06-25 08:53:00,-2.90935,606,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.6,-2.12373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518935",2020-06-25 08:54:00,-3.34524,610,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.2,-2.14137,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518936",2020-06-25 08:55:00,-3.47418,614,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.3,-2.14326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518937",2020-06-25 08:56:00,-3.0342,618,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.1,-2.16783,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518938",2020-06-25 08:57:00,-2.50995,621,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.9,-2.18106,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518939",2020-06-25 08:58:00,-2.05164,626,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.9,-2.205,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518940",2020-06-25 08:59:00,-1.81621,629,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.3,-2.2176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518941",2020-06-25 09:00:00,-1.94737,633,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.1,-2.2365,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518942",2020-06-25 09:01:00,-1.3606,638,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.8,-2.2491,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518943",2020-06-25 09:02:00,-1.43102,642,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.9,-2.25666,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518944",2020-06-25 09:03:00,-1.44645,648,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.1,-2.2869,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518945",2020-06-25 09:04:00,-1.44705,653,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.7,-2.1609,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518946",2020-06-25 09:05:00,-1.84305,658,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.7,-1.93536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518947",2020-06-25 09:06:00,-1.43877,660,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.8,-1.96245,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518948",2020-06-25 09:07:00,-1.40022,666,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.9,-1.99773,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518949",2020-06-25 09:08:00,-1.1373,670,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.6,-2.12436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518950",2020-06-25 09:09:00,-1.19766,674,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.5,-2.36943,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518951",2020-06-25 09:10:00,-1.377,677,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.4,-2.40786,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518952",2020-06-25 09:11:00,-1.46374,682,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.1,-2.43936,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518953",2020-06-25 09:12:00,-1.57308,685,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.1,-2.45196,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518954",2020-06-25 09:13:00,-1.50486,690,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.6,-2.45826,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518955",2020-06-25 09:14:00,-1.69339,692,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.3,-2.44503,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518956",2020-06-25 09:15:00,-2.16716,697,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.5,-2.49165,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518957",2020-06-25 09:16:00,-1.6945,702,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,22.8,-2.51307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518958",2020-06-25 09:17:00,-1.592,706,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.3,-2.52063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
