"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"518959",2020-06-25 09:18:00,-1.84615,708,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.2,-2.52756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518960",2020-06-25 09:19:00,-1.72222,715,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.2,-2.55213,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518961",2020-06-25 09:20:00,-1.7224,719,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.2,-2.25729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518962",2020-06-25 09:21:00,-1.72464,723,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.1,-2.16846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518963",2020-06-25 09:22:00,-1.79459,727,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.1,-2.22768,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518964",2020-06-25 09:23:00,-1.73784,731,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.2,-2.36313,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518965",2020-06-25 09:24:00,-1.75984,735,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.4,-2.42613,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518966",2020-06-25 09:25:00,-1.72995,739,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.5,-2.63466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518967",2020-06-25 09:26:00,-1.74492,743,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.3,-2.64852,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518968",2020-06-25 09:27:00,-1.71672,747,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.2,-2.66679,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518969",2020-06-25 09:28:00,-1.69722,752,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.1,-2.68695,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518970",2020-06-25 09:29:00,-1.57915,755,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.3,-2.69136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518971",2020-06-25 09:30:00,-1.69911,760,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.7,-2.71026,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518972",2020-06-25 09:31:00,-1.71806,762,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.4,-2.72286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518973",2020-06-25 09:32:00,-1.63801,768,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.8,-2.72853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518974",2020-06-25 09:33:00,-1.65892,771,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.7,-2.74869,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518975",2020-06-25 09:34:00,-1.65639,773,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.1,-2.73483,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518976",2020-06-25 09:35:00,-1.87224,780,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.6,-2.5767,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518977",2020-06-25 09:36:00,-1.45183,783,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.4,-2.38833,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518978",2020-06-25 09:37:00,-1.57733,787,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.6,-2.42046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518979",2020-06-25 09:38:00,-1.39498,791,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.9,-2.50299,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518980",2020-06-25 09:39:00,-1.59724,795,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.7,-2.57859,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518981",2020-06-25 09:40:00,-1.50598,801,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.6,-2.84004,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518982",2020-06-25 09:41:00,-1.60129,804,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.2,-2.83563,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518983",2020-06-25 09:42:00,-1.52431,810,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.6,-2.84508,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518984",2020-06-25 09:43:00,-1.58784,814,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.9,-2.87406,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518985",2020-06-25 09:44:00,-1.60279,819,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.8,-2.94903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518986",2020-06-25 09:45:00,-1.81136,822,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,25.2,-2.95029,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518987",2020-06-25 09:46:00,-1.62021,826,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,25.2,-2.96982,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518988",2020-06-25 09:47:00,-1.58817,829,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,25.3,-2.98242,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"518989",2020-06-25 09:48:00,-1.58913,835,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.7,-3.0051,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518990",2020-06-25 09:49:00,-1.61215,837,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,23.9,-3.0114,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518991",2020-06-25 09:50:00,-1.61346,842,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.1,-2.87406,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518992",2020-06-25 09:51:00,-1.65402,846,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24,-2.64033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518993",2020-06-25 09:52:00,-1.62844,850,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,24.3,-2.69136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518994",2020-06-25 09:53:00,-1.66157,854,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,28.5,25.2,-2.77389,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518995",2020-06-25 09:54:00,-1.73591,861,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,28.5,24.7,-2.88036,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518996",2020-06-25 09:55:00,-1.71096,860,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.2,-3.16386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518997",2020-06-25 09:56:00,-1.66408,864,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,23.6,-3.18276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518998",2020-06-25 09:57:00,-1.90066,867,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.4,-3.21174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"518999",2020-06-25 09:58:00,-1.73585,873,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25,-3.2319,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519000",2020-06-25 09:59:00,-1.7627,878,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.2,-3.24828,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519001",2020-06-25 10:00:00,-1.59522,881,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.7,-3.42216,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519002",2020-06-25 10:01:00,-1.80726,885,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25,-3.44043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519003",2020-06-25 10:02:00,-1.76319,886,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.2,-3.44547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519004",2020-06-25 10:03:00,-1.78705,890,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.3,-3.43539,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519005",2020-06-25 10:04:00,-1.76969,896,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.4,-3.03156,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519006",2020-06-25 10:05:00,-1.54193,896,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.7,-3.0051,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519007",2020-06-25 10:06:00,-1.75607,901,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.6,-3.01203,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519008",2020-06-25 10:07:00,-1.72532,909,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.2,-3.06936,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519009",2020-06-25 10:08:00,-1.75759,911,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26,-3.40893,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519010",2020-06-25 10:09:00,-1.74289,914,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.2,-3.4272,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519011",2020-06-25 10:10:00,-1.72898,918,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.2,-3.41523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519012",2020-06-25 10:11:00,-1.68198,923,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.6,-3.40263,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519013",2020-06-25 10:12:00,-1.66249,927,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.5,-3.39003,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519014",2020-06-25 10:13:00,-1.6594,931,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.2,-3.3642,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519015",2020-06-25 10:14:00,-1.64827,935,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.3,-3.39696,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519016",2020-06-25 10:15:00,-1.67311,940,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.2,-3.57903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519017",2020-06-25 10:16:00,-2.06885,943,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.8,-3.6036,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519018",2020-06-25 10:17:00,-1.63137,947,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.7,-3.27159,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519019",2020-06-25 10:18:00,-1.71894,951,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25,-3.18843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519020",2020-06-25 10:19:00,-1.66109,953,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.8,-3.23883,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519021",2020-06-25 10:20:00,-1.61599,957,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.3,-3.33396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519022",2020-06-25 10:21:00,-1.30969,963,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.7,-3.39003,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519023",2020-06-25 10:22:00,-1.62472,965,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.4,-3.66786,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519024",2020-06-25 10:23:00,-1.6534,971,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25,-3.69369,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519025",2020-06-25 10:24:00,-1.60576,974,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.4,-3.70818,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519026",2020-06-25 10:25:00,-1.645,977,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.3,-3.71889,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519027",2020-06-25 10:26:00,-1.65285,982,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.7,-3.72456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519028",2020-06-25 10:27:00,-1.66064,986,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.4,-3.64959,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519029",2020-06-25 10:28:00,-1.5262,988,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.8,-3.71826,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519030",2020-06-25 10:29:00,-1.62795,991,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.4,-3.77307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519031",2020-06-25 10:30:00,-1.6497,996,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.6,-3.65463,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519032",2020-06-25 10:31:00,-1.66854,1001,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,24.8,-3.3768,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519033",2020-06-25 10:32:00,-1.63203,1003,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.6,-3.41586,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519034",2020-06-25 10:33:00,-1.53316,1005,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26,-3.4587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519035",2020-06-25 10:34:00,-1.58452,1010,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.7,-3.50469,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519036",2020-06-25 10:35:00,-1.54751,1013,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.4,-3.75669,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519037",2020-06-25 10:36:00,-1.39357,1020,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.5,-3.78756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519038",2020-06-25 10:37:00,-1.71465,1023,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.4,-3.77433,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519039",2020-06-25 10:38:00,-1.53389,1027,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.2,-3.8745,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519040",2020-06-25 10:39:00,-1.50859,1028,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.4,-3.86316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519041",2020-06-25 10:40:00,-1.57874,1030,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26,-3.88773,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519042",2020-06-25 10:41:00,-1.59976,1036,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.3,-3.90978,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519043",2020-06-25 10:42:00,-1.77522,1040,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.3,-3.91986,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519044",2020-06-25 10:43:00,-1.44865,1041,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.6,-3.47886,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519045",2020-06-25 10:44:00,-1.46592,1044,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.8,-3.47886,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519046",2020-06-25 10:45:00,-1.86854,1045,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.7,-3.55509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519047",2020-06-25 10:46:00,-1.45211,1053,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.7,-3.63573,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519048",2020-06-25 10:47:00,-1.48442,1057,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25,-3.93876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519049",2020-06-25 10:48:00,-1.47454,1060,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26,-3.94506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519050",2020-06-25 10:49:00,-1.41601,1061,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.6,-3.84363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519051",2020-06-25 10:50:00,-1.43537,1065,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.5,-3.9816,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519052",2020-06-25 10:51:00,-1.39142,1069,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.4,-3.99987,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519053",2020-06-25 10:52:00,-1.40179,1074,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26,-4.0194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519054",2020-06-25 10:53:00,-1.46819,1076,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26,-4.01373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519055",2020-06-25 10:54:00,-1.51944,1080,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.3,-4.03956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519056",2020-06-25 10:55:00,-1.55032,1081,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.3,-4.04019,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519057",2020-06-25 10:56:00,-1.62231,1083,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.2,-3.61368,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519058",2020-06-25 10:57:00,-1.60539,1088,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.2,-3.62313,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519059",2020-06-25 10:58:00,-2.20211,1091,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26,-3.66786,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519060",2020-06-25 10:59:00,-3.34939,1093,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.6,-3.74787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519061",2020-06-25 11:00:00,-3.38801,1100,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.1,-4.01436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519062",2020-06-25 11:01:00,-2.8505,1103,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.8,-4.11264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519063",2020-06-25 11:02:00,-2.49409,1105,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26,-4.10319,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519064",2020-06-25 11:03:00,-2.40883,1106,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.9,-4.11516,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519065",2020-06-25 11:04:00,-1.858,1109,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.6,-4.12713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519066",2020-06-25 11:05:00,-1.58999,1112,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27,-4.15233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519067",2020-06-25 11:06:00,-1.51798,1115,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.1,-4.16493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519068",2020-06-25 11:07:00,-1.83977,1119,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27,-4.19013,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519069",2020-06-25 11:08:00,-1.94254,1123,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.4,-3.75543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519070",2020-06-25 11:09:00,-1.46711,1124,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.6,-3.8052,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519071",2020-06-25 11:10:00,-1.44161,1127,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.3,-3.85497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519072",2020-06-25 11:11:00,-1.40418,1128,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.7,-3.95388,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519073",2020-06-25 11:12:00,-1.36893,1136,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.8,-4.30416,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519074",2020-06-25 11:13:00,-1.44067,1137,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.5,-4.29156,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519075",2020-06-25 11:14:00,-1.43978,1139,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,28.1,-4.30479,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519076",2020-06-25 11:15:00,-1.4157,1142,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.8,-4.36716,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519077",2020-06-25 11:16:00,-1.21015,1144,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.7,-4.36527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519078",2020-06-25 11:17:00,-1.50065,1144,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.6,-4.37346,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519079",2020-06-25 11:18:00,-1.58021,1150,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.5,-4.41126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519080",2020-06-25 11:19:00,-1.58298,1152,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.9,-4.40433,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519081",2020-06-25 11:20:00,-1.66122,1154,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,25.9,-4.13469,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519082",2020-06-25 11:21:00,-1.69843,1155,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.2,-3.89403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519083",2020-06-25 11:22:00,-1.73647,1159,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.5,-3.9186,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519084",2020-06-25 11:23:00,-1.94345,1162,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,28.1,-3.95955,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519085",2020-06-25 11:24:00,-2.17672,1167,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27,-4.00932,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519086",2020-06-25 11:25:00,-2.09605,1172,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.6,-4.24872,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519087",2020-06-25 11:26:00,-1.75021,1173,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26,-4.3218,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519088",2020-06-25 11:27:00,-1.82124,1179,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.1,-4.27203,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519089",2020-06-25 11:28:00,-1.40816,1181,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.6,-4.16178,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519090",2020-06-25 11:29:00,-1.62017,1184,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,28,-4.37409,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519091",2020-06-25 11:30:00,-1.7053,1188,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.8,-4.42071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519092",2020-06-25 11:31:00,-1.71631,1192,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.7,-4.42953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519093",2020-06-25 11:32:00,-1.48997,1192,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,28.2,-4.10193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519094",2020-06-25 11:33:00,-1.68306,1189,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,28.6,-4.09626,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519095",2020-06-25 11:34:00,-1.7009,1199,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.2,-4.12713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519096",2020-06-25 11:35:00,-1.72613,1201,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.3,-4.16556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519097",2020-06-25 11:36:00,-1.64497,1203,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.7,-4.5612,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519098",2020-06-25 11:37:00,-1.6443,1206,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.4,-4.5927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519099",2020-06-25 11:38:00,-1.60919,1209,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.6,-4.6053,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519100",2020-06-25 11:39:00,-1.60271,1210,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.3,-4.60719,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519101",2020-06-25 11:40:00,-1.56463,1215,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.1,-4.62924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519102",2020-06-25 11:41:00,-1.5903,1216,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.3,-4.61286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519103",2020-06-25 11:42:00,-1.50682,1220,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.9,-4.62231,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519104",2020-06-25 11:43:00,-1.60282,1219,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,28.1,-4.15863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519105",2020-06-25 11:44:00,-1.5801,1215,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.7,-4.13406,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519106",2020-06-25 11:45:00,-1.59707,1217,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.3,-4.13343,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519107",2020-06-25 11:46:00,-1.56055,1217,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.1,-4.21848,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519108",2020-06-25 11:47:00,-1.61749,1219,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.2,-4.57758,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519109",2020-06-25 11:48:00,-1.59491,1227,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,26.1,-4.58766,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519110",2020-06-25 11:49:00,-1.61275,1227,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.1,-4.60026,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519111",2020-06-25 11:50:00,-2.3025,1235,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27,-4.67523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519112",2020-06-25 11:51:00,-1.61945,1240,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27,-4.67586,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519113",2020-06-25 11:52:00,-1.59113,1242,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,27.3,-4.66956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519114",2020-06-25 11:53:00,-1.64764,1246,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,28.1,-4.66389,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519115",2020-06-25 11:54:00,-1.47912,1246,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,29,25.5,26,29,28.6,-4.49379,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519116",2020-06-25 11:55:00,-1.46243,1250,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,28.5,-4.19706,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519117",2020-06-25 11:56:00,-1.67108,1249,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,28.2,-4.26006,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519118",2020-06-25 11:57:00,-1.65776,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,27.7,-4.34322,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519119",2020-06-25 11:58:00,-1.73268,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,27.8,-4.42449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519120",2020-06-25 11:59:00,-1.97706,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,27.5,-4.72689,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519121",2020-06-25 12:00:00,-1.70714,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,26.7,-4.73193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519122",2020-06-25 12:01:00,-1.75293,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,27.1,-4.71933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519123",2020-06-25 12:02:00,-1.75267,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,27.1,-4.71933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519124",2020-06-25 12:03:00,-1.76684,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,27.4,-4.71933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519125",2020-06-25 12:04:00,-1.75998,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,27.7,-4.71933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519126",2020-06-25 12:05:00,-1.74333,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,28.1,-4.70043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519127",2020-06-25 12:06:00,-1.76201,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,29.6,-4.25628,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519128",2020-06-25 12:07:00,-1.74089,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,30.7,-4.22793,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519129",2020-06-25 12:08:00,-1.73679,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,29.5,-4.28526,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519130",2020-06-25 12:09:00,-1.74483,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,29.5,-4.34889,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519131",2020-06-25 12:10:00,-1.75668,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,29.5,-4.38039,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519132",2020-06-25 12:11:00,-1.70995,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,29.8,-4.72185,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519133",2020-06-25 12:12:00,-1.72711,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,30.2,-4.75902,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519134",2020-06-25 12:13:00,-1.6744,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,29.7,-4.79745,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519135",2020-06-25 12:14:00,-1.80673,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,28.9,-4.81005,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519136",2020-06-25 12:15:00,-1.67254,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,27.7,-4.79619,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519137",2020-06-25 12:16:00,-1.61444,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26,29,28.1,-4.84533,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519138",2020-06-25 12:17:00,-1.52575,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26.5,29,28,-4.38165,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519139",2020-06-25 12:18:00,-1.63266,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26.5,29,28.1,-4.41567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519140",2020-06-25 12:19:00,-1.6485,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26.5,29,28.3,-4.42638,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519141",2020-06-25 12:20:00,-1.59089,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26.5,29,28.7,-4.50765,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519142",2020-06-25 12:21:00,-1.66215,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26.5,29,28.5,-4.57128,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519143",2020-06-25 12:22:00,-1.57304,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,28.5,25.5,26.5,29,28.8,-4.90518,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519144",2020-06-25 12:23:00,-1.57061,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,27.2,-4.91085,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519145",2020-06-25 12:24:00,-1.56315,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,27,-4.92534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519146",2020-06-25 12:25:00,-1.76632,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,27.2,-4.92408,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519147",2020-06-25 12:26:00,-1.62976,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,28.3,-4.91778,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519148",2020-06-25 12:27:00,-1.60048,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,26.5,-4.82706,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519149",2020-06-25 12:28:00,-1.60689,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,26.8,-4.48182,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519150",2020-06-25 12:29:00,-1.56887,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,26.8,-4.52718,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519151",2020-06-25 12:30:00,-1.56027,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,26.4,-4.51206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519152",2020-06-25 12:31:00,-1.60838,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,27.1,-4.66956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519153",2020-06-25 12:32:00,-1.77747,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,27.4,-4.977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519154",2020-06-25 12:33:00,-1.29764,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,27.7,-4.99023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519155",2020-06-25 12:34:00,-1.86321,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,27.6,-5.00283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519156",2020-06-25 12:35:00,-1.60036,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,27.3,-5.00976,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519157",2020-06-25 12:36:00,-1.61028,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,27.2,-4.99653,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519158",2020-06-25 12:37:00,-1.51368,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,26.6,-4.99086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519159",2020-06-25 12:38:00,-1.59745,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,28.5,25.5,26.5,29,27.4,-4.52529,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519160",2020-06-25 12:39:00,-1.61447,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.5,-4.5171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519161",2020-06-25 12:40:00,-1.59249,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.5,-4.55679,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519162",2020-06-25 12:41:00,-1.56993,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27,-4.58703,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519163",2020-06-25 12:42:00,-1.61846,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.5,-4.58766,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519164",2020-06-25 12:43:00,-1.51265,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.4,-4.9455,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519165",2020-06-25 12:44:00,-1.56148,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.3,-4.99086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519166",2020-06-25 12:45:00,-1.47884,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.8,-4.93479,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519167",2020-06-25 12:46:00,-1.54557,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.7,-4.96944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519168",2020-06-25 12:47:00,-1.49506,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29,-4.95243,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519169",2020-06-25 12:48:00,-1.49995,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.8,-4.95558,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519170",2020-06-25 12:49:00,-1.47594,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29,-4.9518,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519171",2020-06-25 12:50:00,-1.46341,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.6,-4.48749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519172",2020-06-25 12:51:00,-1.50641,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.4,-4.46859,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519173",2020-06-25 12:52:00,-1.47609,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.5,-4.50576,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519174",2020-06-25 12:53:00,-1.44853,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.7,-4.53348,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519175",2020-06-25 12:54:00,-1.42075,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.8,-4.61538,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519176",2020-06-25 12:55:00,-1.41404,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.1,-4.94424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519177",2020-06-25 12:56:00,-1.39166,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.8,-4.99338,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519178",2020-06-25 12:57:00,-1.67113,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28,-5.00661,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519179",2020-06-25 12:58:00,-1.41254,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.3,-5.01543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519180",2020-06-25 12:59:00,-1.30248,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.1,-4.99275,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519181",2020-06-25 13:00:00,-1.74556,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.5,-4.92849,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519182",2020-06-25 13:01:00,-2.1041,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.4,-4.51836,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519183",2020-06-25 13:02:00,-2.95803,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.1,-4.5171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519184",2020-06-25 13:03:00,-3.15842,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.3,-4.55301,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519185",2020-06-25 13:04:00,-3.0377,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.5,-4.63176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519186",2020-06-25 13:05:00,-2.69148,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.3,-4.68846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519187",2020-06-25 13:06:00,-2.54665,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.1,-4.98078,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519188",2020-06-25 13:07:00,-2.14035,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.2,-5.00976,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519189",2020-06-25 13:08:00,-1.92615,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.3,-4.98393,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519190",2020-06-25 13:09:00,-1.71035,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.3,-5.01669,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519191",2020-06-25 13:10:00,-1.61245,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.6,-5.01984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519192",2020-06-25 13:11:00,-1.55183,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.1,-4.91526,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519193",2020-06-25 13:12:00,-1.26063,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.6,-4.53978,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519194",2020-06-25 13:13:00,-1.44726,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.3,-4.55616,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519195",2020-06-25 13:14:00,-1.47884,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.1,-4.58136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519196",2020-06-25 13:15:00,-1.48536,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.8,-1.95489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519197",2020-06-25 13:16:00,-1.45467,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.8,-4.71933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519198",2020-06-25 13:17:00,-1.46492,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.8,-4.73886,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519199",2020-06-25 13:18:00,-1.46673,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.3,-4.94676,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519200",2020-06-25 13:19:00,-1.58677,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.3,-4.94613,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519201",2020-06-25 13:20:00,-1.42,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30,-4.90896,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519202",2020-06-25 13:21:00,-1.45742,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30,-4.94676,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519203",2020-06-25 13:22:00,-1.50598,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.2,-4.94676,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519204",2020-06-25 13:23:00,-1.57096,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29,-4.95999,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519205",2020-06-25 13:24:00,-1.54346,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30,-4.48686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519206",2020-06-25 13:25:00,-1.61755,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.9,-4.49883,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519207",2020-06-25 13:26:00,-1.6607,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.1,-4.53033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519208",2020-06-25 13:27:00,-1.66815,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.4,-4.62105,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519209",2020-06-25 13:28:00,-1.77871,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.2,-4.69476,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519210",2020-06-25 13:29:00,-1.76621,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.7,-4.97826,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519211",2020-06-25 13:30:00,-1.65787,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.9,-3.76803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519212",2020-06-25 13:31:00,-1.68747,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.2,-4.97826,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519213",2020-06-25 13:32:00,-1.65144,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.7,-5.01606,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519214",2020-06-25 13:33:00,-1.41887,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.3,-5.0841,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519215",2020-06-25 13:34:00,-1.6834,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.5,-4.86486,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519216",2020-06-25 13:35:00,-1.64902,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.6,-4.65885,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519217",2020-06-25 13:36:00,-1.67674,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.2,-4.67775,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519218",2020-06-25 13:37:00,-1.6629,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.6,-4.72311,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519219",2020-06-25 13:38:00,-1.69826,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.2,-4.75713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519220",2020-06-25 13:39:00,-1.80637,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.7,-5.07276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519221",2020-06-25 13:40:00,-1.54584,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29,-5.06016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519222",2020-06-25 13:41:00,-1.66372,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29,-5.07843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519223",2020-06-25 13:42:00,-1.66333,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.3,-5.07276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519224",2020-06-25 13:43:00,-1.59003,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.7,-5.02929,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519225",2020-06-25 13:44:00,-1.57809,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.7,-5.04063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519226",2020-06-25 13:45:00,-1.55085,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.4,-4.44843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"519227",2020-06-25 13:46:00,-1.95151,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.7,-4.55049,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519228",2020-06-25 13:47:00,-1.59703,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.1,-4.59963,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519229",2020-06-25 13:48:00,-1.5767,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29,-4.66641,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519230",2020-06-25 13:49:00,-1.59353,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.9,-4.70988,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519231",2020-06-25 13:50:00,-1.55555,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.7,-4.78548,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519232",2020-06-25 13:51:00,-1.51713,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.7,-5.05449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519233",2020-06-25 13:52:00,-1.57203,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.3,-5.07843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519234",2020-06-25 13:53:00,-1.40614,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.2,-5.05953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519235",2020-06-25 13:54:00,-1.60013,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.9,-5.0652,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519236",2020-06-25 13:55:00,-1.64901,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.9,-5.06583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519237",2020-06-25 13:56:00,-1.47035,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.7,-5.04189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519238",2020-06-25 13:57:00,-1.64232,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.2,-4.54923,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519239",2020-06-25 13:58:00,-1.63768,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.3,-4.53726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519240",2020-06-25 13:59:00,-1.33977,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.2,-4.56876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519241",2020-06-25 14:00:00,-1.75353,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30,-4.53285,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519242",2020-06-25 14:01:00,-1.69647,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.9,-4.66956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519243",2020-06-25 14:02:00,-1.7197,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.3,-4.96566,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519244",2020-06-25 14:03:00,-1.71179,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.9,-5.01543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519245",2020-06-25 14:04:00,-1.715,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.6,-5.00976,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519246",2020-06-25 14:05:00,-1.77901,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.9,-4.99716,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519247",2020-06-25 14:06:00,-1.96788,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.5,-4.97763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519248",2020-06-25 14:07:00,-1.91551,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.1,-4.95873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519249",2020-06-25 14:08:00,-1.87726,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.6,-4.70043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519250",2020-06-25 14:09:00,-1.54819,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.2,-4.46103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519251",2020-06-25 14:10:00,-1.79807,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.9,-4.45536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519252",2020-06-25 14:11:00,-1.74589,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.6,-4.51143,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519253",2020-06-25 14:12:00,-1.7798,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.7,-4.57254,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519254",2020-06-25 14:13:00,-1.81825,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.5,-4.6305,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519255",2020-06-25 14:14:00,-1.64083,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.4,-4.914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"519256",2020-06-25 14:15:00,-1.70258,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29,-4.87116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519257",2020-06-25 14:16:00,-1.67201,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29.3,-4.91778,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519258",2020-06-25 14:17:00,-1.60776,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29.7,-4.90644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519259",2020-06-25 14:18:00,-1.57023,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29.9,-4.90329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
