"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"519260",2020-06-25 14:19:00,-1.64549,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29.8,-4.91715,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519261",2020-06-25 14:20:00,-2.63662,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29.8,-4.44276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519262",2020-06-25 14:21:00,-1.80919,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29.9,-4.43394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519263",2020-06-25 14:22:00,-2.38037,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29.5,-4.42323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519264",2020-06-25 14:23:00,-2.7462,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29.6,-4.50513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519265",2020-06-25 14:24:00,-3.0379,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29.6,-4.55616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519266",2020-06-25 14:25:00,-3.22128,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29.5,-4.62609,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519267",2020-06-25 14:26:00,-3.47408,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29.8,-4.87179,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519268",2020-06-25 14:27:00,-3.99107,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,30.2,-4.8258,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519269",2020-06-25 14:28:00,-3.57675,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,30.1,-4.81698,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519270",2020-06-25 14:29:00,-3.46127,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,31,-4.79241,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519271",2020-06-25 14:30:00,-3.39812,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,30.6,-4.75398,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519272",2020-06-25 14:31:00,-3.63986,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,30.8,-4.70799,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519273",2020-06-25 14:32:00,-2.81288,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,31.6,-4.31676,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519274",2020-06-25 14:33:00,-2.49061,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,31.8,-4.31172,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519275",2020-06-25 14:34:00,-2.39471,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29.1,-4.3218,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519276",2020-06-25 14:35:00,-2.16902,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,29.9,-4.44213,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519277",2020-06-25 14:36:00,-2.33036,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,30.8,-4.52277,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519278",2020-06-25 14:37:00,-1.92859,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,30.7,-4.5549,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519279",2020-06-25 14:38:00,-1.81474,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,30.5,-4.73445,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519280",2020-06-25 14:39:00,-1.84569,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,30,-4.73823,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519281",2020-06-25 14:40:00,-1.82865,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,30.4,-4.71996,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519282",2020-06-25 14:41:00,-1.72034,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28.5,25.5,26.5,29,31.4,-4.71303,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519283",2020-06-25 14:42:00,-1.73061,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.4,-4.72059,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519284",2020-06-25 14:43:00,-1.72019,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.5,-4.23927,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519285",2020-06-25 14:44:00,-1.70728,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.9,-4.19643,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519286",2020-06-25 14:45:00,-1.69541,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.9,-4.17753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519287",2020-06-25 14:46:00,-1.68706,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,28.8,-4.27833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519288",2020-06-25 14:47:00,-1.60603,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,28.5,-4.32873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519289",2020-06-25 14:48:00,-1.85248,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,28.8,-4.70358,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519290",2020-06-25 14:49:00,-2.00171,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,28.9,-4.72563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519291",2020-06-25 14:50:00,-2.03276,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,28.9,-4.73886,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519292",2020-06-25 14:51:00,-2.52815,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29,-4.69539,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519293",2020-06-25 14:52:00,-2.68062,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,27.5,-4.70106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519294",2020-06-25 14:53:00,-2.88514,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,28.7,-4.68846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519295",2020-06-25 14:54:00,-3.02841,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.2,-4.19013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519296",2020-06-25 14:55:00,-3.18025,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.6,-4.21596,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519297",2020-06-25 14:56:00,-3.46952,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.9,-4.24116,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519298",2020-06-25 14:57:00,-3.13265,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.2,-4.284,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519299",2020-06-25 14:58:00,-3.0026,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,28.7,-4.34448,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519300",2020-06-25 14:59:00,-2.82924,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29,-4.64373,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519301",2020-06-25 15:00:00,-2.14775,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.5,-4.65003,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519302",2020-06-25 15:01:00,-2.49037,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.6,-4.63428,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519303",2020-06-25 15:02:00,-2.37229,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,28.7,-4.60026,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519304",2020-06-25 15:03:00,-2.24348,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.8,-4.58829,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519305",2020-06-25 15:04:00,-2.10504,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,30.2,-4.5864,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519306",2020-06-25 15:05:00,-2.01642,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.9,-4.08492,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519307",2020-06-25 15:06:00,-2.16652,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.8,-4.09059,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519308",2020-06-25 15:07:00,-2.30344,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.7,-4.12776,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519309",2020-06-25 15:08:00,-1.81035,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.9,-4.15926,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519310",2020-06-25 15:09:00,-1.70398,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.6,-4.22793,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519311",2020-06-25 15:10:00,-1.64056,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.4,-4.30416,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519312",2020-06-25 15:11:00,-1.41984,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.5,-4.61475,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519313",2020-06-25 15:12:00,-1.8373,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.3,-4.64625,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519314",2020-06-25 15:13:00,-2.13554,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.2,-4.63176,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519315",2020-06-25 15:14:00,-2.60052,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.4,-4.59963,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519316",2020-06-25 15:15:00,-3.4272,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,30.4,-4.54797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519317",2020-06-25 15:16:00,-3.64121,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,30.5,-4.22289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519318",2020-06-25 15:17:00,-3.33485,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.6,-4.04838,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519319",2020-06-25 15:18:00,-2.84924,1247,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,28.5,-4.03893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519320",2020-06-25 15:19:00,-2.82893,1244,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.1,-4.08366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519321",2020-06-25 15:20:00,-2.50629,1241,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.5,-4.13406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519322",2020-06-25 15:21:00,-2.64808,1239,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,30.2,-4.41819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519323",2020-06-25 15:22:00,-2.68755,1237,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,30.3,-4.42449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519324",2020-06-25 15:23:00,-2.76039,1234,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,30,-4.41126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519325",2020-06-25 15:24:00,-2.8767,1230,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,29.9,-4.41063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519326",2020-06-25 15:25:00,-2.92815,1226,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,30.3,-4.40496,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519327",2020-06-25 15:26:00,-2.78496,1224,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,30.4,-4.41063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519328",2020-06-25 15:27:00,-3.04369,1224,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,30.5,-4.39173,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519329",2020-06-25 15:28:00,-2.9783,1223,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,25.5,26.5,29,30.8,-3.93057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519330",2020-06-25 15:29:00,-2.9087,1217,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,31.2,-3.91293,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519331",2020-06-25 15:30:00,-2.92701,1217,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.8,-3.8997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519332",2020-06-25 15:31:00,-2.73234,1213,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,31,-3.95388,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519333",2020-06-25 15:32:00,-2.63607,1215,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.4,-4.01436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519334",2020-06-25 15:33:00,-2.54391,1213,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.8,-4.36716,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519335",2020-06-25 15:34:00,-2.20553,1213,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.9,-4.39803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519336",2020-06-25 15:35:00,-1.95673,1209,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.6,-4.34133,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519337",2020-06-25 15:36:00,-2.08357,1202,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.1,-4.36275,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519338",2020-06-25 15:37:00,-1.92967,1207,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.1,-4.35078,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519339",2020-06-25 15:38:00,-1.89928,1204,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.6,-4.36968,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519340",2020-06-25 15:39:00,-1.78717,1206,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.2,-3.8997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519341",2020-06-25 15:40:00,-1.47151,1205,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.6,-3.90663,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519342",2020-06-25 15:41:00,-1.77935,1203,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.9,-3.91356,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519343",2020-06-25 15:42:00,-1.68844,1201,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.6,-3.95136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519344",2020-06-25 15:43:00,-1.72016,1196,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.9,-3.96711,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519345",2020-06-25 15:44:00,-1.75073,1197,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.1,-4.29849,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519346",2020-06-25 15:45:00,-1.72103,1193,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,27.5,-4.29156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519347",2020-06-25 15:46:00,-2.01684,1191,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.2,-4.30731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519348",2020-06-25 15:47:00,-2.03547,1188,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.8,-4.28463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519349",2020-06-25 15:48:00,-1.74557,1183,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29,-4.27266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519350",2020-06-25 15:49:00,-1.94702,1179,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.6,-4.24053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519351",2020-06-25 15:50:00,-2.14624,1177,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.5,-4.28463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519352",2020-06-25 15:51:00,-2.45666,1173,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.4,-3.82536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519353",2020-06-25 15:52:00,-2.70907,1172,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.5,-3.74913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519354",2020-06-25 15:53:00,-2.76712,1169,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.5,-3.78063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519355",2020-06-25 15:54:00,-3.2144,1164,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.5,-3.84489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519356",2020-06-25 15:55:00,-3.05949,1159,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.7,-3.90789,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519357",2020-06-25 15:56:00,-3.10516,1158,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.9,-3.95073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519358",2020-06-25 15:57:00,-3.08442,1150,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.6,-4.16745,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519359",2020-06-25 15:58:00,-2.97439,1147,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.8,-4.16619,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519360",2020-06-25 15:59:00,-3.03972,1145,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.4,-4.1517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519361",2020-06-25 16:00:00,-3.45098,1140,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.6,-3.62313,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519362",2020-06-25 16:01:00,-2.88701,1136,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.8,-3.81213,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519363",2020-06-25 16:02:00,-2.69946,1134,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.7,-3.87639,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519364",2020-06-25 16:03:00,-2.36172,1128,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.2,-3.7926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519365",2020-06-25 16:04:00,-2.30299,1124,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.9,-3.44169,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519366",2020-06-25 16:05:00,-2.15622,1119,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,28.9,-3.44547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519367",2020-06-25 16:06:00,-2.05896,1119,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.5,-3.45303,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519368",2020-06-25 16:07:00,-2.1038,1115,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.6,-3.53493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519369",2020-06-25 16:08:00,-1.93207,1114,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.8,-3.83859,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519370",2020-06-25 16:09:00,-1.84877,1108,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,30.1,-3.82536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519371",2020-06-25 16:10:00,-1.84151,1106,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29,29.3,-3.80646,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519372",2020-06-25 16:11:00,-1.81046,1102,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29.5,29.8,-3.80898,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519373",2020-06-25 16:12:00,-1.83927,1098,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,25.5,26.5,29.5,30.3,-3.79449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519374",2020-06-25 16:13:00,-1.75867,1098,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,26,26.5,29.5,30.2,-3.79449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519375",2020-06-25 16:14:00,-1.68902,1097,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,26,26.5,29.5,30.4,-3.44736,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519376",2020-06-25 16:15:00,-1.84873,1089,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,26,26.5,29.5,30.5,-3.25773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519377",2020-06-25 16:16:00,-1.80829,1085,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,26,26.5,29.5,30,-3.27663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519378",2020-06-25 16:17:00,-1.81247,1083,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,26,26.5,29.5,29.4,-3.32136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519379",2020-06-25 16:18:00,-1.92793,1080,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28.5,26,26.5,29.5,29.5,-3.39507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519380",2020-06-25 16:19:00,-2.00112,1074,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,26.5,29.5,29.9,-3.66156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519381",2020-06-25 16:20:00,-1.75108,1071,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,26.5,29.5,30.1,-3.65022,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519382",2020-06-25 16:21:00,-2.43233,1069,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,26.5,29.5,29.1,-3.67416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519383",2020-06-25 16:22:00,-2.68965,1064,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,26.5,29.5,29.1,-3.66093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519384",2020-06-25 16:23:00,-2.81774,1055,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,29.5,-3.61809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519385",2020-06-25 16:24:00,-2.85572,1052,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,29.4,-3.63258,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519386",2020-06-25 16:25:00,-2.89342,1054,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,28.4,-3.63573,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519387",2020-06-25 16:26:00,-2.97532,1055,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,28.7,-3.33459,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519388",2020-06-25 16:27:00,-3.0973,1055,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,28.5,-3.15441,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519389",2020-06-25 16:28:00,-3.11696,1057,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,29,-3.20229,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519390",2020-06-25 16:29:00,-3.05991,1055,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,28.9,-3.26466,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519391",2020-06-25 16:30:00,-3.22696,1047,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,28.6,-3.30246,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519392",2020-06-25 16:31:00,-2.81197,1039,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,28.2,-3.59163,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519393",2020-06-25 16:32:00,-2.66102,1037,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,28.2,-3.57399,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519394",2020-06-25 16:33:00,-2.16674,1034,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,29.7,-3.56517,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519395",2020-06-25 16:34:00,-2.51422,1028,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,30.6,-3.53493,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519396",2020-06-25 16:35:00,-2.10513,1022,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,31.4,-3.50973,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519397",2020-06-25 16:36:00,-2.01969,1018,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,31.4,-3.5154,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519398",2020-06-25 16:37:00,-1.89007,1017,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,31.4,-3.16323,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519399",2020-06-25 16:38:00,-1.81784,1015,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,32.1,-3.01833,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519400",2020-06-25 16:39:00,-1.79849,1011,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,31.9,-2.99439,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519401",2020-06-25 16:40:00,-1.70624,1012,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,31.5,-3.09393,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519402",2020-06-25 16:41:00,-1.71846,1003,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,31.5,-3.12669,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519403",2020-06-25 16:42:00,-1.74548,1000,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,31.2,-3.40326,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519404",2020-06-25 16:43:00,-1.76299,998,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,30.8,-3.38688,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519405",2020-06-25 16:44:00,-1.76596,993,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,29,-3.34467,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519406",2020-06-25 16:45:00,-1.7487,988,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,30,-3.3453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519407",2020-06-25 16:46:00,-1.7673,986,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,30.7,-3.31569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519408",2020-06-25 16:47:00,-2.02174,978,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,31.1,-3.29931,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519409",2020-06-25 16:48:00,-2.26445,976,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,31.2,-3.07566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519410",2020-06-25 16:49:00,-1.68247,970,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,31,-2.8161,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519411",2020-06-25 16:50:00,-2.56631,966,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,30.2,-2.86083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519412",2020-06-25 16:51:00,-2.54547,963,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,29.5,29,-2.898,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519413",2020-06-25 16:52:00,-2.78087,957,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,30,29.1,-2.9232,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519414",2020-06-25 16:53:00,-2.89675,954,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,30,30.1,-3.22434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519415",2020-06-25 16:54:00,-2.82889,950,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,30,30.4,-3.22812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519416",2020-06-25 16:55:00,-3.01463,947,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,30,30.3,-3.21993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519417",2020-06-25 16:56:00,-3.02744,942,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,30,29.9,-3.22686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519418",2020-06-25 16:57:00,-3.06985,940,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,30,29.6,-3.21867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519419",2020-06-25 16:58:00,-3.0124,936,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,30,29.7,-3.21993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519420",2020-06-25 16:59:00,-2.93312,933,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,30,29.5,-1.61973,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519421",2020-06-25 17:00:00,-2.81975,927,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,29.7,-2.6775,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519422",2020-06-25 17:01:00,-2.87701,922,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,29.6,-2.69577,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519423",2020-06-25 17:02:00,-2.71936,919,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,29.4,-2.76066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519424",2020-06-25 17:03:00,-2.54483,914,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,30.1,-2.7846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519425",2020-06-25 17:04:00,-2.42229,909,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,30.3,-3.08763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519426",2020-06-25 17:05:00,-2.04644,906,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,30.2,-3.09456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519427",2020-06-25 17:06:00,-2.20141,903,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,29.5,-3.08763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519428",2020-06-25 17:07:00,-2.08178,897,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,29.3,-3.04605,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519429",2020-06-25 17:08:00,-2.04106,895,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,29,-3.01707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519430",2020-06-25 17:09:00,-2.05381,883,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,29.7,-3.01833,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519431",2020-06-25 17:10:00,-1.66123,880,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,30.3,-2.47149,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519432",2020-06-25 17:11:00,-1.92267,874,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,30.4,-2.46519,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519433",2020-06-25 17:12:00,-1.91529,863,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,30,-2.47842,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519434",2020-06-25 17:13:00,-1.89078,859,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,29.8,-2.52189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519435",2020-06-25 17:14:00,-1.77816,853,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,30.5,-2.52378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1,1
"519436",2020-06-25 17:15:00,-1.94484,846,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,30.4,-2.81106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519437",2020-06-25 17:16:00,-1.90594,844,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,30.4,-2.82996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519438",2020-06-25 17:17:00,-1.89108,844,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,30,-2.8413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519439",2020-06-25 17:18:00,-2.07554,840,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,29.2,-2.66868,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519440",2020-06-25 17:19:00,-2.12102,839,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,29.3,-2.6964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519441",2020-06-25 17:20:00,-2.31847,831,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,29.8,-2.81106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519442",2020-06-25 17:21:00,-2.17367,827,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,29.7,-2.7594,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519443",2020-06-25 17:22:00,-2.7219,826,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,29.8,-2.26296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519444",2020-06-25 17:23:00,-2.80939,820,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,30.4,-2.23272,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519445",2020-06-25 17:24:00,-2.91621,818,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,30.7,-2.28879,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519446",2020-06-25 17:25:00,-2.61286,816,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27,30,30.9,-2.30643,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519447",2020-06-25 17:26:00,-2.92421,809,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27.5,30,31.2,-2.61009,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519448",2020-06-25 17:27:00,-3.05895,809,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27.5,30.5,31.6,-2.6208,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519449",2020-06-25 17:28:00,-2.87206,803,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26,27.5,30.5,31.4,-2.58363,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519450",2020-06-25 17:29:00,-2.68008,798,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30.5,30.3,-2.5452,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519451",2020-06-25 17:30:00,-2.29443,792,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30.5,29.8,-2.48976,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519452",2020-06-25 17:31:00,-2.37433,788,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30.5,30.1,-2.56221,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519453",2020-06-25 17:32:00,-2.25034,787,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30.5,30.6,-2.50866,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519454",2020-06-25 17:33:00,-2.1326,786,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30.5,30.7,-2.22201,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519455",2020-06-25 17:34:00,-1.84913,782,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30.5,30.8,-2.06073,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519456",2020-06-25 17:35:00,-1.91189,780,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30.5,30.9,-2.06766,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519457",2020-06-25 17:36:00,-1.87699,774,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30.5,30.8,-2.09349,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519458",2020-06-25 17:37:00,-1.80381,772,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30.5,30.4,-2.14326,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519459",2020-06-25 17:38:00,-1.82078,772,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30.5,29.8,-2.38329,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519460",2020-06-25 17:39:00,-1.74384,765,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,29,26.5,27.5,30.5,29.9,-2.42613,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519461",2020-06-25 17:40:00,-1.50741,761,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,29,26.5,27.5,30.5,30.1,-2.39526,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519462",2020-06-25 17:41:00,-1.53782,755,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,29,26.5,27.5,30.5,29.9,-2.37699,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519463",2020-06-25 17:42:00,-1.7066,750,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,29,26.5,27.5,30.5,30,-2.3562,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519464",2020-06-25 17:43:00,-1.77078,743,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,29,26.5,27.5,30.5,30,-2.31399,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519465",2020-06-25 17:44:00,-1.90408,739,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,29,26.5,27.5,30.5,30,-1.80243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519466",2020-06-25 17:45:00,-2.19274,732,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,29,26.5,27.5,30.5,30,-1.76778,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519467",2020-06-25 17:46:00,-2.71663,730,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,30.5,30,-1.82133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519468",2020-06-25 17:47:00,-3.1964,726,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,30.5,29.9,-1.87173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519469",2020-06-25 17:48:00,-3.93251,723,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,30.5,29.9,-1.91835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519470",2020-06-25 17:49:00,-3.4442,717,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,30.5,29.6,-2.17476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519471",2020-06-25 17:50:00,-3.85187,714,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,30.5,29.8,-2.14956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519472",2020-06-25 17:51:00,-3.58609,710,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,30.5,29.8,-2.1483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519473",2020-06-25 17:52:00,-3.39969,706,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,30.5,29.4,-2.1231,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519474",2020-06-25 17:53:00,-3.28028,700,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,30.5,29.1,-2.0916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519475",2020-06-25 17:54:00,-3.18941,696,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,28.6,-2.07207,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519476",2020-06-25 17:55:00,-3.09237,690,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,29.3,-1.87803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519477",2020-06-25 17:56:00,-3.39948,681,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,29.6,-1.53279,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519478",2020-06-25 17:57:00,-3.01157,680,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,30.4,-1.55106,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519479",2020-06-25 17:58:00,-2.87029,675,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,30.8,-1.575,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519480",2020-06-25 17:59:00,-2.7742,674,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,30.7,-1.60713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519481",2020-06-25 18:00:00,-2.66838,669,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,30.5,-1.89,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519482",2020-06-25 18:01:00,-2.14467,666,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,30.3,-1.98198,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519483",2020-06-25 18:02:00,-2.36925,664,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,30.7,-1.95741,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519484",2020-06-25 18:03:00,-2.28326,661,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,31.1,-1.95048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519485",2020-06-25 18:04:00,-2.21145,658,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,31.6,-1.91394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519486",2020-06-25 18:05:00,-2.14105,653,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,31.4,-1.90575,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519487",2020-06-25 18:06:00,-2.19532,647,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,31.4,-1.88181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519488",2020-06-25 18:07:00,-1.52042,644,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,30.7,-1.41372,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519489",2020-06-25 18:08:00,-2.03476,641,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,30.7,-1.38033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519490",2020-06-25 18:09:00,-1.62224,636,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,30.6,-1.38726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519491",2020-06-25 18:10:00,-2.09679,631,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,30.8,-1.46538,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519492",2020-06-25 18:11:00,-2.06242,627,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,31.5,-1.78479,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519493",2020-06-25 18:12:00,-1.99974,623,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,31.8,-1.76526,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519494",2020-06-25 18:13:00,-2.03338,622,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,31.6,-1.76526,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519495",2020-06-25 18:14:00,-1.82184,618,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,27.5,31,31.8,-1.7325,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519496",2020-06-25 18:15:00,-2.05501,615,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31,31.5,-1.70793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519497",2020-06-25 18:16:00,-2.09997,614,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31,31.4,-1.70919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519498",2020-06-25 18:17:00,-2.06815,609,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31,30.9,-1.70226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519499",2020-06-25 18:18:00,-2.24992,606,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31,30.5,-1.50633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519500",2020-06-25 18:19:00,-2.18333,598,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31,30.4,-1.19133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519501",2020-06-25 18:20:00,-1.97207,594,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31,30.5,-1.21086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519502",2020-06-25 18:21:00,-3.12881,587,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31,30.7,-1.21401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519503",2020-06-25 18:22:00,-2.8411,584,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31,31.2,-1.31985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519504",2020-06-25 18:23:00,-2.92661,579,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31,31.5,-1.56429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519505",2020-06-25 18:24:00,-2.94606,576,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31,31.8,-1.58256,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519506",2020-06-25 18:25:00,-3.0541,570,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31,32,-1.55169,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519507",2020-06-25 18:26:00,-3.15229,567,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31.5,30.9,-1.54539,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519508",2020-06-25 18:27:00,-3.12904,565,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31.5,30,-1.54287,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519509",2020-06-25 18:28:00,-3.06089,563,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31.5,30.8,-1.51704,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519510",2020-06-25 18:29:00,-3.061,559,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31.5,31.1,-1.50696,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519511",2020-06-25 18:30:00,-3.05245,555,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,26.5,28,31.5,31.4,-1.40049,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519512",2020-06-25 18:31:00,-2.8916,550,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,31.2,-1.01871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519513",2020-06-25 18:32:00,-2.69362,546,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,30.7,-0.99603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519514",2020-06-25 18:33:00,-2.55322,542,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,30.4,-1.00359,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519515",2020-06-25 18:34:00,-1.9593,537,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,30.1,-1.10187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519516",2020-06-25 18:35:00,-2.28745,531,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,29.9,-1.4049,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519517",2020-06-25 18:36:00,-2.24164,528,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,29.7,-1.38285,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519518",2020-06-25 18:37:00,-2.12264,524,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,29.8,-1.37025,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519519",2020-06-25 18:38:00,-2.14894,519,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,29.8,-1.35513,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519520",2020-06-25 18:39:00,-1.93764,514,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,29.7,-1.32993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519521",2020-06-25 18:40:00,-1.97737,511,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,29.6,-1.31166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519522",2020-06-25 18:41:00,-1.57538,505,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,29.8,-1.27953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519523",2020-06-25 18:42:00,-1.99177,500,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,30,-0.88956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519524",2020-06-25 18:43:00,-1.99653,497,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,30.2,-0.7308,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519525",2020-06-25 18:44:00,-2.01325,491,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,29.8,-0.73836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519526",2020-06-25 18:45:00,-2.01961,487,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,29.3,-0.78813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519527",2020-06-25 18:46:00,-1.99203,479,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,28.4,-0.83286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519528",2020-06-25 18:47:00,-2.51126,476,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,28.2,-1.08549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519529",2020-06-25 18:48:00,-2.1767,473,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,28.8,-1.09494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519530",2020-06-25 18:49:00,-2.42988,468,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,28.9,-1.07163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519531",2020-06-25 18:50:00,-2.64464,466,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29,27,28,31.5,29,-1.05021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519532",2020-06-25 18:51:00,-2.86678,461,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29.5,27,28,31.5,29.2,-1.02123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519533",2020-06-25 18:52:00,-2.98983,456,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29.5,27,28,31.5,29.1,-1.00926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519534",2020-06-25 18:53:00,-3.11784,450,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29.5,27,28,31.5,29.2,-0.99036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519535",2020-06-25 18:54:00,-3.07647,448,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29.5,27,28,31.5,29.3,-0.87696,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519536",2020-06-25 18:55:00,-3.13183,443,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29.5,27,28,31.5,29.3,-0.5103,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519537",2020-06-25 18:56:00,-3.27761,441,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29.5,27,28,31.5,29.3,-0.55503,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519538",2020-06-25 18:57:00,-3.26975,437,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29.5,27,28,32,29.1,-0.5922,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519539",2020-06-25 18:58:00,-3.20836,431,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29.5,27,28,32,28.9,-0.61299,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519540",2020-06-25 18:59:00,-3.60729,428,1.578,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29.5,27,28,32,28.9,0.80514,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519541",2020-06-25 19:00:00,-3.09438,426,1.545,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29.5,27,28,32,28.8,0.79254,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519542",2020-06-25 19:01:00,-3.29866,420,0.721,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,27,29.5,27,28,32,28.9,0.08064,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519543",2020-06-25 19:02:00,-2.78095,419,0.747,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27,29.5,27,28,32,28.9,0.0945,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519544",2020-06-25 19:03:00,-2.63511,417,0.129,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27,29.5,27,28,32,28.9,-0.38871,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519545",2020-06-25 19:04:00,-3.08126,410,1.083,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27,29.5,27,28.5,32,28.9,0.7371,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519546",2020-06-25 19:05:00,-2.32659,406,0.675,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27,29.5,27,28.5,32,28.9,0.40383,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519547",2020-06-25 19:06:00,-2.2263,403,0.618,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27,29.5,27,28.5,32,29,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519548",2020-06-25 19:07:00,-2.17844,401,0.795,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27,29.5,27,28.5,32,29,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519549",2020-06-25 19:08:00,-2.14697,397,0.77,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27,29.5,27,28.5,32,29,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519550",2020-06-25 19:09:00,-2.05644,392,0.804,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27,29.5,27,28.5,32,28.9,0.72198,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519551",2020-06-25 19:10:00,-2.07304,387,0.843,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27,29.5,27,28.5,32,28.9,0.90468,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519552",2020-06-25 19:11:00,-2.02851,384,0.86,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27,29.5,27,28.5,32,28.9,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519553",2020-06-25 19:12:00,-1.99749,379,0.813,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27.5,29.5,27,28.5,32,28.9,0.21294,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519554",2020-06-25 19:13:00,-2.03397,377,0.872,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27.5,29.5,27,28.5,32,28.9,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519555",2020-06-25 19:14:00,-2.15573,371,0.796,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27.5,29.5,27,28.5,32,29,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519556",2020-06-25 19:15:00,-1.90487,368,0.807,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27.5,29.5,27,28.5,32,29.1,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519557",2020-06-25 19:16:00,-1.98506,362,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27.5,29.5,27,28.5,32,29,-0.60669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519558",2020-06-25 19:17:00,-2.00648,351,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27.5,29.5,27,28.5,32,28.9,-0.62118,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519559",2020-06-25 19:18:00,-2.23126,330,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27.5,29.5,27,28.5,32,28.8,-0.59976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519560",2020-06-25 19:19:00,-2.38912,259,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27.5,29.5,27,28.5,32,28.7,-0.12222,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519561",2020-06-25 19:20:00,-2.63337,156,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27.5,29.5,27,28.5,32,28.7,-0.10269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
