"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"519562",2020-06-25 19:21:00,-2.73568,101,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27.5,29.5,27,28.5,32,28.7,-0.11466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519563",2020-06-25 19:22:00,-3.08121,97,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27.5,29.5,27,28.5,32,28.7,-0.18333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519564",2020-06-25 19:23:00,-3.05177,109,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,27.5,29.5,27,28.5,32,28.6,-0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519565",2020-06-25 19:24:00,-3.13262,157,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27.5,29.5,27,28.5,32,28.6,-0.47754,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519566",2020-06-25 19:25:00,-3.07293,236,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27.5,29.5,27.5,28.5,32,28.6,-0.50526,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519567",2020-06-25 19:26:00,-3.17322,294,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27.5,29.5,27.5,28.5,32,28.5,-0.49266,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519568",2020-06-25 19:27:00,-3.1231,308,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27.5,29.5,27.5,28.5,32,28.5,-0.48636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519569",2020-06-25 19:28:00,-3.12916,313,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27.5,29.5,27.5,28.5,32,28.5,-0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519570",2020-06-25 19:29:00,-3.01972,310,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27.5,29.5,27.5,28.5,32,28.4,-0.44982,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519571",2020-06-25 19:30:00,-2.86919,307,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27.5,29.5,27.5,28.5,32,28.3,-0.3339,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519572",2020-06-25 19:31:00,-2.68297,303,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27.5,29.5,27.5,28.5,32,28.2,0.04851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519573",2020-06-25 19:32:00,-2.48587,301,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27.5,29.5,27.5,28.5,32,28.4,0.13167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519574",2020-06-25 19:33:00,-2.31725,296,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.5,0.04914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519575",2020-06-25 19:34:00,-2.18088,294,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.6,-0.0189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519576",2020-06-25 19:35:00,-2.2995,292,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.6,-0.35973,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519577",2020-06-25 19:36:00,-2.01768,288,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.7,-0.34524,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519578",2020-06-25 19:37:00,-1.97082,283,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.8,-0.32256,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519579",2020-06-25 19:38:00,-1.85855,279,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.8,-0.29736,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519580",2020-06-25 19:39:00,-1.43585,274,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.8,-0.32193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519581",2020-06-25 19:40:00,-1.75884,270,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.8,-0.30933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519582",2020-06-25 19:41:00,-1.94839,265,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.8,-0.27846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519583",2020-06-25 19:42:00,-1.74645,259,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.8,-0.2583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519584",2020-06-25 19:43:00,-1.4507,256,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.9,-0.03276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519585",2020-06-25 19:44:00,-1.8115,252,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.9,0.26523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519586",2020-06-25 19:45:00,-1.81378,248,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.9,0.25641,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519587",2020-06-25 19:46:00,-1.9056,245,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.9,0.19341,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519588",2020-06-25 19:47:00,-2.01804,241,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.9,0.14364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519589",2020-06-25 19:48:00,-2.5136,236,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.9,-0.126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519590",2020-06-25 19:49:00,-3.48103,232,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.9,-0.12033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519591",2020-06-25 19:50:00,-4.61094,229,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.9,-0.09576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519592",2020-06-25 19:51:00,-5.23169,224,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.9,-0.05859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519593",2020-06-25 19:52:00,-4.80494,220,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,28.5,32.5,28.9,-0.06363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519594",2020-06-25 19:53:00,-4.28837,217,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,28.9,-0.05355,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519595",2020-06-25 19:54:00,-3.27695,212,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,28.9,-0.05103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519596",2020-06-25 19:55:00,-3.36124,209,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,28.9,-0.03339,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519597",2020-06-25 19:56:00,-3.35738,208,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,28.9,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519598",2020-06-25 19:57:00,-3.21367,204,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,29,0.42588,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519599",2020-06-25 19:58:00,-3.10599,203,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,29,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519600",2020-06-25 19:59:00,-2.9099,201,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,29,0.32634,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519601",2020-06-25 20:00:00,-2.76817,198,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,29,0.00819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519602",2020-06-25 20:01:00,-2.68192,197,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,29,-0.01575,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519603",2020-06-25 20:02:00,-2.74862,195,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,29,-0.01323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519604",2020-06-25 20:03:00,-2.42671,192,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,29,-0.00756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519605",2020-06-25 20:04:00,-2.2874,187,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,29,0.01386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519606",2020-06-25 20:05:00,-2.24426,158,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,29,0.02457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519607",2020-06-25 20:06:00,-2.10283,103,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,29,0.03087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519608",2020-06-25 20:07:00,-2.27053,77,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,28.8,0.07497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519609",2020-06-25 20:08:00,-2.74989,97,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,28.7,0.09324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519610",2020-06-25 20:09:00,-2.29952,123,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,28.5,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519611",2020-06-25 20:10:00,-2.08028,129,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,29.5,27.5,29,32.5,28.3,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519612",2020-06-25 20:11:00,-2.14386,129,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,28.2,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519613",2020-06-25 20:12:00,-2.22817,128,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,28.1,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519614",2020-06-25 20:13:00,-2.21497,116,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,28,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519615",2020-06-25 20:14:00,-2.19159,95,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,28,0.20727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519616",2020-06-25 20:15:00,-1.96898,73,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.9,0.20349,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519617",2020-06-25 20:16:00,-2.18335,75,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.9,0.21987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519618",2020-06-25 20:17:00,-2.31411,89,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.8,0.2331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519619",2020-06-25 20:18:00,-2.43732,98,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.7,0.25137,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519620",2020-06-25 20:19:00,-2.7027,82,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.5,0.27027,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519621",2020-06-25 20:20:00,-2.93089,65,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.4,0.28728,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519622",2020-06-25 20:21:00,-2.30076,68,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.4,0.28224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519623",2020-06-25 20:22:00,-3.05401,79,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.3,0.73017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519624",2020-06-25 20:23:00,-3.18417,83,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.3,0.73647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519625",2020-06-25 20:24:00,-3.26184,79,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.2,0.69867,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519626",2020-06-25 20:25:00,-3.27041,73,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.2,0.567,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519627",2020-06-25 20:26:00,-3.43561,84,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.2,0.52164,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519628",2020-06-25 20:27:00,-3.27218,104,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.4,0.31437,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519629",2020-06-25 20:28:00,-3.32263,108,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.5,0.315,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519630",2020-06-25 20:29:00,-3.21895,103,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.7,0.32634,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519631",2020-06-25 20:30:00,-3.1822,101,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,27.8,0.33957,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519632",2020-06-25 20:31:00,-2.46073,99,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,27.5,29,32.5,28,0.3276,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519633",2020-06-25 20:32:00,-2.74732,97,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,28,29,32.5,28.1,0.35091,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519634",2020-06-25 20:33:00,-2.13521,95,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,28,29,32.5,28.1,0.34524,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519635",2020-06-25 20:34:00,-2.43471,93,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,28,29,32.5,28.1,0.35217,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519636",2020-06-25 20:35:00,-2.82102,90,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27.5,30,28,29,32.5,28.1,0.81837,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519637",2020-06-25 20:36:00,-2.28179,87,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,28,0.81774,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519638",2020-06-25 20:37:00,-2.17927,85,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,28,0.77427,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519639",2020-06-25 20:38:00,-2.18889,82,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,27.9,0.72954,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519640",2020-06-25 20:39:00,-2.13818,80,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,27.8,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519641",2020-06-25 20:40:00,-2.19113,78,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,27.7,0.39438,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519642",2020-06-25 20:41:00,-2.51625,77,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,27.6,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519643",2020-06-25 20:42:00,-2.35543,75,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,27.4,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519644",2020-06-25 20:43:00,-2.06581,72,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,27.3,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1
"519645",2020-06-25 20:44:00,-2.08049,69,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,27.1,1.06596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519646",2020-06-25 20:45:00,-1.57701,66,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,27,0.9135,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519647",2020-06-25 20:46:00,-2.35237,64,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,26.8,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519648",2020-06-25 20:47:00,-2.14127,62,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,26.6,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519649",2020-06-25 20:48:00,-2.24721,60,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,26.4,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519650",2020-06-25 20:49:00,-2.55284,58,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,26.2,0.91791,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519651",2020-06-25 20:50:00,-2.98694,56,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,26,0.91287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519652",2020-06-25 20:51:00,-3.35095,54,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,25.9,0.87507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519653",2020-06-25 20:52:00,-2.74198,53,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,25.9,1.32174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519654",2020-06-25 20:53:00,-2.8719,51,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,25.8,1.00674,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519655",2020-06-25 20:54:00,-2.98478,50,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,25.8,1.00674,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519656",2020-06-25 20:55:00,-2.07954,48,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,25.8,1.02564,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519657",2020-06-25 20:56:00,-2.6875,47,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,25.8,1.06344,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519658",2020-06-25 20:57:00,-2.5614,45,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,25.8,1.04265,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519659",2020-06-25 20:58:00,-2.28196,43,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,25.8,1.01682,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519660",2020-06-25 20:59:00,-1.98512,40,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,25.8,1.01367,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519661",2020-06-25 21:00:00,-1.68871,39,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,25.8,1.03194,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519662",2020-06-25 21:01:00,-1.40284,38,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,25.8,1.03257,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519663",2020-06-25 21:02:00,-1.27197,36,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32.5,25.8,1.04139,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519664",2020-06-25 21:03:00,-1.03187,34,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32,25.7,1.48554,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519665",2020-06-25 21:04:00,-0.939252,32,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32,25.7,1.48302,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519666",2020-06-25 21:05:00,-0.838061,31,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32,25.6,1.45089,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519667",2020-06-25 21:06:00,-0.805548,30,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32,25.6,1.39734,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519668",2020-06-25 21:07:00,-0.72833,26,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32,25.5,1.09494,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519669",2020-06-25 21:08:00,-0.745313,23,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,29,32,25.3,1.0962,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519670",2020-06-25 21:09:00,-0.717715,21,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,28.5,32,25.1,1.10187,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519671",2020-06-25 21:10:00,0,22,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,28.5,32,24.9,1.10754,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519672",2020-06-25 21:11:00,0,22,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,28.5,32,24.7,1.10754,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519673",2020-06-25 21:12:00,0,23,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,28.5,32,24.6,1.10124,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519674",2020-06-25 21:13:00,0,23,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,30,28,28.5,32,24.5,1.12644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519675",2020-06-25 21:14:00,0,20,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,32,24.4,1.13274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519676",2020-06-25 21:15:00,0,18,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,32,24.4,1.13904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519677",2020-06-25 21:16:00,0,18,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,32,24.4,1.13589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519678",2020-06-25 21:17:00,0,16,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,32,24.4,1.13337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519679",2020-06-25 21:18:00,0,16,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,32,24.4,1.56177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519680",2020-06-25 21:19:00,0,15,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,32,24.3,1.57437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519681",2020-06-25 21:20:00,-0.724273,16,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,32,24.3,1.54287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519682",2020-06-25 21:21:00,-0.914908,15,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,32,24.3,1.40427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519683",2020-06-25 21:22:00,-1.64922,14,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,32,24.3,1.16676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519684",2020-06-25 21:23:00,-1.32407,14,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,32,24.2,1.15227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519685",2020-06-25 21:24:00,-1.43277,14,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,32,24.1,1.15227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519686",2020-06-25 21:25:00,-1.49115,14,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,24.1,1.15857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519687",2020-06-25 21:26:00,-1.50433,12,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,24,1.16361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519688",2020-06-25 21:27:00,-1.5633,13,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.8,1.17117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519689",2020-06-25 21:28:00,-0.990422,12,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.9,1.19763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519690",2020-06-25 21:29:00,-2.10464,11,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.8,1.19637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519691",2020-06-25 21:30:00,-1.55286,11,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.9,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519692",2020-06-25 21:31:00,-1.50519,11,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.7,0.57456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519693",2020-06-25 21:32:00,-1.5962,10,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.6,0.59031,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519694",2020-06-25 21:33:00,-1.57723,10,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.6,1.01934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519695",2020-06-25 21:34:00,-1.74548,10,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.4,1.00737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519696",2020-06-25 21:35:00,-2.07987,10,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.5,0.98154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519697",2020-06-25 21:36:00,-1.99437,9,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.6,0.91413,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519698",2020-06-25 21:37:00,-2.0945,8,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.5,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519699",2020-06-25 21:38:00,-2.07404,9,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.6,0.6111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519700",2020-06-25 21:39:00,-2.06904,8,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.6,0.62181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519701",2020-06-25 21:40:00,-2.06333,9,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.5,0.62181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519702",2020-06-25 21:41:00,-2.03347,8,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.5,0.62622,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519703",2020-06-25 21:42:00,-1.83107,8,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.4,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519704",2020-06-25 21:43:00,-2.02346,7,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.5,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519705",2020-06-25 21:44:00,-2.00869,6,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.4,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519706",2020-06-25 21:45:00,-1.95677,7,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.4,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519707",2020-06-25 21:46:00,-1.6655,6,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27.5,29.5,28,28.5,31.5,23.2,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519708",2020-06-25 21:47:00,-2.24042,5,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31.5,23.4,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519709",2020-06-25 21:48:00,-2.36592,6,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31.5,23.4,0.63756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519710",2020-06-25 21:49:00,-2.57631,8,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31.5,23.4,1.03446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519711",2020-06-25 21:50:00,-2.74137,9,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31.5,23.5,1.05147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519712",2020-06-25 21:51:00,-3.85688,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31.5,23.3,1.00926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519713",2020-06-25 21:52:00,-4.47636,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31.5,23.3,0.88074,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519714",2020-06-25 21:53:00,-5.4777,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31.5,23.3,0.61992,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519715",2020-06-25 21:54:00,-5.57877,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31.5,23.2,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519716",2020-06-25 21:55:00,-4.73013,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31.5,23.1,0.6111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519717",2020-06-25 21:56:00,-4.19102,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.1,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519718",2020-06-25 21:57:00,-3.71713,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.1,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519719",2020-06-25 21:58:00,-3.27933,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.1,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519720",2020-06-25 21:59:00,-2.99886,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.3,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519721",2020-06-25 22:00:00,-2.75781,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.3,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519722",2020-06-25 22:01:00,-2.83424,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.3,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519723",2020-06-25 22:02:00,-2.02881,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.4,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519724",2020-06-25 22:03:00,-2.2753,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.4,0.41265,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519725",2020-06-25 22:04:00,-2.10044,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.4,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519726",2020-06-25 22:05:00,-2.12787,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.3,0.81396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519727",2020-06-25 22:06:00,-2.10005,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.2,0.82404,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519728",2020-06-25 22:07:00,-2.00088,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.1,0.79947,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519729",2020-06-25 22:08:00,-2.02461,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.2,0.7182,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519730",2020-06-25 22:09:00,-2.10129,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.2,0.41265,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519731",2020-06-25 22:10:00,-1.8779,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.1,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519732",2020-06-25 22:11:00,-1.93117,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.3,0.40572,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519733",2020-06-25 22:12:00,-2.0449,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.3,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519734",2020-06-25 22:13:00,-2.08097,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.1,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519735",2020-06-25 22:14:00,-2.08935,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,22.9,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519736",2020-06-25 22:15:00,-2.01926,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,22.9,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519737",2020-06-25 22:16:00,-2.14803,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23,0.42462,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519738",2020-06-25 22:17:00,-2.3721,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23,0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519739",2020-06-25 22:18:00,-2.59625,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,22.9,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519740",2020-06-25 22:19:00,-2.83338,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,22.9,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519741",2020-06-25 22:20:00,-2.94818,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519742",2020-06-25 22:21:00,-3.00454,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519743",2020-06-25 22:22:00,-3.51786,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,22.9,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519744",2020-06-25 22:23:00,-3.18284,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519745",2020-06-25 22:24:00,-3.22521,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.1,0.74277,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519746",2020-06-25 22:25:00,-3.21972,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23,0.6174,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519747",2020-06-25 22:26:00,-3.19205,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519748",2020-06-25 22:27:00,-3.13405,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.1,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519749",2020-06-25 22:28:00,-3.12516,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.2,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519750",2020-06-25 22:29:00,-3.12561,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28.5,31,23.1,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519751",2020-06-25 22:30:00,-2.87682,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28,31,23.1,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519752",2020-06-25 22:31:00,-2.72079,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,28,28,31,23,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519753",2020-06-25 22:32:00,-2.52475,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,31,23,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519754",2020-06-25 22:33:00,-2.44158,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,31,23.1,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519755",2020-06-25 22:34:00,-2.26375,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,31,23.1,0.37863,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519756",2020-06-25 22:35:00,-1.87448,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,31,23.1,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519757",2020-06-25 22:36:00,-2.35213,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,31,23,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519758",2020-06-25 22:37:00,-2.6293,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,31,23,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519759",2020-06-25 22:38:00,-2.07622,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,31,23,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519760",2020-06-25 22:39:00,-2.08528,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,31,23,0.38178,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519761",2020-06-25 22:40:00,-1.99589,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,31,23,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519762",2020-06-25 22:41:00,-1.96648,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,30.5,23,2.19303,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519763",2020-06-25 22:42:00,-1.9876,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,30.5,23,0.77364,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519764",2020-06-25 22:43:00,-1.99481,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,30.5,23,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519765",2020-06-25 22:44:00,-1.98552,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,30.5,22.9,0.55125,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519766",2020-06-25 22:45:00,-2.0127,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,30.5,22.9,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519767",2020-06-25 22:46:00,-2.01517,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,30.5,22.9,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519768",2020-06-25 22:47:00,-2.17821,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,30.5,22.9,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519769",2020-06-25 22:48:00,-2.56596,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,30.5,22.9,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519770",2020-06-25 22:49:00,-2.48089,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,30.5,22.9,0.38493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519771",2020-06-25 22:50:00,-2.94792,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,30.5,22.8,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519772",2020-06-25 22:51:00,-3.04813,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29.5,27.5,28,30.5,22.9,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519773",2020-06-25 22:52:00,-3.20578,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29,27.5,28,30.5,22.9,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519774",2020-06-25 22:53:00,-3.2797,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29,27.5,28,30.5,22.9,0.40446,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519775",2020-06-25 22:54:00,-3.30578,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29,27.5,28,30.5,22.7,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519776",2020-06-25 22:55:00,-3.1642,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29,27.5,28,30.5,22.7,0.40446,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519777",2020-06-25 22:56:00,-3.23801,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29,27.5,28,30.5,22.6,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519778",2020-06-25 22:57:00,-3.03857,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29,27.5,28,30.5,22.5,0.40635,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519779",2020-06-25 22:58:00,-2.79995,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29,27.5,28,30.5,22.5,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519780",2020-06-25 22:59:00,-3.09071,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29,27.5,28,30.5,22.4,0.7875,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519781",2020-06-25 23:00:00,-2.87046,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29,27.5,28,30.5,22.3,0.76167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519782",2020-06-25 23:01:00,-2.69007,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29,27.5,28,30.5,22.3,0.67788,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519783",2020-06-25 23:02:00,-2.51612,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29,27.5,28,30.5,22.3,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519784",2020-06-25 23:03:00,-2.47776,0,0,25.5,23,23,16,24.5,23,23,0,0,26,27,27,29,27.5,28,30.5,22.2,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519785",2020-06-25 23:04:00,-2.39038,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.3,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519786",2020-06-25 23:05:00,-2.26612,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.2,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519787",2020-06-25 23:06:00,-2.22531,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.2,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519788",2020-06-25 23:07:00,-2.17576,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.2,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519789",2020-06-25 23:08:00,-2.16872,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.2,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519790",2020-06-25 23:09:00,-2.18248,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.2,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519791",2020-06-25 23:10:00,-2.08941,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.2,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519792",2020-06-25 23:11:00,-2.04639,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.2,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519793",2020-06-25 23:12:00,-2.0599,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.2,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519794",2020-06-25 23:13:00,-2.0681,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.2,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519795",2020-06-25 23:14:00,-2.0328,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519796",2020-06-25 23:15:00,-2.26871,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.46683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519797",2020-06-25 23:16:00,-1.97705,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519798",2020-06-25 23:17:00,-2.21447,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519799",2020-06-25 23:18:00,-2.45498,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22,0.8127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519800",2020-06-25 23:19:00,-2.67081,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.81711,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519801",2020-06-25 23:20:00,-2.5814,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.81207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519802",2020-06-25 23:21:00,-2.85899,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519803",2020-06-25 23:22:00,-3.25798,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519804",2020-06-25 23:23:00,-3.19342,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.2,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519805",2020-06-25 23:24:00,-3.44568,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519806",2020-06-25 23:25:00,-3.08353,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.3969,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519807",2020-06-25 23:26:00,-3.12546,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519808",2020-06-25 23:27:00,-3.06306,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519809",2020-06-25 23:28:00,-3.02276,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519810",2020-06-25 23:29:00,-3.02516,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.40131,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519811",2020-06-25 23:30:00,-2.73232,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519812",2020-06-25 23:31:00,-2.61322,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519813",2020-06-25 23:32:00,-2.40279,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22.1,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519814",2020-06-25 23:33:00,-2.25202,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22,0.39501,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519815",2020-06-25 23:34:00,-2.1766,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,22,0.39249,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519816",2020-06-25 23:35:00,-2.0771,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.9,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519817",2020-06-25 23:36:00,-1.53953,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.9,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519818",2020-06-25 23:37:00,-1.9651,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.9,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519819",2020-06-25 23:38:00,-1.97608,0,0,25.5,23,23,16,24.5,23,23,0,0,26,26.5,27,29,27.5,28,30.5,21.8,0.78687,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519820",2020-06-25 23:39:00,-1.96526,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30.5,21.9,0.75537,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519821",2020-06-25 23:40:00,-1.85303,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30.5,21.8,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519822",2020-06-25 23:41:00,-1.86335,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30.5,21.7,0.39879,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519823",2020-06-25 23:42:00,-2.19667,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30.5,21.7,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519824",2020-06-25 23:43:00,-1.90019,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30.5,21.6,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519825",2020-06-25 23:44:00,-1.92474,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21.6,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519826",2020-06-25 23:45:00,-1.856,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21.6,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519827",2020-06-25 23:46:00,-2.01367,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21.5,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519828",2020-06-25 23:47:00,-1.98669,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21.5,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519829",2020-06-25 23:48:00,-2.4067,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21.5,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519830",2020-06-25 23:49:00,-2.89425,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21.5,0.38493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519831",2020-06-25 23:50:00,-3.08278,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21.5,0.38871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519832",2020-06-25 23:51:00,-2.42536,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21.5,0.38682,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519833",2020-06-25 23:52:00,-3.057,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21.4,0.37233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519834",2020-06-25 23:53:00,-3.09425,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21.4,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519835",2020-06-25 23:54:00,-3.16911,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21.4,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519836",2020-06-25 23:55:00,-3.11221,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21.4,0.38115,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519837",2020-06-25 23:56:00,-2.94944,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21.2,0.76167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519838",2020-06-25 23:57:00,-3.0623,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,21,0.75033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519839",2020-06-25 23:58:00,-2.97901,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.8,0.7245,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519840",2020-06-25 23:59:00,-2.99882,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.9,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519841",2020-06-26 00:00:00,-2.75593,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.8,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519842",2020-06-26 00:01:00,-2.59536,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.6,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519843",2020-06-26 00:02:00,-2.19887,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.5,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519844",2020-06-26 00:03:00,-2.16334,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.5,0.37548,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519845",2020-06-26 00:04:00,-2.39295,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.3,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519846",2020-06-26 00:05:00,-2.30237,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.3,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519847",2020-06-26 00:06:00,-2.25947,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.4,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519848",2020-06-26 00:07:00,-2.15849,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.3,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519849",2020-06-26 00:08:00,-2.12922,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.3,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519850",2020-06-26 00:09:00,-1.99114,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.2,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519851",2020-06-26 00:10:00,-2.11368,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.1,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"519852",2020-06-26 00:11:00,-2.17456,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.1,0.37422,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519853",2020-06-26 00:12:00,-2.12286,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.2,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,0,1,0
"519854",2020-06-26 00:13:00,-2.03742,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.2,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519855",2020-06-26 00:14:00,-2.01407,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.2,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519856",2020-06-26 00:15:00,-2.01311,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.1,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519857",2020-06-26 00:16:00,-2.26395,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,19.9,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519858",2020-06-26 00:17:00,-2.14643,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519859",2020-06-26 00:18:00,-2.18889,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,19.9,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519860",2020-06-26 00:19:00,-2.43273,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20,0.79821,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519861",2020-06-26 00:20:00,-2.6732,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.1,0.77301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519862",2020-06-26 00:21:00,-2.76222,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,29,27.5,28,30,20.1,0.65331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519863",2020-06-26 00:22:00,-3.58631,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,28.5,27.5,28,30,20.1,0.40509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519864",2020-06-26 00:23:00,-2.997,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,28.5,27.5,28,30,20.1,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519865",2020-06-26 00:24:00,-2.91351,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,28.5,27.5,28,30,20,0.39879,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519866",2020-06-26 00:25:00,-2.93733,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,28.5,27.5,28,30,19.9,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519867",2020-06-26 00:26:00,-2.91547,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,28.5,27.5,28,30,19.9,0.40509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519868",2020-06-26 00:27:00,-2.91056,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,28.5,27.5,28,30,19.9,0.39753,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519869",2020-06-26 00:28:00,-2.88689,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,28.5,27.5,28,30,19.9,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519870",2020-06-26 00:29:00,-2.43626,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,28.5,27.5,28,30,19.8,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519871",2020-06-26 00:30:00,-2.89716,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,27,28.5,27.5,28,30,19.8,0.40005,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
