"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"519872",2020-06-26 00:31:00,-3.0166,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.8,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519873",2020-06-26 00:32:00,-2.44066,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.8,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519874",2020-06-26 00:33:00,-2.29542,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.9,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519875",2020-06-26 00:34:00,-2.11379,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.9,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519876",2020-06-26 00:35:00,-2.13454,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.7,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519877",2020-06-26 00:36:00,-2.15463,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.8,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519878",2020-06-26 00:37:00,-2.06019,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.8,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519879",2020-06-26 00:38:00,-1.79596,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.8,0.40383,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519880",2020-06-26 00:39:00,-1.66004,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.6,0.76797,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519881",2020-06-26 00:40:00,-1.94937,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.4,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519882",2020-06-26 00:41:00,-1.98724,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.4,0.76671,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519883",2020-06-26 00:42:00,-1.94774,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.5,0.67032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519884",2020-06-26 00:43:00,-2.23849,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.6,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519885",2020-06-26 00:44:00,-1.91429,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.5,0.43911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519886",2020-06-26 00:45:00,-1.94394,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.3,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519887",2020-06-26 00:46:00,-2.14233,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.4,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519888",2020-06-26 00:47:00,-2.11073,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.4,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519889",2020-06-26 00:48:00,-2.42171,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,28,30,19.6,0.43848,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519890",2020-06-26 00:49:00,-2.72284,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,19.7,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519891",2020-06-26 00:50:00,-2.83361,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,19.6,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519892",2020-06-26 00:51:00,-2.8828,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,19.5,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519893",2020-06-26 00:52:00,-2.96329,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,19.5,0.41076,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519894",2020-06-26 00:53:00,-3.01589,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,19.4,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519895",2020-06-26 00:54:00,-2.90168,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,19.3,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519896",2020-06-26 00:55:00,-3.12645,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,30,19.3,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519897",2020-06-26 00:56:00,-2.97247,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,29.5,19.4,0.40509,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519898",2020-06-26 00:57:00,-2.94223,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,29.5,19.4,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519899",2020-06-26 00:58:00,-3.1736,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,29.5,19.4,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519900",2020-06-26 00:59:00,-2.71669,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,29.5,19.3,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519901",2020-06-26 01:00:00,-2.70282,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,29.5,19.3,0.7686,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519902",2020-06-26 01:01:00,-2.55015,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,29.5,19.4,0.78057,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519903",2020-06-26 01:02:00,-2.35445,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,29.5,19.4,0.75537,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519904",2020-06-26 01:03:00,-2.41898,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,29.5,19.3,0.63315,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519905",2020-06-26 01:04:00,-2.16346,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,29.5,19.2,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519906",2020-06-26 01:05:00,-2.11242,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,29.5,19.2,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519907",2020-06-26 01:06:00,-2.03984,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,29.5,19.2,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519908",2020-06-26 01:07:00,-2.05412,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,29.5,19.2,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519909",2020-06-26 01:08:00,-1.97463,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26.5,26.5,28.5,27.5,27.5,29.5,19.3,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519910",2020-06-26 01:09:00,-2.00876,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.4,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519911",2020-06-26 01:10:00,-1.58409,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.4,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"519912",2020-06-26 01:11:00,-1.96993,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.4,0.39123,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"519913",2020-06-26 01:12:00,-1.97459,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.4,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519914",2020-06-26 01:13:00,-1.95092,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.5,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519915",2020-06-26 01:14:00,-1.93149,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.6,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519916",2020-06-26 01:15:00,-1.95568,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.6,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519917",2020-06-26 01:16:00,-2.03935,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.6,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519918",2020-06-26 01:17:00,-2.23228,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.4,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519919",2020-06-26 01:18:00,-2.33873,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.3,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519920",2020-06-26 01:19:00,-2.51994,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.3,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519921",2020-06-26 01:20:00,-2.74052,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.3,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519922",2020-06-26 01:21:00,-3.02232,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.4,0.38682,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519923",2020-06-26 01:22:00,-2.86807,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.2,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519924",2020-06-26 01:23:00,-2.91432,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.1,0.60165,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519925",2020-06-26 01:24:00,-2.94881,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.2,0.76104,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519926",2020-06-26 01:25:00,-2.95228,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.2,0.73899,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519927",2020-06-26 01:26:00,-3.09719,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.1,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519928",2020-06-26 01:27:00,-2.87953,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19,0.54936,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519929",2020-06-26 01:28:00,-2.87616,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519930",2020-06-26 01:29:00,-2.72822,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19,0.37611,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519931",2020-06-26 01:30:00,-2.73503,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.1,0.37611,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519932",2020-06-26 01:31:00,-2.37213,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519933",2020-06-26 01:32:00,-2.12124,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.2,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519934",2020-06-26 01:33:00,-2.10996,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.2,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519935",2020-06-26 01:34:00,-1.98963,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.2,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519936",2020-06-26 01:35:00,-1.8637,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.1,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519937",2020-06-26 01:36:00,-1.75981,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519938",2020-06-26 01:37:00,-1.82952,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519939",2020-06-26 01:38:00,-1.8111,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.2,0.3591,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519940",2020-06-26 01:39:00,-1.85837,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27.5,27.5,29.5,19.3,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"519941",2020-06-26 01:40:00,-1.87524,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.3,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519942",2020-06-26 01:41:00,-1.81072,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.1,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"519943",2020-06-26 01:42:00,-1.75533,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.1,0.39312,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519944",2020-06-26 01:43:00,-2.13254,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.2,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519945",2020-06-26 01:44:00,-1.88548,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.2,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519946",2020-06-26 01:45:00,-1.62611,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.2,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519947",2020-06-26 01:46:00,-2.04679,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28.5,27,27.5,29.5,19.4,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519948",2020-06-26 01:47:00,-2.01466,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.4,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519949",2020-06-26 01:48:00,-2.36265,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.5,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519950",2020-06-26 01:49:00,-2.57435,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.6,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519951",2020-06-26 01:50:00,-3.04962,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.6,0.41265,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519952",2020-06-26 01:51:00,-2.82149,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519953",2020-06-26 01:52:00,-2.86193,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19,0.39123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519954",2020-06-26 01:53:00,-2.91528,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519955",2020-06-26 01:54:00,-2.95667,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.8,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519956",2020-06-26 01:55:00,-2.89319,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.9,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519957",2020-06-26 01:56:00,-2.83815,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.9,0.38493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519958",2020-06-26 01:57:00,-3.0005,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519959",2020-06-26 01:58:00,-2.8021,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.1,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519960",2020-06-26 01:59:00,-3.01724,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.1,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519961",2020-06-26 02:00:00,-2.66505,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519962",2020-06-26 02:01:00,-2.55165,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.3,0.38493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519963",2020-06-26 02:02:00,-2.4631,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519964",2020-06-26 02:03:00,-2.21698,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519965",2020-06-26 02:04:00,-2.47734,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.9,0.39249,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519966",2020-06-26 02:05:00,-2.08479,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.9,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519967",2020-06-26 02:06:00,-2.03453,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.9,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519968",2020-06-26 02:07:00,-1.92812,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519969",2020-06-26 02:08:00,-1.92881,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.9,0.54621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519970",2020-06-26 02:09:00,-1.92458,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19,0.78183,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"519971",2020-06-26 02:10:00,-1.94436,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.1,0.75537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519972",2020-06-26 02:11:00,-1.88445,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.1,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"519973",2020-06-26 02:12:00,-1.90374,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519974",2020-06-26 02:13:00,-1.658,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19.2,0.40383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519975",2020-06-26 02:14:00,-1.84738,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,19,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519976",2020-06-26 02:15:00,-1.89384,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.8,0.41139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519977",2020-06-26 02:16:00,-1.98911,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29.5,18.7,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519978",2020-06-26 02:17:00,-1.85715,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.8,0.4095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519979",2020-06-26 02:18:00,-2.0561,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.8,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519980",2020-06-26 02:19:00,-2.03741,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,19,0.41328,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519981",2020-06-26 02:20:00,-1.92558,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,19,0.4095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519982",2020-06-26 02:21:00,-1.81518,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,19,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"519983",2020-06-26 02:22:00,-1.84265,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.9,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519984",2020-06-26 02:23:00,-1.68136,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.7,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519985",2020-06-26 02:24:00,-1.61741,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.5,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519986",2020-06-26 02:25:00,-2.05344,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.4,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519987",2020-06-26 02:26:00,-2.11432,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.4,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519988",2020-06-26 02:27:00,-2.09956,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.4,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519989",2020-06-26 02:28:00,-2.16496,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.3,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519990",2020-06-26 02:29:00,-2.11633,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.4,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519991",2020-06-26 02:30:00,-2.42109,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.4,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519992",2020-06-26 02:31:00,-1.89966,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.7,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519993",2020-06-26 02:32:00,-2.3265,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.8,0.77994,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519994",2020-06-26 02:33:00,-1.90036,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.8,0.80514,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519995",2020-06-26 02:34:00,-1.81896,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.8,0.7686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519996",2020-06-26 02:35:00,-2.09747,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.7,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519997",2020-06-26 02:36:00,-1.78922,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.7,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519998",2020-06-26 02:37:00,-1.96283,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.6,0.41139,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"519999",2020-06-26 02:38:00,-1.82557,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.5,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"520000",2020-06-26 02:39:00,-1.84355,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.4,0.39879,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"520001",2020-06-26 02:40:00,-1.8911,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.5,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"520002",2020-06-26 02:41:00,-1.97307,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.6,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"520003",2020-06-26 02:42:00,-2.03955,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.7,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520004",2020-06-26 02:43:00,-2.01633,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.8,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520005",2020-06-26 02:44:00,-2.20144,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.8,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520006",2020-06-26 02:45:00,-2.02539,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.9,0.42588,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520007",2020-06-26 02:46:00,-2.43898,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.8,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520008",2020-06-26 02:47:00,-2.4651,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.8,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520009",2020-06-26 02:48:00,-2.5102,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.8,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520010",2020-06-26 02:49:00,-2.52789,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.9,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520011",2020-06-26 02:50:00,-2.53051,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,19,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520012",2020-06-26 02:51:00,-2.27869,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,19,0.4095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520013",2020-06-26 02:52:00,-2.61467,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.9,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520014",2020-06-26 02:53:00,-2.61256,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,19,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520015",2020-06-26 02:54:00,-2.60669,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,19,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520016",2020-06-26 02:55:00,-2.65867,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,19,0.53739,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520017",2020-06-26 02:56:00,-2.66267,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.9,0.74214,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520018",2020-06-26 02:57:00,-2.53992,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.7,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520019",2020-06-26 02:58:00,-2.54092,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.2,0.65961,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520020",2020-06-26 02:59:00,-2.24114,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18.1,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520021",2020-06-26 03:00:00,-2.02239,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18,0.37548,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520022",2020-06-26 03:01:00,-2.02072,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,17.9,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520023",2020-06-26 03:02:00,-2.44008,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,17.9,0.36729,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520024",2020-06-26 03:03:00,-1.81841,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520025",2020-06-26 03:04:00,-1.96598,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,17.9,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520026",2020-06-26 03:05:00,-1.77006,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520027",2020-06-26 03:06:00,-1.84234,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520028",2020-06-26 03:07:00,-1.8081,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18,0.37611,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520029",2020-06-26 03:08:00,-1.96115,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520030",2020-06-26 03:09:00,-1.99495,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"520031",2020-06-26 03:10:00,-1.91622,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,17.9,0.36792,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"520032",2020-06-26 03:11:00,-1.87352,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27.5,29,18,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"520033",2020-06-26 03:12:00,-1.85467,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27,29,18.1,0.39816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520034",2020-06-26 03:13:00,-1.83562,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27,29,17.9,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520035",2020-06-26 03:14:00,-1.87073,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27,29,17.9,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520036",2020-06-26 03:15:00,-1.92361,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27,29,17.8,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520037",2020-06-26 03:16:00,-2.17388,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27,29,17.7,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520038",2020-06-26 03:17:00,-2.05225,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27,29,17.7,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520039",2020-06-26 03:18:00,-1.99124,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27,29,17.8,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520040",2020-06-26 03:19:00,-2.03722,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26.5,28,27,27,29,17.9,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520041",2020-06-26 03:20:00,-2.07381,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.9,0.72387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520042",2020-06-26 03:21:00,-2.0423,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.9,0.75159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520043",2020-06-26 03:22:00,-1.9007,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.9,0.75474,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520044",2020-06-26 03:23:00,-2.02935,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18,0.6174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520045",2020-06-26 03:24:00,-1.95778,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,18.1,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520046",2020-06-26 03:25:00,-2.17213,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.9,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520047",2020-06-26 03:26:00,-1.91547,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.8,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520048",2020-06-26 03:27:00,-2.15154,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.7,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520049",2020-06-26 03:28:00,-1.94849,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.6,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520050",2020-06-26 03:29:00,-1.93408,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,28,27,27,29,17.5,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520051",2020-06-26 03:30:00,-1.90543,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,29,17.6,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520052",2020-06-26 03:31:00,-1.51976,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,29,17.6,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520053",2020-06-26 03:32:00,-1.88723,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,29,17.7,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520054",2020-06-26 03:33:00,-2.50245,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,29,17.8,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520055",2020-06-26 03:34:00,-3.35634,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,29,17.7,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520056",2020-06-26 03:35:00,-3.82109,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,29,17.7,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520057",2020-06-26 03:36:00,-4.10159,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,29,17.6,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520058",2020-06-26 03:37:00,-4.30556,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,29,17.7,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520059",2020-06-26 03:38:00,-3.38863,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,29,17.7,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520060",2020-06-26 03:39:00,-2.68763,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,29,17.6,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"520061",2020-06-26 03:40:00,-2.31636,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,29,17.8,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520062",2020-06-26 03:41:00,-2.06565,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,0,1
"520063",2020-06-26 03:42:00,-1.83809,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18.1,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520064",2020-06-26 03:43:00,-1.7307,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18.1,0.4095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520065",2020-06-26 03:44:00,-1.74072,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18.2,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520066",2020-06-26 03:45:00,-1.63418,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18.2,0.77301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520067",2020-06-26 03:46:00,-1.43098,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18.3,0.80514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520068",2020-06-26 03:47:00,-1.7341,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18.3,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520069",2020-06-26 03:48:00,-1.77624,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18.2,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520070",2020-06-26 03:49:00,-1.92034,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18.2,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520071",2020-06-26 03:50:00,-2.10966,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18.1,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520072",2020-06-26 03:51:00,-2.62412,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18.2,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1
"520073",2020-06-26 03:52:00,-2.42445,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18.2,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"520074",2020-06-26 03:53:00,-2.54044,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18.2,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"520075",2020-06-26 03:54:00,-2.67946,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,26,26,27.5,27,27,28.5,18.2,0.40131,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"520076",2020-06-26 03:55:00,-2.85801,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,27,27,28.5,18.2,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"520077",2020-06-26 03:56:00,-2.98755,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,27,27,28.5,18.1,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"520078",2020-06-26 03:57:00,-3.27454,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,27,27,28.5,18,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"520079",2020-06-26 03:58:00,-3.28174,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,27,27,28.5,18,0.39564,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"520080",2020-06-26 03:59:00,-2.98852,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,27,27,28.5,18,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520081",2020-06-26 04:00:00,-2.76578,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,27,27,28.5,18,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520082",2020-06-26 04:01:00,-2.54657,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,27,27,28.5,18.1,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520083",2020-06-26 04:02:00,-2.33866,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,27,27,28.5,18.1,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520084",2020-06-26 04:03:00,-2.10255,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,27,27,28.5,18.2,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520085",2020-06-26 04:04:00,-2.34116,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,27,27,28.5,18.1,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520086",2020-06-26 04:05:00,-1.91841,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,27,27,28.5,18,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520087",2020-06-26 04:06:00,-1.80343,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,27,27,28.5,18,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520088",2020-06-26 04:07:00,-1.68784,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.1,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520089",2020-06-26 04:08:00,-1.64618,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18.1,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520090",2020-06-26 04:09:00,-1.54973,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18,0.38682,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520091",2020-06-26 04:10:00,-1.52317,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18,0.38556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520092",2020-06-26 04:11:00,-1.52074,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18,0.74025,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520093",2020-06-26 04:12:00,-1.05438,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.9,0.76734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520094",2020-06-26 04:13:00,-1.37124,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.9,0.73458,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520095",2020-06-26 04:14:00,-1.44191,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.9,0.60669,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520096",2020-06-26 04:15:00,-1.54611,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.8,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520097",2020-06-26 04:16:00,-1.20733,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.6,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520098",2020-06-26 04:17:00,-1.84781,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.5,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520099",2020-06-26 04:18:00,-1.88294,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.6,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520100",2020-06-26 04:19:00,-2.01069,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.8,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520101",2020-06-26 04:20:00,-2.01672,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.8,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520102",2020-06-26 04:21:00,-1.98032,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520103",2020-06-26 04:22:00,-1.72176,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520104",2020-06-26 04:23:00,-1.63321,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,18,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520105",2020-06-26 04:24:00,-1.54869,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.7,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520106",2020-06-26 04:25:00,-1.52011,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.5,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520107",2020-06-26 04:26:00,-1.51687,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.4,0.36666,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520108",2020-06-26 04:27:00,-1.56124,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.4,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520109",2020-06-26 04:28:00,-1.61003,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.3,0.40635,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520110",2020-06-26 04:29:00,-1.68137,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.4,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520111",2020-06-26 04:30:00,-1.69545,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.5,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520112",2020-06-26 04:31:00,-2.32643,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.6,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520113",2020-06-26 04:32:00,-1.67388,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.6,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520114",2020-06-26 04:33:00,-1.75209,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.7,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520115",2020-06-26 04:34:00,-1.69478,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.7,0.37233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520116",2020-06-26 04:35:00,-1.64272,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.8,0.37611,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520117",2020-06-26 04:36:00,-1.62447,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.7,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520118",2020-06-26 04:37:00,-1.58037,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.8,0.71694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520119",2020-06-26 04:38:00,-1.49657,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.7,0.74844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520120",2020-06-26 04:39:00,-1.72529,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.7,0.70623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520121",2020-06-26 04:40:00,-1.45492,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.8,0.60228,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520122",2020-06-26 04:41:00,-1.52438,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.8,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520123",2020-06-26 04:42:00,-1.63084,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.8,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520124",2020-06-26 04:43:00,-1.60922,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.8,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520125",2020-06-26 04:44:00,-1.66338,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.8,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520126",2020-06-26 04:45:00,-1.9307,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.8,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520127",2020-06-26 04:46:00,-1.69572,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.8,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520128",2020-06-26 04:47:00,-1.69431,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.7,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520129",2020-06-26 04:48:00,-1.80389,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.6,0.36036,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520130",2020-06-26 04:49:00,-1.81393,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.6,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520131",2020-06-26 04:50:00,-1.98,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.5,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520132",2020-06-26 04:51:00,-2.52335,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.5,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520133",2020-06-26 04:52:00,-1.43347,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.4,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520134",2020-06-26 04:53:00,-2.04862,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.3,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520135",2020-06-26 04:54:00,-1.94469,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.1,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520136",2020-06-26 04:55:00,-1.84668,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.1,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520137",2020-06-26 04:56:00,-1.98601,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520138",2020-06-26 04:57:00,-1.72406,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520139",2020-06-26 04:58:00,-2.03187,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.38493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520140",2020-06-26 04:59:00,-1.66379,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520141",2020-06-26 05:00:00,-1.59817,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.2,0.84924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520142",2020-06-26 05:01:00,-2.05945,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.4,0.6867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520143",2020-06-26 05:02:00,-1.58656,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27.5,26.5,27,28.5,17.6,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520144",2020-06-26 05:03:00,-1.58355,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28.5,17.6,0.93744,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520145",2020-06-26 05:04:00,-1.349,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28.5,17.6,0.96264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520146",2020-06-26 05:05:00,-1.48912,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28.5,17.6,0.92547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520147",2020-06-26 05:06:00,-1.59742,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28.5,17.6,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520148",2020-06-26 05:07:00,-1.60587,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28.5,17.5,0.72072,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520149",2020-06-26 05:08:00,-1.59052,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28.5,17.5,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520150",2020-06-26 05:09:00,-1.60555,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28.5,17.4,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520151",2020-06-26 05:10:00,-1.60369,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28.5,17.3,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520152",2020-06-26 05:11:00,-1.94342,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17.3,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520153",2020-06-26 05:12:00,-1.40565,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17.2,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520154",2020-06-26 05:13:00,-1.60046,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17.2,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520155",2020-06-26 05:14:00,-1.59646,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17.1,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520156",2020-06-26 05:15:00,-1.60034,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520157",2020-06-26 05:16:00,-1.52282,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520158",2020-06-26 05:17:00,-1.5872,6,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17,0.54999,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520159",2020-06-26 05:18:00,-1.69929,5,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17,0.55251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520160",2020-06-26 05:19:00,-1.56822,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520161",2020-06-26 05:20:00,-1.59428,5,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520162",2020-06-26 05:21:00,-1.59778,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17,0.55251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520163",2020-06-26 05:22:00,-1.54256,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17,0.55251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520164",2020-06-26 05:23:00,-1.59456,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520165",2020-06-26 05:24:00,-1.64801,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17,0.55251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520166",2020-06-26 05:25:00,-1.8633,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520167",2020-06-26 05:26:00,-1.57163,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,16.9,0.55251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520168",2020-06-26 05:27:00,-1.59358,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520169",2020-06-26 05:28:00,-1.56641,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,16.9,0.54621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520170",2020-06-26 05:29:00,-1.51995,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,16.9,0.82341,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520171",2020-06-26 05:30:00,-1.60308,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,16.9,0.90153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520172",2020-06-26 05:31:00,-1.25508,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,16.9,0.89271,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520173",2020-06-26 05:32:00,-1.27883,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,17,0.76671,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520174",2020-06-26 05:33:00,-1.59751,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,16.8,0.70875,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520175",2020-06-26 05:34:00,-1.59657,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,27,28,16.6,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520176",2020-06-26 05:35:00,-1.53532,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.6,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520177",2020-06-26 05:36:00,-1.67022,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.7,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520178",2020-06-26 05:37:00,-1.57273,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.6,0.52353,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520179",2020-06-26 05:38:00,-1.99621,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.5,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
