"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"520180",2020-06-26 05:39:00,-1.56267,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.5,0.5292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520181",2020-06-26 05:40:00,-1.9206,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.5,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520182",2020-06-26 05:41:00,-1.29249,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.5,0.5418,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520183",2020-06-26 05:42:00,-1.58821,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.4,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520184",2020-06-26 05:43:00,-1.55859,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.4,0.54369,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520185",2020-06-26 05:44:00,-1.5792,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.4,0.53739,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520186",2020-06-26 05:45:00,-1.43249,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.4,0.52983,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520187",2020-06-26 05:46:00,-1.58833,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.5,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520188",2020-06-26 05:47:00,-1.61127,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.5,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520189",2020-06-26 05:48:00,-1.60294,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.5,0.53361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520190",2020-06-26 05:49:00,-1.61676,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.5,0.53676,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520191",2020-06-26 05:50:00,-1.57616,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.5,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520192",2020-06-26 05:51:00,-1.82232,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.5,0.52731,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520193",2020-06-26 05:52:00,-1.16558,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.4,0.5166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520194",2020-06-26 05:53:00,-1.50748,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.4,0.53046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520195",2020-06-26 05:54:00,-1.53089,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.4,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520196",2020-06-26 05:55:00,-1.52005,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.4,0.83349,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520197",2020-06-26 05:56:00,-1.65544,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.5,0.88137,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520198",2020-06-26 05:57:00,-1.54363,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.5,0.85617,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520199",2020-06-26 05:58:00,-1.75734,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.6,0.73521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520200",2020-06-26 05:59:00,-1.43043,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.7,0.67347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520201",2020-06-26 06:00:00,-1.57913,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.8,0.50211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520202",2020-06-26 06:01:00,-1.55598,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,16.9,0.48573,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520203",2020-06-26 06:02:00,-1.48709,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,17,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520204",2020-06-26 06:03:00,-1.4801,17,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,27,26.5,26.5,28,17.1,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520205",2020-06-26 06:04:00,-1.41197,18,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.2,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520206",2020-06-26 06:05:00,-1.53079,18,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.2,0.47754,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520207",2020-06-26 06:06:00,-1.44196,18,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.2,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520208",2020-06-26 06:07:00,-1.49309,20,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.2,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520209",2020-06-26 06:08:00,-1.59981,20,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.1,0.4536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520210",2020-06-26 06:09:00,-1.71669,21,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.1,0.45486,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520211",2020-06-26 06:10:00,-2.06197,23,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.1,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520212",2020-06-26 06:11:00,-2.27262,28,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.1,0.59661,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520213",2020-06-26 06:12:00,-3.54775,31,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.1,0.59031,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520214",2020-06-26 06:13:00,-3.29919,30,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.1,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520215",2020-06-26 06:14:00,-2.81146,28,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.2,0.59661,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520216",2020-06-26 06:15:00,-2.34768,25,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.2,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520217",2020-06-26 06:16:00,-1.4719,24,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.2,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520218",2020-06-26 06:17:00,-1.62372,24,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.2,0.59661,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520219",2020-06-26 06:18:00,-1.2201,24,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.3,0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520220",2020-06-26 06:19:00,-1.60798,26,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.3,0.93744,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520221",2020-06-26 06:20:00,-1.29107,28,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.3,0.9072,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520222",2020-06-26 06:21:00,-1.13455,29,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.3,0.74907,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520223",2020-06-26 06:22:00,-1.25522,29,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.4,0.6363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520224",2020-06-26 06:23:00,-1.272,30,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.5,0.55566,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520225",2020-06-26 06:24:00,-1.22768,30,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.6,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520226",2020-06-26 06:25:00,-1.1401,31,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.7,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520227",2020-06-26 06:26:00,-1.21682,31,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.8,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520228",2020-06-26 06:27:00,-1.19664,32,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.9,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520229",2020-06-26 06:28:00,-1.31516,33,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.9,0.38052,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520230",2020-06-26 06:29:00,-1.36876,35,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.9,0.39942,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520231",2020-06-26 06:30:00,-1.45075,35,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.8,0.39312,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520232",2020-06-26 06:31:00,-1.36066,36,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.8,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520233",2020-06-26 06:32:00,-1.17645,37,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.8,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520234",2020-06-26 06:33:00,-1.54633,36,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.7,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520235",2020-06-26 06:34:00,-1.55663,37,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26.5,26.5,28,17.8,0.36792,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520236",2020-06-26 06:35:00,-1.56012,37,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.8,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520237",2020-06-26 06:36:00,-1.55918,37,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.9,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520238",2020-06-26 06:37:00,-1.55587,38,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.9,0.37548,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520239",2020-06-26 06:38:00,-1.91682,39,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.9,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520240",2020-06-26 06:39:00,-1.87214,39,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520241",2020-06-26 06:40:00,-1.63424,38,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520242",2020-06-26 06:41:00,-1.61637,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520243",2020-06-26 06:42:00,-1.60626,39,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18,0.57771,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520244",2020-06-26 06:43:00,-1.66386,38,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18,0.71883,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520245",2020-06-26 06:44:00,-1.65939,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520246",2020-06-26 06:45:00,-1.59634,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18,0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520247",2020-06-26 06:46:00,-1.53516,41,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18.1,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520248",2020-06-26 06:47:00,-1.1234,41,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18.1,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520249",2020-06-26 06:48:00,-1.64509,41,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18.1,0.35154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520250",2020-06-26 06:49:00,-1.67049,41,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18,0.35091,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520251",2020-06-26 06:50:00,-1.68016,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,18,0.34524,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520252",2020-06-26 06:51:00,-1.67056,42,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.9,0.35091,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520253",2020-06-26 06:52:00,-1.27608,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.9,0.34524,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520254",2020-06-26 06:53:00,-1.67381,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.8,0.3339,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520255",2020-06-26 06:54:00,-1.63977,42,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.8,0.33957,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520256",2020-06-26 06:55:00,-1.56127,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.8,0.33957,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520257",2020-06-26 06:56:00,-1.57025,42,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.7,0.33957,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520258",2020-06-26 06:57:00,-1.54267,42,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.6,0.33957,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520259",2020-06-26 06:58:00,-1.69864,41,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.5,0.34272,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520260",2020-06-26 06:59:00,-1.47027,41,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.4,0.34839,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520261",2020-06-26 07:00:00,-1.52397,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.3,0.36351,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520262",2020-06-26 07:01:00,-1.51777,42,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.2,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520263",2020-06-26 07:02:00,-1.53428,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,28,17.1,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520264",2020-06-26 07:03:00,-1.52154,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,27.5,17,0.33705,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520265",2020-06-26 07:04:00,-1.5217,44,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,27.5,16.9,0.32697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520266",2020-06-26 07:05:00,-1.73724,46,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,27.5,16.9,0.63945,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520267",2020-06-26 07:06:00,-0.964699,48,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,27.5,16.8,0.67851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520268",2020-06-26 07:07:00,-1.56966,51,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,27.5,16.8,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520269",2020-06-26 07:08:00,-1.50087,57,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,27,26,26.5,27.5,16.8,0.4788,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520270",2020-06-26 07:09:00,-1.52251,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,16.8,0.39942,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520271",2020-06-26 07:10:00,-1.64541,60,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,16.8,0.23877,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520272",2020-06-26 07:11:00,-1.50347,58,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,16.8,0.24444,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520273",2020-06-26 07:12:00,-1.65184,60,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,16.8,0.23814,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520274",2020-06-26 07:13:00,-1.5319,65,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,16.8,0.21357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520275",2020-06-26 07:14:00,-1.50312,77,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,16.9,0.16254,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520276",2020-06-26 07:15:00,-2.17114,92,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,17,0.08757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520277",2020-06-26 07:16:00,-1.50124,105,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,17,-0.01701,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520278",2020-06-26 07:17:00,-1.51394,117,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,17.2,-0.03906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520279",2020-06-26 07:18:00,-1.52163,141,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,17.3,-0.00189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520280",2020-06-26 07:19:00,-1.72931,111,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,17.5,0.03087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520281",2020-06-26 07:20:00,-1.49617,106,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,17.6,0.01827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520282",2020-06-26 07:21:00,-1.5194,109,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,17.7,0.00504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520283",2020-06-26 07:22:00,-1.53006,114,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,17.8,-0.01197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520284",2020-06-26 07:23:00,-1.482,110,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,17.8,0.00504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520285",2020-06-26 07:24:00,-1.50045,111,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,17.6,0.0126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520286",2020-06-26 07:25:00,-1.2097,106,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,25.5,26.5,26,26.5,27.5,17.4,0.0189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520287",2020-06-26 07:26:00,-1.46742,101,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.3,0.03087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520288",2020-06-26 07:27:00,-1.49937,102,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.2,0.01197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520289",2020-06-26 07:28:00,-1.49833,105,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.2,0.3465,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520290",2020-06-26 07:29:00,-1.55645,107,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.3,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520291",2020-06-26 07:30:00,-1.48887,110,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.5,0.33831,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520292",2020-06-26 07:31:00,-1.55134,109,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.6,0.19719,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520293",2020-06-26 07:32:00,-1.29407,107,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.8,-0.01197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520294",2020-06-26 07:33:00,-1.57429,103,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.9,0.00504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520295",2020-06-26 07:34:00,-1.52778,104,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.1,-0.00756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520296",2020-06-26 07:35:00,-1.40676,112,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.3,-0.0504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520297",2020-06-26 07:36:00,-1.6079,129,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.5,-0.1449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520298",2020-06-26 07:37:00,-1.65584,153,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.6,-0.25137,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520299",2020-06-26 07:38:00,-1.597,172,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.7,-0.34083,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520300",2020-06-26 07:39:00,-1.101,176,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.7,-0.34083,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520301",2020-06-26 07:40:00,-1.62974,167,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.6,-0.29043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520302",2020-06-26 07:41:00,-1.59164,173,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.5,-0.26523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520303",2020-06-26 07:42:00,-1.6071,156,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.5,-0.22743,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520304",2020-06-26 07:43:00,-1.66744,151,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.5,-0.2142,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520305",2020-06-26 07:44:00,-1.61146,145,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.4,-0.17766,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520306",2020-06-26 07:45:00,-1.13999,141,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.4,-0.14553,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520307",2020-06-26 07:46:00,-1.72268,131,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.4,-0.09639,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520308",2020-06-26 07:47:00,-1.60909,120,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.4,-0.05166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520309",2020-06-26 07:48:00,-1.574,112,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.3,0.00819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520310",2020-06-26 07:49:00,-1.57123,110,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.2,0.02457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520311",2020-06-26 07:50:00,-1.74862,111,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.2,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520312",2020-06-26 07:51:00,-1.50633,119,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.1,0.32571,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520313",2020-06-26 07:52:00,-1.65019,130,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.1,0.22617,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520314",2020-06-26 07:53:00,-1.39291,151,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.2,0.01827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520315",2020-06-26 07:54:00,-1.58267,156,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.3,-0.06363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520316",2020-06-26 07:55:00,-1.62532,154,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.5,-0.20286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520317",2020-06-26 07:56:00,-1.44543,156,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.6,-0.22176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520318",2020-06-26 07:57:00,-1.45128,158,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.7,-0.252,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520319",2020-06-26 07:58:00,-1.5358,163,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.7,-0.2394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520320",2020-06-26 07:59:00,-2.25852,167,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.8,-0.25011,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520321",2020-06-26 08:00:00,-1.55375,170,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.9,-0.22806,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520322",2020-06-26 08:01:00,-1.51268,173,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19,-0.23373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520323",2020-06-26 08:02:00,-1.53832,171,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.1,-0.22239,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520324",2020-06-26 08:03:00,-1.50895,213,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.3,-0.34839,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520325",2020-06-26 08:04:00,-1.51986,166,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.4,-0.20349,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520326",2020-06-26 08:05:00,-1.44777,166,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.4,-0.08946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520327",2020-06-26 08:06:00,-1.10655,165,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.5,-0.10143,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520328",2020-06-26 08:07:00,-1.52746,168,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.5,-0.08505,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520329",2020-06-26 08:08:00,-1.51142,186,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.4,-0.20853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520330",2020-06-26 08:09:00,-1.53668,148,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.4,0.03024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520331",2020-06-26 08:10:00,-2.02027,130,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.4,0.11781,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520332",2020-06-26 08:11:00,-1.50331,116,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.3,0.15687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520333",2020-06-26 08:12:00,-1.31822,111,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.3,0.24822,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520334",2020-06-26 08:13:00,-1.57366,108,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.4,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520335",2020-06-26 08:14:00,-0.99457,105,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.4,0.57771,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520336",2020-06-26 08:15:00,-1.51015,99,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.4,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520337",2020-06-26 08:16:00,-1.40828,96,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.3,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520338",2020-06-26 08:17:00,-1.41147,96,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.2,0.24822,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520339",2020-06-26 08:18:00,-1.42058,96,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.3,0.24885,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520340",2020-06-26 08:19:00,-0.651043,99,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.3,0.23247,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520341",2020-06-26 08:20:00,-1.38316,102,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.3,0.22617,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520342",2020-06-26 08:21:00,-1.41406,103,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.3,0.22617,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520343",2020-06-26 08:22:00,-1.39664,99,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.4,0.25074,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520344",2020-06-26 08:23:00,-1.37855,94,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.3,0.33831,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520345",2020-06-26 08:24:00,-1.39735,86,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.5,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520346",2020-06-26 08:25:00,-1.20561,78,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.4,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520347",2020-06-26 08:26:00,-1.24356,73,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.1,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520348",2020-06-26 08:27:00,-1.346,72,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.2,0.80514,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520349",2020-06-26 08:28:00,-1.36403,72,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.9,0.80388,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520350",2020-06-26 08:29:00,-1.34629,74,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.6,0.90153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520351",2020-06-26 08:30:00,-1.50525,76,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.8,0.75537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520352",2020-06-26 08:31:00,-1.54407,74,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19,0.78813,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520353",2020-06-26 08:32:00,-1.76494,73,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.2,0.73521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520354",2020-06-26 08:33:00,-2.26887,71,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19.2,0.79569,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520355",2020-06-26 08:34:00,-2.99029,67,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.8,0.66087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520356",2020-06-26 08:35:00,-3.12625,65,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.6,0.68481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520357",2020-06-26 08:36:00,-3.02045,63,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.3,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520358",2020-06-26 08:37:00,-2.62171,60,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.1,1.11447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520359",2020-06-26 08:38:00,-2.15704,58,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.2,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520360",2020-06-26 08:39:00,-1.7934,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.5,0.6426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520361",2020-06-26 08:40:00,-1.5269,61,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.6,0.50148,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520362",2020-06-26 08:41:00,-1.31512,65,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,18.9,0.315,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520363",2020-06-26 08:42:00,-1.21921,70,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,19,0.30114,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520364",2020-06-26 08:43:00,-1.23543,72,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,19,0.28791,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520365",2020-06-26 08:44:00,-1.2391,75,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,19.1,0.27972,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520366",2020-06-26 08:45:00,-1.20474,74,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,19.2,0.28224,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520367",2020-06-26 08:46:00,-1.2114,70,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18.9,0.29358,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520368",2020-06-26 08:47:00,-1.19945,64,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18.7,0.31815,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520369",2020-06-26 08:48:00,-1.24688,60,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18.6,0.35154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520370",2020-06-26 08:49:00,-1.29037,57,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18.8,0.36351,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520371",2020-06-26 08:50:00,-1.34581,56,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18.7,0.34776,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520372",2020-06-26 08:51:00,-1.42519,58,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18.4,0.3276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520373",2020-06-26 08:52:00,-1.29781,64,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18,0.32004,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520374",2020-06-26 08:53:00,-1.40358,65,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.8,0.30492,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520375",2020-06-26 08:54:00,-1.53846,67,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.8,0.29484,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520376",2020-06-26 08:55:00,-1.52118,69,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18.1,0.28224,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520377",2020-06-26 08:56:00,-1.5943,73,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18.1,0.25767,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520378",2020-06-26 08:57:00,-1.01243,77,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18.3,0.2331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520379",2020-06-26 08:58:00,-1.58054,79,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18.5,0.22491,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520380",2020-06-26 08:59:00,-1.22918,80,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18.4,0.21357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520381",2020-06-26 09:00:00,-1.56758,78,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18,0.23121,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520382",2020-06-26 09:01:00,-1.71288,74,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18,0.23184,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520383",2020-06-26 09:02:00,-1.5634,75,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.5,0.21357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520384",2020-06-26 09:03:00,-1.5028,80,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.5,0.17577,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520385",2020-06-26 09:04:00,-1.44117,86,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.5,0.1134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520386",2020-06-26 09:05:00,-1.39862,97,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.5,0.0504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520387",2020-06-26 09:06:00,-1.33398,114,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.3,-0.02772,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520388",2020-06-26 09:07:00,-1.42586,129,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.3,-0.08379,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520389",2020-06-26 09:08:00,-1.45603,149,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.3,0.13167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520390",2020-06-26 09:09:00,-1.53815,174,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.4,-0.04095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520391",2020-06-26 09:10:00,-1.55358,658,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.7,-1.54224,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520392",2020-06-26 09:11:00,-1.62611,678,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18.7,-2.205,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520393",2020-06-26 09:12:00,-1.95501,690,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,19.9,-2.52189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520394",2020-06-26 09:13:00,-1.63528,656,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,20.3,-1.23543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520395",2020-06-26 09:14:00,-1.28603,516,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,19.8,-0.61803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520396",2020-06-26 09:15:00,-1.10584,208,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,19.2,-1.46412,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520397",2020-06-26 09:16:00,-1.04996,231,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,18.8,-2.00403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520398",2020-06-26 09:17:00,-0.719672,660,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,19.6,-2.16405,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520399",2020-06-26 09:18:00,-0.982687,677,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,20.1,-2.23146,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520400",2020-06-26 09:19:00,-1.0855,676,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,19.9,-2.26863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520401",2020-06-26 09:20:00,-1.03556,684,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,19.2,-2.26989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520402",2020-06-26 09:21:00,-1.5225,687,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,19,-2.2995,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520403",2020-06-26 09:22:00,-0.942421,691,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,19.4,-2.26989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520404",2020-06-26 09:23:00,-1.23362,698,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,19.6,-2.29509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520405",2020-06-26 09:24:00,-1.28423,706,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,20.3,-2.31273,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520406",2020-06-26 09:25:00,-1.33656,710,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,20.8,-2.31399,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520407",2020-06-26 09:26:00,-1.74349,712,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,20.9,-2.52504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520408",2020-06-26 09:27:00,-2.20422,716,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26,27.5,21.7,-2.53008,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520409",2020-06-26 09:28:00,-2.63177,720,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26,27.5,20,-2.55087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520410",2020-06-26 09:29:00,-2.67765,725,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26,27.5,19.5,-2.19996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520411",2020-06-26 09:30:00,-2.49079,728,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26,27.5,20.3,-2.20941,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520412",2020-06-26 09:31:00,-2.32437,729,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26,27.5,21.9,-2.25603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520413",2020-06-26 09:32:00,-2.13572,733,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26,27.5,22.2,-2.37006,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520414",2020-06-26 09:33:00,-2.02697,733,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,22.5,-2.58426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520415",2020-06-26 09:34:00,-1.74986,742,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,22.9,-2.61576,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520416",2020-06-26 09:35:00,-1.6747,755,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.2,-2.70396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520417",2020-06-26 09:36:00,-1.53042,782,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.3,-2.78649,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520418",2020-06-26 09:37:00,-1.77828,588,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.4,-2.8098,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520419",2020-06-26 09:38:00,-1.42075,764,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.3,-1.58319,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520420",2020-06-26 09:39:00,-1.27766,337,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.3,-0.91476,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520421",2020-06-26 09:40:00,-1.44108,298,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.7,-0.79128,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520422",2020-06-26 09:41:00,-1.48467,300,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.9,-0.86436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520423",2020-06-26 09:42:00,-2.02366,359,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.7,-1.2159,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520424",2020-06-26 09:43:00,-1.55487,635,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.6,-2.00781,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520425",2020-06-26 09:44:00,-1.55959,419,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,22.3,-1.34316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520426",2020-06-26 09:45:00,-1.6228,340,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,22.9,-0.63756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520427",2020-06-26 09:46:00,-1.72385,336,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.3,-1.02123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520428",2020-06-26 09:47:00,-1.65351,362,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.5,-1.01556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520429",2020-06-26 09:48:00,-1.62578,381,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,22.5,-0.8631,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520430",2020-06-26 09:49:00,-1.62338,389,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,22.2,-0.92673,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520431",2020-06-26 09:50:00,-1.64707,422,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,22.6,-1.09179,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520432",2020-06-26 09:51:00,-1.65013,511,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.1,-1.9467,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520433",2020-06-26 09:52:00,-1.89889,525,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.3,-1.86984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520434",2020-06-26 09:53:00,-1.49399,459,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.9,-1.27386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520435",2020-06-26 09:54:00,-1.57972,436,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.8,-1.29843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520436",2020-06-26 09:55:00,-1.63074,410,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.1,-1.35513,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520437",2020-06-26 09:56:00,-1.60077,403,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,22.6,-1.33623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520438",2020-06-26 09:57:00,-1.44019,392,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.1,-1.26126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520439",2020-06-26 09:58:00,-1.61958,388,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.6,-1.25496,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520440",2020-06-26 09:59:00,-1.95715,389,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.6,-1.27323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520441",2020-06-26 10:00:00,-1.59532,399,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.8,-1.47546,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520442",2020-06-26 10:01:00,-1.59502,418,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,24,-1.56933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520443",2020-06-26 10:02:00,-1.72689,681,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.3,-1.44396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520444",2020-06-26 10:03:00,-1.51059,448,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.9,-1.68273,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520445",2020-06-26 10:04:00,-1.51287,470,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.5,-1.77723,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520446",2020-06-26 10:05:00,-1.56777,497,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.2,-1.79676,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520447",2020-06-26 10:06:00,-1.50378,524,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,27.5,23.9,-1.63296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520448",2020-06-26 10:07:00,-1.51221,547,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24.2,-1.73943,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520449",2020-06-26 10:08:00,-1.49853,552,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24.5,-1.78353,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520450",2020-06-26 10:09:00,-1.51602,546,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24.6,-1.85913,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520451",2020-06-26 10:10:00,-1.48719,532,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24.6,-1.97316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520452",2020-06-26 10:11:00,-1.50732,519,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24.9,-1.90953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520453",2020-06-26 10:12:00,-1.51944,501,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24.7,-1.83393,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520454",2020-06-26 10:13:00,-1.40633,485,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24.2,-1.74699,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520455",2020-06-26 10:14:00,-1.54895,469,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24.2,-1.67706,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520456",2020-06-26 10:15:00,-1.48227,454,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24,-1.61406,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520457",2020-06-26 10:16:00,-1.55713,440,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,22.9,-1.5624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520458",2020-06-26 10:17:00,-1.4463,433,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,22.8,-1.52019,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520459",2020-06-26 10:18:00,-1.58321,429,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,23.1,-1.51326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520460",2020-06-26 10:19:00,-1.7224,430,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,23.3,-1.50696,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520461",2020-06-26 10:20:00,-1.58438,425,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,23.4,-1.49373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520462",2020-06-26 10:21:00,-1.56531,419,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,23.4,-1.47546,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520463",2020-06-26 10:22:00,-1.5406,415,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,23.4,-1.45656,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520464",2020-06-26 10:23:00,-1.54429,413,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,23.2,-1.071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520465",2020-06-26 10:24:00,-1.53181,411,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,23.3,-1.05336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520466",2020-06-26 10:25:00,-1.42497,410,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,23.4,-1.11069,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520467",2020-06-26 10:26:00,-1.46872,417,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,23.4,-1.22157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520468",2020-06-26 10:27:00,-1.48261,429,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,23.8,-1.57689,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520469",2020-06-26 10:28:00,-1.51656,487,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24,-1.6884,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520470",2020-06-26 10:29:00,-1.53094,467,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,23.8,-1.7703,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520471",2020-06-26 10:30:00,-1.46319,482,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,23.9,-1.79109,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520472",2020-06-26 10:31:00,-1.49722,481,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24.2,-1.80243,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520473",2020-06-26 10:32:00,-1.81588,481,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24.2,-1.80873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520474",2020-06-26 10:33:00,-1.49496,493,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24,-1.89,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520475",2020-06-26 10:34:00,-1.49169,526,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24.2,-2.0916,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520476",2020-06-26 10:35:00,-1.44537,902,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24.5,-3.01644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520477",2020-06-26 10:36:00,-1.46144,1045,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,24.9,-4.34637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520478",2020-06-26 10:37:00,-1.4324,1065,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,25.4,-4.26006,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520479",2020-06-26 10:38:00,-1.39842,1076,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,25.6,-4.25943,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520480",2020-06-26 10:39:00,-1.57822,1038,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,26,-3.97089,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520481",2020-06-26 10:40:00,-1.44995,1094,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,26.3,-3.88899,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520482",2020-06-26 10:41:00,-1.45558,1073,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,26.5,-3.81843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
