"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"520483",2020-06-26 10:42:00,-1.47779,1128,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,26.5,-4.07043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520484",2020-06-26 10:43:00,-1.49445,1124,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,26.7,-4.18383,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520485",2020-06-26 10:44:00,-1.52773,1074,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,26.7,-4.03389,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520486",2020-06-26 10:45:00,-1.47102,996,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,27.1,-3.92679,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520487",2020-06-26 10:46:00,-1.64083,978,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,27.1,-3.74661,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520488",2020-06-26 10:47:00,-1.55489,939,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,27.4,-3.35349,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520489",2020-06-26 10:48:00,-1.48888,685,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,28,-2.7279,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520490",2020-06-26 10:49:00,-1.52889,741,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,27.9,-2.82996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520491",2020-06-26 10:50:00,-1.51733,697,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,27.9,-2.67876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520492",2020-06-26 10:51:00,-1.49723,693,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27,26,26.5,28,28.1,-2.7783,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520493",2020-06-26 10:52:00,-1.94211,784,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,28.1,-3.21363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520494",2020-06-26 10:53:00,-1.7621,881,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,28.3,-3.40326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520495",2020-06-26 10:54:00,-1.35761,776,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,28.2,-2.30076,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520496",2020-06-26 10:55:00,-1.48589,631,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,28.2,-1.93536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520497",2020-06-26 10:56:00,-1.44038,607,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,28.4,-1.77156,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520498",2020-06-26 10:57:00,-1.40866,615,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,28.2,-2.05821,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520499",2020-06-26 10:58:00,-1.41027,629,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,28,-2.20626,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520500",2020-06-26 10:59:00,-1.32644,683,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,28.2,-2.55213,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520501",2020-06-26 11:00:00,-1.32711,613,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,27.8,-2.23209,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520502",2020-06-26 11:01:00,-1.36144,559,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26.4,-2.03931,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520503",2020-06-26 11:02:00,-1.46028,548,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26,-2.01663,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520504",2020-06-26 11:03:00,-1.59141,556,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26,-2.04813,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520505",2020-06-26 11:04:00,-1.80968,562,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,25.9,-2.08593,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520506",2020-06-26 11:05:00,-2.26213,561,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,25.7,-2.09223,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"520507",2020-06-26 11:06:00,-2.67816,565,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26,-2.12373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520508",2020-06-26 11:07:00,-3.14549,573,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26.6,-2.1924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520509",2020-06-26 11:08:00,-2.90409,544,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,27,-1.98513,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520510",2020-06-26 11:09:00,-2.56196,515,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26.5,-1.63233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520511",2020-06-26 11:10:00,-2.32161,488,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26.9,-1.29969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520512",2020-06-26 11:11:00,-1.97334,481,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26.9,-1.29969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520513",2020-06-26 11:12:00,-1.80946,479,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26.6,-1.35387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520514",2020-06-26 11:13:00,-1.56906,486,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26.3,-1.48806,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520515",2020-06-26 11:14:00,-1.36622,496,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,25.7,-1.81503,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520516",2020-06-26 11:15:00,-1.38303,511,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,25.8,-1.92654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520517",2020-06-26 11:16:00,-1.30063,530,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,25.9,-1.99143,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520518",2020-06-26 11:17:00,-0.868241,551,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26,-2.09853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520519",2020-06-26 11:18:00,-1.30754,608,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26.2,-2.30013,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520520",2020-06-26 11:19:00,-0.843575,616,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26.4,-2.646,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520521",2020-06-26 11:20:00,-1.27922,872,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,26.5,-3.59226,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520522",2020-06-26 11:21:00,-1.34527,900,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,27,-3.58911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520523",2020-06-26 11:22:00,-1.2721,907,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,27.7,-3.6666,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520524",2020-06-26 11:23:00,-1.31237,923,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,27.5,-3.71763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520525",2020-06-26 11:24:00,-1.30541,904,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,27.5,-3.23253,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520526",2020-06-26 11:25:00,-1.35725,866,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,27.8,-2.95596,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520527",2020-06-26 11:26:00,-1.1655,871,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,28.4,-3.04542,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520528",2020-06-26 11:27:00,-1.44085,873,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,28.7,-3.23316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520529",2020-06-26 11:28:00,-1.48091,938,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,27.5,26,26.5,28,28.9,-3.47823,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"520530",2020-06-26 11:29:00,-1.50725,956,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27.5,26,26.5,28,29.3,-3.70629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520531",2020-06-26 11:30:00,-1.48389,905,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27.5,26,26.5,28,29.1,-3.76803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520532",2020-06-26 11:31:00,-1.51411,1005,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27.5,26,26.5,28,29.2,-3.91356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520533",2020-06-26 11:32:00,-1.50836,851,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28,29.1,-2.82429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520534",2020-06-26 11:33:00,-1.54777,745,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28,27.1,-2.67624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520535",2020-06-26 11:34:00,-2.24175,751,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28,27,-2.77956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520536",2020-06-26 11:35:00,-2.13095,762,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28,27.4,-2.80791,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520537",2020-06-26 11:36:00,-2.56792,706,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.7,-2.46393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520538",2020-06-26 11:37:00,-2.90674,664,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,28.1,-2.53386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520539",2020-06-26 11:38:00,-3.58216,799,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,29,-2.9421,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520540",2020-06-26 11:39:00,-4.20145,813,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,29.6,-2.52819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520541",2020-06-26 11:40:00,-3.97427,744,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.8,-2.40093,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520542",2020-06-26 11:41:00,-4.01284,840,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.4,-3.05235,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520543",2020-06-26 11:42:00,-3.93523,1063,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.5,-3.91419,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520544",2020-06-26 11:43:00,-3.87042,1143,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.7,-4.15359,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520545",2020-06-26 11:44:00,-3.58631,1020,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27,-4.50576,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520546",2020-06-26 11:45:00,-3.20452,1149,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.2,-4.43457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520547",2020-06-26 11:46:00,-3.40306,1117,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27,-4.34133,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520548",2020-06-26 11:47:00,-2.77863,1108,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.3,-4.26699,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520549",2020-06-26 11:48:00,-2.60182,1096,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.8,-4.3344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520550",2020-06-26 11:49:00,-2.38434,1108,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.7,-4.23423,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520551",2020-06-26 11:50:00,-2.20323,1115,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.5,-4.14099,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520552",2020-06-26 11:51:00,-2.13554,671,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.2,-3.46311,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520553",2020-06-26 11:52:00,-2.11928,621,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27,-1.43829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520554",2020-06-26 11:53:00,-1.75759,631,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26,-1.84023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520555",2020-06-26 11:54:00,-1.92845,595,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.3,-1.80873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520556",2020-06-26 11:55:00,-1.93871,569,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.4,-2.01096,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520557",2020-06-26 11:56:00,-1.94568,540,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27,-1.90323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520558",2020-06-26 11:57:00,-2.18982,498,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.5,-1.72179,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520559",2020-06-26 11:58:00,-1.94847,454,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27,-1.55043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"520560",2020-06-26 11:59:00,-1.91703,415,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.8,-1.3734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520561",2020-06-26 12:00:00,-2.01216,385,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.6,-1.22976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520562",2020-06-26 12:01:00,-1.71541,366,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.6,-1.12833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520563",2020-06-26 12:02:00,-2.07149,343,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.7,-1.04013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520564",2020-06-26 12:03:00,-2.2019,323,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.3,-0.95823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520565",2020-06-26 12:04:00,-2.34881,307,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.4,-0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520566",2020-06-26 12:05:00,-2.73741,299,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.5,-0.4284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520567",2020-06-26 12:06:00,-2.92451,293,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.4,-0.4347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520568",2020-06-26 12:07:00,-3.16678,292,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.2,-0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520569",2020-06-26 12:08:00,-3.39561,292,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26,-0.85113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520570",2020-06-26 12:09:00,-3.41846,293,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.8,-0.87003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520571",2020-06-26 12:10:00,-3.51218,297,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.5,-0.89523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520572",2020-06-26 12:11:00,-3.52286,304,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.4,-0.9576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520573",2020-06-26 12:12:00,-3.87515,311,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.8,-0.98343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520574",2020-06-26 12:13:00,-3.65804,320,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.3,-1.03194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520575",2020-06-26 12:14:00,-3.61014,331,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.5,-1.08108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520576",2020-06-26 12:15:00,-3.57572,339,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.6,-1.10061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520577",2020-06-26 12:16:00,-3.47272,345,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.8,-1.12959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520578",2020-06-26 12:17:00,-3.26666,353,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.6,-0.72576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520579",2020-06-26 12:18:00,-3.18007,362,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.8,-0.76671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520580",2020-06-26 12:19:00,-2.89688,374,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.6,-0.87003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520581",2020-06-26 12:20:00,-2.97442,393,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.1,-1.03383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520582",2020-06-26 12:21:00,-2.95795,415,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.4,-1.45278,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520583",2020-06-26 12:22:00,-3.04079,433,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.4,-1.54161,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520584",2020-06-26 12:23:00,-2.93959,451,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.6,-1.62729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520585",2020-06-26 12:24:00,-3.09313,466,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.4,-1.70289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520586",2020-06-26 12:25:00,-2.91947,478,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26,-1.73439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520587",2020-06-26 12:26:00,-2.77167,485,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.9,-1.75581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520588",2020-06-26 12:27:00,-2.90974,486,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.6,-1.7892,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520589",2020-06-26 12:28:00,-3.05999,488,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.7,-1.7766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520590",2020-06-26 12:29:00,-3.2131,489,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.1,-1.78983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520591",2020-06-26 12:30:00,-2.87279,490,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.1,-1.72116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520592",2020-06-26 12:31:00,-2.88585,491,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.7,-1.37151,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520593",2020-06-26 12:32:00,-3.3241,492,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.3,-1.39041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520594",2020-06-26 12:33:00,-2.65199,493,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.1,-1.44333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520595",2020-06-26 12:34:00,-2.79762,494,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.2,-1.47483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520596",2020-06-26 12:35:00,-2.79636,495,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26,-1.7703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520597",2020-06-26 12:36:00,-2.82346,492,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.2,-1.77786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520598",2020-06-26 12:37:00,-2.79466,491,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.8,-1.78857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520599",2020-06-26 12:38:00,-2.802,493,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26,-1.8018,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520600",2020-06-26 12:39:00,-2.76682,497,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.7,-1.77786,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520601",2020-06-26 12:40:00,-2.85739,508,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.9,-1.82826,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520602",2020-06-26 12:41:00,-2.83365,526,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,25.9,-1.9341,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520603",2020-06-26 12:42:00,-2.80575,571,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.4,-2.09979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520604",2020-06-26 12:43:00,-2.80621,587,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.7,-2.08026,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520605",2020-06-26 12:44:00,-2.81477,578,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.1,-1.70919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520606",2020-06-26 12:45:00,-2.82698,583,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.4,-1.69785,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520607",2020-06-26 12:46:00,-2.76881,586,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26,-1.79046,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520608",2020-06-26 12:47:00,-2.77822,620,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.2,-1.91961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520609",2020-06-26 12:48:00,-3.1014,595,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.4,-2.19996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520610",2020-06-26 12:49:00,-2.70002,578,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.5,-2.13633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520611",2020-06-26 12:50:00,-2.92124,562,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.6,-2.04813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520612",2020-06-26 12:51:00,-2.94427,563,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.1,-2.0727,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520613",2020-06-26 12:52:00,-2.60646,565,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27,-2.05569,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520614",2020-06-26 12:53:00,-2.34634,563,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.1,-2.06829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520615",2020-06-26 12:54:00,-2.93538,559,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.9,-2.05947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520616",2020-06-26 12:55:00,-2.92474,558,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.7,-2.06703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520617",2020-06-26 12:56:00,-2.92945,564,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.4,-2.16279,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520618",2020-06-26 12:57:00,-2.93358,544,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.7,-1.50696,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520619",2020-06-26 12:58:00,-2.91505,530,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.7,-1.5057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520620",2020-06-26 12:59:00,-3.16021,927,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.3,-1.67076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520621",2020-06-26 13:00:00,-2.69508,549,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.5,-1.59579,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520622",2020-06-26 13:01:00,-2.60889,523,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.1,-1.88118,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520623",2020-06-26 13:02:00,-2.92077,522,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,27.3,-1.89693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520624",2020-06-26 13:03:00,-2.85909,526,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.9,-1.92213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520625",2020-06-26 13:04:00,-2.77717,531,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.9,-1.93221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520626",2020-06-26 13:05:00,-2.85376,534,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26,26.5,28.5,26.7,-1.94733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520627",2020-06-26 13:06:00,-3.0849,538,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27,-1.96686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520628",2020-06-26 13:07:00,-2.81252,556,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,26.9,-2.06073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520629",2020-06-26 13:08:00,-2.76734,581,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27,-2.18043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520630",2020-06-26 13:09:00,-2.70663,619,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.9,-2.35116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520631",2020-06-26 13:10:00,-2.68336,656,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.4,-2.05443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520632",2020-06-26 13:11:00,-2.64982,755,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.1,-6.01776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520633",2020-06-26 13:12:00,-2.67752,739,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.7,-2.54646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520634",2020-06-26 13:13:00,-3.03135,684,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.9,-2.19996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520635",2020-06-26 13:14:00,-2.63793,630,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,28,-2.29446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520636",2020-06-26 13:15:00,-2.61621,572,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.3,-2.02041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520637",2020-06-26 13:16:00,-2.60942,533,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.3,-1.87299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520638",2020-06-26 13:17:00,-2.55659,509,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.6,-1.77723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520639",2020-06-26 13:18:00,-2.55987,494,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,28.5,-1.70604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520640",2020-06-26 13:19:00,-2.38245,486,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,28.3,-1.67013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520641",2020-06-26 13:20:00,-2.12538,481,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.9,-1.65186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520642",2020-06-26 13:21:00,-2.286,482,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.6,-1.67076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520643",2020-06-26 13:22:00,-2.19635,489,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.7,-1.70856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520644",2020-06-26 13:23:00,-2.5052,499,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.9,-1.31166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520645",2020-06-26 13:24:00,-2.29711,514,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.4,-1.38663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520646",2020-06-26 13:25:00,-2.4203,535,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,26.9,-1.5624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520647",2020-06-26 13:26:00,-3.23615,746,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.4,-2.1294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520648",2020-06-26 13:27:00,-2.42513,573,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.9,-2.05632,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520649",2020-06-26 13:28:00,-2.37672,582,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.6,-2.09979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520650",2020-06-26 13:29:00,-2.47062,606,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.6,-2.27556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520651",2020-06-26 13:30:00,-2.4998,595,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.2,-2.18547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520652",2020-06-26 13:31:00,-2.71069,592,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.8,-2.1483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520653",2020-06-26 13:32:00,-2.98499,595,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,28.3,-2.1924,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520654",2020-06-26 13:33:00,-4.29912,611,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,28.8,-2.22768,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520655",2020-06-26 13:34:00,-4.82284,635,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,28.9,-2.38266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520656",2020-06-26 13:35:00,-4.93444,731,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,28,-2.72979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520657",2020-06-26 13:36:00,-4.45405,831,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.7,-2.55906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520658",2020-06-26 13:37:00,-3.87595,830,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,28.2,-2.63529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520659",2020-06-26 13:38:00,-3.42829,737,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,29.1,-2.3373,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520660",2020-06-26 13:39:00,-3.89225,649,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,28.5,-1.96371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520661",2020-06-26 13:40:00,-2.73508,614,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.8,-2.19303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520662",2020-06-26 13:41:00,-2.75102,614,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,28.5,27.4,-2.19177,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520663",2020-06-26 13:42:00,-2.69735,689,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,29,27.3,-2.4759,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520664",2020-06-26 13:43:00,-2.59403,664,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,29,26.8,-2.4948,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520665",2020-06-26 13:44:00,-2.42723,688,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,29,27.5,-2.60505,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520666",2020-06-26 13:45:00,-2.54234,702,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,29,28.1,-3.37869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520667",2020-06-26 13:46:00,-2.94745,642,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,29,29.3,-2.29446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520668",2020-06-26 13:47:00,-2.70381,625,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,26.5,29,28.9,-2.31966,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520669",2020-06-26 13:48:00,-2.34805,640,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,29.1,-2.42613,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520670",2020-06-26 13:49:00,-2.51877,671,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,29.1,-4.80249,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520671",2020-06-26 13:50:00,-2.49334,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,28.1,-6.15006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520672",2020-06-26 13:51:00,-2.50296,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,27.6,-3.78693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520673",2020-06-26 13:52:00,-2.52446,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,27.3,-6.12486,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520674",2020-06-26 13:53:00,-2.09223,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,27.6,-6.39765,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520675",2020-06-26 13:54:00,-2.56085,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,27.7,-6.35796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520676",2020-06-26 13:55:00,-2.54713,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,27.5,-4.29219,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520677",2020-06-26 13:56:00,-2.65268,927,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,27.7,-3.46374,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520678",2020-06-26 13:57:00,-2.63358,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,28.3,-6.05619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520679",2020-06-26 13:58:00,-2.72535,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,29.4,-6.05304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520680",2020-06-26 13:59:00,-2.35585,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,30.1,-5.89239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520681",2020-06-26 14:00:00,-2.71249,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,29.8,-5.6826,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520682",2020-06-26 14:01:00,-2.81537,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,31,-4.77099,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520683",2020-06-26 14:02:00,-2.82219,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,31.2,-3.4209,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520684",2020-06-26 14:03:00,-2.82278,851,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,28.1,-1.9089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520685",2020-06-26 14:04:00,-2.80293,1091,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,28.5,-5.27499,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520686",2020-06-26 14:05:00,-2.7788,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,29.2,-5.78844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520687",2020-06-26 14:06:00,-3.09374,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,28,26,27,29,29.3,-5.71662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520688",2020-06-26 14:07:00,-2.63347,1222,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.4,-1.638,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520689",2020-06-26 14:08:00,-3.08933,902,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.2,-5.56038,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520690",2020-06-26 14:09:00,-2.87101,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.2,-5.38713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520691",2020-06-26 14:10:00,-2.82999,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,31.2,-5.32476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520692",2020-06-26 14:11:00,-2.82933,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.9,-3.98979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520693",2020-06-26 14:12:00,-2.85185,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.2,-4.84596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520694",2020-06-26 14:13:00,-2.56144,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.7,-4.87683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520695",2020-06-26 14:14:00,-2.8631,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.6,-4.92156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520696",2020-06-26 14:15:00,-2.84658,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.5,-5.0337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520697",2020-06-26 14:16:00,-2.811,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.5,-5.07276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520698",2020-06-26 14:17:00,-2.83148,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,31.3,-4.48749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520699",2020-06-26 14:18:00,-2.82771,1026,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,31.7,-3.45429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520700",2020-06-26 14:19:00,-2.97548,1172,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,32,-4.60404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520701",2020-06-26 14:20:00,-2.95047,1158,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,32.3,-5.12316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520702",2020-06-26 14:21:00,-2.85438,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,32.3,-5.37579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520703",2020-06-26 14:22:00,-2.8353,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,33.1,-5.09103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520704",2020-06-26 14:23:00,-2.87009,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,33,-4.39362,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520705",2020-06-26 14:24:00,-2.83715,1183,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,32.5,-3.37743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520706",2020-06-26 14:25:00,-2.88014,824,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,31.2,-2.62269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520707",2020-06-26 14:26:00,-2.29938,1172,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,31.1,-4.10697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520708",2020-06-26 14:27:00,-2.73203,1240,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,31.9,-4.05846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520709",2020-06-26 14:28:00,-2.90472,1070,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,32.7,-4.0131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520710",2020-06-26 14:29:00,-2.81349,1197,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,32.6,-4.71933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520711",2020-06-26 14:30:00,-2.84142,1208,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.2,-4.5801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520712",2020-06-26 14:31:00,-2.5805,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.5,-4.84533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520713",2020-06-26 14:32:00,-2.79786,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.7,-5.03937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520714",2020-06-26 14:33:00,-2.96575,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.9,-5.1219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520715",2020-06-26 14:34:00,-2.9681,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.2,-4.51836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520716",2020-06-26 14:35:00,-2.93181,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30,-4.3596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520717",2020-06-26 14:36:00,-2.9654,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.6,-4.44906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520718",2020-06-26 14:37:00,-2.81451,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,31.4,-4.21848,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520719",2020-06-26 14:38:00,-2.80165,1219,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.7,-4.2336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520720",2020-06-26 14:39:00,-2.799,1230,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.8,-4.63806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520721",2020-06-26 14:40:00,-2.42439,1030,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.2,-3.66597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520722",2020-06-26 14:41:00,-2.8253,1084,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.4,-3.46689,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520723",2020-06-26 14:42:00,-2.86187,465,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29,-1.4994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520724",2020-06-26 14:43:00,-2.88603,442,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29,-1.41309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520725",2020-06-26 14:44:00,-2.85483,604,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.2,-1.92087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520726",2020-06-26 14:45:00,-2.87611,726,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.6,-2.2239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520727",2020-06-26 14:46:00,-2.7962,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.7,-4.92849,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520728",2020-06-26 14:47:00,-2.79149,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.1,-3.95451,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520729",2020-06-26 14:48:00,-2.87948,1025,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,28.9,-4.17123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520730",2020-06-26 14:49:00,-2.85497,1110,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.7,-2.84256,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520731",2020-06-26 14:50:00,-2.80526,763,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.1,-2.39337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520732",2020-06-26 14:51:00,-2.92132,1044,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30,-3.30309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520733",2020-06-26 14:52:00,-2.82615,988,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.6,-4.71114,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520734",2020-06-26 14:53:00,-2.93657,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30,-5.49549,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520735",2020-06-26 14:54:00,-2.62812,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.8,-5.40099,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520736",2020-06-26 14:55:00,-2.81106,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,29.9,-5.29389,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520737",2020-06-26 14:56:00,-2.65077,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30,-5.17986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520738",2020-06-26 14:57:00,-2.73493,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,31.2,-5.03874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520739",2020-06-26 14:58:00,-2.74276,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,31.4,-4.62546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520740",2020-06-26 14:59:00,-2.63941,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,31.8,-4.52025,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520741",2020-06-26 15:00:00,-2.34546,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.7,-4.44339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520742",2020-06-26 15:01:00,-2.6087,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,31.6,-4.52403,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520743",2020-06-26 15:02:00,-2.60895,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.2,-4.9833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520744",2020-06-26 15:03:00,-2.62657,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.6,-5.0715,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520745",2020-06-26 15:04:00,-2.62802,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.7,-5.09103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520746",2020-06-26 15:05:00,-2.65029,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,31.5,-5.0904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520747",2020-06-26 15:06:00,-2.1398,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,30.9,-4.98582,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520748",2020-06-26 15:07:00,-2.78841,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,31,-4.95306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520749",2020-06-26 15:08:00,-2.78957,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,28,26,27,29,32.1,-4.38669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520750",2020-06-26 15:09:00,-2.70377,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26,27,29,32.9,-4.39236,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520751",2020-06-26 15:10:00,-2.69779,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26,27,29,33.1,-4.5171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520752",2020-06-26 15:11:00,-2.9,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26,27,29,32.2,-4.58766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520753",2020-06-26 15:12:00,-2.78254,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26,27,29,32,-4.54356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520754",2020-06-26 15:13:00,-2.53092,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26,27,29,31.7,-4.60845,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520755",2020-06-26 15:14:00,-2.75049,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26,27,29,32.2,-4.78359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520756",2020-06-26 15:15:00,-2.79605,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26,27,29,31.9,-4.36023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520757",2020-06-26 15:16:00,-3.30203,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26,27,29,31.6,-4.7061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520758",2020-06-26 15:17:00,-2.78609,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,30.2,-4.68153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520759",2020-06-26 15:18:00,-2.8479,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,30.2,-4.70799,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520760",2020-06-26 15:19:00,-2.81451,1179,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,30.5,-4.3407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520761",2020-06-26 15:20:00,-2.59943,1209,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,30.7,-4.31109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520762",2020-06-26 15:21:00,-2.77561,1148,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,30,-3.92616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520763",2020-06-26 15:22:00,-2.72653,1188,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,29.7,-3.78063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520764",2020-06-26 15:23:00,-2.707,1158,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,29.5,-3.49776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520765",2020-06-26 15:24:00,-2.71682,1162,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,29,-3.94506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520766",2020-06-26 15:25:00,-2.65993,1237,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,30,-4.35393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520767",2020-06-26 15:26:00,-2.51039,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,29.9,-4.50513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520768",2020-06-26 15:27:00,-2.91709,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,31.4,-4.66767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520769",2020-06-26 15:28:00,-2.75956,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,32,-4.7628,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520770",2020-06-26 15:29:00,-2.52762,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,32.7,-4.7754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520771",2020-06-26 15:30:00,-2.51505,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,31.9,-4.87746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520772",2020-06-26 15:31:00,-2.27462,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,30.7,-4.82139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520773",2020-06-26 15:32:00,-2.51552,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,31.2,-4.83336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520774",2020-06-26 15:33:00,-2.51626,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,31.8,-4.39803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520775",2020-06-26 15:34:00,-2.49431,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,31.1,-4.31613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520776",2020-06-26 15:35:00,-2.41165,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,30.3,-4.14036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520777",2020-06-26 15:36:00,-2.42882,1220,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,30.3,-4.03578,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520778",2020-06-26 15:37:00,-2.3773,1184,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,30.7,-4.08933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520779",2020-06-26 15:38:00,-2.39865,1166,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,30.5,-4.1958,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520780",2020-06-26 15:39:00,-2.80422,1069,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,30.2,-3.77496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520781",2020-06-26 15:40:00,-2.53741,902,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,31,-3.30624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520782",2020-06-26 15:41:00,-2.36587,1070,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,29.7,-4.15926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520783",2020-06-26 15:42:00,-2.4126,1015,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,29.1,-3.8682,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520784",2020-06-26 15:43:00,-2.58378,884,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,29.4,-2.89989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520785",2020-06-26 15:44:00,-2.81962,930,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,30.5,-2.26863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520786",2020-06-26 15:45:00,-2.58665,915,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,29.8,-1.82889,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520787",2020-06-26 15:46:00,-3.44944,1005,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,30.5,-2.19303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520788",2020-06-26 15:47:00,-4.31456,868,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,29.5,-2.23713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520789",2020-06-26 15:48:00,-4.43356,850,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,28.5,-2.2743,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520790",2020-06-26 15:49:00,-4.11866,869,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,29,-2.25603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
