"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"520791",2020-06-26 15:50:00,-3.1954,740,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,29.5,-1.97946,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520792",2020-06-26 15:51:00,-2.62871,702,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,30,-1.66446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520793",2020-06-26 15:52:00,-2.32864,719,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,30.4,-2.21949,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520794",2020-06-26 15:53:00,-2.28968,754,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,31.5,-1.65753,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520795",2020-06-26 15:54:00,-1.74016,502,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,30,-0.98406,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520796",2020-06-26 15:55:00,-1.53278,433,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,29.5,-0.819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520797",2020-06-26 15:56:00,-1.35185,376,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,29,-0.42336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520798",2020-06-26 15:57:00,-1.22273,375,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,29.1,-0.10647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520799",2020-06-26 15:58:00,-1.16542,369,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,27.9,-0.09513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520800",2020-06-26 15:59:00,-0.755252,336,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,27.8,0.03654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520801",2020-06-26 16:00:00,-0.842994,318,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,27.6,0.44982,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520802",2020-06-26 16:01:00,-1.02982,297,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,27.6,0.37233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520803",2020-06-26 16:02:00,-1.02727,248,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,27.6,0.23814,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520804",2020-06-26 16:03:00,-1.02151,192,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,28,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520805",2020-06-26 16:04:00,-0.946825,138,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,28.1,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520806",2020-06-26 16:05:00,-1.0419,109,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,28.1,0.80577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520807",2020-06-26 16:06:00,0,79,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,28.2,0.9513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520808",2020-06-26 16:07:00,-1.02563,62,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,28.3,1.0017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520809",2020-06-26 16:08:00,-1.07782,50,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,26.2,1.27134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520810",2020-06-26 16:09:00,-1.0337,43,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28.5,26.5,27,29.5,25.3,1.54224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520811",2020-06-26 16:10:00,-0.997445,41,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,25.2,1.48554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520812",2020-06-26 16:11:00,-0.993688,41,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,24.9,1.42884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520813",2020-06-26 16:12:00,-1.13206,42,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,24.6,1.39104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520814",2020-06-26 16:13:00,0,46,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,24.6,1.06344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520815",2020-06-26 16:14:00,-1.2563,53,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,24.2,0.99414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520816",2020-06-26 16:15:00,-1.27433,71,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,24.2,0.89649,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520817",2020-06-26 16:16:00,-1.3114,89,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,24.3,0.80955,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520818",2020-06-26 16:17:00,-1.42083,103,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,24.3,0.76734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520819",2020-06-26 16:18:00,-1.39071,112,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,24.2,0.75159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520820",2020-06-26 16:19:00,-1.76341,117,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,24.1,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520821",2020-06-26 16:20:00,-1.054,119,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,24.2,1.10754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520822",2020-06-26 16:21:00,-1.39777,120,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,24.3,1.13841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520823",2020-06-26 16:22:00,-1.49618,120,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,24.1,1.10124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520824",2020-06-26 16:23:00,-1.38807,118,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,23.9,1.0584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520825",2020-06-26 16:24:00,-1.54125,115,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,24.2,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520826",2020-06-26 16:25:00,-1.53489,113,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,24.2,0.10584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520827",2020-06-26 16:26:00,-1.19758,111,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,23.9,0.1134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520828",2020-06-26 16:27:00,-1.96115,107,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,23.7,0.12537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520829",2020-06-26 16:28:00,-2.26181,103,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,24,0.1386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520830",2020-06-26 16:29:00,-2.33543,100,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,23.8,0.16254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520831",2020-06-26 16:30:00,-2.69643,96,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,23.5,0.17577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520832",2020-06-26 16:31:00,-2.79048,92,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,23.5,0.18837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520833",2020-06-26 16:32:00,-2.79936,88,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,23.2,0.57393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520834",2020-06-26 16:33:00,-2.8921,80,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,23.4,0.70875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520835",2020-06-26 16:34:00,-2.9728,71,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,23,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520836",2020-06-26 16:35:00,-2.97446,64,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,23,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520837",2020-06-26 16:36:00,-2.94824,60,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,23.2,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520838",2020-06-26 16:37:00,-2.98618,57,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,23.1,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520839",2020-06-26 16:38:00,-2.96059,53,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,22.8,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520840",2020-06-26 16:39:00,-2.69698,51,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,22.9,0.38871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520841",2020-06-26 16:40:00,-3.5039,49,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,23,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520842",2020-06-26 16:41:00,-3.17938,48,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,22.9,0.39942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520843",2020-06-26 16:42:00,-2.99735,45,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,22.9,0.41769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520844",2020-06-26 16:43:00,-3.02841,43,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,22.8,0.4284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"520845",2020-06-26 16:44:00,-3.30331,40,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,22.5,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520846",2020-06-26 16:45:00,-2.95582,39,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,22.3,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520847",2020-06-26 16:46:00,-2.78688,37,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,22.3,0.8505,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520848",2020-06-26 16:47:00,-2.88366,36,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,22.3,0.83223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520849",2020-06-26 16:48:00,-2.87272,33,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,22.2,0.81774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520850",2020-06-26 16:49:00,-2.91783,32,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,22.2,0.75411,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520851",2020-06-26 16:50:00,-2.87998,29,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.9,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520852",2020-06-26 16:51:00,-2.85198,30,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.9,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520853",2020-06-26 16:52:00,-2.82338,28,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.6,0.49896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520854",2020-06-26 16:53:00,-3.31248,28,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.6,0.5166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520855",2020-06-26 16:54:00,-2.78335,26,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.5,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520856",2020-06-26 16:55:00,-2.83463,25,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.2,0.49266,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520857",2020-06-26 16:56:00,-2.83378,24,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.1,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520858",2020-06-26 16:57:00,-2.83881,23,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.1,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520859",2020-06-26 16:58:00,-2.85198,23,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520860",2020-06-26 16:59:00,-2.71127,24,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,0.50841,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520861",2020-06-26 17:00:00,-2.98518,23,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520862",2020-06-26 17:01:00,-2.83629,22,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,0.90027,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520863",2020-06-26 17:02:00,-2.82084,24,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,0.88326,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520864",2020-06-26 17:03:00,-2.83032,25,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,0.8568,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520865",2020-06-26 17:04:00,-2.28891,27,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,0.79884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520866",2020-06-26 17:05:00,-2.80809,28,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,0.67536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520867",2020-06-26 17:06:00,-3.07275,29,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520868",2020-06-26 17:07:00,-2.84657,30,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520869",2020-06-26 17:08:00,-2.8307,31,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520870",2020-06-26 17:09:00,-3.08434,33,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520871",2020-06-26 17:10:00,-2.69876,36,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520872",2020-06-26 17:11:00,-2.71093,38,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520873",2020-06-26 17:12:00,-2.73909,43,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520874",2020-06-26 17:13:00,-2.70934,48,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.5,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520875",2020-06-26 17:14:00,-2.71013,51,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.6,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520876",2020-06-26 17:15:00,-2.67159,60,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.5,0.33327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520877",2020-06-26 17:16:00,-2.61851,68,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.5,0.28854,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520878",2020-06-26 17:17:00,-2.70239,80,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.5,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520879",2020-06-26 17:18:00,-2.70398,94,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.5,0.56763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520880",2020-06-26 17:19:00,-2.87893,107,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.6,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520881",2020-06-26 17:20:00,-2.78443,121,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,0.3339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520882",2020-06-26 17:21:00,-2.73145,130,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21,0.22617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520883",2020-06-26 17:22:00,-2.76566,144,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.2,-0.07434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520884",2020-06-26 17:23:00,-2.77976,159,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.3,-0.13356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520885",2020-06-26 17:24:00,-2.6842,176,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.3,-0.22113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520886",2020-06-26 17:25:00,-2.73983,192,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.3,-0.29799,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520887",2020-06-26 17:26:00,-2.76248,210,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.4,-0.37863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520888",2020-06-26 17:27:00,-2.97969,225,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.4,-0.46053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520889",2020-06-26 17:28:00,-2.87251,235,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.5,-0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520890",2020-06-26 17:29:00,-3.23815,249,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.4,-0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520891",2020-06-26 17:30:00,-2.82537,256,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.5,-0.61803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520892",2020-06-26 17:31:00,-2.85991,261,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.6,-0.62496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520893",2020-06-26 17:32:00,-2.90145,261,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.7,-0.62559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520894",2020-06-26 17:33:00,-2.65187,257,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.6,-0.53676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520895",2020-06-26 17:34:00,-2.84447,251,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.3,-0.20916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520896",2020-06-26 17:35:00,-2.79663,244,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.3,-0.189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520897",2020-06-26 17:36:00,-2.83314,235,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.2,-0.1764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520898",2020-06-26 17:37:00,-2.79367,224,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.2,-0.18081,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520899",2020-06-26 17:38:00,-2.82326,213,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.2,-0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520900",2020-06-26 17:39:00,-3.20677,202,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.2,-0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520901",2020-06-26 17:40:00,-2.1535,193,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.3,-0.30303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520902",2020-06-26 17:41:00,-2.4779,185,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.2,-0.25956,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520903",2020-06-26 17:42:00,-2.78051,181,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.3,-0.22806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520904",2020-06-26 17:43:00,-2.78851,178,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.1,-0.2268,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520905",2020-06-26 17:44:00,-2.59312,178,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.2,-0.22932,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520906",2020-06-26 17:45:00,-2.69756,183,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21,-0.25326,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520907",2020-06-26 17:46:00,-2.84453,192,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,-0.29799,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520908",2020-06-26 17:47:00,-2.7603,204,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,-0.35973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520909",2020-06-26 17:48:00,-2.5162,216,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,-0.40383,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520910",2020-06-26 17:49:00,-2.81201,223,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.1,-0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520911",2020-06-26 17:50:00,-2.6822,229,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,-0.47376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520912",2020-06-26 17:51:00,-2.68367,229,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21,-0.09513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520913",2020-06-26 17:52:00,-2.62854,224,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.3,-0.05733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520914",2020-06-26 17:53:00,-2.61534,216,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.4,-0.05103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520915",2020-06-26 17:54:00,-2.60723,208,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.5,-0.13923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520916",2020-06-26 17:55:00,-2.57916,200,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.7,-0.36036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520917",2020-06-26 17:56:00,-2.60156,199,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.7,-0.35406,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520918",2020-06-26 17:57:00,-2.58583,199,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.8,-0.37863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520919",2020-06-26 17:58:00,-2.58362,203,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.6,-0.39753,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520920",2020-06-26 17:59:00,-2.51464,208,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.6,-0.41139,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520921",2020-06-26 18:00:00,-2.79726,214,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.3,-0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520922",2020-06-26 18:01:00,-2.53294,216,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,-0.4347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520923",2020-06-26 18:02:00,-2.49647,219,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,-0.43596,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520924",2020-06-26 18:03:00,-2.45516,220,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,-0.43911,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520925",2020-06-26 18:04:00,-2.50037,218,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,-0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520926",2020-06-26 18:05:00,-2.46105,211,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.6,-0.35406,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520927",2020-06-26 18:06:00,-2.43464,207,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,-0.37296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520928",2020-06-26 18:07:00,-3.07893,200,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.6,-0.33705,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520929",2020-06-26 18:08:00,-2.26354,194,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,0.0693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520930",2020-06-26 18:09:00,-2.514,191,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.6,0.10584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520931",2020-06-26 18:10:00,-2.45815,185,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.6,0.10017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520932",2020-06-26 18:11:00,-2.60427,179,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,0.063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520933",2020-06-26 18:12:00,-2.53617,175,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.6,-0.21483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520934",2020-06-26 18:13:00,-2.66996,174,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,-0.20223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520935",2020-06-26 18:14:00,-2.43836,176,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,-0.20853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520936",2020-06-26 18:15:00,-2.35979,177,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,-0.22554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520937",2020-06-26 18:16:00,-2.25238,180,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,-0.25452,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520938",2020-06-26 18:17:00,-2.26979,188,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,-0.28539,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520939",2020-06-26 18:18:00,-2.4329,198,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,-0.35343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520940",2020-06-26 18:19:00,-2.47559,213,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.6,-0.41013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520941",2020-06-26 18:20:00,-2.64135,224,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.6,-0.46935,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520942",2020-06-26 18:21:00,-3.55617,236,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.6,-0.50589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520943",2020-06-26 18:22:00,-4.56787,243,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,-0.54306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520944",2020-06-26 18:23:00,-5.56413,245,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,-0.55503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520945",2020-06-26 18:24:00,-5.59223,245,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21,-0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520946",2020-06-26 18:25:00,-4.6026,243,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,-0.36099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520947",2020-06-26 18:26:00,-3.63444,239,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,-0.1512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520948",2020-06-26 18:27:00,-3.67207,235,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,-0.17766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520949",2020-06-26 18:28:00,-2.84995,230,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21,-0.2142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520950",2020-06-26 18:29:00,-2.83336,224,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,-0.23373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520951",2020-06-26 18:30:00,-2.67757,218,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21,-0.4347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520952",2020-06-26 18:31:00,-2.50457,210,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,-0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520953",2020-06-26 18:32:00,-2.47839,203,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.6,-0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520954",2020-06-26 18:33:00,-2.16819,197,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,-0.35343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520955",2020-06-26 18:34:00,-2.43368,192,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,-0.32949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520956",2020-06-26 18:35:00,-2.38542,192,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,-0.31689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520957",2020-06-26 18:36:00,-2.36509,192,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,-0.31563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520958",2020-06-26 18:37:00,-2.36276,194,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,-0.32949,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520959",2020-06-26 18:38:00,-2.35056,200,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,-0.37296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520960",2020-06-26 18:39:00,-2.3421,206,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.7,-0.39375,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520961",2020-06-26 18:40:00,-2.58883,209,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.9,-0.41643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520962",2020-06-26 18:41:00,-2.50175,209,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.8,-0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520963",2020-06-26 18:42:00,-2.6186,206,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.9,-0.37926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520964",2020-06-26 18:43:00,-2.71096,198,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,21,0.03024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520965",2020-06-26 18:44:00,-2.67073,194,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,21,0.06174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520966",2020-06-26 18:45:00,-2.68197,189,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,21,0.05607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520967",2020-06-26 18:46:00,-2.62677,186,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,21.1,0.00504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520968",2020-06-26 18:47:00,-2.69558,191,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,21.2,-0.3213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520969",2020-06-26 18:48:00,-2.79143,210,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.9,-0.4284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520970",2020-06-26 18:49:00,-2.77357,326,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.8,-0.57456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520971",2020-06-26 18:50:00,-2.81809,266,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.7,-0.65142,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520972",2020-06-26 18:51:00,-3.03255,333,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.9,-0.74466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520973",2020-06-26 18:52:00,-2.83402,388,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.8,-0.98469,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520974",2020-06-26 18:53:00,-2.7396,334,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.9,-1.09809,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520975",2020-06-26 18:54:00,-2.76216,610,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,21,-1.71423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520976",2020-06-26 18:55:00,-2.88512,455,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,21.3,-1.3293,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520977",2020-06-26 18:56:00,-2.55483,567,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,21.2,-1.53846,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520978",2020-06-26 18:57:00,-2.86678,537,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.2,-1.65186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520979",2020-06-26 18:58:00,-2.89631,564,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.3,-1.69533,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520980",2020-06-26 18:59:00,-2.86215,540,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.4,-1.3293,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520981",2020-06-26 19:00:00,-2.24284,362,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,21.2,-0.8316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520982",2020-06-26 19:01:00,-2.81717,245,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,21.2,-0.12159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520983",2020-06-26 19:02:00,-2.86288,253,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,21.1,-0.10395,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520984",2020-06-26 19:03:00,-2.87201,434,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,21,-0.72639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520985",2020-06-26 19:04:00,-2.83453,357,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,20.9,-0.58905,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520986",2020-06-26 19:05:00,-2.80767,436,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,20.8,-1.05399,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520987",2020-06-26 19:06:00,-3.18497,429,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,20.7,-1.09116,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520988",2020-06-26 19:07:00,-2.71984,451,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,20.7,-1.13463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520989",2020-06-26 19:08:00,-2.76273,344,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,20.7,-0.89523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520990",2020-06-26 19:09:00,-2.74939,275,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,20.7,-0.83223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520991",2020-06-26 19:10:00,-2.80465,459,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,-1.17054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520992",2020-06-26 19:11:00,-2.90387,369,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,-0.9891,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520993",2020-06-26 19:12:00,-2.78179,266,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,-0.56196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520994",2020-06-26 19:13:00,-2.80398,256,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,-0.54306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520995",2020-06-26 19:14:00,-2.93605,254,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,-0.54558,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520996",2020-06-26 19:15:00,-3.1459,256,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,-0.54873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520997",2020-06-26 19:16:00,-2.62907,246,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.6,-0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520998",2020-06-26 19:17:00,-2.85592,236,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,-0.46683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520999",2020-06-26 19:18:00,-2.86301,224,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,-0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521000",2020-06-26 19:19:00,-2.86701,223,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,20.4,-0.08883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521001",2020-06-26 19:20:00,-2.84389,212,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,20.4,0.05292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521002",2020-06-26 19:21:00,-2.92787,230,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,20.5,-0.39816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521003",2020-06-26 19:22:00,-2.85061,220,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,20.5,-0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521004",2020-06-26 19:23:00,-2.94227,228,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29.5,20.5,-0.73836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521005",2020-06-26 19:24:00,-2.88868,248,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,-0.73206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521006",2020-06-26 19:25:00,-2.91249,273,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,-0.69426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521007",2020-06-26 19:26:00,-2.33056,274,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,-0.52416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521008",2020-06-26 19:27:00,-3.13661,309,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,-0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521009",2020-06-26 19:28:00,-2.95448,257,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,-0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521010",2020-06-26 19:29:00,-3.00598,209,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,-0.30996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521011",2020-06-26 19:30:00,-3.005,202,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,-0.30429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521012",2020-06-26 19:31:00,-2.90209,192,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.3,-0.25515,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521013",2020-06-26 19:32:00,-3.031,178,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.3,-0.20916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521014",2020-06-26 19:33:00,-3.32961,176,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.3,-0.24759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521015",2020-06-26 19:34:00,-3.04845,200,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.3,-0.27279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521016",2020-06-26 19:35:00,-3.13046,235,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,-0.35343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521017",2020-06-26 19:36:00,-2.70231,163,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,0.06678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521018",2020-06-26 19:37:00,-2.96966,163,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,0.1638,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521019",2020-06-26 19:38:00,-3.01415,169,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,0.1701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521020",2020-06-26 19:39:00,-2.99358,176,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,0.09387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521021",2020-06-26 19:40:00,-2.90708,180,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,0.00189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521022",2020-06-26 19:41:00,-2.98925,225,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,-0.64008,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521023",2020-06-26 19:42:00,-3.03673,301,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.6,-0.57393,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521024",2020-06-26 19:43:00,-3.00435,308,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,-0.567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521025",2020-06-26 19:44:00,-3.01521,242,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.8,-0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521026",2020-06-26 19:45:00,-3.09711,228,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.9,-0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521027",2020-06-26 19:46:00,-2.96367,337,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.9,-0.61299,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521028",2020-06-26 19:47:00,-2.46781,253,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,21,-0.2961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521029",2020-06-26 19:48:00,-3.11565,175,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.9,-0.20853,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521030",2020-06-26 19:49:00,-3.14164,180,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.9,-0.25137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521031",2020-06-26 19:50:00,-3.10679,296,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.9,-0.58716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521032",2020-06-26 19:51:00,-3.19078,345,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,21,-0.65709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521033",2020-06-26 19:52:00,-3.11835,350,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,21.2,-0.693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521034",2020-06-26 19:53:00,-3.42049,345,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,21.4,-0.66276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521035",2020-06-26 19:54:00,-3.58357,340,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,30,21.5,-0.31563,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521036",2020-06-26 19:55:00,-2.80517,333,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,30,21.6,-0.24696,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521037",2020-06-26 19:56:00,-3.15342,329,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,30,21.7,-0.24759,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521038",2020-06-26 19:57:00,-3.04131,320,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,30,21.8,-0.26019,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521039",2020-06-26 19:58:00,-3.04031,314,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,30,21.8,-0.37233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521040",2020-06-26 19:59:00,-3.04095,305,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,30,21.8,-0.51282,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521041",2020-06-26 20:00:00,-2.66826,294,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.9,-0.45486,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521042",2020-06-26 20:01:00,-3.01216,279,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.9,-0.37926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521043",2020-06-26 20:02:00,-2.97602,261,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,22,-0.33453,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521044",2020-06-26 20:03:00,-2.9989,250,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,22,-0.30303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521045",2020-06-26 20:04:00,-2.91944,246,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.9,-0.29673,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521046",2020-06-26 20:05:00,-2.88406,208,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.9,-0.25578,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521047",2020-06-26 20:06:00,-2.87203,162,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.8,-0.21483,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521048",2020-06-26 20:07:00,-3.03563,142,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.7,-0.17388,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521049",2020-06-26 20:08:00,-2.9104,146,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.6,-0.12789,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521050",2020-06-26 20:09:00,-2.93243,138,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.6,-0.0378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521051",2020-06-26 20:10:00,-2.95184,165,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.5,-0.05103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521052",2020-06-26 20:11:00,-3.17868,136,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.5,0.0441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521053",2020-06-26 20:12:00,-2.9703,117,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.5,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521054",2020-06-26 20:13:00,-2.76283,113,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.6,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521055",2020-06-26 20:14:00,-2.85071,123,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.7,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521056",2020-06-26 20:15:00,-3.35828,112,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.7,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521057",2020-06-26 20:16:00,-2.86541,103,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.7,0.07497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521058",2020-06-26 20:17:00,-2.86726,101,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.7,0.07497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521059",2020-06-26 20:18:00,-3.02563,131,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.7,0.08064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521060",2020-06-26 20:19:00,-2.90134,110,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.7,0.19404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521061",2020-06-26 20:20:00,-2.60169,90,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.7,0.20664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521062",2020-06-26 20:21:00,-2.86392,80,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.7,0.23184,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521063",2020-06-26 20:22:00,-2.67778,80,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.6,0.25011,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521064",2020-06-26 20:23:00,-2.82449,71,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.6,0.28854,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521065",2020-06-26 20:24:00,-2.91441,71,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28.5,26.5,27.5,30,21.5,0.30429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521066",2020-06-26 20:25:00,-2.8472,65,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.4,0.32067,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521067",2020-06-26 20:26:00,-2.81225,63,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.4,0.33327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521068",2020-06-26 20:27:00,-2.78622,60,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.4,0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521069",2020-06-26 20:28:00,-2.71769,57,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.4,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521070",2020-06-26 20:29:00,-2.67163,59,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.4,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521071",2020-06-26 20:30:00,-2.59202,53,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.3,0.76041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521072",2020-06-26 20:31:00,-2.50344,51,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.3,0.73647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521073",2020-06-26 20:32:00,-2.53579,49,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.3,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521074",2020-06-26 20:33:00,-2.84292,48,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.3,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521075",2020-06-26 20:34:00,-3.25627,47,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.2,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521076",2020-06-26 20:35:00,-3.16649,47,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.2,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521077",2020-06-26 20:36:00,-3.73588,46,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.2,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521078",2020-06-26 20:37:00,-4.75756,46,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.2,0.42021,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521079",2020-06-26 20:38:00,-5.69894,45,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.3,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521080",2020-06-26 20:39:00,-6.35412,44,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.2,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521081",2020-06-26 20:40:00,-5.27785,39,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.2,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521082",2020-06-26 20:41:00,-4.72021,39,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.2,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521083",2020-06-26 20:42:00,-3.77694,37,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,30,21.1,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521084",2020-06-26 20:43:00,-3.7094,35,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,27,28,26.5,27.5,29.5,21.1,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521085",2020-06-26 20:44:00,-3.28,33,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,21,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521086",2020-06-26 20:45:00,-3.50727,32,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,21,0.49392,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521087",2020-06-26 20:46:00,-3.04972,31,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.9,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521088",2020-06-26 20:47:00,-2.95705,29,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.8,0.50841,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521089",2020-06-26 20:48:00,-2.91505,29,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.8,0.88704,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521090",2020-06-26 20:49:00,-2.83082,27,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,0.9072,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521091",2020-06-26 20:50:00,-2.82052,25,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,0.87192,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521092",2020-06-26 20:51:00,-2.83019,24,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,0.75474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
