"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"521093",2020-06-26 20:52:00,-2.79889,22,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521094",2020-06-26 20:53:00,-2.68983,21,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.6,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521095",2020-06-26 20:54:00,-2.20679,19,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.6,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521096",2020-06-26 20:55:00,-2.783,18,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.6,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521097",2020-06-26 20:56:00,-2.78339,18,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.6,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521098",2020-06-26 20:57:00,-2.7769,19,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521099",2020-06-26 20:58:00,-2.84953,18,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,0.58716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521100",2020-06-26 20:59:00,-2.76112,17,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,0.55818,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521101",2020-06-26 21:00:00,-3.38929,17,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521102",2020-06-26 21:01:00,-2.80321,17,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521103",2020-06-26 21:02:00,-3.0053,16,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521104",2020-06-26 21:03:00,-2.84696,16,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521105",2020-06-26 21:04:00,-2.97313,16,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521106",2020-06-26 21:05:00,-2.83745,16,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,0.7749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521107",2020-06-26 21:06:00,-3.0146,16,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,0.94941,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521108",2020-06-26 21:07:00,-2.17967,16,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,0.93051,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521109",2020-06-26 21:08:00,-3.06562,15,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,0.87507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521110",2020-06-26 21:09:00,-3.04471,14,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,0.81144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521111",2020-06-26 21:10:00,-3.06299,14,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521112",2020-06-26 21:11:00,-3.0534,14,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.4,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521113",2020-06-26 21:12:00,-3.06647,13,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521114",2020-06-26 21:13:00,-3.35604,12,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.5,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521115",2020-06-26 21:14:00,-3.19366,12,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.6,0.56826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521116",2020-06-26 21:15:00,-3.1121,11,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.6,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521117",2020-06-26 21:16:00,-3.10385,11,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.6,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521118",2020-06-26 21:17:00,-3.07782,11,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.6,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521119",2020-06-26 21:18:00,-2.93993,10,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521120",2020-06-26 21:19:00,-3.06319,10,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.8,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521121",2020-06-26 21:20:00,-2.9574,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.8,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521122",2020-06-26 21:21:00,-2.93643,10,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.8,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521123",2020-06-26 21:22:00,-2.93467,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521124",2020-06-26 21:23:00,-2.89422,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,0.58023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521125",2020-06-26 21:24:00,-2.94463,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.7,0.945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521126",2020-06-26 21:25:00,-2.8776,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.8,0.96264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521127",2020-06-26 21:26:00,-2.9235,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.9,0.94437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521128",2020-06-26 21:27:00,-2.8658,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,21.1,0.87066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521129",2020-06-26 21:28:00,-2.87057,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,21.2,0.58779,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521130",2020-06-26 21:29:00,-2.92022,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,21.2,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521131",2020-06-26 21:30:00,-2.87915,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,21,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521132",2020-06-26 21:31:00,-2.92889,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29.5,20.9,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521133",2020-06-26 21:32:00,-2.98208,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29,21,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521134",2020-06-26 21:33:00,-2.43824,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29,20.9,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521135",2020-06-26 21:34:00,-3.2412,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29,20.9,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521136",2020-06-26 21:35:00,-2.88502,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29,20.8,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521137",2020-06-26 21:36:00,-2.91894,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29,21,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521138",2020-06-26 21:37:00,-2.82789,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27.5,29,21.1,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521139",2020-06-26 21:38:00,-2.81706,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.3,0.57456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521140",2020-06-26 21:39:00,-2.8363,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.4,0.57519,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521141",2020-06-26 21:40:00,-3.42166,5,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.6,0.57771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521142",2020-06-26 21:41:00,-2.72677,5,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.7,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521143",2020-06-26 21:42:00,-1.97624,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.5,0.95634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521144",2020-06-26 21:43:00,-2.77526,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.5,0.99477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521145",2020-06-26 21:44:00,-2.80483,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.4,0.95634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521146",2020-06-26 21:45:00,-2.20321,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.1,0.88767,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521147",2020-06-26 21:46:00,-2.81336,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.1,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521148",2020-06-26 21:47:00,-2.84924,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.2,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521149",2020-06-26 21:48:00,-2.84658,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.3,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521150",2020-06-26 21:49:00,-2.85083,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.2,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521151",2020-06-26 21:50:00,-2.80892,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521152",2020-06-26 21:51:00,-2.87194,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521153",2020-06-26 21:52:00,-2.91681,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521154",2020-06-26 21:53:00,-3.37813,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521155",2020-06-26 21:54:00,-2.75499,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521156",2020-06-26 21:55:00,-2.86402,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521157",2020-06-26 21:56:00,-2.89538,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521158",2020-06-26 21:57:00,-2.82939,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,0.58905,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521159",2020-06-26 21:58:00,-2.91246,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521160",2020-06-26 21:59:00,-2.87223,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,0.57771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521161",2020-06-26 22:00:00,-3.54212,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.7,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521162",2020-06-26 22:01:00,-2.96362,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.8,0.7623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521163",2020-06-26 22:02:00,-2.833,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,20.9,0.79191,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521164",2020-06-26 22:03:00,-2.82963,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.1,0.76356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521165",2020-06-26 22:04:00,-2.8377,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25.5,26.5,28,26.5,27,29,21.1,0.6426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521166",2020-06-26 22:05:00,-2.84007,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,21.1,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521167",2020-06-26 22:06:00,-2.87534,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,21,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521168",2020-06-26 22:07:00,-2.47164,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,21,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521169",2020-06-26 22:08:00,-2.8149,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.9,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521170",2020-06-26 22:09:00,-2.79509,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.9,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521171",2020-06-26 22:10:00,-2.76667,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.9,0.4095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521172",2020-06-26 22:11:00,-2.78032,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.7,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521173",2020-06-26 22:12:00,-2.79299,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.6,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521174",2020-06-26 22:13:00,-2.64975,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.3,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521175",2020-06-26 22:14:00,-2.74296,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.1,0.41958,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521176",2020-06-26 22:15:00,-2.45991,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,28,26.5,27,29,20.2,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521177",2020-06-26 22:16:00,-2.72064,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,20.1,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521178",2020-06-26 22:17:00,-2.72773,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,20.2,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521179",2020-06-26 22:18:00,-2.89754,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,20,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521180",2020-06-26 22:19:00,-2.7057,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,20,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521181",2020-06-26 22:20:00,-2.36936,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,20,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521182",2020-06-26 22:21:00,-2.71316,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.9,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521183",2020-06-26 22:22:00,-2.69281,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,20,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521184",2020-06-26 22:23:00,-2.36211,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.8,0.77931,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521185",2020-06-26 22:24:00,-2.71653,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.8,0.70434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521186",2020-06-26 22:25:00,-2.73662,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.8,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521187",2020-06-26 22:26:00,-2.5409,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.8,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521188",2020-06-26 22:27:00,-2.73997,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.8,0.4095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521189",2020-06-26 22:28:00,-2.67511,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.7,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521190",2020-06-26 22:29:00,-2.61507,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.7,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521191",2020-06-26 22:30:00,-2.62311,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.8,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521192",2020-06-26 22:31:00,-2.63305,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.8,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521193",2020-06-26 22:32:00,-2.63521,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.7,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521194",2020-06-26 22:33:00,-2.486,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.7,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521195",2020-06-26 22:34:00,-2.70951,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.6,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521196",2020-06-26 22:35:00,-2.53835,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.6,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521197",2020-06-26 22:36:00,-2.53309,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.5,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521198",2020-06-26 22:37:00,-2.56633,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.6,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521199",2020-06-26 22:38:00,-2.58225,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.6,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521200",2020-06-26 22:39:00,-2.62217,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.5,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521201",2020-06-26 22:40:00,-2.6286,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.6,0.41013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521202",2020-06-26 22:41:00,-2.61751,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.5,0.40509,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521203",2020-06-26 22:42:00,-2.91899,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.5,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521204",2020-06-26 22:43:00,-2.42608,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.5,0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521205",2020-06-26 22:44:00,-2.61498,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.5,0.39501,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521206",2020-06-26 22:45:00,-2.60157,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.4,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521207",2020-06-26 22:46:00,-2.53287,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.4,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521208",2020-06-26 22:47:00,-2.56506,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.4,0.78624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521209",2020-06-26 22:48:00,-2.52041,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.4,0.72576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521210",2020-06-26 22:49:00,-2.39119,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.4,0.38619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521211",2020-06-26 22:50:00,-2.31937,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.4,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521212",2020-06-26 22:51:00,-2.26556,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.4,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521213",2020-06-26 22:52:00,-2.27554,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.3,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521214",2020-06-26 22:53:00,-2.27113,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.3,0.39501,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521215",2020-06-26 22:54:00,-2.28634,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.5,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521216",2020-06-26 22:55:00,-2.5885,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.4,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521217",2020-06-26 22:56:00,-2.62943,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,29,19.4,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521218",2020-06-26 22:57:00,-3.1812,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.4,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521219",2020-06-26 22:58:00,-4.00759,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.4,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521220",2020-06-26 22:59:00,-5.09182,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.4,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521221",2020-06-26 23:00:00,-6.40354,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.4,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521222",2020-06-26 23:01:00,-5.14029,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.4,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521223",2020-06-26 23:02:00,-4.16114,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.4,0.75033,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521224",2020-06-26 23:03:00,-3.51539,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.5,0.78183,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521225",2020-06-26 23:04:00,-3.07901,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.4,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521226",2020-06-26 23:05:00,-2.86679,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.4,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521227",2020-06-26 23:06:00,-2.40562,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.4,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521228",2020-06-26 23:07:00,-3.35758,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.3,0.39123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521229",2020-06-26 23:08:00,-2.38328,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.3,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521230",2020-06-26 23:09:00,-2.29227,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.3,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521231",2020-06-26 23:10:00,-2.33847,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.4,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521232",2020-06-26 23:11:00,-2.16786,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.5,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521233",2020-06-26 23:12:00,-2.26584,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.7,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521234",2020-06-26 23:13:00,-2.79432,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.8,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521235",2020-06-26 23:14:00,-2.43773,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.9,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521236",2020-06-26 23:15:00,-2.1713,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.9,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521237",2020-06-26 23:16:00,-2.24394,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.9,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521238",2020-06-26 23:17:00,-2.28943,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.8,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521239",2020-06-26 23:18:00,-2.59778,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.8,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521240",2020-06-26 23:19:00,-2.47626,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.8,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521241",2020-06-26 23:20:00,-2.5009,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.9,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521242",2020-06-26 23:21:00,-2.49764,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.9,0.40698,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521243",2020-06-26 23:22:00,-2.54213,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.8,0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521244",2020-06-26 23:23:00,-2.56723,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.7,0.79191,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521245",2020-06-26 23:24:00,-2.56082,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.6,0.83034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521246",2020-06-26 23:25:00,-2.6541,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.6,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521247",2020-06-26 23:26:00,-2.6773,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.5,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521248",2020-06-26 23:27:00,-2.5241,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.6,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521249",2020-06-26 23:28:00,-2.6946,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.4,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521250",2020-06-26 23:29:00,-2.66496,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.4,0.40509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521251",2020-06-26 23:30:00,-2.67896,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.3,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521252",2020-06-26 23:31:00,-2.69492,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.4,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521253",2020-06-26 23:32:00,-2.66956,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.3,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521254",2020-06-26 23:33:00,-2.69222,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.2,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521255",2020-06-26 23:34:00,-2.32224,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.3,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521256",2020-06-26 23:35:00,-2.6669,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.2,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521257",2020-06-26 23:36:00,-2.62221,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.2,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521258",2020-06-26 23:37:00,-2.62468,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.2,0.42021,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521259",2020-06-26 23:38:00,-2.80506,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.2,0.4221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521260",2020-06-26 23:39:00,-2.63475,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.2,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521261",2020-06-26 23:40:00,-2.8661,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.1,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521262",2020-06-26 23:41:00,-2.61333,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.1,0.43092,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521263",2020-06-26 23:42:00,-2.95035,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.1,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521264",2020-06-26 23:43:00,-3.12809,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.1,0.41013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521265",2020-06-26 23:44:00,-2.66733,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26.5,27.5,26.5,27,28.5,19.1,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521266",2020-06-26 23:45:00,-2.52606,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19.2,0.81081,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521267",2020-06-26 23:46:00,-2.65537,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19.2,0.81774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521268",2020-06-26 23:47:00,-3.09283,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19.1,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521269",2020-06-26 23:48:00,-2.68437,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19.1,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521270",2020-06-26 23:49:00,-2.63474,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19.1,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521271",2020-06-26 23:50:00,-2.98336,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19.1,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521272",2020-06-26 23:51:00,-2.62625,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19.1,0.41013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521273",2020-06-26 23:52:00,-2.64242,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19.1,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521274",2020-06-26 23:53:00,-2.60361,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521275",2020-06-26 23:54:00,-2.41114,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521276",2020-06-26 23:55:00,-2.62826,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521277",2020-06-26 23:56:00,-2.56033,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521278",2020-06-26 23:57:00,-2.63073,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.9,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521279",2020-06-26 23:58:00,-2.60406,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521280",2020-06-26 23:59:00,-2.56714,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,19,0.39879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521281",2020-06-27 00:00:00,-2.38241,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.9,0.40068,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521282",2020-06-27 00:01:00,-2.49363,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.8,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521283",2020-06-27 00:02:00,-2.72283,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.8,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521284",2020-06-27 00:03:00,-2.48422,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.8,0.39879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521285",2020-06-27 00:04:00,-2.5314,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.7,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521286",2020-06-27 00:05:00,-2.6027,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.6,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521287",2020-06-27 00:06:00,-2.51512,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.6,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521288",2020-06-27 00:07:00,-2.66214,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.7,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521289",2020-06-27 00:08:00,-2.53778,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.6,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521290",2020-06-27 00:09:00,-2.73684,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.6,0.7686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521291",2020-06-27 00:10:00,-2.67289,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.6,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521292",2020-06-27 00:11:00,-2.55035,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.7,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521293",2020-06-27 00:12:00,-2.56205,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27.5,26.5,27,28.5,18.6,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521294",2020-06-27 00:13:00,-2.53703,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26.5,27,28.5,18.6,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521295",2020-06-27 00:14:00,-3.1643,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26.5,27,28.5,18.6,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521296",2020-06-27 00:15:00,-2.64723,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26.5,27,28.5,18.7,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521297",2020-06-27 00:16:00,-2.58708,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26.5,27,28.5,18.6,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521298",2020-06-27 00:17:00,-2.5881,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,27,28.5,18.8,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521299",2020-06-27 00:18:00,-2.66767,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,27,28.5,18.9,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521300",2020-06-27 00:19:00,-2.65081,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,27,28.5,19,0.37485,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521301",2020-06-27 00:20:00,-2.24355,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,27,28.5,19,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521302",2020-06-27 00:21:00,-2.6154,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,27,28.5,19,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521303",2020-06-27 00:22:00,-2.61773,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,27,28.5,19.1,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521304",2020-06-27 00:23:00,-2.58913,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28.5,19.1,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521305",2020-06-27 00:24:00,-2.64189,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28.5,19,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521306",2020-06-27 00:25:00,-2.61326,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28.5,19,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521307",2020-06-27 00:26:00,-2.62695,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28.5,19,0.38178,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521308",2020-06-27 00:27:00,-2.63954,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28.5,18.9,0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521309",2020-06-27 00:28:00,-2.70321,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28.5,18.8,0.37233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521310",2020-06-27 00:29:00,-2.71141,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28.5,18.8,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521311",2020-06-27 00:30:00,-2.49969,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28.5,18.8,0.75537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521312",2020-06-27 00:31:00,-2.60333,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,18.9,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521313",2020-06-27 00:32:00,-2.57539,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,19,0.76041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521314",2020-06-27 00:33:00,-2.60345,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,19,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521315",2020-06-27 00:34:00,-2.23718,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,19,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521316",2020-06-27 00:35:00,-2.56832,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,19,0.41706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521317",2020-06-27 00:36:00,-2.58564,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,19.1,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521318",2020-06-27 00:37:00,-2.59988,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,19.1,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521319",2020-06-27 00:38:00,-2.58939,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,19.1,0.40572,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521320",2020-06-27 00:39:00,-2.56904,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,19,0.38871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521321",2020-06-27 00:40:00,-2.50836,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,19,0.42966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521322",2020-06-27 00:41:00,-2.53486,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,18.9,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521323",2020-06-27 00:42:00,-2.49904,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,18.8,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521324",2020-06-27 00:43:00,-2.51135,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,18.7,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521325",2020-06-27 00:44:00,-2.50602,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,18.7,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521326",2020-06-27 00:45:00,-2.53063,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,18.7,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521327",2020-06-27 00:46:00,-2.50507,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,18.8,0.39816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521328",2020-06-27 00:47:00,-2.43529,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,18.8,0.39816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521329",2020-06-27 00:48:00,-2.47676,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,18.8,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521330",2020-06-27 00:49:00,-1.95366,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,18.8,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521331",2020-06-27 00:50:00,-2.42311,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,25,26,27,26,26.5,28,18.8,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521332",2020-06-27 00:51:00,-2.53435,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.9,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521333",2020-06-27 00:52:00,-2.45506,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,19,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521334",2020-06-27 00:53:00,-2.46324,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.7,0.77931,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521335",2020-06-27 00:54:00,-2.27214,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.6,0.81081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521336",2020-06-27 00:55:00,-2.39783,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.76104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521337",2020-06-27 00:56:00,-2.41581,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521338",2020-06-27 00:57:00,-2.40235,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.2,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521339",2020-06-27 00:58:00,-2.4101,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521340",2020-06-27 00:59:00,-2.48953,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521341",2020-06-27 01:00:00,-3.01519,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521342",2020-06-27 01:01:00,-2.92769,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521343",2020-06-27 01:02:00,-2.50471,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521344",2020-06-27 01:03:00,-2.53522,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,17.9,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521345",2020-06-27 01:04:00,-2.53838,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521346",2020-06-27 01:05:00,-2.47873,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.2,0.39942,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521347",2020-06-27 01:06:00,-2.51321,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.3,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521348",2020-06-27 01:07:00,-2.81056,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.2,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521349",2020-06-27 01:08:00,-2.67209,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521350",2020-06-27 01:09:00,-2.89683,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.3,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521351",2020-06-27 01:10:00,-2.0363,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521352",2020-06-27 01:11:00,-2.50294,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.3,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521353",2020-06-27 01:12:00,-2.42777,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.3,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521354",2020-06-27 01:13:00,-2.44741,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521355",2020-06-27 01:14:00,-2.16652,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521356",2020-06-27 01:15:00,-2.50083,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521357",2020-06-27 01:16:00,-2.53319,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521358",2020-06-27 01:17:00,-2.61038,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.81081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521359",2020-06-27 01:18:00,-2.64181,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.76734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521360",2020-06-27 01:19:00,-2.64506,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521361",2020-06-27 01:20:00,-2.72506,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521362",2020-06-27 01:21:00,-2.59497,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521363",2020-06-27 01:22:00,-2.7242,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521364",2020-06-27 01:23:00,-2.69346,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521365",2020-06-27 01:24:00,-2.66964,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521366",2020-06-27 01:25:00,-2.58416,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521367",2020-06-27 01:26:00,-2.59198,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.41706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521368",2020-06-27 01:27:00,-2.05002,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.6,0.39942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521369",2020-06-27 01:28:00,-3.07539,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521370",2020-06-27 01:29:00,-2.68229,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521371",2020-06-27 01:30:00,-1.70532,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521372",2020-06-27 01:31:00,-2.48624,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.40131,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521373",2020-06-27 01:32:00,-2.46519,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521374",2020-06-27 01:33:00,-2.44565,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521375",2020-06-27 01:34:00,-2.46343,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521376",2020-06-27 01:35:00,-2.42138,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521377",2020-06-27 01:36:00,-2.3703,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.2,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521378",2020-06-27 01:37:00,-2.15816,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.1,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521379",2020-06-27 01:38:00,-2.35849,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18,0.4347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521380",2020-06-27 01:39:00,-2.33031,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521381",2020-06-27 01:40:00,-2.34924,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,17.9,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521382",2020-06-27 01:41:00,-1.96759,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,17.9,0.77301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521383",2020-06-27 01:42:00,-2.33397,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18,0.81144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521384",2020-06-27 01:43:00,-2.338,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18,0.77049,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521385",2020-06-27 01:44:00,-2.35642,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18,0.66465,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521386",2020-06-27 01:45:00,-2.32179,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,17.9,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521387",2020-06-27 01:46:00,-2.49191,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521388",2020-06-27 01:47:00,-2.15644,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18.1,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521389",2020-06-27 01:48:00,-2.43071,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18.2,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521390",2020-06-27 01:49:00,-2.40183,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18.1,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521391",2020-06-27 01:50:00,-2.42937,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18.1,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521392",2020-06-27 01:51:00,-2.41024,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18.2,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521393",2020-06-27 01:52:00,-2.46838,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18.2,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521394",2020-06-27 01:53:00,-2.40163,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18.2,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521395",2020-06-27 01:54:00,-2.29186,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521396",2020-06-27 01:55:00,-2.44821,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18.1,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521397",2020-06-27 01:56:00,-2.58506,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18.1,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521398",2020-06-27 01:57:00,-2.59484,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,18.1,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521399",2020-06-27 01:58:00,-2.40384,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,17.9,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521400",2020-06-27 01:59:00,-2.44836,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,17.9,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521401",2020-06-27 02:00:00,-2.43199,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,17.9,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521402",2020-06-27 02:01:00,-2.62287,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,17.7,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
