"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"521403",2020-06-27 02:02:00,-2.45302,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,17.7,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521404",2020-06-27 02:03:00,-2.43753,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,26.5,28,17.7,0.37926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521405",2020-06-27 02:04:00,-2.44232,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.6,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521406",2020-06-27 02:05:00,-2.43999,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.5,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521407",2020-06-27 02:06:00,-2.4118,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.5,0.74151,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521408",2020-06-27 02:07:00,-2.35857,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.6,0.76104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521409",2020-06-27 02:08:00,-1.85983,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.7,0.72324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521410",2020-06-27 02:09:00,-2.49068,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.6,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521411",2020-06-27 02:10:00,-2.43926,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.4,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521412",2020-06-27 02:11:00,-2.4517,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.4,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521413",2020-06-27 02:12:00,-2.53067,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.5,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521414",2020-06-27 02:13:00,-2.42943,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.6,0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521415",2020-06-27 02:14:00,-2.07952,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.6,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521416",2020-06-27 02:15:00,-2.65868,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.6,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521417",2020-06-27 02:16:00,-2.72321,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.6,0.39942,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521418",2020-06-27 02:17:00,-2.22799,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.6,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521419",2020-06-27 02:18:00,-2.43445,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.6,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521420",2020-06-27 02:19:00,-2.43565,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.4,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521421",2020-06-27 02:20:00,-2.41025,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.4,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521422",2020-06-27 02:21:00,-2.85203,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.6,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521423",2020-06-27 02:22:00,-2.4081,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.6,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521424",2020-06-27 02:23:00,-2.45981,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.5,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521425",2020-06-27 02:24:00,-2.88541,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,26,26.5,28,17.5,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521426",2020-06-27 02:25:00,-2.44164,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,28,17.5,0.43911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521427",2020-06-27 02:26:00,-2.41251,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,28,17.5,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521428",2020-06-27 02:27:00,-2.41325,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,28,17.5,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521429",2020-06-27 02:28:00,-2.38999,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.6,0.40509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521430",2020-06-27 02:29:00,-2.45189,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.6,0.39753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521431",2020-06-27 02:30:00,-2.4255,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.5,0.7875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521432",2020-06-27 02:31:00,-2.42496,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.5,0.79947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521433",2020-06-27 02:32:00,-2.44827,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.4,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521434",2020-06-27 02:33:00,-2.42795,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.4,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521435",2020-06-27 02:34:00,-2.32032,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.5,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521436",2020-06-27 02:35:00,-2.49038,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.5,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521437",2020-06-27 02:36:00,-2.43814,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.4,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521438",2020-06-27 02:37:00,-2.58813,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.5,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521439",2020-06-27 02:38:00,-2.40826,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.4,0.41706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521440",2020-06-27 02:39:00,-2.48291,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.4,0.41706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521441",2020-06-27 02:40:00,-2.40409,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.4,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521442",2020-06-27 02:41:00,-2.90974,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.4,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521443",2020-06-27 02:42:00,-2.41954,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.3,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521444",2020-06-27 02:43:00,-2.40174,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.3,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521445",2020-06-27 02:44:00,-2.53449,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.2,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521446",2020-06-27 02:45:00,-2.39586,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,17.1,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521447",2020-06-27 02:46:00,-2.35568,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.9,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521448",2020-06-27 02:47:00,-2.42333,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.7,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521449",2020-06-27 02:48:00,-1.80109,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.6,0.40509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521450",2020-06-27 02:49:00,-2.27315,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.6,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521451",2020-06-27 02:50:00,-2.12506,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.7,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521452",2020-06-27 02:51:00,-2.06994,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.7,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521453",2020-06-27 02:52:00,-2.0277,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.7,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521454",2020-06-27 02:53:00,-1.97831,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.8,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521455",2020-06-27 02:54:00,-1.85585,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.8,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521456",2020-06-27 02:55:00,-1.82956,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.8,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521457",2020-06-27 02:56:00,-1.79395,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.9,0.74844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521458",2020-06-27 02:57:00,-1.76309,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.8,0.76419,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521459",2020-06-27 02:58:00,-1.75856,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.8,0.73584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521460",2020-06-27 02:59:00,-2.01495,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.7,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521461",2020-06-27 03:00:00,-1.74052,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.7,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521462",2020-06-27 03:01:00,-1.73835,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.6,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521463",2020-06-27 03:02:00,-1.27523,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.6,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521464",2020-06-27 03:03:00,-1.74716,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.6,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521465",2020-06-27 03:04:00,-1.5035,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.6,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521466",2020-06-27 03:05:00,-1.93875,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.6,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521467",2020-06-27 03:06:00,-1.83,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.7,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521468",2020-06-27 03:07:00,-1.85563,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.7,0.40509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521469",2020-06-27 03:08:00,-1.7879,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26.5,27.5,16.8,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521470",2020-06-27 03:09:00,-2.26738,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26,27.5,16.8,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521471",2020-06-27 03:10:00,-2.40531,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26,27.5,16.9,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521472",2020-06-27 03:11:00,-2.46355,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,26,26,27.5,17,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521473",2020-06-27 03:12:00,-2.50453,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.1,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521474",2020-06-27 03:13:00,-2.56609,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.1,0.40068,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521475",2020-06-27 03:14:00,-2.47942,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.1,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521476",2020-06-27 03:15:00,-2.39849,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521477",2020-06-27 03:16:00,-2.42635,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.1,0.37989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521478",2020-06-27 03:17:00,-2.44951,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521479",2020-06-27 03:18:00,-2.43639,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521480",2020-06-27 03:19:00,-2.3097,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521481",2020-06-27 03:20:00,-2.17984,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521482",2020-06-27 03:21:00,-2.47207,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521483",2020-06-27 03:22:00,-2.04649,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17,0.72954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521484",2020-06-27 03:23:00,-1.85031,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.8,0.75474,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521485",2020-06-27 03:24:00,-1.88058,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.8,0.71064,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521486",2020-06-27 03:25:00,-1.75152,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.8,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521487",2020-06-27 03:26:00,-2.27757,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.7,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521488",2020-06-27 03:27:00,-1.75009,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.7,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521489",2020-06-27 03:28:00,-1.4961,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.7,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521490",2020-06-27 03:29:00,-1.70577,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.6,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521491",2020-06-27 03:30:00,-1.81966,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.7,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521492",2020-06-27 03:31:00,-1.6594,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.6,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521493",2020-06-27 03:32:00,-1.72803,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.5,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521494",2020-06-27 03:33:00,-1.72659,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.6,0.41895,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521495",2020-06-27 03:34:00,-1.70882,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.7,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521496",2020-06-27 03:35:00,-1.7118,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.7,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521497",2020-06-27 03:36:00,-1.88878,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.8,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521498",2020-06-27 03:37:00,-1.92199,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.8,0.38871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521499",2020-06-27 03:38:00,-2.15977,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.9,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521500",2020-06-27 03:39:00,-2.45019,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521501",2020-06-27 03:40:00,-2.50064,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.1,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521502",2020-06-27 03:41:00,-2.5879,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.1,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521503",2020-06-27 03:42:00,-2.22531,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.1,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521504",2020-06-27 03:43:00,-2.66114,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.1,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521505",2020-06-27 03:44:00,-2.71739,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.2,0.36603,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521506",2020-06-27 03:45:00,-2.66851,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.2,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521507",2020-06-27 03:46:00,-2.71547,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.2,0.36918,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521508",2020-06-27 03:47:00,-2.66659,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.2,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521509",2020-06-27 03:48:00,-2.27441,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.2,0.51471,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521510",2020-06-27 03:49:00,-2.28634,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.2,0.75411,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521511",2020-06-27 03:50:00,-2.33292,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.1,0.7308,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521512",2020-06-27 03:51:00,-2.27312,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.1,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521513",2020-06-27 03:52:00,-1.99468,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.2,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521514",2020-06-27 03:53:00,-1.87351,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.1,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521515",2020-06-27 03:54:00,-1.76983,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.1,0.38493,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521516",2020-06-27 03:55:00,-1.38033,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,17.2,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521517",2020-06-27 03:56:00,-1.67576,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,17.2,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521518",2020-06-27 03:57:00,-1.708,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,17.2,0.38178,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521519",2020-06-27 03:58:00,-1.6172,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,17.2,0.41958,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521520",2020-06-27 03:59:00,-1.63364,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,17.2,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521521",2020-06-27 04:00:00,-1.6216,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,17.3,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521522",2020-06-27 04:01:00,-1.87475,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,17.1,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521523",2020-06-27 04:02:00,-1.12453,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,16.8,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521524",2020-06-27 04:03:00,-1.59145,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,16.2,0.4284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521525",2020-06-27 04:04:00,-1.5936,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,16.1,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521526",2020-06-27 04:05:00,-1.82257,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,16.1,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521527",2020-06-27 04:06:00,-1.73014,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,16.3,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521528",2020-06-27 04:07:00,-1.95552,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,16.3,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521529",2020-06-27 04:08:00,-2.31325,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,16.3,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521530",2020-06-27 04:09:00,-2.55727,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,16.1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521531",2020-06-27 04:10:00,-2.36594,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,16,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521532",2020-06-27 04:11:00,-2.51712,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,16,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521533",2020-06-27 04:12:00,-2.61368,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,16,0.40068,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521534",2020-06-27 04:13:00,-2.83181,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,15.9,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521535",2020-06-27 04:14:00,-2.66742,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,15.9,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521536",2020-06-27 04:15:00,-2.85808,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,15.9,0.57078,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521537",2020-06-27 04:16:00,-2.50737,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,15.9,0.76482,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521538",2020-06-27 04:17:00,-2.49487,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27.5,15.9,0.73206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521539",2020-06-27 04:18:00,-2.05258,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27.5,16,0.67284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521540",2020-06-27 04:19:00,-2.22193,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27.5,16.1,0.56133,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521541",2020-06-27 04:20:00,-2.13495,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27.5,16,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521542",2020-06-27 04:21:00,-2.04003,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27.5,16,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521543",2020-06-27 04:22:00,-2.60856,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27.5,16,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521544",2020-06-27 04:23:00,-1.80929,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27.5,16,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521545",2020-06-27 04:24:00,-1.78098,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.1,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521546",2020-06-27 04:25:00,-1.71119,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.2,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521547",2020-06-27 04:26:00,-1.69572,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.3,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521548",2020-06-27 04:27:00,-1.70383,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.3,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521549",2020-06-27 04:28:00,-1.17962,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.4,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521550",2020-06-27 04:29:00,-1.52926,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.5,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521551",2020-06-27 04:30:00,-1.73978,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.5,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521552",2020-06-27 04:31:00,-1.42432,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.5,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521553",2020-06-27 04:32:00,-1.56363,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.5,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521554",2020-06-27 04:33:00,-1.39896,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.4,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521555",2020-06-27 04:34:00,-1.56067,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.4,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521556",2020-06-27 04:35:00,-1.62056,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.5,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521557",2020-06-27 04:36:00,-1.90959,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.6,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521558",2020-06-27 04:37:00,-2.14013,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.5,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521559",2020-06-27 04:38:00,-2.26471,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.4,0.4284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521560",2020-06-27 04:39:00,-1.9737,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.5,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521561",2020-06-27 04:40:00,-1.99222,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.5,0.4095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521562",2020-06-27 04:41:00,-1.98888,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.3,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521563",2020-06-27 04:42:00,-1.97755,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.1,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521564",2020-06-27 04:43:00,-1.81941,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.1,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521565",2020-06-27 04:44:00,-1.80603,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.1,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521566",2020-06-27 04:45:00,-1.71775,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.1,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521567",2020-06-27 04:46:00,-1.59534,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.1,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521568",2020-06-27 04:47:00,-1.5416,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.2,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521569",2020-06-27 04:48:00,-1.44304,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.2,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521570",2020-06-27 04:49:00,-1.26482,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.2,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521571",2020-06-27 04:50:00,-1.05575,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.2,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521572",2020-06-27 04:51:00,-1.14048,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.4,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"521573",2020-06-27 04:52:00,-1.26585,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.5,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521574",2020-06-27 04:53:00,-1.26976,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.5,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521575",2020-06-27 04:54:00,-1.21004,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.6,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521576",2020-06-27 04:55:00,-1.21149,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.7,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521577",2020-06-27 04:56:00,-1.22061,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.7,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521578",2020-06-27 04:57:00,-1.18982,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.8,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521579",2020-06-27 04:58:00,-1.22753,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.8,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521580",2020-06-27 04:59:00,-1.18314,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.7,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521581",2020-06-27 05:00:00,-1.22519,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.7,0.80514,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"521582",2020-06-27 05:01:00,-1.18812,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.7,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521583",2020-06-27 05:02:00,-0.863754,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.6,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521584",2020-06-27 05:03:00,-1.20141,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.5,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521585",2020-06-27 05:04:00,-1.20921,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.5,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521586",2020-06-27 05:05:00,-1.48076,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.6,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521587",2020-06-27 05:06:00,-1.53062,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.6,0.56385,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521588",2020-06-27 05:07:00,-1.51419,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,16.6,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521589",2020-06-27 05:08:00,-2.30251,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,27,16.5,0.55062,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521590",2020-06-27 05:09:00,-1.51058,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,27,16.4,0.5481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521591",2020-06-27 05:10:00,-1.54003,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,27,16.3,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521592",2020-06-27 05:11:00,-1.50886,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.2,0.86814,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"521593",2020-06-27 05:12:00,-1.59622,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.2,0.90594,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"521594",2020-06-27 05:13:00,-1.3899,6,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.2,0.86751,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"521595",2020-06-27 05:14:00,-1.50304,6,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16,0.77364,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"521596",2020-06-27 05:15:00,-0.890754,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.9,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"521597",2020-06-27 05:16:00,-1.36621,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"521598",2020-06-27 05:17:00,-1.48687,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.1,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"521599",2020-06-27 05:18:00,-1.47085,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.1,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"521600",2020-06-27 05:19:00,-1.27832,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.1,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"521601",2020-06-27 05:20:00,-1.28195,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16,0.55251,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"521602",2020-06-27 05:21:00,-1.26713,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"521603",2020-06-27 05:22:00,-1.6578,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"521604",2020-06-27 05:23:00,-1.3123,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16,0.54306,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"521605",2020-06-27 05:24:00,-1.33805,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.9,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"521606",2020-06-27 05:25:00,-1.44324,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.9,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"521607",2020-06-27 05:26:00,-1.53027,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.9,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"521608",2020-06-27 05:27:00,-1.61369,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.9,0.54558,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"521609",2020-06-27 05:28:00,-1.16807,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.9,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"521610",2020-06-27 05:29:00,-1.70218,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.9,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"521611",2020-06-27 05:30:00,-1.74662,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.8,0.57771,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"521612",2020-06-27 05:31:00,-1.77412,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.7,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521613",2020-06-27 05:32:00,-1.84989,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.5,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521614",2020-06-27 05:33:00,-2.32385,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.7,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521615",2020-06-27 05:34:00,-1.86837,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.8,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521616",2020-06-27 05:35:00,-2.4706,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521617",2020-06-27 05:36:00,-2.16362,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.8,0.51975,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521618",2020-06-27 05:37:00,-2.01285,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,15.9,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521619",2020-06-27 05:38:00,-2.27584,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.1,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521620",2020-06-27 05:39:00,-2.21311,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.2,0.84924,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521621",2020-06-27 05:40:00,-2.27927,17,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.3,0.8568,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,0,0
"521622",2020-06-27 05:41:00,-2.41633,18,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.1,0.86184,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521623",2020-06-27 05:42:00,-2.36809,18,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.2,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521624",2020-06-27 05:43:00,-2.60747,19,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.3,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521625",2020-06-27 05:44:00,-2.70432,20,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.3,0.50967,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521626",2020-06-27 05:45:00,-2.72758,21,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.4,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521627",2020-06-27 05:46:00,-2.66232,23,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.5,0.50022,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521628",2020-06-27 05:47:00,-2.64496,23,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.6,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521629",2020-06-27 05:48:00,-2.83853,26,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.6,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521630",2020-06-27 05:49:00,-2.69173,29,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.6,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521631",2020-06-27 05:50:00,-2.4768,30,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.6,0.46242,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"521632",2020-06-27 05:51:00,-2.38483,31,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.6,0.44793,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521633",2020-06-27 05:52:00,-2.33293,32,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.6,0.45108,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521634",2020-06-27 05:53:00,-2.25739,35,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.6,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521635",2020-06-27 05:54:00,-2.1439,37,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.6,0.441,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521636",2020-06-27 05:55:00,-2.29844,39,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.6,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521637",2020-06-27 05:56:00,-2.09066,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.5,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521638",2020-06-27 05:57:00,-1.91913,48,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.4,0.37611,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521639",2020-06-27 05:58:00,-2.05837,50,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,26,27,16.3,0.35217,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521640",2020-06-27 05:59:00,-1.97965,52,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,25.5,27,16.3,0.35028,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"521641",2020-06-27 06:00:00,-1.58422,56,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,25.5,27,16.2,0.37296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521642",2020-06-27 06:01:00,-1.80182,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,25.5,27,16.2,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521643",2020-06-27 06:02:00,-1.76566,62,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,25.5,27,16.2,0.32067,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521644",2020-06-27 06:03:00,-1.77607,65,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,25.5,27,16.2,0.30807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521645",2020-06-27 06:04:00,-1.93541,67,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,25.5,27,16.3,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521646",2020-06-27 06:05:00,-2.46823,72,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,25.5,27,16.3,0.63945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521647",2020-06-27 06:06:00,-2.8215,74,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,25.5,27,16.3,0.60543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521648",2020-06-27 06:07:00,-2.99901,78,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,25.5,27,16.4,0.49959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521649",2020-06-27 06:08:00,-3.02714,81,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,25.5,27,16.4,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521650",2020-06-27 06:09:00,-2.94585,83,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25.5,25.5,27,16.5,0.22806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"521651",2020-06-27 06:10:00,-2.68403,82,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,16.6,0.20097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521652",2020-06-27 06:11:00,-2.61566,82,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,16.7,0.20727,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521653",2020-06-27 06:12:00,-2.46412,83,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,16.9,0.20979,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521654",2020-06-27 06:13:00,-2.36975,84,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17,0.20853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521655",2020-06-27 06:14:00,-2.20476,88,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.2,0.17829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521656",2020-06-27 06:15:00,-2.18242,83,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.3,0.16065,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521657",2020-06-27 06:16:00,-2.01443,79,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.5,0.19404,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521658",2020-06-27 06:17:00,-1.98822,73,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.6,0.21924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521659",2020-06-27 06:18:00,-1.92551,65,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.6,0.24507,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521660",2020-06-27 06:19:00,-1.8897,63,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.7,0.27531,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521661",2020-06-27 06:20:00,-2.25417,62,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.7,0.25767,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"521662",2020-06-27 06:21:00,-1.91511,62,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.7,0.27531,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521663",2020-06-27 06:22:00,-2.15226,60,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.7,0.27657,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521664",2020-06-27 06:23:00,-2.13412,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.7,0.26901,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521665",2020-06-27 06:24:00,-2.06147,60,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.6,0.26271,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521666",2020-06-27 06:25:00,-2.12715,67,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.6,0.25389,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521667",2020-06-27 06:26:00,-1.93015,66,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.6,0.24507,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521668",2020-06-27 06:27:00,-1.84864,62,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.7,0.25074,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521669",2020-06-27 06:28:00,-1.82481,63,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.7,0.24444,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521670",2020-06-27 06:29:00,-2.02109,64,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.7,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521671",2020-06-27 06:30:00,-1.73123,65,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.6,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521672",2020-06-27 06:31:00,-1.67595,67,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.6,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521673",2020-06-27 06:32:00,-1.65627,69,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.6,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521674",2020-06-27 06:33:00,-1.68048,71,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.6,0.19908,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521675",2020-06-27 06:34:00,-1.85474,73,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.5,0.20034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521676",2020-06-27 06:35:00,-1.76507,75,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.5,0.18144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521677",2020-06-27 06:36:00,-1.70904,78,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.4,0.15057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521678",2020-06-27 06:37:00,-2.45299,80,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.3,0.1449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521679",2020-06-27 06:38:00,-2.01689,80,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.2,0.13293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521680",2020-06-27 06:39:00,-2.33409,82,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.2,0.13923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521681",2020-06-27 06:40:00,-2.47514,84,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.2,0.13545,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521682",2020-06-27 06:41:00,-2.52979,86,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.2,0.10521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521683",2020-06-27 06:42:00,-2.78991,89,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.2,0.07434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521684",2020-06-27 06:43:00,-2.755,94,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.3,0.0504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521685",2020-06-27 06:44:00,-2.744,99,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.3,0.04032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521686",2020-06-27 06:45:00,-2.72549,136,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.3,-0.0882,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521687",2020-06-27 06:46:00,-2.53783,153,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.4,-0.13356,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521688",2020-06-27 06:47:00,-2.25672,171,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.4,-0.2205,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521689",2020-06-27 06:48:00,-2.03385,197,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.4,-0.0945,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521690",2020-06-27 06:49:00,-1.92138,210,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.4,-0.19656,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521691",2020-06-27 06:50:00,-1.86351,144,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.5,-0.14616,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521692",2020-06-27 06:51:00,-1.7487,144,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.6,-0.02709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521693",2020-06-27 06:52:00,-1.62335,148,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.7,-0.19593,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521694",2020-06-27 06:53:00,-1.5083,145,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.9,0.1764,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521695",2020-06-27 06:54:00,-1.46928,141,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18,0.24318,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521696",2020-06-27 06:55:00,-1.43021,134,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18,0.23562,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521697",2020-06-27 06:56:00,-1.14667,128,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.1,0.13041,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521698",2020-06-27 06:57:00,-1.3673,124,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.1,-0.05796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521699",2020-06-27 06:58:00,-1.39866,133,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18,-0.07938,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521700",2020-06-27 06:59:00,-1.33553,128,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.9,-0.03213,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521701",2020-06-27 07:00:00,-0.742571,122,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.9,0.02709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521702",2020-06-27 07:01:00,-1.35365,121,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.9,-0.04536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521703",2020-06-27 07:02:00,-1.75806,127,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18,-0.08883,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521704",2020-06-27 07:03:00,-1.33884,137,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.1,-0.13734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521705",2020-06-27 07:04:00,-1.37462,140,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.2,-0.12726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521706",2020-06-27 07:05:00,-1.21291,131,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.2,-0.08316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521707",2020-06-27 07:06:00,-1.38248,123,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.3,-0.02709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521708",2020-06-27 07:07:00,-1.45693,112,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.3,0.01764,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521709",2020-06-27 07:08:00,-1.45096,107,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.2,0.08001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521710",2020-06-27 07:09:00,-1.4681,93,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.2,0.11844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521711",2020-06-27 07:10:00,-1.55971,84,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.1,0.16317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
