"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"521712",2020-06-27 07:11:00,-1.58756,76,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18,0.19971,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521713",2020-06-27 07:12:00,-1.60501,70,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.9,0.20916,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521714",2020-06-27 07:13:00,-1.5491,70,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,17.9,0.21294,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521715",2020-06-27 07:14:00,-1.50955,69,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18,0.2142,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521716",2020-06-27 07:15:00,-1.53846,68,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521717",2020-06-27 07:16:00,-1.28401,71,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521718",2020-06-27 07:17:00,-1.73963,76,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.1,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521719",2020-06-27 07:18:00,-1.43988,79,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.2,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521720",2020-06-27 07:19:00,-1.36773,79,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.2,0.3402,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521721",2020-06-27 07:20:00,-1.42281,73,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.2,0.21294,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521722",2020-06-27 07:21:00,-1.32345,65,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.2,0.25074,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521723",2020-06-27 07:22:00,-1.38056,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.2,0.28224,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521724",2020-06-27 07:23:00,-1.39182,57,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.2,0.29547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521725",2020-06-27 07:24:00,-1.39362,56,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.3,0.29484,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521726",2020-06-27 07:25:00,-1.37916,63,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.3,0.26901,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521727",2020-06-27 07:26:00,-1.38989,68,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.3,0.22176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521728",2020-06-27 07:27:00,-1.38692,77,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.3,0.19404,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521729",2020-06-27 07:28:00,-1.38083,82,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.3,0.16947,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521730",2020-06-27 07:29:00,-1.36597,82,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.4,0.16884,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521731",2020-06-27 07:30:00,-1.35329,77,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,18.4,0.23877,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521732",2020-06-27 07:31:00,-1.40895,65,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.3,0.26334,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521733",2020-06-27 07:32:00,-1.39016,53,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.2,0.31374,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521734",2020-06-27 07:33:00,-1.26075,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.1,0.37233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521735",2020-06-27 07:34:00,-1.54916,38,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.1,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521736",2020-06-27 07:35:00,-1.48751,31,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.1,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521737",2020-06-27 07:36:00,-1.45795,30,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.1,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521738",2020-06-27 07:37:00,-1.49175,29,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.2,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521739",2020-06-27 07:38:00,-1.76387,29,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.3,0.8316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521740",2020-06-27 07:39:00,-1.49206,30,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.3,0.81711,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521741",2020-06-27 07:40:00,-1.45488,30,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.3,0.7623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521742",2020-06-27 07:41:00,-1.41917,32,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.2,0.63441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521743",2020-06-27 07:42:00,-1.43261,36,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.2,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521744",2020-06-27 07:43:00,-1.43042,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.2,0.35028,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521745",2020-06-27 07:44:00,-1.4194,48,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.2,0.315,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521746",2020-06-27 07:45:00,-1.43549,56,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.2,0.32571,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521747",2020-06-27 07:46:00,-1.44058,63,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.2,0.24507,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521748",2020-06-27 07:47:00,-1.38898,68,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.2,0.21357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521749",2020-06-27 07:48:00,-1.59335,76,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.2,0.19341,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521750",2020-06-27 07:49:00,-1.8469,80,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.2,0.1512,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521751",2020-06-27 07:50:00,-1.42405,84,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.3,0.1323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521752",2020-06-27 07:51:00,-1.41619,84,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.3,0.15246,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521753",2020-06-27 07:52:00,-1.42305,79,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.4,0.19404,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521754",2020-06-27 07:53:00,-1.32835,71,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.5,0.2016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521755",2020-06-27 07:54:00,-1.40468,68,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.7,0.25704,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521756",2020-06-27 07:55:00,-1.42917,63,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,18.8,0.25704,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521757",2020-06-27 07:56:00,-1.4008,56,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,19,0.28287,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521758",2020-06-27 07:57:00,-0.951295,52,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,19.1,0.32319,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521759",2020-06-27 07:58:00,-1.43191,45,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,27,19.2,0.35469,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521760",2020-06-27 07:59:00,-1.41447,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,19.2,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521761",2020-06-27 08:00:00,-1.42497,37,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,19.1,0.8001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521762",2020-06-27 08:01:00,-1.38362,33,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,19.1,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521763",2020-06-27 08:02:00,-1.38177,31,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.9,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521764",2020-06-27 08:03:00,-1.35925,30,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.8,0.64764,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521765",2020-06-27 08:04:00,-1.35969,29,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.9,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521766",2020-06-27 08:05:00,-1.4326,25,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.9,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521767",2020-06-27 08:06:00,-1.39228,23,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.9,0.45108,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521768",2020-06-27 08:07:00,-1.35663,22,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.8,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521769",2020-06-27 08:08:00,-1.42563,21,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.6,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521770",2020-06-27 08:09:00,-1.36183,21,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.3,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521771",2020-06-27 08:10:00,-1.27229,21,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.2,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521772",2020-06-27 08:11:00,-1.2172,20,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.2,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521773",2020-06-27 08:12:00,-1.25095,21,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.2,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521774",2020-06-27 08:13:00,-1.29648,21,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.3,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521775",2020-06-27 08:14:00,-1.37869,20,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.4,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521776",2020-06-27 08:15:00,-1.44028,20,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.4,0.51345,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521777",2020-06-27 08:16:00,-1.00223,21,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521778",2020-06-27 08:17:00,-1.39878,23,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521779",2020-06-27 08:18:00,-1.33809,23,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521780",2020-06-27 08:19:00,-1.14743,22,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521781",2020-06-27 08:20:00,-0.918706,25,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521782",2020-06-27 08:21:00,-0.943262,28,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.4,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521783",2020-06-27 08:22:00,-1.38186,30,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.2,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521784",2020-06-27 08:23:00,-1.42024,31,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.3,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521785",2020-06-27 08:24:00,-1.71491,33,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.3,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521786",2020-06-27 08:25:00,-2.0509,33,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.4,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521787",2020-06-27 08:26:00,-1.95673,35,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.6,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521788",2020-06-27 08:27:00,-1.92821,37,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.7,0.3465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521789",2020-06-27 08:28:00,-1.9127,38,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.8,0.3402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521790",2020-06-27 08:29:00,-1.87401,42,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.5,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521791",2020-06-27 08:30:00,-1.84539,45,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.2,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521792",2020-06-27 08:31:00,-1.82326,48,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521793",2020-06-27 08:32:00,-1.80286,48,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.8,0.3213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521794",2020-06-27 08:33:00,-1.82768,48,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.7,0.33894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521795",2020-06-27 08:34:00,-1.84967,46,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.6,0.36414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521796",2020-06-27 08:35:00,-1.84095,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.4,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521797",2020-06-27 08:36:00,-1.80685,41,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.4,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521798",2020-06-27 08:37:00,-1.81587,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.3,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521799",2020-06-27 08:38:00,-1.71445,38,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.3,0.38178,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521800",2020-06-27 08:39:00,-1.68017,38,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.2,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521801",2020-06-27 08:40:00,-1.53058,38,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.3,0.39249,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521802",2020-06-27 08:41:00,-1.41974,37,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.3,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521803",2020-06-27 08:42:00,-1.36142,37,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.3,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521804",2020-06-27 08:43:00,-1.25712,38,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.5,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521805",2020-06-27 08:44:00,-1.40764,41,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.4,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521806",2020-06-27 08:45:00,-1.08979,44,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.4,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521807",2020-06-27 08:46:00,-1.47242,46,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.3,0.70056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521808",2020-06-27 08:47:00,-1.89955,48,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.3,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521809",2020-06-27 08:48:00,-1.26773,52,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.4,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521810",2020-06-27 08:49:00,-1.59878,53,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.5,0.28917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521811",2020-06-27 08:50:00,-1.61673,56,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.6,0.28791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521812",2020-06-27 08:51:00,-1.59221,57,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.6,0.2709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521813",2020-06-27 08:52:00,-1.63085,57,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.5,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521814",2020-06-27 08:53:00,-1.70267,60,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.5,0.27531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521815",2020-06-27 08:54:00,-1.71216,60,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.4,0.27594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521816",2020-06-27 08:55:00,-1.84483,62,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.4,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521817",2020-06-27 08:56:00,-1.8438,64,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.2,0.27972,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521818",2020-06-27 08:57:00,-1.87526,69,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.3,0.21987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521819",2020-06-27 08:58:00,-1.85664,74,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.2,0.20223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521820",2020-06-27 08:59:00,-1.93233,80,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.1,0.16317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521821",2020-06-27 09:00:00,-1.87342,86,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.1,0.21294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521822",2020-06-27 09:01:00,-1.89733,96,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.1,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521823",2020-06-27 09:02:00,-1.82689,103,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.2,0.11214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521824",2020-06-27 09:03:00,-2.17155,108,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.2,0.09387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521825",2020-06-27 09:04:00,-1.71875,109,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.2,0.08694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521826",2020-06-27 09:05:00,-1.77628,110,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.3,0.09702,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521827",2020-06-27 09:06:00,-1.62458,112,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.3,0.08631,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521828",2020-06-27 09:07:00,-1.82694,113,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.3,0.06804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521829",2020-06-27 09:08:00,-1.57875,116,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.2,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521830",2020-06-27 09:09:00,-1.61321,120,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.2,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521831",2020-06-27 09:10:00,-1.53953,123,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.2,0.37359,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521832",2020-06-27 09:11:00,-1.5437,128,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.2,0.21987,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521833",2020-06-27 09:12:00,-1.51847,132,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.2,-0.02016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521834",2020-06-27 09:13:00,-1.51103,135,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,17.4,-0.05733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521835",2020-06-27 09:14:00,-1.50818,139,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.4,-0.08946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521836",2020-06-27 09:15:00,-1.50004,143,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.6,-0.10458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521837",2020-06-27 09:16:00,-1.47222,144,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.7,-0.11403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521838",2020-06-27 09:17:00,-1.49484,146,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.6,-0.12663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521839",2020-06-27 09:18:00,-1.49103,148,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.6,-0.1197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521840",2020-06-27 09:19:00,-1.52566,151,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.6,-0.10836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521841",2020-06-27 09:20:00,-1.56804,152,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.7,-0.1386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521842",2020-06-27 09:21:00,-1.60121,157,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.8,-0.13923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521843",2020-06-27 09:22:00,-1.6104,163,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.9,-0.1764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521844",2020-06-27 09:23:00,-1.49316,167,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.9,-0.19089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521845",2020-06-27 09:24:00,-2.03119,175,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.9,-0.22176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521846",2020-06-27 09:25:00,-1.63357,186,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.8,-0.25893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521847",2020-06-27 09:26:00,-1.65342,192,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.7,-0.32382,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521848",2020-06-27 09:27:00,-1.84745,200,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.6,-0.37233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521849",2020-06-27 09:28:00,-1.46522,211,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.4,-0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521850",2020-06-27 09:29:00,-1.46663,222,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.5,-0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521851",2020-06-27 09:30:00,-1.56229,231,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.7,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521852",2020-06-27 09:31:00,-2.02895,241,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.9,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521853",2020-06-27 09:32:00,-2.37473,248,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.7,-0.24696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521854",2020-06-27 09:33:00,-2.91543,257,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.4,-0.40446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521855",2020-06-27 09:34:00,-2.69962,259,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.5,-0.64386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521856",2020-06-27 09:35:00,-2.37765,264,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.6,-0.67032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521857",2020-06-27 09:36:00,-2.10479,270,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.7,-0.69489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521858",2020-06-27 09:37:00,-1.81949,273,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.9,-0.7308,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521859",2020-06-27 09:38:00,-1.66797,279,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18,-0.75663,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521860",2020-06-27 09:39:00,-1.5274,286,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.6,-0.7875,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521861",2020-06-27 09:40:00,-1.38059,295,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.7,-0.83853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521862",2020-06-27 09:41:00,-1.36805,304,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.8,-0.9072,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521863",2020-06-27 09:42:00,-1.33404,321,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.8,-1.00233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521864",2020-06-27 09:43:00,-1.27163,348,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,17.9,-1.12833,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521865",2020-06-27 09:44:00,-1.29952,378,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18,-1.30473,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521866",2020-06-27 09:45:00,-1.29368,417,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.4,-1.48176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521867",2020-06-27 09:46:00,-1.32086,463,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.5,-1.69659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521868",2020-06-27 09:47:00,-1.30867,489,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,19.3,-1.84653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521869",2020-06-27 09:48:00,-1.28483,408,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,19.3,-1.3797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521870",2020-06-27 09:49:00,-1.31815,398,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,19.2,-1.35009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521871",2020-06-27 09:50:00,-1.50109,399,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.8,-1.31922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521872",2020-06-27 09:51:00,-1.27992,365,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.8,-1.13463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521873",2020-06-27 09:52:00,-1.75854,345,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.8,-0.68859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521874",2020-06-27 09:53:00,-1.54105,318,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.6,-0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521875",2020-06-27 09:54:00,-1.50673,292,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.7,-0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521876",2020-06-27 09:55:00,-1.60284,284,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.8,-0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521877",2020-06-27 09:56:00,-1.59493,268,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,19.2,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521878",2020-06-27 09:57:00,-1.5239,257,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,19.5,-0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521879",2020-06-27 09:58:00,-1.76885,251,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,19.6,-0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521880",2020-06-27 09:59:00,-1.54571,249,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,19.3,-0.59598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521881",2020-06-27 10:00:00,-1.65001,253,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,19.2,-0.74466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521882",2020-06-27 10:01:00,-1.64198,256,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,19,-0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521883",2020-06-27 10:02:00,-1.62229,259,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.6,-0.79128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521884",2020-06-27 10:03:00,-1.73326,265,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.3,-0.82719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521885",2020-06-27 10:04:00,-1.66184,274,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.3,-0.87129,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521886",2020-06-27 10:05:00,-1.63433,288,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.2,-0.95067,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521887",2020-06-27 10:06:00,-1.66071,305,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.2,-1.04013,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521888",2020-06-27 10:07:00,-1.0707,324,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.6,-1.12203,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521889",2020-06-27 10:08:00,-1.45757,337,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.6,-1.17558,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521890",2020-06-27 10:09:00,-1.54222,343,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.7,-1.21023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521891",2020-06-27 10:10:00,-1.53014,344,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.6,-1.20141,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521892",2020-06-27 10:11:00,-1.53662,333,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.5,-1.134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521893",2020-06-27 10:12:00,-1.7063,310,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.6,-1.03761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521894",2020-06-27 10:13:00,-1.44856,337,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.5,-1.88559,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521895",2020-06-27 10:14:00,-1.4293,301,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.4,-0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521896",2020-06-27 10:15:00,-1.41491,228,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.5,-0.26649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521897",2020-06-27 10:16:00,-1.40111,208,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.5,-0.18396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521898",2020-06-27 10:17:00,-1.36597,187,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.5,-0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521899",2020-06-27 10:18:00,-1.34703,171,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.5,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521900",2020-06-27 10:19:00,-1.46365,164,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.7,-0.29169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521901",2020-06-27 10:20:00,-1.40635,163,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.7,-0.29169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521902",2020-06-27 10:21:00,-1.4097,166,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.7,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521903",2020-06-27 10:22:00,-1.39196,174,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.7,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521904",2020-06-27 10:23:00,-1.54115,179,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.7,-0.40446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521905",2020-06-27 10:24:00,-1.49209,195,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.7,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521906",2020-06-27 10:25:00,-1.45464,210,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.5,-0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521907",2020-06-27 10:26:00,-1.55082,224,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.5,-0.61173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521908",2020-06-27 10:27:00,-1.46005,235,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.5,-0.66276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521909",2020-06-27 10:28:00,-1.56763,246,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.6,-0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521910",2020-06-27 10:29:00,-1.66568,262,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.5,-0.79443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521911",2020-06-27 10:30:00,-1.65134,275,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.6,-0.86436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521912",2020-06-27 10:31:00,-1.65912,289,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25.5,26.5,18.6,-0.92736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521913",2020-06-27 10:32:00,-1.60312,297,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.6,-0.95256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521914",2020-06-27 10:33:00,-1.64751,298,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.6,-0.95823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521915",2020-06-27 10:34:00,-1.66168,292,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.6,-0.91476,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521916",2020-06-27 10:35:00,-1.64227,276,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.7,-0.47376,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521917",2020-06-27 10:36:00,-1.63793,265,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.7,-0.35469,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521918",2020-06-27 10:37:00,-1.62247,254,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.9,-0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521919",2020-06-27 10:38:00,-1.69276,250,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.6,-0.42336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521920",2020-06-27 10:39:00,-1.6506,253,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.4,-0.71946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521921",2020-06-27 10:40:00,-1.60779,256,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.6,-0.74466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521922",2020-06-27 10:41:00,-1.59825,263,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.6,-0.78246,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521923",2020-06-27 10:42:00,-1.58834,274,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.7,-0.83034,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521924",2020-06-27 10:43:00,-1.41632,283,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.7,-0.90783,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"521925",2020-06-27 10:44:00,-1.56515,300,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.5,-0.98973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521926",2020-06-27 10:45:00,-1.56441,319,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.7,-1.07226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521927",2020-06-27 10:46:00,-1.28306,339,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,18.8,-1.17432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521928",2020-06-27 10:47:00,-1.219,360,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,19,-1.26252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521929",2020-06-27 10:48:00,-1.68447,378,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,19.1,-1.35576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521930",2020-06-27 10:49:00,-1.50495,404,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,19.7,-1.50003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521931",2020-06-27 10:50:00,-1.48678,427,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,19.8,-1.63926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521932",2020-06-27 10:51:00,-1.4923,467,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,20.3,-1.87866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521933",2020-06-27 10:52:00,-1.36824,556,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,20.5,-2.5011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521934",2020-06-27 10:53:00,-1.45849,682,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,20.5,-5.32539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521935",2020-06-27 10:54:00,-1.46757,902,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,20.5,-5.71032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521936",2020-06-27 10:55:00,-1.5031,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,20.6,-5.49423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521937",2020-06-27 10:56:00,-1.47181,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,21.1,-5.09103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521938",2020-06-27 10:57:00,-1.46569,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,21.6,-5.08473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521939",2020-06-27 10:58:00,-1.46957,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,22.9,-5.08536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521940",2020-06-27 10:59:00,-1.45643,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,22.8,-5.17293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521941",2020-06-27 11:00:00,-1.47616,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,22,-5.48289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521942",2020-06-27 11:01:00,-1.48817,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,22.3,-5.18679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521943",2020-06-27 11:02:00,-1.50038,713,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,22.5,-3.0807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521944",2020-06-27 11:03:00,-1.5474,557,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,22.6,-1.94103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521945",2020-06-27 11:04:00,-1.52986,590,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,21.6,-2.1168,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521946",2020-06-27 11:05:00,-1.56022,657,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,21.8,-1.95615,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521947",2020-06-27 11:06:00,-1.56464,495,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,22.6,-1.78353,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521948",2020-06-27 11:07:00,-1.89892,515,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,22.3,-1.95489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521949",2020-06-27 11:08:00,-1.53333,498,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,21.6,-1.79109,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521950",2020-06-27 11:09:00,-1.48713,472,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,20.8,-1.66824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521951",2020-06-27 11:10:00,-1.75902,455,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,20.4,-1.63296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521952",2020-06-27 11:11:00,-1.52903,445,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,20.5,-1.56996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521953",2020-06-27 11:12:00,-1.50448,429,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,20.5,-1.54413,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521954",2020-06-27 11:13:00,-1.4756,421,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,20.8,-1.51389,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"521955",2020-06-27 11:14:00,-1.46682,449,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,20.7,-1.56933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521956",2020-06-27 11:15:00,-1.49747,413,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,20.6,-1.47672,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521957",2020-06-27 11:16:00,-1.3812,389,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,20.7,-1.00233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521958",2020-06-27 11:17:00,-1.39526,382,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,20.7,-0.99099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521959",2020-06-27 11:18:00,-1.45937,402,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,20.6,-1.20393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"521960",2020-06-27 11:19:00,-1.30308,445,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,20.7,-1.45341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521961",2020-06-27 11:20:00,-1.48274,526,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,20.9,-2.1042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"521962",2020-06-27 11:21:00,-1.46638,625,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,26.5,20.6,-2.9421,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"521963",2020-06-27 11:22:00,-1.49339,728,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,26.5,20.6,-3.64455,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"521964",2020-06-27 11:23:00,-1.47414,535,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,26.5,21.1,-1.9215,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"521965",2020-06-27 11:24:00,-1.53925,487,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,26.5,21.1,-1.79613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"521966",2020-06-27 11:25:00,-1.7724,487,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,26.5,20.8,-1.8963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"521967",2020-06-27 11:26:00,-1.94658,669,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,26.5,21.6,-4.032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"521968",2020-06-27 11:27:00,-2.05822,669,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,26.5,21.9,-2.45133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"521969",2020-06-27 11:28:00,-2.3812,699,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,26.5,21.7,-1.79361,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"521970",2020-06-27 11:29:00,-2.47296,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,26.5,21.6,-5.62338,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"521971",2020-06-27 11:30:00,-2.62086,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.2,-4.20588,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"521972",2020-06-27 11:31:00,-2.77564,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,23,-5.66622,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"521973",2020-06-27 11:32:00,-2.9238,1066,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.6,-5.45769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"521974",2020-06-27 11:33:00,-2.70271,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,21.8,-5.36823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"521975",2020-06-27 11:34:00,-2.58287,638,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22,-4.98393,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521976",2020-06-27 11:35:00,-2.63621,1240,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,23.4,-5.07969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521977",2020-06-27 11:36:00,-2.16742,1092,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,23.9,-1.7577,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521978",2020-06-27 11:37:00,-2.04928,577,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.7,-1.30473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521979",2020-06-27 11:38:00,-1.71126,829,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.2,-1.66257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521980",2020-06-27 11:39:00,-1.02326,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.5,-5.78718,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521981",2020-06-27 11:40:00,-1.32537,728,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,23,-2.1609,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521982",2020-06-27 11:41:00,-1.13787,1153,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.3,-1.55673,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521983",2020-06-27 11:42:00,-1.06423,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.8,-1.84527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521984",2020-06-27 11:43:00,-1.03286,606,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.6,-1.7325,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"521985",2020-06-27 11:44:00,-0.902212,579,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.5,-1.34316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"521986",2020-06-27 11:45:00,0,591,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.7,-1.638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"521987",2020-06-27 11:46:00,-0.788629,518,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,23.1,-1.14093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"521988",2020-06-27 11:47:00,-1.07546,478,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.7,-1.06659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"521989",2020-06-27 11:48:00,-0.613419,463,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,23,-1.02186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"521990",2020-06-27 11:49:00,0,449,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.9,-0.94689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"521991",2020-06-27 11:50:00,0,445,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.5,-0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"521992",2020-06-27 11:51:00,0,444,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.3,-0.53613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"521993",2020-06-27 11:52:00,-0.761928,436,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.2,-0.53046,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"521994",2020-06-27 11:53:00,-0.600886,442,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.8,-0.67158,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"521995",2020-06-27 11:54:00,0,472,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.9,-1.00926,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"521996",2020-06-27 11:55:00,0,465,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,23,-1.05336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"521997",2020-06-27 11:56:00,0,489,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,22.7,-1.22283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"521998",2020-06-27 11:57:00,0,559,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,23.8,-1.5246,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"521999",2020-06-27 11:58:00,-0.708088,612,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,24.6,-1.38789,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522000",2020-06-27 11:59:00,-1.39282,529,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,24.2,-1.28709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522001",2020-06-27 12:00:00,-1.02716,523,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,24.2,-1.28646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522002",2020-06-27 12:01:00,-1.17747,512,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,24.2,-1.24173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522003",2020-06-27 12:02:00,-1.23644,506,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,23.4,-1.27008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522004",2020-06-27 12:03:00,-1.33973,544,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,23.7,-1.3986,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522005",2020-06-27 12:04:00,-1.35249,545,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,23.6,-1.41939,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522006",2020-06-27 12:05:00,-1.86125,760,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,24.2,-2.38329,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522007",2020-06-27 12:06:00,-1.00537,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25,-5.11119,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522008",2020-06-27 12:07:00,-1.12185,784,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,24.6,-1.60398,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522009",2020-06-27 12:08:00,-1.33199,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25.3,-2.6397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522010",2020-06-27 12:09:00,-1.19355,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26,-5.07528,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522011",2020-06-27 12:10:00,-1.38505,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25,-4.10949,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522012",2020-06-27 12:11:00,-1.44474,791,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25.8,-3.41397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522013",2020-06-27 12:12:00,-1.6236,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25.3,-5.37075,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522014",2020-06-27 12:13:00,-1.52832,1196,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,24.9,-5.1849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522015",2020-06-27 12:14:00,-1.67358,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.1,-5.11245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522016",2020-06-27 12:15:00,-1.92669,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.9,-4.93353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522017",2020-06-27 12:16:00,-2.30444,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.2,-5.21073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
