"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"522018",2020-06-27 12:17:00,-2.87256,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28,-5.33106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522019",2020-06-27 12:18:00,-4.14785,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25.4,-5.4558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"522020",2020-06-27 12:19:00,-4.32272,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25.4,-5.41863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"522021",2020-06-27 12:20:00,-3.74671,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.2,-5.23656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"522022",2020-06-27 12:21:00,-3.02468,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.6,-4.75209,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522023",2020-06-27 12:22:00,-2.86682,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.2,-4.72563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522024",2020-06-27 12:23:00,-2.33873,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25.9,-4.31109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522025",2020-06-27 12:24:00,-2.07821,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25.3,-4.80123,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522026",2020-06-27 12:25:00,-2.14188,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,24.6,-5.09229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522027",2020-06-27 12:26:00,-1.49392,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,23.7,-5.11182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522028",2020-06-27 12:27:00,-2.356,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,24.3,-5.09859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522029",2020-06-27 12:28:00,-2.61373,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25,-5.00535,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522030",2020-06-27 12:29:00,-2.90217,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.5,-4.97133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522031",2020-06-27 12:30:00,-2.91483,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.7,-4.93353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522032",2020-06-27 12:31:00,-2.99577,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.3,-4.87809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522033",2020-06-27 12:32:00,-3.07429,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.5,-4.83273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522034",2020-06-27 12:33:00,-2.81985,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25.1,-4.68846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522035",2020-06-27 12:34:00,-3.19061,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,24.8,-4.40748,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522036",2020-06-27 12:35:00,-3.16733,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26,-4.38984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522037",2020-06-27 12:36:00,-3.11861,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.1,-4.43016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522038",2020-06-27 12:37:00,-3.02569,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.7,-4.42071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522039",2020-06-27 12:38:00,-2.83595,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.5,-4.78233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522040",2020-06-27 12:39:00,-2.53981,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.8,-4.80186,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522041",2020-06-27 12:40:00,-2.66458,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.2,-4.79493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522042",2020-06-27 12:41:00,-2.56202,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.5,-4.77036,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522043",2020-06-27 12:42:00,-2.34286,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,29.3,-4.76973,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522044",2020-06-27 12:43:00,-2.13804,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,29.4,-4.82391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522045",2020-06-27 12:44:00,-1.9794,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,30.5,-4.84155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522046",2020-06-27 12:45:00,-1.96392,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,30.2,-4.82139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522047",2020-06-27 12:46:00,-2.02291,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.5,-4.82076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522048",2020-06-27 12:47:00,-1.9043,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.7,-4.41126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522049",2020-06-27 12:48:00,-1.90981,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.1,-4.46796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522050",2020-06-27 12:49:00,-2.45224,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25.7,-4.5549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"522051",2020-06-27 12:50:00,-1.88506,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.6,-4.57506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"522052",2020-06-27 12:51:00,-1.86342,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.5,-4.92156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522053",2020-06-27 12:52:00,-1.8601,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.2,-4.91526,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522054",2020-06-27 12:53:00,-2.28478,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.7,-4.94109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522055",2020-06-27 12:54:00,-1.91346,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.1,-4.95873,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522056",2020-06-27 12:55:00,-2.1069,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.2,-4.93479,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522057",2020-06-27 12:56:00,-2.36132,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.1,-4.95558,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522058",2020-06-27 12:57:00,-2.6669,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.6,-4.96692,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522059",2020-06-27 12:58:00,-2.83646,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.5,-4.90959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522060",2020-06-27 12:59:00,-3.58012,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.7,-4.42386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522061",2020-06-27 13:00:00,-3.33658,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.3,-4.48056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522062",2020-06-27 13:01:00,-3.33606,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.3,-4.55049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522063",2020-06-27 13:02:00,-3.59989,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.7,-4.59963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522064",2020-06-27 13:03:00,-3.35901,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.8,-4.66515,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522065",2020-06-27 13:04:00,-3.26991,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28,-4.92786,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522066",2020-06-27 13:05:00,-3.27956,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.9,-4.93983,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522067",2020-06-27 13:06:00,-3.25271,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.9,-4.97763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522068",2020-06-27 13:07:00,-2.91797,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.5,-5.01984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522069",2020-06-27 13:08:00,-2.69559,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.2,-5.06331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522070",2020-06-27 13:09:00,-2.43685,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25.4,-5.0715,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522071",2020-06-27 13:10:00,-2.29488,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25.7,-4.9644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522072",2020-06-27 13:11:00,-2.10399,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,25.8,-4.65129,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522073",2020-06-27 13:12:00,-1.95517,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.1,-4.64373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522074",2020-06-27 13:13:00,-2.02364,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.5,-4.7061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522075",2020-06-27 13:14:00,-1.82154,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.7,-4.72311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522076",2020-06-27 13:15:00,-1.73239,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.9,-4.74453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522077",2020-06-27 13:16:00,-1.71499,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,29,-5.03433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522078",2020-06-27 13:17:00,-1.72507,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,29.3,-5.01228,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522079",2020-06-27 13:18:00,-1.65106,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.7,-4.98078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"522080",2020-06-27 13:19:00,-1.47756,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.9,-4.96503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"522081",2020-06-27 13:20:00,-1.48441,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.2,-4.95936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"522082",2020-06-27 13:21:00,-1.63571,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.1,-4.9266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522083",2020-06-27 13:22:00,-1.6939,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.8,-4.90896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522084",2020-06-27 13:23:00,-1.75951,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.9,-4.68909,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522085",2020-06-27 13:24:00,-1.98647,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,26.9,-4.4415,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522086",2020-06-27 13:25:00,-2.18126,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,27.1,-4.49694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522087",2020-06-27 13:26:00,-1.9968,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.2,-4.55616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522088",2020-06-27 13:27:00,-2.71216,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.7,-4.62546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522089",2020-06-27 13:28:00,-2.8845,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,25,25.5,27,28.1,-4.92282,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522090",2020-06-27 13:29:00,-3.03583,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,26.8,-4.95999,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522091",2020-06-27 13:30:00,-3.13318,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,27.1,-4.93416,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522092",2020-06-27 13:31:00,-3.30307,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,26.9,-4.95936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522093",2020-06-27 13:32:00,-3.7068,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,27.1,-4.97133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522094",2020-06-27 13:33:00,-3.44478,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,27.7,-4.9833,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522095",2020-06-27 13:34:00,-3.18511,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,27.1,-4.56813,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522096",2020-06-27 13:35:00,-3.17532,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,27.3,-4.46229,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522097",2020-06-27 13:36:00,-3.0674,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,28.5,-4.54293,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522098",2020-06-27 13:37:00,-2.93067,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,28.1,-4.62609,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522099",2020-06-27 13:38:00,-2.75102,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,27.9,-4.64436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522100",2020-06-27 13:39:00,-2.39032,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,27.3,-4.97133,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522101",2020-06-27 13:40:00,-2.43843,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,27.6,-4.98456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522102",2020-06-27 13:41:00,-2.61346,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,26.6,-4.94046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522103",2020-06-27 13:42:00,-2.06549,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,26.7,-4.977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522104",2020-06-27 13:43:00,-1.96739,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,26.7,-4.97889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522105",2020-06-27 13:44:00,-1.91252,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,26.1,-4.98519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522106",2020-06-27 13:45:00,-1.85259,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,26.7,-4.80627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522107",2020-06-27 13:46:00,-1.91648,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,27.8,-4.49883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522108",2020-06-27 13:47:00,-1.8199,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,27.8,-4.51206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522109",2020-06-27 13:48:00,-1.74547,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,27.1,-4.5549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522110",2020-06-27 13:49:00,-1.79005,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,27.7,-4.61349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522111",2020-06-27 13:50:00,-1.71426,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,28.1,-4.63806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"522112",2020-06-27 13:51:00,-1.72187,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,28.5,-4.94298,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522113",2020-06-27 13:52:00,-2.31127,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,28.8,-4.97826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522114",2020-06-27 13:53:00,-1.84817,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,28.2,-4.98393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522115",2020-06-27 13:54:00,-2.01491,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,29.1,-4.9644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522116",2020-06-27 13:55:00,-2.07019,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,29.3,-4.92219,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522117",2020-06-27 13:56:00,-2.25002,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,28.1,-4.90959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522118",2020-06-27 13:57:00,-2.42135,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,28,-4.9077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522119",2020-06-27 13:58:00,-2.64221,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,28.3,-4.43268,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522120",2020-06-27 13:59:00,-2.52547,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,28,-4.42386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522121",2020-06-27 14:00:00,-2.73588,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,28.5,-4.49883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"522122",2020-06-27 14:01:00,-3.1925,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,27.2,-4.55679,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"522123",2020-06-27 14:02:00,-2.92902,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,27.6,-4.61223,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"522124",2020-06-27 14:03:00,-2.89596,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.3,-4.9203,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"522125",2020-06-27 14:04:00,-2.9664,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.1,-4.9203,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"522126",2020-06-27 14:05:00,-2.80209,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,27.3,-4.90581,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"522127",2020-06-27 14:06:00,-2.52808,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,27.4,-4.92156,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"522128",2020-06-27 14:07:00,-2.51164,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,27.7,-4.91589,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"522129",2020-06-27 14:08:00,-2.34663,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.3,-4.91526,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"522130",2020-06-27 14:09:00,-2.26313,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,27.7,-4.56435,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"522131",2020-06-27 14:10:00,-2.16449,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.1,-4.46733,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"522132",2020-06-27 14:11:00,-2.06618,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28,-4.51143,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"522133",2020-06-27 14:12:00,-2.2468,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,27.9,-4.53789,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"522134",2020-06-27 14:13:00,-1.86965,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,27.7,-4.58829,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"522135",2020-06-27 14:14:00,-1.78208,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.4,-4.66011,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"522136",2020-06-27 14:15:00,-1.73352,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,29.4,-4.94613,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"522137",2020-06-27 14:16:00,-1.68559,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,29.3,-4.93731,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"522138",2020-06-27 14:17:00,-1.71895,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.7,-4.92219,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"522139",2020-06-27 14:18:00,-1.65656,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.3,-2.08908,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"522140",2020-06-27 14:19:00,-1.90519,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28,-1.98639,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"522141",2020-06-27 14:20:00,-1.6343,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.3,-1.62603,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,1,1,1,1
"522142",2020-06-27 14:21:00,-1.54666,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.3,-1.58256,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522143",2020-06-27 14:22:00,-1.5925,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,29.8,-1.13274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522144",2020-06-27 14:23:00,-1.54614,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,29.1,-1.2789,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522145",2020-06-27 14:24:00,-1.9476,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.3,-1.16676,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522146",2020-06-27 14:25:00,-2.10662,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.6,-1.31418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522147",2020-06-27 14:26:00,-2.02519,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.8,-1.4427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522148",2020-06-27 14:27:00,-2.30135,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.1,-1.55736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522149",2020-06-27 14:28:00,-2.46609,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,27.9,-1.63926,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522150",2020-06-27 14:29:00,-2.95269,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,27.9,-1.62729,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"522151",2020-06-27 14:30:00,-2.97554,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.5,-1.62729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522152",2020-06-27 14:31:00,-3.51221,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,27.9,-1.92339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"522153",2020-06-27 14:32:00,-4.15844,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28,-1.86606,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522154",2020-06-27 14:33:00,-4.39231,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,29.3,-1.32552,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522155",2020-06-27 14:34:00,-4.84712,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,29.8,-1.18377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522156",2020-06-27 14:35:00,-4.60111,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,29.8,-1.27449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522157",2020-06-27 14:36:00,-4.20233,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.4,-1.31796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522158",2020-06-27 14:37:00,-3.56992,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.3,-1.11699,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522159",2020-06-27 14:38:00,-2.96589,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,27.7,-1.00863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522160",2020-06-27 14:39:00,-2.49996,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,26.9,-1.38159,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522161",2020-06-27 14:40:00,-2.23803,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,26.6,-1.33497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522162",2020-06-27 14:41:00,-2.09568,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.2,-1.4805,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522163",2020-06-27 14:42:00,-2.03458,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.7,-1.43136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522164",2020-06-27 14:43:00,-1.95069,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,29.3,-1.9089,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522165",2020-06-27 14:44:00,-1.86287,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.9,-1.8333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522166",2020-06-27 14:45:00,-1.82548,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.5,-1.86354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522167",2020-06-27 14:46:00,-2.11015,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.3,-1.41057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522168",2020-06-27 14:47:00,-1.76327,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.9,-1.30536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522169",2020-06-27 14:48:00,-1.54566,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.2,-1.17873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522170",2020-06-27 14:49:00,-2.01796,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28,-1.36143,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"522171",2020-06-27 14:50:00,-1.66184,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.6,-1.20519,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522172",2020-06-27 14:51:00,-1.7364,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,27.9,-1.30095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522173",2020-06-27 14:52:00,-1.83404,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.5,-1.31166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522174",2020-06-27 14:53:00,-1.71867,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.6,-1.23291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522175",2020-06-27 14:54:00,-2.20006,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.7,-1.43136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522176",2020-06-27 14:55:00,-2.05132,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.4,-1.39923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522177",2020-06-27 14:56:00,-2.31142,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.1,-1.36143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522178",2020-06-27 14:57:00,-2.57308,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.2,-1.17999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522179",2020-06-27 14:58:00,-2.77367,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,27.3,-1.17873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522180",2020-06-27 14:59:00,-2.48092,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.3,-1.29213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522181",2020-06-27 15:00:00,-2.54098,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,29.3,-1.42443,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"522182",2020-06-27 15:01:00,-3.06489,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,28.4,-2.33163,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"522183",2020-06-27 15:02:00,-3.13697,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,29,-2.5956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"522184",2020-06-27 15:03:00,-3.16852,1179,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,29.1,-1.44207,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"522185",2020-06-27 15:04:00,-3.24554,1213,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,29.3,-1.37907,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"522186",2020-06-27 15:05:00,-3.00123,251,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,29.2,-1.02753,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"522187",2020-06-27 15:06:00,-2.79079,542,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,29,-1.61091,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"522188",2020-06-27 15:07:00,-2.74646,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,28.6,-2.50362,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"522189",2020-06-27 15:08:00,-2.58436,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,27.9,-2.18106,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"522190",2020-06-27 15:09:00,-2.39517,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,28.8,-2.23713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"522191",2020-06-27 15:10:00,-2.24934,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,29.3,-2.35998,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"522192",2020-06-27 15:11:00,-2.08702,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,29.6,-2.07333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522193",2020-06-27 15:12:00,-1.7326,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,28.5,-1.98576,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522194",2020-06-27 15:13:00,-1.82135,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,28.9,-2.55969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522195",2020-06-27 15:14:00,-1.90755,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,29.1,-2.10735,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522196",2020-06-27 15:15:00,-1.8062,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,28.9,-2.19492,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522197",2020-06-27 15:16:00,-1.81881,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,29.1,-3.64266,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522198",2020-06-27 15:17:00,-1.59689,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,29.5,-3.66849,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522199",2020-06-27 15:18:00,-1.75566,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,28.5,-3.77181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522200",2020-06-27 15:19:00,-1.71222,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,27.8,-3.42468,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"522201",2020-06-27 15:20:00,-1.65354,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,29,-3.24513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522202",2020-06-27 15:21:00,-1.54101,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.8,-3.3075,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522203",2020-06-27 15:22:00,-1.77216,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.1,-3.45933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522204",2020-06-27 15:23:00,-1.70696,433,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.8,-3.7233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522205",2020-06-27 15:24:00,-2.22772,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,30,-4.07673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522206",2020-06-27 15:25:00,-2.10271,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,29.3,-4.26573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522207",2020-06-27 15:26:00,-2.23954,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.9,-4.3092,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522208",2020-06-27 15:27:00,-2.71395,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.6,-4.67586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522209",2020-06-27 15:28:00,-2.85714,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28,-4.67523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522210",2020-06-27 15:29:00,-2.98567,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.1,-4.66326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522211",2020-06-27 15:30:00,-3.06924,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.4,-4.66893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522212",2020-06-27 15:31:00,-3.15162,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.6,-4.52403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522213",2020-06-27 15:32:00,-3.04916,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.7,-4.8195,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522214",2020-06-27 15:33:00,-3.1524,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.2,-4.61097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522215",2020-06-27 15:34:00,-3.20071,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28,-4.62483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522216",2020-06-27 15:35:00,-3.16601,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,27.8,-5.05953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522217",2020-06-27 15:36:00,-3.17925,870,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.1,-1.47609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522218",2020-06-27 15:37:00,-3.16724,357,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.7,-0.90216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522219",2020-06-27 15:38:00,-3.13838,306,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.6,-0.82026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522220",2020-06-27 15:39:00,-2.88507,274,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.4,-0.70119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522221",2020-06-27 15:40:00,-3.15626,272,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.7,-0.69489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522222",2020-06-27 15:41:00,-3.30347,274,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.3,-0.7119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522223",2020-06-27 15:42:00,-2.89942,274,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.5,-0.24696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522224",2020-06-27 15:43:00,-2.93341,279,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.3,-0.2835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522225",2020-06-27 15:44:00,-2.45891,300,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.5,-0.47943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522226",2020-06-27 15:45:00,-2.84482,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.1,-4.94928,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522227",2020-06-27 15:46:00,-2.84096,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.6,-5.33106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522228",2020-06-27 15:47:00,-2.85275,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,29.6,-4.41819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522229",2020-06-27 15:48:00,-2.84332,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,29.3,-5.35563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522230",2020-06-27 15:49:00,-2.72725,693,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,29.8,-1.50507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522231",2020-06-27 15:50:00,-2.76717,385,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,29.7,-1.16613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522232",2020-06-27 15:51:00,-2.79848,369,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.7,-1.13967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522233",2020-06-27 15:52:00,-2.75313,400,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.4,-4.95684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522234",2020-06-27 15:53:00,-2.50842,399,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,28.2,-0.75726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522235",2020-06-27 15:54:00,-2.75871,353,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27.5,27.8,-0.59409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522236",2020-06-27 15:55:00,-2.77591,371,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27.5,27.8,-0.78183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522237",2020-06-27 15:56:00,-2.79631,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27.5,28.1,-5.03811,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522238",2020-06-27 15:57:00,-2.76211,512,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27.5,28.4,-1.36206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522239",2020-06-27 15:58:00,-2.78813,429,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27.5,28.4,-3.1563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522240",2020-06-27 15:59:00,-2.82621,389,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27.5,28.7,-1.34316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522241",2020-06-27 16:00:00,-2.77352,359,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27.5,28.1,-0.69363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522242",2020-06-27 16:01:00,-2.85075,326,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28.5,-0.68229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522243",2020-06-27 16:02:00,-2.82868,303,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.9,-0.6804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522244",2020-06-27 16:03:00,-2.83835,314,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.9,-0.7812,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522245",2020-06-27 16:04:00,-2.86817,344,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.7,-0.94626,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522246",2020-06-27 16:05:00,-2.91851,520,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28.2,-1.86795,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522247",2020-06-27 16:06:00,-2.87283,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28.2,-4.56246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522248",2020-06-27 16:07:00,-2.89006,455,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28.5,-0.63504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522249",2020-06-27 16:08:00,-2.61532,327,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.7,-0.44982,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522250",2020-06-27 16:09:00,-3.08288,325,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.7,-0.82656,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522251",2020-06-27 16:10:00,-2.85043,337,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.5,-0.90846,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522252",2020-06-27 16:11:00,-2.88628,346,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28.2,-0.90216,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522253",2020-06-27 16:12:00,-2.87489,307,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.9,-0.73836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522254",2020-06-27 16:13:00,-2.61484,279,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28.4,-0.6678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522255",2020-06-27 16:14:00,-2.78749,288,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28.3,-0.7245,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522256",2020-06-27 16:15:00,-2.79092,283,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.9,-0.69363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522257",2020-06-27 16:16:00,-2.79616,257,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.3,-0.54936,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522258",2020-06-27 16:17:00,-2.68913,241,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.5,-0.03276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522259",2020-06-27 16:18:00,-2.6718,506,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.9,-1.69029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522260",2020-06-27 16:19:00,-2.55128,713,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28.3,-4.14036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522261",2020-06-27 16:20:00,-2.24532,288,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28,-0.19089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522262",2020-06-27 16:21:00,-2.62146,241,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28,-0.43722,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522263",2020-06-27 16:22:00,-2.65704,245,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28.2,-0.49203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522264",2020-06-27 16:23:00,-2.66165,254,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28.4,-0.51723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522265",2020-06-27 16:24:00,-2.5775,262,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28.3,-0.55062,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522266",2020-06-27 16:25:00,-2.64563,254,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,28.1,-0.50463,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522267",2020-06-27 16:26:00,-2.75342,270,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.6,-0.9891,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522268",2020-06-27 16:27:00,-2.59726,314,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.6,-0.79443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522269",2020-06-27 16:28:00,-2.50249,678,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,26.7,-4.8447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522270",2020-06-27 16:29:00,-2.65281,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.1,-4.22163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522271",2020-06-27 16:30:00,-2.5532,1226,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.8,-4.0824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522272",2020-06-27 16:31:00,-2.58943,1216,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.5,-3.97026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522273",2020-06-27 16:32:00,-2.55247,1185,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.7,-3.94506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522274",2020-06-27 16:33:00,-2.60295,359,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,27.5,-2.85264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522275",2020-06-27 16:34:00,-2.52969,1148,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,27.4,-1.38096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522276",2020-06-27 16:35:00,-2.58896,377,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,27,-0.75033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522277",2020-06-27 16:36:00,-2.5886,271,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,27.2,-0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522278",2020-06-27 16:37:00,-2.52069,276,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,27.1,-3.03975,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522279",2020-06-27 16:38:00,-2.4687,1148,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,26.7,-4.29156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522280",2020-06-27 16:39:00,-2.45538,980,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,26.8,-0.87633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522281",2020-06-27 16:40:00,-2.12727,314,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,27.1,-0.74592,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522282",2020-06-27 16:41:00,-2.32772,297,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,27.9,-0.21546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522283",2020-06-27 16:42:00,-2.28223,283,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,27.2,-0.20286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522284",2020-06-27 16:43:00,-2.24789,1135,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,27.6,-3.74976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522285",2020-06-27 16:44:00,-2.12987,1143,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,27.8,-3.7737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522286",2020-06-27 16:45:00,-2.13249,1138,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,28.1,-4.12146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522287",2020-06-27 16:46:00,-2.45648,1139,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,28.8,-4.14477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522288",2020-06-27 16:47:00,-2.16952,1140,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26,28,29.5,-4.11516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522289",2020-06-27 16:48:00,-2.46581,1151,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,28,28.4,-4.13973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522290",2020-06-27 16:49:00,-2.6275,691,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,28,28.8,-3.89403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522291",2020-06-27 16:50:00,-2.97636,1124,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,28,29.6,-4.02003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522292",2020-06-27 16:51:00,-3.45882,311,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,28,29.8,-2.5641,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522293",2020-06-27 16:52:00,-4.13129,1108,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,28,28.9,-3.97467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522294",2020-06-27 16:53:00,-4.85127,1119,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,28,29.8,-3.52611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522295",2020-06-27 16:54:00,-5.36226,1124,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,28,29.3,-3.56013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522296",2020-06-27 16:55:00,-5.40707,1164,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,28,28.6,-3.75543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522297",2020-06-27 16:56:00,-4.85262,875,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,29,-0.60543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522298",2020-06-27 16:57:00,-4.15647,1030,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,29.5,-1.1025,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522299",2020-06-27 16:58:00,-3.61406,1108,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,30,-4.01373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522300",2020-06-27 16:59:00,-3.37553,341,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,30.3,-0.85176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522301",2020-06-27 17:00:00,-3.12839,327,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,29.6,-0.77616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522302",2020-06-27 17:01:00,-2.98823,302,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,28.4,-0.68859,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522303",2020-06-27 17:02:00,-2.91545,291,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,26.9,-0.67536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522304",2020-06-27 17:03:00,-2.93445,300,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,26.7,-0.72828,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522305",2020-06-27 17:04:00,-2.76072,321,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,26.8,-0.51093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522306",2020-06-27 17:05:00,-2.75437,354,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,26.9,-0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522307",2020-06-27 17:06:00,-2.72509,379,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,26.8,-0.63126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522308",2020-06-27 17:07:00,-3.06356,367,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,27.2,-0.63189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522309",2020-06-27 17:08:00,-2.60913,374,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,27.1,-0.77616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522310",2020-06-27 17:09:00,-2.58635,1059,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,27,-4.24746,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522311",2020-06-27 17:10:00,-2.64931,1148,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,27.3,-4.29786,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522312",2020-06-27 17:11:00,-2.70984,1107,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26.5,28,27.6,-4.09815,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522313",2020-06-27 17:12:00,-2.81799,1041,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,27.3,-3.76299,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522314",2020-06-27 17:13:00,-2.75419,1012,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,27.4,-2.78271,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522315",2020-06-27 17:14:00,-2.89394,227,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,27.6,-0.46053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522316",2020-06-27 17:15:00,-3.13704,230,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,27.7,-0.46809,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522317",2020-06-27 17:16:00,-3.21439,222,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,27.6,-0.36603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522318",2020-06-27 17:17:00,-3.3139,202,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,26.8,0.09387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522319",2020-06-27 17:18:00,-3.68549,181,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,26.3,0.17514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522320",2020-06-27 17:19:00,-3.44367,173,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25.6,0.12474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522321",2020-06-27 17:20:00,-3.55508,185,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25.3,0.0315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522322",2020-06-27 17:21:00,-3.29616,187,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,24.8,-0.27216,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522323",2020-06-27 17:22:00,-3.189,197,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,24.9,-0.3276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522324",2020-06-27 17:23:00,-3.16114,348,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25,-1.02438,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522325",2020-06-27 17:24:00,-3.11736,865,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25.3,-0.89649,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522326",2020-06-27 17:25:00,-3.01252,305,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25.2,-0.7875,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522327",2020-06-27 17:26:00,-2.9379,971,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25.3,-1.11573,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
