"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"522328",2020-06-27 17:27:00,-2.59211,238,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25.3,-0.73899,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522329",2020-06-27 17:28:00,-2.93583,243,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25,-0.67536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522330",2020-06-27 17:29:00,-2.97383,163,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,24.9,-0.13986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522331",2020-06-27 17:30:00,-2.94243,283,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25,0.04977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522332",2020-06-27 17:31:00,-2.97385,278,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,24.9,-0.25263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522333",2020-06-27 17:32:00,-2.94782,856,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25.4,-0.15183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522334",2020-06-27 17:33:00,-2.48351,858,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25.5,-0.25263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522335",2020-06-27 17:34:00,-2.74659,856,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25.6,-0.53739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522336",2020-06-27 17:35:00,-2.95264,850,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25.7,-0.58653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522337",2020-06-27 17:36:00,-2.96307,836,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,25.8,-0.52038,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522338",2020-06-27 17:37:00,-2.96816,821,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28.5,25.9,-0.43596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522339",2020-06-27 17:38:00,-2.91974,805,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28.5,26,-0.34146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522340",2020-06-27 17:39:00,-2.94598,794,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28.5,26,-0.34713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522341",2020-06-27 17:40:00,-2.85004,787,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28.5,25.8,-0.31185,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522342",2020-06-27 17:41:00,-3.01399,781,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28.5,25.8,-0.37359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522343",2020-06-27 17:42:00,-2.96151,776,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28.5,26,-0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522344",2020-06-27 17:43:00,-2.97774,771,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28.5,26.2,0.08694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522345",2020-06-27 17:44:00,-2.99304,763,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28.5,26.4,0.13167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522346",2020-06-27 17:45:00,-2.83081,757,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28.5,26.2,0.10017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522347",2020-06-27 17:46:00,-2.97092,748,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28.5,26.2,0.07434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522348",2020-06-27 17:47:00,-2.7988,743,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28.5,26.2,-0.2583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522349",2020-06-27 17:48:00,-3.05491,737,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28.5,26.4,-0.29043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522350",2020-06-27 17:49:00,-2.97576,732,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28.5,25.6,-0.24066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522351",2020-06-27 17:50:00,-2.46755,727,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,29,25.6,-0.22806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522352",2020-06-27 17:51:00,-3.1921,718,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,27,29,25.9,-0.24003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522353",2020-06-27 17:52:00,-3.25226,714,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,27,29,25.4,-0.30681,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522354",2020-06-27 17:53:00,-3.30668,711,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,27,29,25,-2.16153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522355",2020-06-27 17:54:00,-3.3652,708,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,27,29,25,-2.13066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522356",2020-06-27 17:55:00,-3.32117,702,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,26,27,29,24.8,-2.09223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522357",2020-06-27 17:56:00,-3.32711,694,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,24.1,-1.70856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522358",2020-06-27 17:57:00,-3.35514,690,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,24,-1.59516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522359",2020-06-27 17:58:00,-3.41136,687,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,23.7,-1.62603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522360",2020-06-27 17:59:00,-3.4007,683,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,23.7,-1.67643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522361",2020-06-27 18:00:00,-3.50786,677,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,23.7,-1.69344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522362",2020-06-27 18:01:00,-3.33288,676,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,23.9,-2.16216,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522363",2020-06-27 18:02:00,-3.32329,674,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,23.8,-2.15901,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522364",2020-06-27 18:03:00,-3.35841,669,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,23.6,-2.13444,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522365",2020-06-27 18:04:00,-3.38204,664,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,23.5,-2.10924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522366",2020-06-27 18:05:00,-3.34767,660,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,23.9,-2.10105,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522367",2020-06-27 18:06:00,-3.28666,660,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,24,-2.08719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522368",2020-06-27 18:07:00,-3.77425,652,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,23.8,-2.04246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522369",2020-06-27 18:08:00,-3.38866,648,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,23.9,-2.0286,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522370",2020-06-27 18:09:00,-3.23278,642,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,24.2,-2.00025,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522371",2020-06-27 18:10:00,-3.45102,637,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,23.9,-1.56114,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522372",2020-06-27 18:11:00,-3.47572,631,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,23.2,-1.54476,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522373",2020-06-27 18:12:00,-3.47502,627,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29,23.2,-1.54791,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522374",2020-06-27 18:13:00,-3.59344,623,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29.5,23.8,-1.59579,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522375",2020-06-27 18:14:00,-3.70758,619,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27,26,27,29.5,23.9,-1.87866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522376",2020-06-27 18:15:00,-3.55658,612,0,25.5,23,23,16,24.5,23,23,0,0,27,24.5,26.5,27,26,27,29.5,23.5,-1.86165,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522377",2020-06-27 18:16:00,-3.59038,610,0,25.5,23,23,16,24.5,23,23,0,0,27,24.5,26.5,27,26,27,29.5,23.6,-1.88685,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522378",2020-06-27 18:17:00,-3.53043,610,0,25.5,23,23,16,24.5,23,23,0,0,27,24.5,26.5,27,26,27,29.5,23.5,-1.86921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522379",2020-06-27 18:18:00,-3.51093,602,0,25.5,23,23,16,24.5,23,23,0,0,27,24.5,26.5,27,26,27,29.5,24,-1.84779,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522380",2020-06-27 18:19:00,-3.58037,597,0,25.5,23,23,16,24.5,23,23,0,0,27,24.5,26.5,27.5,26,27,29.5,24.2,-1.82259,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522381",2020-06-27 18:20:00,-3.56516,595,0,25.5,23,23,16,24.5,23,23,0,0,27,24.5,26.5,27.5,26,27,29.5,24.1,-1.79676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522382",2020-06-27 18:21:00,-3.52346,589,0,25.5,23,23,16,24.5,23,23,0,0,27,24.5,26.5,27.5,26,27,29.5,23.8,-1.78353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522383",2020-06-27 18:22:00,-3.49391,589,0,25.5,23,23,16,24.5,23,23,0,0,27,24.5,26.5,27.5,26,27.5,29.5,24,-1.77093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522384",2020-06-27 18:23:00,-3.5361,583,0,25.5,23,23,16,24.5,23,23,0,0,27,24.5,26.5,27.5,26,27.5,29.5,24,-1.74069,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522385",2020-06-27 18:24:00,-3.50749,576,0,25.5,23,23,16,24.5,23,23,0,0,27,24.5,26.5,27.5,26,27.5,29.5,23.7,-1.35198,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522386",2020-06-27 18:25:00,-3.5724,572,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,23.6,-1.29276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522387",2020-06-27 18:26:00,-3.5078,568,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,24,-1.30473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522388",2020-06-27 18:27:00,-3.49587,565,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,24,-1.34379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522389",2020-06-27 18:28:00,-3.47878,562,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,23.9,-1.39419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522390",2020-06-27 18:29:00,-3.46011,558,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,24.1,-1.61595,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522391",2020-06-27 18:30:00,-3.25164,551,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,24.2,-1.60083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522392",2020-06-27 18:31:00,-3.52564,546,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,24.3,-1.56366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522393",2020-06-27 18:32:00,-3.50158,542,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,24.4,-1.54476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522394",2020-06-27 18:33:00,-3.52136,533,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,24.1,-1.50759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522395",2020-06-27 18:34:00,-3.66632,528,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,24.2,-1.48806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522396",2020-06-27 18:35:00,-3.50928,526,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,24,-1.48176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522397",2020-06-27 18:36:00,-3.49988,521,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,24,-1.4616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522398",2020-06-27 18:37:00,-3.53129,514,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,24.1,-1.43136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522399",2020-06-27 18:38:00,-3.48534,510,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,23.7,-1.40679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522400",2020-06-27 18:39:00,-3.45501,504,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,29.5,23.5,-0.98973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522401",2020-06-27 18:40:00,-3.80574,498,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,30,23.7,-0.945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522402",2020-06-27 18:41:00,-3.70521,492,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,30,23.8,-0.95256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522403",2020-06-27 18:42:00,-3.41496,492,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,30,23.5,-1.02501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522404",2020-06-27 18:43:00,-3.3929,490,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,30,23.4,-1.31796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522405",2020-06-27 18:44:00,-3.43884,487,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,30,23.7,-1.30788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522406",2020-06-27 18:45:00,-3.43391,485,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,30,23.8,-1.2978,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522407",2020-06-27 18:46:00,-3.52683,476,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,30,24.1,-1.26126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522408",2020-06-27 18:47:00,-2.83277,475,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27.5,26,27.5,30,24.1,-1.26756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522409",2020-06-27 18:48:00,-3.64851,471,0,25.5,23,23,16,24.5,23,23,0,0,27,25,27,27.5,26,27.5,30,24,-1.25496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522410",2020-06-27 18:49:00,-3.56836,474,0,25.5,23,23,16,24.5,23,23,0,0,27,25,27,27.5,26,27.5,30,23.6,-1.25055,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522411",2020-06-27 18:50:00,-3.60243,469,0,25.5,23,23,16,24.5,23,23,0,0,27,25,27,27.5,26,27.5,30,23.6,-1.24488,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522412",2020-06-27 18:51:00,-3.5764,465,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26,27.5,30,24,-1.20078,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522413",2020-06-27 18:52:00,-3.61139,461,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26,27.5,30,23.6,-1.17873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522414",2020-06-27 18:53:00,-3.59077,454,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26,27.5,30,23.7,-1.04643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522415",2020-06-27 18:54:00,-3.37473,449,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,27.5,30,23.6,-0.73836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522416",2020-06-27 18:55:00,-3.4661,445,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,27.5,30,23.8,-0.75096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522417",2020-06-27 18:56:00,-3.48702,442,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,27.5,30,23.7,-0.77616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522418",2020-06-27 18:57:00,-3.49813,438,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,27.5,30,23.8,-0.79506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522419",2020-06-27 18:58:00,-3.44922,432,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30,23.9,-1.05903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522420",2020-06-27 18:59:00,-3.38747,428,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30,24.2,-1.04958,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522421",2020-06-27 19:00:00,-3.43951,428,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30,23.8,-1.03131,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522422",2020-06-27 19:01:00,-2.91329,425,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30,23.9,-1.04769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522423",2020-06-27 19:02:00,-3.32915,421,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30,23.9,-1.0143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522424",2020-06-27 19:03:00,-3.23817,418,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30,23.9,-0.99225,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522425",2020-06-27 19:04:00,-3.33505,413,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30,23.9,-0.96579,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522426",2020-06-27 19:05:00,-3.22404,405,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30,23.8,-0.94122,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522427",2020-06-27 19:06:00,-3.15684,400,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30,23.8,-0.88956,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522428",2020-06-27 19:07:00,-3.53637,397,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30.5,23.8,-0.90594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522429",2020-06-27 19:08:00,-3.41262,393,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30.5,23.8,-0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522430",2020-06-27 19:09:00,-2.99156,389,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30.5,23.7,-0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522431",2020-06-27 19:10:00,-2.93843,386,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30.5,23.8,-0.48132,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522432",2020-06-27 19:11:00,-2.90398,385,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30.5,23.8,-0.54243,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522433",2020-06-27 19:12:00,-2.8515,380,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30.5,23.7,-0.82026,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522434",2020-06-27 19:13:00,-2.78643,374,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30.5,23.7,-0.80766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522435",2020-06-27 19:14:00,-2.87295,371,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30.5,23.8,-0.79443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522436",2020-06-27 19:15:00,-2.74672,366,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30.5,23.9,-0.74466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522437",2020-06-27 19:16:00,-2.92694,360,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,28,30.5,24,-0.74403,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522438",2020-06-27 19:17:00,-2.97348,356,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,24,-0.70749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522439",2020-06-27 19:18:00,-3.16204,340,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,24,-0.69426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522440",2020-06-27 19:19:00,-3.45327,300,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,24.1,-0.6804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522441",2020-06-27 19:20:00,-3.70162,200,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,24,-0.65646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522442",2020-06-27 19:21:00,-4.48509,118,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,23.9,-0.63063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522443",2020-06-27 19:22:00,-5.43436,113,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,23.8,-0.61803,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522444",2020-06-27 19:23:00,-6.09812,109,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,23.7,-0.19782,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522445",2020-06-27 19:24:00,-6.45231,123,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,23.6,-0.18081,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522446",2020-06-27 19:25:00,-6.36486,189,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,23.5,-0.20223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522447",2020-06-27 19:26:00,-5.7259,262,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,23.6,-0.24759,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522448",2020-06-27 19:27:00,-4.85196,301,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,23.6,-0.54306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522449",2020-06-27 19:28:00,-4.31792,307,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,23.7,-0.52479,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522450",2020-06-27 19:29:00,-4.29206,308,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,23.7,-0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522451",2020-06-27 19:30:00,-3.80569,305,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,23.9,-0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522452",2020-06-27 19:31:00,-3.79171,300,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,28,26.5,28,30.5,23.9,-0.47313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522453",2020-06-27 19:32:00,-3.77023,296,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,28,26.5,28,30.5,23.9,-0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522454",2020-06-27 19:33:00,-3.65179,293,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,28,26.5,28,30.5,23.9,-0.43533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522455",2020-06-27 19:34:00,-3.75542,289,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,28,26.5,28.5,30.5,23.9,-0.41013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522456",2020-06-27 19:35:00,-3.66023,284,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,28,26.5,28.5,30.5,23.9,-0.38619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522457",2020-06-27 19:36:00,-3.76271,280,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27.5,28,26.5,28.5,30.5,23.8,-0.37422,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522458",2020-06-27 19:37:00,-3.69739,275,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27.5,28,26.5,28.5,30.5,23.8,0.0756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522459",2020-06-27 19:38:00,-3.69472,273,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27.5,28,26.5,28.5,30.5,23.8,0.09324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522460",2020-06-27 19:39:00,-3.68927,266,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,26.5,28.5,30.5,23.7,0.08694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522461",2020-06-27 19:40:00,-3.72319,261,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,26.5,28.5,30.5,23.8,0.02457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522462",2020-06-27 19:41:00,-3.59134,257,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,26.5,28.5,30.5,23.9,-0.01323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522463",2020-06-27 19:42:00,-3.73907,255,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,26.5,28.5,31,23.9,-0.24066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522464",2020-06-27 19:43:00,-3.74965,251,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,26.5,28.5,31,23.9,-0.24129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522465",2020-06-27 19:44:00,-3.7538,249,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,26.5,28.5,31,24,-0.22806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522466",2020-06-27 19:45:00,-3.7709,245,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,26.5,28.5,31,23.9,-0.21483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522467",2020-06-27 19:46:00,-3.7427,241,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,26.5,28.5,31,23.8,-0.18963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522468",2020-06-27 19:47:00,-3.66687,236,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,-0.17829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522469",2020-06-27 19:48:00,-3.80598,226,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,-0.15435,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522470",2020-06-27 19:49:00,-3.94878,221,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,-0.13923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522471",2020-06-27 19:50:00,-4.06786,219,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.8,-0.12096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522472",2020-06-27 19:51:00,-4.12097,211,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.8,-0.08883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522473",2020-06-27 19:52:00,-4.34334,211,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.8,0.33264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522474",2020-06-27 19:53:00,-4.15382,201,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.33957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522475",2020-06-27 19:54:00,-3.96467,200,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.33201,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522476",2020-06-27 19:55:00,-3.75576,180,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.32067,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522477",2020-06-27 19:56:00,-4.01302,153,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.08631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522478",2020-06-27 19:57:00,-3.76223,144,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.06174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522479",2020-06-27 19:58:00,-4.06662,128,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.03087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522480",2020-06-27 19:59:00,-4.04029,130,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.00567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522481",2020-06-27 20:00:00,-4.05694,156,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,-0.00126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522482",2020-06-27 20:01:00,-3.75403,170,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.02457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522483",2020-06-27 20:02:00,-3.92505,168,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.02394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522484",2020-06-27 20:03:00,-3.93403,156,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.0252,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522485",2020-06-27 20:04:00,-3.97332,153,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.04221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522486",2020-06-27 20:05:00,-3.94785,149,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.8,0.05544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522487",2020-06-27 20:06:00,-3.95025,129,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.8,0.06237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522488",2020-06-27 20:07:00,-3.77826,94,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.8,0.19719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522489",2020-06-27 20:08:00,-3.65148,73,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.53046,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522490",2020-06-27 20:09:00,-3.98819,58,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.6,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522491",2020-06-27 20:10:00,-3.96138,57,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.4,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522492",2020-06-27 20:11:00,-4.02834,64,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.4,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522493",2020-06-27 20:12:00,-4.03002,82,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.2,0.18144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522494",2020-06-27 20:13:00,-3.95717,100,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.2,0.16947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522495",2020-06-27 20:14:00,-3.30325,105,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.3,0.18207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522496",2020-06-27 20:15:00,-3.5401,89,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.4,0.18207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522497",2020-06-27 20:16:00,-3.92111,69,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.5,0.24507,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522498",2020-06-27 20:17:00,-3.93784,69,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.6,0.20034,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522499",2020-06-27 20:18:00,-3.97612,79,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.2142,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522500",2020-06-27 20:19:00,-3.95304,84,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.23247,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522501",2020-06-27 20:20:00,-3.99602,78,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.6,0.23877,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522502",2020-06-27 20:21:00,-3.97122,63,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.6,0.24381,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522503",2020-06-27 20:22:00,-4.00443,59,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.5,0.23688,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522504",2020-06-27 20:23:00,-3.98479,62,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.4,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522505",2020-06-27 20:24:00,-3.7663,73,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.4,0.66717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522506",2020-06-27 20:25:00,-3.94737,70,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.3,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522507",2020-06-27 20:26:00,-3.81602,65,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.3,0.5418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522508",2020-06-27 20:27:00,-3.82343,73,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.3,0.52164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522509",2020-06-27 20:28:00,-3.04755,76,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.3,0.3465,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522510",2020-06-27 20:29:00,-3.67207,59,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.3,0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522511",2020-06-27 20:30:00,-3.67437,47,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.3,0.39816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522512",2020-06-27 20:31:00,-3.64977,46,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.2,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522513",2020-06-27 20:32:00,-3.64086,61,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.2,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522514",2020-06-27 20:33:00,-3.62179,75,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.2,0.36351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522515",2020-06-27 20:34:00,-4.01588,85,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.3,0.34146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522516",2020-06-27 20:35:00,-3.52579,89,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.4,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522517",2020-06-27 20:36:00,-3.62682,81,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.5,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522518",2020-06-27 20:37:00,-3.71376,80,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522519",2020-06-27 20:38:00,-3.68247,83,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.8,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522520",2020-06-27 20:39:00,-3.35322,80,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.8,0.77175,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522521",2020-06-27 20:40:00,-3.63999,80,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.8,0.76671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522522",2020-06-27 20:41:00,-3.7721,78,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.74781,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522523",2020-06-27 20:42:00,-3.58534,76,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.7,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522524",2020-06-27 20:43:00,-3.8082,74,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.6,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522525",2020-06-27 20:44:00,-3.76747,70,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.6,0.4095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522526",2020-06-27 20:45:00,-3.80039,67,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.5,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522527",2020-06-27 20:46:00,-4.26617,65,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.5,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522528",2020-06-27 20:47:00,-3.85115,64,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.5,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522529",2020-06-27 20:48:00,-3.90235,62,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.4,0.44352,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522530",2020-06-27 20:49:00,-3.81097,59,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.3,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522531",2020-06-27 20:50:00,-3.82653,57,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.3,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522532",2020-06-27 20:51:00,-3.79241,55,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.3,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522533",2020-06-27 20:52:00,-3.83137,53,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.3,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522534",2020-06-27 20:53:00,-3.78469,49,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.2,0.47943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522535",2020-06-27 20:54:00,-4.33214,48,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.2,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522536",2020-06-27 20:55:00,-3.85538,47,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.1,0.88074,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522537",2020-06-27 20:56:00,-3.82067,47,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23.1,0.89334,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522538",2020-06-27 20:57:00,-3.77124,43,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23,0.86121,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522539",2020-06-27 20:58:00,-3.78357,42,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,31,23,0.79947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522540",2020-06-27 20:59:00,-4.24687,38,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.9,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522541",2020-06-27 21:00:00,-3.76618,38,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.9,0.504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522542",2020-06-27 21:01:00,-3.7781,36,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.8,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522543",2020-06-27 21:02:00,-3.68289,33,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.8,0.52038,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522544",2020-06-27 21:03:00,-3.71512,30,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.7,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522545",2020-06-27 21:04:00,-3.43899,27,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.6,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522546",2020-06-27 21:05:00,-3.61043,28,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.6,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522547",2020-06-27 21:06:00,-3.60619,29,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.5,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522548",2020-06-27 21:07:00,-3.59533,26,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.4,0.54999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522549",2020-06-27 21:08:00,-3.36051,23,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.4,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522550",2020-06-27 21:09:00,-3.56733,23,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.4,0.54999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522551",2020-06-27 21:10:00,-3.58473,23,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.4,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522552",2020-06-27 21:11:00,-3.55066,20,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.4,0.95697,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522553",2020-06-27 21:12:00,-3.56483,18,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.4,0.96201,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522554",2020-06-27 21:13:00,-3.52242,18,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.4,0.92484,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522555",2020-06-27 21:14:00,-3.29395,17,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.3,0.87381,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522556",2020-06-27 21:15:00,-2.81871,16,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.3,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522557",2020-06-27 21:16:00,-3.45267,16,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.3,0.63189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522558",2020-06-27 21:17:00,-3.4659,16,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.2,0.57141,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522559",2020-06-27 21:18:00,-3.43455,15,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.2,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522560",2020-06-27 21:19:00,-3.54346,14,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.2,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522561",2020-06-27 21:20:00,-3.4407,14,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.2,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522562",2020-06-27 21:21:00,-3.96342,13,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.2,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522563",2020-06-27 21:22:00,-3.36437,13,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.2,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522564",2020-06-27 21:23:00,-2.69043,12,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.2,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522565",2020-06-27 21:24:00,-2.95835,13,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.2,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522566",2020-06-27 21:25:00,-3.32983,11,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30.5,22.2,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522567",2020-06-27 21:26:00,-3.19858,11,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,22.2,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522568",2020-06-27 21:27:00,-3.21397,10,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,22.1,0.60102,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522569",2020-06-27 21:28:00,-2.65595,10,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,22.1,0.98154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522570",2020-06-27 21:29:00,-3.18209,9,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,22.3,0.99162,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522571",2020-06-27 21:30:00,-3.09157,10,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,22.2,0.95634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522572",2020-06-27 21:31:00,-3.12427,9,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,22,0.94437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522573",2020-06-27 21:32:00,-3.05693,8,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,22.1,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522574",2020-06-27 21:33:00,-3.06178,8,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,22,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522575",2020-06-27 21:34:00,-2.79582,8,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,22,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522576",2020-06-27 21:35:00,-3.11672,8,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,22,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522577",2020-06-27 21:36:00,-2.90669,8,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,22,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522578",2020-06-27 21:37:00,-2.83885,8,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.9,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522579",2020-06-27 21:38:00,-2.77732,6,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,22,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522580",2020-06-27 21:39:00,-2.7333,6,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.9,0.64071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522581",2020-06-27 21:40:00,-2.69685,6,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.8,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522582",2020-06-27 21:41:00,-2.25461,6,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.8,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522583",2020-06-27 21:42:00,-3.03733,7,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.7,0.60228,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522584",2020-06-27 21:43:00,-2.53969,7,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.7,0.60228,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522585",2020-06-27 21:44:00,-2.56798,8,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.7,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522586",2020-06-27 21:45:00,-2.56104,9,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.7,0.99981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522587",2020-06-27 21:46:00,-3.24048,9,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.6,1.02564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522588",2020-06-27 21:47:00,-2.84916,9,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.6,0.96075,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522589",2020-06-27 21:48:00,-3.39468,11,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.5,0.88767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522590",2020-06-27 21:49:00,-3.46238,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.6,0.61425,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522591",2020-06-27 21:50:00,-3.9196,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.6,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522592",2020-06-27 21:51:00,-5.58698,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.6,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522593",2020-06-27 21:52:00,-5.84502,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.6,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522594",2020-06-27 21:53:00,-6.32423,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.7,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522595",2020-06-27 21:54:00,-6.17985,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.8,0.59472,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522596",2020-06-27 21:55:00,-4.93873,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,21.9,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522597",2020-06-27 21:56:00,-4.50182,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28.5,30,22,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522598",2020-06-27 21:57:00,-3.9952,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,30,22.1,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522599",2020-06-27 21:58:00,-3.68281,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,30,22,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522600",2020-06-27 21:59:00,-3.47409,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,30,22.1,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522601",2020-06-27 22:00:00,-3.39776,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,30,21.9,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522602",2020-06-27 22:01:00,-3.98415,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,30,21.8,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522603",2020-06-27 22:02:00,-3.21523,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,30,21.9,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522604",2020-06-27 22:03:00,-3.21384,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,30,21.9,0.76797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522605",2020-06-27 22:04:00,-3.18696,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,30,21.9,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522606",2020-06-27 22:05:00,-3.18988,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,30,21.8,0.70308,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522607",2020-06-27 22:06:00,-3.18957,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.8,0.6426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522608",2020-06-27 22:07:00,-3.20214,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.8,0.38871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522609",2020-06-27 22:08:00,-3.12076,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.7,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522610",2020-06-27 22:09:00,-3.21683,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.7,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522611",2020-06-27 22:10:00,-3.45879,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.6,0.41391,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522612",2020-06-27 22:11:00,-2.94663,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.6,0.41391,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522613",2020-06-27 22:12:00,-3.29395,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.7,0.41391,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522614",2020-06-27 22:13:00,-3.25428,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.5,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522615",2020-06-27 22:14:00,-3.24411,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.5,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522616",2020-06-27 22:15:00,-3.23421,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.5,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522617",2020-06-27 22:16:00,-3.29878,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.4,0.41139,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522618",2020-06-27 22:17:00,-3.29972,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.3,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522619",2020-06-27 22:18:00,-3.30104,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.3,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522620",2020-06-27 22:19:00,-3.28444,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.2,0.41391,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522621",2020-06-27 22:20:00,-3.32459,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522622",2020-06-27 22:21:00,-3.18643,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21,0.69804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522623",2020-06-27 22:22:00,-3.37305,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.8,0.78561,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522624",2020-06-27 22:23:00,-3.28412,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.8,0.76104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522625",2020-06-27 22:24:00,-3.32472,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.8,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522626",2020-06-27 22:25:00,-3.27162,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.7,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522627",2020-06-27 22:26:00,-3.36791,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.7,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522628",2020-06-27 22:27:00,-3.30452,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.6,0.42399,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522629",2020-06-27 22:28:00,-3.65606,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.7,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522630",2020-06-27 22:29:00,-3.47419,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.7,0.42903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522631",2020-06-27 22:30:00,-3.41663,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.9,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522632",2020-06-27 22:31:00,-3.34522,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522633",2020-06-27 22:32:00,-3.22045,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.1,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522634",2020-06-27 22:33:00,-3.29537,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.2,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
