"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"522635",2020-06-27 22:34:00,-3.24021,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.2,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522636",2020-06-27 22:35:00,-3.41722,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.3,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522637",2020-06-27 22:36:00,-3.11673,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.2,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522638",2020-06-27 22:37:00,-3.12049,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21.2,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522639",2020-06-27 22:38:00,-3.13387,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522640",2020-06-27 22:39:00,-3.14927,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,21,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522641",2020-06-27 22:40:00,-3.15085,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.9,0.8001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522642",2020-06-27 22:41:00,-3.23062,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.8,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522643",2020-06-27 22:42:00,-3.52215,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.7,0.76734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522644",2020-06-27 22:43:00,-3.19227,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.7,0.64638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522645",2020-06-27 22:44:00,-3.23662,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.6,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522646",2020-06-27 22:45:00,-3.30243,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.4,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522647",2020-06-27 22:46:00,-3.23349,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.3,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522648",2020-06-27 22:47:00,-3.3191,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.3,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522649",2020-06-27 22:48:00,-3.08168,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.2,0.41139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522650",2020-06-27 22:49:00,-3.29671,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.2,0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522651",2020-06-27 22:50:00,-3.35917,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522652",2020-06-27 22:51:00,-3.10691,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.1,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522653",2020-06-27 22:52:00,-3.36372,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.1,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522654",2020-06-27 22:53:00,-3.3208,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522655",2020-06-27 22:54:00,-3.28273,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522656",2020-06-27 22:55:00,-3.45228,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522657",2020-06-27 22:56:00,-3.24049,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.1,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522658",2020-06-27 22:57:00,-3.25043,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.3,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522659",2020-06-27 22:58:00,-3.25213,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.3,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522660",2020-06-27 22:59:00,-3.20163,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.3,0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522661",2020-06-27 23:00:00,-3.19307,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.5,0.63441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522662",2020-06-27 23:01:00,-3.28395,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.5,0.77301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522663",2020-06-27 23:02:00,-3.11029,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.6,0.74655,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522664",2020-06-27 23:03:00,-3.22961,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.6,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522665",2020-06-27 23:04:00,-3.29253,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.5,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522666",2020-06-27 23:05:00,-3.28984,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.5,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522667",2020-06-27 23:06:00,-3.2844,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.6,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522668",2020-06-27 23:07:00,-3.23434,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.5,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522669",2020-06-27 23:08:00,-2.9597,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.6,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522670",2020-06-27 23:09:00,-3.16474,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.6,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522671",2020-06-27 23:10:00,-3.22705,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.6,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522672",2020-06-27 23:11:00,-3.23433,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.5,0.37422,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522673",2020-06-27 23:12:00,-3.1642,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29.5,20.6,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522674",2020-06-27 23:13:00,-2.90758,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29,20.6,0.40131,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522675",2020-06-27 23:14:00,-3.2071,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29,20.5,0.40068,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522676",2020-06-27 23:15:00,-3.25744,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29,20.5,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522677",2020-06-27 23:16:00,-3.19531,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29,20.3,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522678",2020-06-27 23:17:00,-3.15282,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29,20.2,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522679",2020-06-27 23:18:00,-3.21205,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29,20.1,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522680",2020-06-27 23:19:00,-3.12826,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27.5,28,27,28,29,19.8,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522681",2020-06-27 23:20:00,-2.30956,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,28,27,28,29,19.6,0.756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522682",2020-06-27 23:21:00,-3.08616,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,28,27,28,29,19.5,0.77931,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522683",2020-06-27 23:22:00,-3.14978,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,28,27,28,29,19.6,0.7497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522684",2020-06-27 23:23:00,-3.05022,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522685",2020-06-27 23:24:00,-3.01336,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.4725,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522686",2020-06-27 23:25:00,-3.01108,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.38178,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522687",2020-06-27 23:26:00,-3.01997,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.9,0.37611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522688",2020-06-27 23:27:00,-3.05601,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.9,0.37422,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522689",2020-06-27 23:28:00,-3.00614,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522690",2020-06-27 23:29:00,-3.22075,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.9,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522691",2020-06-27 23:30:00,-3.07498,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,20,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522692",2020-06-27 23:31:00,-3.06977,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,20,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522693",2020-06-27 23:32:00,-3.06606,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,20,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522694",2020-06-27 23:33:00,-3.08056,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,20,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522695",2020-06-27 23:34:00,-3.12047,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,20,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522696",2020-06-27 23:35:00,-3.3109,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,20,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522697",2020-06-27 23:36:00,-2.81063,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,20,0.39879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522698",2020-06-27 23:37:00,-3.02682,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,20,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522699",2020-06-27 23:38:00,-3.04127,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,20,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522700",2020-06-27 23:39:00,-3.02854,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.9,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522701",2020-06-27 23:40:00,-2.38805,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,20,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522702",2020-06-27 23:41:00,-3.06278,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,20,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522703",2020-06-27 23:42:00,-3.32673,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.9,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522704",2020-06-27 23:43:00,-3.0318,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.9,0.79947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522705",2020-06-27 23:44:00,-3.4995,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.75474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522706",2020-06-27 23:45:00,-2.98085,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.7,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522707",2020-06-27 23:46:00,-3.0037,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522708",2020-06-27 23:47:00,-2.99869,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522709",2020-06-27 23:48:00,-2.95411,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522710",2020-06-27 23:49:00,-2.48015,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.7,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522711",2020-06-27 23:50:00,-2.94454,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.7,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522712",2020-06-27 23:51:00,-2.96572,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522713",2020-06-27 23:52:00,-3.00931,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522714",2020-06-27 23:53:00,-2.99725,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.41013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522715",2020-06-27 23:54:00,-3.04444,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522716",2020-06-27 23:55:00,-3.32745,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.41832,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522717",2020-06-27 23:56:00,-2.90822,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.9,0.41643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522718",2020-06-27 23:57:00,-2.86514,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.9,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522719",2020-06-27 23:58:00,-2.67822,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.9,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522720",2020-06-27 23:59:00,-2.60897,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.8,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522721",2020-06-28 00:00:00,-2.35076,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.7,0.42021,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522722",2020-06-28 00:01:00,-2.42758,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.7,0.41265,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522723",2020-06-28 00:02:00,-2.22931,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.7,0.41328,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522724",2020-06-28 00:03:00,-2.57001,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.6,0.79254,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522725",2020-06-28 00:04:00,-2.00985,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.6,0.82404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522726",2020-06-28 00:05:00,-2.34073,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.6,0.77931,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522727",2020-06-28 00:06:00,-2.4064,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,28,29,19.5,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522728",2020-06-28 00:07:00,-2.39869,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,27.5,29,19.5,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522729",2020-06-28 00:08:00,-2.42133,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,27.5,29,19.5,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522730",2020-06-28 00:09:00,-2.05568,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,27.5,29,19.5,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522731",2020-06-28 00:10:00,-2.33915,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,27.5,29,19.6,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522732",2020-06-28 00:11:00,-2.36974,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,27.5,29,19.5,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522733",2020-06-28 00:12:00,-2.2955,0,0,25.5,23,23,16,24.5,23,23,0,0,28,25.5,27,27.5,27,27.5,29,19.4,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522734",2020-06-28 00:13:00,-2.3153,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.4,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522735",2020-06-28 00:14:00,-2.36142,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.4,0.41265,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522736",2020-06-28 00:15:00,-2.06463,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.4,0.41958,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522737",2020-06-28 00:16:00,-2.34913,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.4,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522738",2020-06-28 00:17:00,-2.34523,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.4,0.44478,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522739",2020-06-28 00:18:00,-2.29311,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.4,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522740",2020-06-28 00:19:00,-2.39961,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.4,0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522741",2020-06-28 00:20:00,-2.19694,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.4,0.44541,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522742",2020-06-28 00:21:00,-2.759,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.5,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522743",2020-06-28 00:22:00,-3.27441,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.4,0.40131,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522744",2020-06-28 00:23:00,-3.72201,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.4,0.40131,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522745",2020-06-28 00:24:00,-3.97189,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.3,0.77364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522746",2020-06-28 00:25:00,-5.88974,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.3,0.81207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522747",2020-06-28 00:26:00,-6.33152,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.3,0.77427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522748",2020-06-28 00:27:00,-5.57658,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.3,0.63,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522749",2020-06-28 00:28:00,-4.38679,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,29,19.2,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522750",2020-06-28 00:29:00,-3.81231,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,28.5,19.3,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522751",2020-06-28 00:30:00,-3.27625,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,28.5,19.3,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522752",2020-06-28 00:31:00,-2.91917,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,28.5,19.2,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522753",2020-06-28 00:32:00,-2.86034,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,28.5,19.4,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522754",2020-06-28 00:33:00,-2.7743,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,28.5,19.3,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522755",2020-06-28 00:34:00,-2.74511,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,28.5,19.3,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522756",2020-06-28 00:35:00,-2.59045,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,28.5,19.2,0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522757",2020-06-28 00:36:00,-2.59085,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,28.5,19.3,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522758",2020-06-28 00:37:00,-2.61946,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,28.5,19.4,0.38493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522759",2020-06-28 00:38:00,-2.67147,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,28.5,19.3,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522760",2020-06-28 00:39:00,-2.58451,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,28.5,19.4,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522761",2020-06-28 00:40:00,-3.06188,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,28.5,19.4,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522762",2020-06-28 00:41:00,-2.55089,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,27,27.5,28.5,19.4,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522763",2020-06-28 00:42:00,-2.28809,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,19.3,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522764",2020-06-28 00:43:00,-2.61752,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,19.1,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522765",2020-06-28 00:44:00,-2.72473,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,19,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522766",2020-06-28 00:45:00,-2.731,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.9,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522767",2020-06-28 00:46:00,-2.79392,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.8,0.75474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522768",2020-06-28 00:47:00,-2.97413,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.7,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522769",2020-06-28 00:48:00,-2.73626,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.8,0.74844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522770",2020-06-28 00:49:00,-3.12533,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.6,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522771",2020-06-28 00:50:00,-2.99068,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.8,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522772",2020-06-28 00:51:00,-2.96004,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.7,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522773",2020-06-28 00:52:00,-3.00549,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.8,0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522774",2020-06-28 00:53:00,-3.00336,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.7,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522775",2020-06-28 00:54:00,-2.99202,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.6,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522776",2020-06-28 00:55:00,-3.27422,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.7,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522777",2020-06-28 00:56:00,-2.96619,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.7,0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522778",2020-06-28 00:57:00,-3.44077,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.6,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522779",2020-06-28 00:58:00,-2.4854,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.6,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522780",2020-06-28 00:59:00,-3.04633,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.5,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522781",2020-06-28 01:00:00,-3.02699,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.5,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522782",2020-06-28 01:01:00,-3.03516,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.5,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522783",2020-06-28 01:02:00,-2.81122,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.4,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522784",2020-06-28 01:03:00,-3.0623,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.4,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522785",2020-06-28 01:04:00,-3.09817,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.3,0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522786",2020-06-28 01:05:00,-3.13185,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.4,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522787",2020-06-28 01:06:00,-3.09009,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.3,0.39816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522788",2020-06-28 01:07:00,-3.08715,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.4,0.40635,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522789",2020-06-28 01:08:00,-3.23535,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.6,0.71694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522790",2020-06-28 01:09:00,-2.87036,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.6,0.79254,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522791",2020-06-28 01:10:00,-2.94995,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.7,0.77301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522792",2020-06-28 01:11:00,-2.88657,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.7,0.63504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522793",2020-06-28 01:12:00,-2.89124,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.5,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522794",2020-06-28 01:13:00,-2.34453,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.4,0.40446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522795",2020-06-28 01:14:00,-2.84928,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.4,0.42588,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522796",2020-06-28 01:15:00,-2.93511,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.4,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522797",2020-06-28 01:16:00,-3.09388,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.2,0.40383,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522798",2020-06-28 01:17:00,-2.67446,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.1,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522799",2020-06-28 01:18:00,-2.8717,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.2,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522800",2020-06-28 01:19:00,-2.82955,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.1,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522801",2020-06-28 01:20:00,-2.72818,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.1,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522802",2020-06-28 01:21:00,-2.82196,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.1,0.42777,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522803",2020-06-28 01:22:00,-2.37884,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.2,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522804",2020-06-28 01:23:00,-2.76195,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.1,0.4158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522805",2020-06-28 01:24:00,-2.80246,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.1,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522806",2020-06-28 01:25:00,-2.78339,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25.5,27,27.5,26.5,27.5,28.5,18.1,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522807",2020-06-28 01:26:00,-2.7762,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,27.5,28.5,18,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522808",2020-06-28 01:27:00,-2.76614,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27.5,26.5,27.5,28.5,18,0.41706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522809",2020-06-28 01:28:00,-2.6977,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,18.1,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522810",2020-06-28 01:29:00,-2.21452,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.9,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522811",2020-06-28 01:30:00,-2.76532,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.9,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522812",2020-06-28 01:31:00,-2.79615,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.8,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522813",2020-06-28 01:32:00,-2.822,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.9,0.79443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522814",2020-06-28 01:33:00,-2.76649,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.8,0.7623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522815",2020-06-28 01:34:00,-2.83406,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.8,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522816",2020-06-28 01:35:00,-3.07325,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.8,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522817",2020-06-28 01:36:00,-3.34324,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.7,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522818",2020-06-28 01:37:00,-2.37292,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.6,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522819",2020-06-28 01:38:00,-3.1704,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.6,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522820",2020-06-28 01:39:00,-2.79747,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.6,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522821",2020-06-28 01:40:00,-2.76975,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.5,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522822",2020-06-28 01:41:00,-2.78521,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.6,0.39816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522823",2020-06-28 01:42:00,-2.76756,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.7,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522824",2020-06-28 01:43:00,-2.81791,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.6,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522825",2020-06-28 01:44:00,-2.77718,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.6,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522826",2020-06-28 01:45:00,-2.7667,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.7,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522827",2020-06-28 01:46:00,-2.84776,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,27,27,26.5,27.5,28.5,17.6,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522828",2020-06-28 01:47:00,-2.87391,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28.5,17.6,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522829",2020-06-28 01:48:00,-2.60923,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28.5,17.6,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522830",2020-06-28 01:49:00,-3.1181,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28.5,17.6,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522831",2020-06-28 01:50:00,-2.89303,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.6,0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522832",2020-06-28 01:51:00,-2.87956,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.6,0.39942,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522833",2020-06-28 01:52:00,-2.89793,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.7,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522834",2020-06-28 01:53:00,-3.14499,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.8,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522835",2020-06-28 01:54:00,-2.86095,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.6,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522836",2020-06-28 01:55:00,-2.74012,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.7,0.76482,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522837",2020-06-28 01:56:00,-2.87533,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.7,0.74151,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522838",2020-06-28 01:57:00,-2.80233,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.8,0.61551,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522839",2020-06-28 01:58:00,-2.71964,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.6,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522840",2020-06-28 01:59:00,-2.78946,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.7,0.37989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522841",2020-06-28 02:00:00,-2.79171,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.7,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522842",2020-06-28 02:01:00,-2.74705,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.7,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522843",2020-06-28 02:02:00,-3.05705,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.7,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522844",2020-06-28 02:03:00,-2.73489,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.7,0.37422,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522845",2020-06-28 02:04:00,-2.84583,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.6,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522846",2020-06-28 02:05:00,-2.80893,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.7,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522847",2020-06-28 02:06:00,-2.79487,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.8,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522848",2020-06-28 02:07:00,-2.81893,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.8,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522849",2020-06-28 02:08:00,-3.24205,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.8,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522850",2020-06-28 02:09:00,-2.6107,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.8,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522851",2020-06-28 02:10:00,-2.76902,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.8,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522852",2020-06-28 02:11:00,-2.77105,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27.5,28,17.8,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522853",2020-06-28 02:12:00,-2.7509,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.8,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522854",2020-06-28 02:13:00,-2.79607,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.8,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522855",2020-06-28 02:14:00,-2.75024,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.8,0.36918,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522856",2020-06-28 02:15:00,-2.62128,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.8,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522857",2020-06-28 02:16:00,-2.61422,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.8,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522858",2020-06-28 02:17:00,-2.4822,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.8,0.39312,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522859",2020-06-28 02:18:00,-2.48836,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.8,0.77364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522860",2020-06-28 02:19:00,-2.47965,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.7,0.81144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522861",2020-06-28 02:20:00,-2.41156,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.7,0.756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522862",2020-06-28 02:21:00,-2.27379,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.7,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522863",2020-06-28 02:22:00,-2.36029,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.7,0.37296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522864",2020-06-28 02:23:00,-2.12435,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.6,0.43281,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522865",2020-06-28 02:24:00,-2.0973,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.7,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522866",2020-06-28 02:25:00,-2.04677,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.7,0.41769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522867",2020-06-28 02:26:00,-2.06078,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.6,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522868",2020-06-28 02:27:00,-2.14537,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.6,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522869",2020-06-28 02:28:00,-1.86541,0,0,25.5,23,23,16,24.5,23,23,0,0,27.5,25,26.5,27,26.5,27,28,17.6,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522870",2020-06-28 02:29:00,-1.73151,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.5,0.43785,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522871",2020-06-28 02:30:00,-2.27062,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.4,0.40698,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522872",2020-06-28 02:31:00,-2.2944,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.5,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522873",2020-06-28 02:32:00,-2.3957,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.5,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522874",2020-06-28 02:33:00,-2.34796,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.6,0.40068,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522875",2020-06-28 02:34:00,-2.47571,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.7,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522876",2020-06-28 02:35:00,-1.91788,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.6,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522877",2020-06-28 02:36:00,-2.16872,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.7,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522878",2020-06-28 02:37:00,-2.2055,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.7,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522879",2020-06-28 02:38:00,-2.36766,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.8,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522880",2020-06-28 02:39:00,-2.42208,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.8,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522881",2020-06-28 02:40:00,-2.42656,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.9,0.76734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522882",2020-06-28 02:41:00,-2.46469,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.8,0.7938,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522883",2020-06-28 02:42:00,-2.47733,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.6,0.77301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522884",2020-06-28 02:43:00,-2.48069,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.4,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522885",2020-06-28 02:44:00,-2.46958,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.3,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522886",2020-06-28 02:45:00,-2.46575,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.4,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522887",2020-06-28 02:46:00,-2.46627,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.2,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522888",2020-06-28 02:47:00,-2.43424,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.2,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522889",2020-06-28 02:48:00,-2.7935,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.1,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522890",2020-06-28 02:49:00,-2.47873,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522891",2020-06-28 02:50:00,-2.41339,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.1,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522892",2020-06-28 02:51:00,-2.39559,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.2,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522893",2020-06-28 02:52:00,-2.45883,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.2,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522894",2020-06-28 02:53:00,-2.55999,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.1,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522895",2020-06-28 02:54:00,-2.75405,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.2,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522896",2020-06-28 02:55:00,-2.98409,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.2,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522897",2020-06-28 02:56:00,-3.42785,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.2,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522898",2020-06-28 02:57:00,-4.77064,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.3,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522899",2020-06-28 02:58:00,-6.03932,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.3,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522900",2020-06-28 02:59:00,-5.99861,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.4,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522901",2020-06-28 03:00:00,-4.99792,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.3,0.40698,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522902",2020-06-28 03:01:00,-4.0458,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.2,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522903",2020-06-28 03:02:00,-3.64184,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.3,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522904",2020-06-28 03:03:00,-3.03971,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.1,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522905",2020-06-28 03:04:00,-2.81431,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.2,0.40005,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522906",2020-06-28 03:05:00,-2.61738,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.2,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522907",2020-06-28 03:06:00,-2.53607,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.2,0.7686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522908",2020-06-28 03:07:00,-2.36821,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.2,0.72954,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522909",2020-06-28 03:08:00,-2.55551,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.4,0.61425,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522910",2020-06-28 03:09:00,-2.75001,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.4,0.56133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522911",2020-06-28 03:10:00,-2.39497,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.5,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522912",2020-06-28 03:11:00,-2.35368,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.7,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522913",2020-06-28 03:12:00,-2.33623,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.6,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522914",2020-06-28 03:13:00,-2.67013,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.6,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522915",2020-06-28 03:14:00,-2.32001,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.6,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522916",2020-06-28 03:15:00,-2.41357,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.6,0.39123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522917",2020-06-28 03:16:00,-2.40183,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.7,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522918",2020-06-28 03:17:00,-2.65119,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.8,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522919",2020-06-28 03:18:00,-2.68724,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.7,0.41139,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522920",2020-06-28 03:19:00,-2.57835,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.6,0.38493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522921",2020-06-28 03:20:00,-2.54347,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.6,0.37611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522922",2020-06-28 03:21:00,-2.5701,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.6,0.3654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522923",2020-06-28 03:22:00,-3.03508,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26.5,27,28,17.4,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522924",2020-06-28 03:23:00,-2.60633,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26,27,28,17.4,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522925",2020-06-28 03:24:00,-2.56743,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26,27,28,17.6,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522926",2020-06-28 03:25:00,-2.59899,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26,27,28,17.3,0.38178,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522927",2020-06-28 03:26:00,-2.56811,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26,27,28,17.4,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522928",2020-06-28 03:27:00,-2.58107,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26,27,28,17.4,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522929",2020-06-28 03:28:00,-2.69874,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,27,26,27,28,17.5,0.38619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522930",2020-06-28 03:29:00,-2.63687,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,28,17.3,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522931",2020-06-28 03:30:00,-2.60392,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,28,17.2,0.74214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522932",2020-06-28 03:31:00,-2.63113,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,28,17.2,0.75663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522933",2020-06-28 03:32:00,-2.63394,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,28,17.2,0.73017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522934",2020-06-28 03:33:00,-2.70528,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.3,0.60858,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522935",2020-06-28 03:34:00,-2.6158,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.3,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522936",2020-06-28 03:35:00,-2.60189,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.5,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522937",2020-06-28 03:36:00,-2.43832,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.6,0.39879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522938",2020-06-28 03:37:00,-2.78739,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.6,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522939",2020-06-28 03:38:00,-2.92641,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.7,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522940",2020-06-28 03:39:00,-2.68889,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.6,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522941",2020-06-28 03:40:00,-2.87548,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.6,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522942",2020-06-28 03:41:00,-2.65229,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.7,0.41202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522943",2020-06-28 03:42:00,-2.61135,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.7,0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522944",2020-06-28 03:43:00,-2.70155,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.8,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522945",2020-06-28 03:44:00,-2.65897,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.9,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
