"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"522946",2020-06-28 03:45:00,-2.53648,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,18,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522947",2020-06-28 03:46:00,-2.6633,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,18.1,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522948",2020-06-28 03:47:00,-2.66435,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,18.1,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522949",2020-06-28 03:48:00,-2.67615,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,18,0.43533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522950",2020-06-28 03:49:00,-2.96026,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,18,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522951",2020-06-28 03:50:00,-2.66582,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,18,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522952",2020-06-28 03:51:00,-2.66297,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,18,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522953",2020-06-28 03:52:00,-2.61866,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,18.1,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522954",2020-06-28 03:53:00,-2.60907,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,18.2,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522955",2020-06-28 03:54:00,-2.68796,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,18,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522956",2020-06-28 03:55:00,-2.66741,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.9,0.76419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522957",2020-06-28 03:56:00,-2.6309,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.9,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522958",2020-06-28 03:57:00,-2.57201,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.8,0.75474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522959",2020-06-28 03:58:00,-2.67474,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.8,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522960",2020-06-28 03:59:00,-2.64819,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26.5,26.5,26,27,27.5,17.8,0.56952,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522961",2020-06-28 04:00:00,-2.7586,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.6,0.40635,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522962",2020-06-28 04:01:00,-2.67467,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.7,0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522963",2020-06-28 04:02:00,-3.18473,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.6,0.40698,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522964",2020-06-28 04:03:00,-2.66589,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.6,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522965",2020-06-28 04:04:00,-2.63647,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.4,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522966",2020-06-28 04:05:00,-2.69007,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.4,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522967",2020-06-28 04:06:00,-2.63039,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.4,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522968",2020-06-28 04:07:00,-2.6466,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.5,0.41139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522969",2020-06-28 04:08:00,-2.46053,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.4,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522970",2020-06-28 04:09:00,-2.28259,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.3,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522971",2020-06-28 04:10:00,-2.61559,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.4,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522972",2020-06-28 04:11:00,-2.60256,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.4,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522973",2020-06-28 04:12:00,-2.60353,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.6,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522974",2020-06-28 04:13:00,-2.5,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.5,0.41202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522975",2020-06-28 04:14:00,-2.5615,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.3,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522976",2020-06-28 04:15:00,-2.6729,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.5,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522977",2020-06-28 04:16:00,-2.33418,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.5,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522978",2020-06-28 04:17:00,-2.5767,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.5,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522979",2020-06-28 04:18:00,-3.10095,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.6,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522980",2020-06-28 04:19:00,-2.58189,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.6,0.41202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522981",2020-06-28 04:20:00,-2.63259,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.6,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522982",2020-06-28 04:21:00,-2.63426,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,27,27.5,17.6,0.7938,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522983",2020-06-28 04:22:00,-2.48928,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,26.5,27.5,17.6,0.75537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522984",2020-06-28 04:23:00,-2.63896,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,26.5,27.5,17.5,0.62811,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522985",2020-06-28 04:24:00,-2.56437,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,26.5,27.5,17.6,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522986",2020-06-28 04:25:00,-2.46151,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,26.5,27.5,17.6,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522987",2020-06-28 04:26:00,-2.45663,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,26.5,27.5,17.6,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522988",2020-06-28 04:27:00,-2.47236,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,26.5,27.5,17.5,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522989",2020-06-28 04:28:00,-2.32832,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,26.5,27.5,17.6,0.39123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522990",2020-06-28 04:29:00,-2.77243,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,26.5,27.5,17.8,0.39753,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522991",2020-06-28 04:30:00,-2.55617,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,26.5,27.5,17.8,0.39753,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522992",2020-06-28 04:31:00,-2.54726,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,26.5,27.5,18,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522993",2020-06-28 04:32:00,-2.54351,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,26.5,27.5,17.9,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522994",2020-06-28 04:33:00,-2.39741,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,26.5,27.5,18,0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522995",2020-06-28 04:34:00,-2.51412,0,0,25.5,23,23,16,24.5,23,23,0,0,27,25,26,26.5,26,26.5,27.5,18,0.40383,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"522996",2020-06-28 04:35:00,-1.81251,0,0,25.5,23,23,16,24.5,23,23,0,0,27,24.5,26,26.5,26,26.5,27.5,18,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522997",2020-06-28 04:36:00,-2.79893,0,0,25.5,23,23,16,24.5,23,23,0,0,27,24.5,26,26.5,26,26.5,27.5,18.1,0.40635,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522998",2020-06-28 04:37:00,-2.43043,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18,0.39879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522999",2020-06-28 04:38:00,-2.57247,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523000",2020-06-28 04:39:00,-2.30149,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18.1,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523001",2020-06-28 04:40:00,-2.38076,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18.1,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523002",2020-06-28 04:41:00,-2.09652,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18.1,0.39123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523003",2020-06-28 04:42:00,-2.38449,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18,0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523004",2020-06-28 04:43:00,-1.90485,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.9,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523005",2020-06-28 04:44:00,-1.90235,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.9,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523006",2020-06-28 04:45:00,-1.63646,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.9,0.74907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523007",2020-06-28 04:46:00,-2.03755,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18,0.76797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523008",2020-06-28 04:47:00,-2.1261,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18,0.73017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523009",2020-06-28 04:48:00,-2.5431,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523010",2020-06-28 04:49:00,-2.2745,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.8,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523011",2020-06-28 04:50:00,-2.41773,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.5,0.40131,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523012",2020-06-28 04:51:00,-2.52932,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.6,0.37548,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523013",2020-06-28 04:52:00,-2.50703,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.8,0.37611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523014",2020-06-28 04:53:00,-2.61819,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.8,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523015",2020-06-28 04:54:00,-2.54579,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523016",2020-06-28 04:55:00,-2.97975,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523017",2020-06-28 04:56:00,-2.34945,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.9,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523018",2020-06-28 04:57:00,-2.52281,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.8,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523019",2020-06-28 04:58:00,-2.71204,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.7,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523020",2020-06-28 04:59:00,-2.59962,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.8,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523021",2020-06-28 05:00:00,-2.81378,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18,0.74907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523022",2020-06-28 05:01:00,-2.60711,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.9,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523023",2020-06-28 05:02:00,-2.34957,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.9,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523024",2020-06-28 05:03:00,-2.56612,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.8,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523025",2020-06-28 05:04:00,-2.51062,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.8,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523026",2020-06-28 05:05:00,-3.29579,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.7,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523027",2020-06-28 05:06:00,-2.5249,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.8,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523028",2020-06-28 05:07:00,-2.48033,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18,0.55692,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523029",2020-06-28 05:08:00,-2.48052,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523030",2020-06-28 05:09:00,-2.47699,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523031",2020-06-28 05:10:00,-2.4398,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18.1,0.89334,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523032",2020-06-28 05:11:00,-2.44249,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18.1,0.95004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523033",2020-06-28 05:12:00,-2.38237,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18.2,0.89964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523034",2020-06-28 05:13:00,-2.3416,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18.1,0.77301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523035",2020-06-28 05:14:00,-2.36162,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18.1,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523036",2020-06-28 05:15:00,-2.61163,6,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18.1,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523037",2020-06-28 05:16:00,-2.2621,6,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,18,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523038",2020-06-28 05:17:00,-2.32478,6,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.9,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523039",2020-06-28 05:18:00,-2.25851,6,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.8,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523040",2020-06-28 05:19:00,-2.27581,6,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27.5,17.6,0.55755,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523041",2020-06-28 05:20:00,-2.24442,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27,17.7,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523042",2020-06-28 05:21:00,-2.23894,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27,17.4,0.56448,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523043",2020-06-28 05:22:00,-2.25422,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27,17.4,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523044",2020-06-28 05:23:00,-2.64123,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27,17.2,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523045",2020-06-28 05:24:00,-2.37184,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,26,26.5,27,17.4,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523046",2020-06-28 05:25:00,-2.01249,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.4,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523047",2020-06-28 05:26:00,-1.99828,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.5,0.5481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523048",2020-06-28 05:27:00,-1.78958,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.3,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523049",2020-06-28 05:28:00,-2.06123,11,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.3,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523050",2020-06-28 05:29:00,-2.37445,11,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.5,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523051",2020-06-28 05:30:00,-2.39265,10,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.7,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523052",2020-06-28 05:31:00,-2.64656,11,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.8,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523053",2020-06-28 05:32:00,-2.92082,11,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.8,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523054",2020-06-28 05:33:00,-4.19439,12,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.6,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523055",2020-06-28 05:34:00,-5.38799,13,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.7,0.9387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523056",2020-06-28 05:35:00,-5.99397,13,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.8,0.96768,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523057",2020-06-28 05:36:00,-5.00334,14,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.6,0.93177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523058",2020-06-28 05:37:00,-3.89885,15,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.5,0.81207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523059",2020-06-28 05:38:00,-3.14201,15,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.6,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523060",2020-06-28 05:39:00,-2.79758,15,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.8,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523061",2020-06-28 05:40:00,-2.54346,14,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.9,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523062",2020-06-28 05:41:00,-2.25059,16,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,18,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523063",2020-06-28 05:42:00,-2.56196,16,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.8,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523064",2020-06-28 05:43:00,-2.0617,17,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.9,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523065",2020-06-28 05:44:00,-2.14506,16,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.9,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523066",2020-06-28 05:45:00,-2.12131,18,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.9,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523067",2020-06-28 05:46:00,-2.13529,19,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.8,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523068",2020-06-28 05:47:00,-1.96819,22,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.7,0.52038,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523069",2020-06-28 05:48:00,-2.11255,23,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.7,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523070",2020-06-28 05:49:00,-2.42513,26,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.6,0.50841,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523071",2020-06-28 05:50:00,-2.12429,28,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.6,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523072",2020-06-28 05:51:00,-2.25718,28,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.6,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523073",2020-06-28 05:52:00,-2.49766,29,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.7,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523074",2020-06-28 05:53:00,-2.21009,29,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.8,0.47313,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523075",2020-06-28 05:54:00,-2.60478,28,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,17.9,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523076",2020-06-28 05:55:00,-2.308,27,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,18,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523077",2020-06-28 05:56:00,-2.34239,28,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,18.1,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523078",2020-06-28 05:57:00,-2.42943,29,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,18.2,0.47061,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523079",2020-06-28 05:58:00,-2.43199,30,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,26,26.5,27,18.2,0.81837,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523080",2020-06-28 05:59:00,-2.39976,30,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.2,0.83664,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523081",2020-06-28 06:00:00,-2.42811,29,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.2,0.81144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523082",2020-06-28 06:01:00,-2.52023,30,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.1,0.67221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523083",2020-06-28 06:02:00,-2.34221,32,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.1,0.5985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523084",2020-06-28 06:03:00,-2.57776,32,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18,0.43281,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523085",2020-06-28 06:04:00,-2.54601,33,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523086",2020-06-28 06:05:00,-2.48582,35,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18,0.4158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523087",2020-06-28 06:06:00,-2.52408,36,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18,0.41076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523088",2020-06-28 06:07:00,-2.54691,37,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,17.9,0.40509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523089",2020-06-28 06:08:00,-2.53528,41,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,17.7,0.38115,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523090",2020-06-28 06:09:00,-2.97043,44,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,17.6,0.3654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523091",2020-06-28 06:10:00,-2.48098,46,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,17.5,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523092",2020-06-28 06:11:00,-2.79211,46,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,17.5,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523093",2020-06-28 06:12:00,-2.40501,46,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,17.5,0.36351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523094",2020-06-28 06:13:00,-2.41822,47,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,17.6,0.36351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523095",2020-06-28 06:14:00,-2.44996,52,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,17.7,0.34272,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523096",2020-06-28 06:15:00,-2.42203,59,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,17.7,0.34461,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523097",2020-06-28 06:16:00,-1.90694,63,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,17.8,0.33894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523098",2020-06-28 06:17:00,-2.33281,66,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,17.8,0.33327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523099",2020-06-28 06:18:00,-2.34276,70,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,17.9,0.3213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523100",2020-06-28 06:19:00,-2.31822,71,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,17.9,0.25767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523101",2020-06-28 06:20:00,-2.3398,76,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18,0.26334,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523102",2020-06-28 06:21:00,-2.30569,69,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.1,0.28224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523103",2020-06-28 06:22:00,-2.2523,68,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.1,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523104",2020-06-28 06:23:00,-2.36499,74,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.2,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523105",2020-06-28 06:24:00,-2.31123,70,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.3,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523106",2020-06-28 06:25:00,-2.323,62,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.4,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523107",2020-06-28 06:26:00,-2.24361,57,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.5,0.30051,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523108",2020-06-28 06:27:00,-2.54099,59,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.6,0.28098,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523109",2020-06-28 06:28:00,-2.26085,62,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.6,0.25767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523110",2020-06-28 06:29:00,-1.96921,74,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.6,0.23184,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523111",2020-06-28 06:30:00,-2.80172,82,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.5,0.21105,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523112",2020-06-28 06:31:00,-1.8254,84,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.6,0.20664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523113",2020-06-28 06:32:00,-2.23268,81,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.7,0.21987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523114",2020-06-28 06:33:00,-2.36041,78,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.7,0.2457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523115",2020-06-28 06:34:00,-2.35582,64,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.8,0.30681,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523116",2020-06-28 06:35:00,-2.33415,48,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.9,0.33138,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523117",2020-06-28 06:36:00,-2.29546,46,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.9,0.34335,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523118",2020-06-28 06:37:00,-2.41597,45,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.9,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523119",2020-06-28 06:38:00,-2.41454,42,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.9,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523120",2020-06-28 06:39:00,-2.49414,42,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.9,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523121",2020-06-28 06:40:00,-2.44076,39,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.9,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523122",2020-06-28 06:41:00,-2.45272,38,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.8,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523123",2020-06-28 06:42:00,-2.7801,37,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.9,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523124",2020-06-28 06:43:00,-2.27165,37,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26,25.5,26.5,27,18.9,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523125",2020-06-28 06:44:00,-2.49877,36,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26.5,27,19,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523126",2020-06-28 06:45:00,-2.5312,35,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26.5,27,19.1,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523127",2020-06-28 06:46:00,-2.51425,36,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26.5,27,19.2,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523128",2020-06-28 06:47:00,-2.8784,37,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26.5,27,19.3,0.70497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523129",2020-06-28 06:48:00,-2.46035,37,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26.5,27,19.4,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523130",2020-06-28 06:49:00,-2.01399,39,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26.5,27,19.5,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523131",2020-06-28 06:50:00,-2.44096,41,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26,27,19.5,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523132",2020-06-28 06:51:00,-2.47225,44,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26,27,19.5,0.40383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523133",2020-06-28 06:52:00,-2.41703,48,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26,27,19.4,0.38493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523134",2020-06-28 06:53:00,-2.45739,54,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26,27,19.3,0.35091,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523135",2020-06-28 06:54:00,-2.47022,61,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26,27,19.2,0.28287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523136",2020-06-28 06:55:00,-2.52134,70,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26,27,19.1,0.24507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523137",2020-06-28 06:56:00,-2.65263,75,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26,27,18.9,0.21861,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523138",2020-06-28 06:57:00,-2.40398,80,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26,27,18.8,0.23814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523139",2020-06-28 06:58:00,-2.41547,81,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26,27,18.6,0.19404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523140",2020-06-28 06:59:00,-2.39434,81,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26,27,18.5,0.19404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523141",2020-06-28 07:00:00,-2.31715,80,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26,27,18.5,0.20664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523142",2020-06-28 07:01:00,-2.34158,77,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26,27,18.5,0.21987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523143",2020-06-28 07:02:00,-2.43254,71,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26,25.5,26,27,18.5,0.24948,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523144",2020-06-28 07:03:00,-2.31598,67,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.6,0.26964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523145",2020-06-28 07:04:00,-2.50499,64,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.6,0.29547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523146",2020-06-28 07:05:00,-2.29416,60,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.7,0.30681,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523147",2020-06-28 07:06:00,-2.2985,57,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.7,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523148",2020-06-28 07:07:00,-2.13343,55,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.8,0.71064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523149",2020-06-28 07:08:00,-2.12948,54,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.9,0.70938,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523150",2020-06-28 07:09:00,-2.59707,52,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523151",2020-06-28 07:10:00,-2.16354,50,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.1,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523152",2020-06-28 07:11:00,-2.20187,49,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.3,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523153",2020-06-28 07:12:00,-2.10406,48,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.4,0.36288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523154",2020-06-28 07:13:00,-2.01911,48,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.4,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523155",2020-06-28 07:14:00,-2.03542,48,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.4,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523156",2020-06-28 07:15:00,-2.13236,48,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.4,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523157",2020-06-28 07:16:00,-1.72003,47,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.4,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523158",2020-06-28 07:17:00,-2.07992,44,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.3,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523159",2020-06-28 07:18:00,-1.95444,43,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.2,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523160",2020-06-28 07:19:00,-1.87366,41,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.1,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523161",2020-06-28 07:20:00,-1.8101,39,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.1,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523162",2020-06-28 07:21:00,-1.73421,37,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523163",2020-06-28 07:22:00,-1.50539,37,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523164",2020-06-28 07:23:00,-1.42026,36,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523165",2020-06-28 07:24:00,-2.3102,34,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523166",2020-06-28 07:25:00,-2.78022,35,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.1,0.42399,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523167",2020-06-28 07:26:00,-3.00096,33,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.2,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523168",2020-06-28 07:27:00,-3.05443,32,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.3,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523169",2020-06-28 07:28:00,-3.09022,32,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.4,0.79947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523170",2020-06-28 07:29:00,-3.67873,33,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.4,0.83097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523171",2020-06-28 07:30:00,-2.85563,32,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.3,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523172",2020-06-28 07:31:00,-2.81194,35,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.2,0.63693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523173",2020-06-28 07:32:00,-3.10127,37,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.1,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523174",2020-06-28 07:33:00,-2.6259,40,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523175",2020-06-28 07:34:00,-2.36209,43,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.9,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523176",2020-06-28 07:35:00,-2.17634,48,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.8,0.35154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523177",2020-06-28 07:36:00,-1.97745,50,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.8,0.33264,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523178",2020-06-28 07:37:00,-1.93445,54,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.8,0.3024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523179",2020-06-28 07:38:00,-1.99472,61,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.8,0.2709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523180",2020-06-28 07:39:00,-2.26651,66,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.8,0.25704,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523181",2020-06-28 07:40:00,-2.43628,71,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.8,0.23436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523182",2020-06-28 07:41:00,-2.54215,80,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.8,3.14307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523183",2020-06-28 07:42:00,-2.17547,88,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.7,0.15939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523184",2020-06-28 07:43:00,-2.56015,95,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.7,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523185",2020-06-28 07:44:00,-1.94883,102,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.6,0.54621,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523186",2020-06-28 07:45:00,-2.4244,111,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.5,0.5103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523187",2020-06-28 07:46:00,-2.09452,121,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.5,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523188",2020-06-28 07:47:00,-2.46409,128,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.4,0.48195,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523189",2020-06-28 07:48:00,-2.09158,136,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.4,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523190",2020-06-28 07:49:00,-1.90894,145,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.4,0.79947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523191",2020-06-28 07:50:00,-1.39081,150,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.4,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523192",2020-06-28 07:51:00,-0.914967,158,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.4,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523193",2020-06-28 07:52:00,-0.828503,164,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.4,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523194",2020-06-28 07:53:00,-1.11575,169,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.4,0.2772,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523195",2020-06-28 07:54:00,-1.03964,169,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.4,0.29484,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523196",2020-06-28 07:55:00,-0.944674,164,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.4,0.30744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523197",2020-06-28 07:56:00,-0.719269,158,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.5,0.34524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523198",2020-06-28 07:57:00,-0.921089,154,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.5,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523199",2020-06-28 07:58:00,-0.900659,153,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.7,0.3465,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523200",2020-06-28 07:59:00,-0.864683,160,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,18.9,0.32004,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523201",2020-06-28 08:00:00,-0.819071,174,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.2,0.26397,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523202",2020-06-28 08:01:00,-0.855347,189,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.5,0.20664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523203",2020-06-28 08:02:00,-1.29355,200,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.8,0.15687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523204",2020-06-28 08:03:00,-0.79129,201,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.9,0.14994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523205",2020-06-28 08:04:00,-0.683631,199,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.9,0.1701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523206",2020-06-28 08:05:00,-0.912783,187,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.3,0.24318,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523207",2020-06-28 08:06:00,-1.00699,172,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.9,0.31437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523208",2020-06-28 08:07:00,-1.31819,159,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523209",2020-06-28 08:08:00,-0.980051,150,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.1,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523210",2020-06-28 08:09:00,-0.876938,146,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.1,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523211",2020-06-28 08:10:00,-0.863351,142,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.3,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523212",2020-06-28 08:11:00,-0.81404,139,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.4,0.83664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523213",2020-06-28 08:12:00,-0.883988,136,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.8,0.8379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523214",2020-06-28 08:13:00,-0.70603,135,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.6,0.81711,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523215",2020-06-28 08:14:00,-0.730042,136,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523216",2020-06-28 08:15:00,-0.702358,137,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.8,0.51219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523217",2020-06-28 08:16:00,-1.13361,144,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,19.8,0.48006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523218",2020-06-28 08:17:00,-0.682584,151,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.2,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523219",2020-06-28 08:18:00,0,165,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.7,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523220",2020-06-28 08:19:00,0,177,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.8,0.30807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523221",2020-06-28 08:20:00,-0.731099,189,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.9,0.27027,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523222",2020-06-28 08:21:00,-0.720537,192,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.1,0.26271,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523223",2020-06-28 08:22:00,-1.32125,195,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.9,-0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523224",2020-06-28 08:23:00,-0.995838,194,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.7,-0.38556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523225",2020-06-28 08:24:00,-1.16733,193,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.6,-0.34461,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523226",2020-06-28 08:25:00,-1.3696,196,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.3,-0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523227",2020-06-28 08:26:00,-1.50645,201,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.1,-0.41769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523228",2020-06-28 08:27:00,-1.50273,208,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.5,-0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523229",2020-06-28 08:28:00,-1.84939,214,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.1,-0.47943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523230",2020-06-28 08:29:00,-2.19738,218,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.5,-0.49959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523231",2020-06-28 08:30:00,-2.02057,222,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.9,-0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523232",2020-06-28 08:31:00,-2.09029,220,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.9,-0.49959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523233",2020-06-28 08:32:00,-2.12474,216,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.7,-0.15939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523234",2020-06-28 08:33:00,-2.16867,208,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.5,-0.06426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523235",2020-06-28 08:34:00,-2.31922,196,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.1,-0.03906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523236",2020-06-28 08:35:00,-2.48738,188,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.5,-0.06363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523237",2020-06-28 08:36:00,-2.53778,181,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.3,-0.12978,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523238",2020-06-28 08:37:00,-2.7656,174,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.6,-0.27216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523239",2020-06-28 08:38:00,-2.89728,172,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.9,-0.24129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523240",2020-06-28 08:39:00,-2.96118,164,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.8,-0.22302,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523241",2020-06-28 08:40:00,-3.01913,163,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.8,-0.22743,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523242",2020-06-28 08:41:00,-2.97648,427,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,22,-1.41939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523243",2020-06-28 08:42:00,-3.13363,589,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,22.5,-1.73439,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523244",2020-06-28 08:43:00,-2.76422,566,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,22.4,-1.6569,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523245",2020-06-28 08:44:00,-2.78243,618,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.5,-1.81503,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523246",2020-06-28 08:45:00,-2.8314,409,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.7,-0.64386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523247",2020-06-28 08:46:00,-2.75284,264,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.7,-0.27153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523248",2020-06-28 08:47:00,-2.89755,245,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.8,-0.41769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523249",2020-06-28 08:48:00,-2.63212,279,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,22.6,-1.32804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523250",2020-06-28 08:49:00,-2.74958,469,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,22.3,-2.37636,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523251",2020-06-28 08:50:00,-3.1243,241,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23,-0.27909,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523252",2020-06-28 08:51:00,-2.48996,209,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.1,-0.17703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523253",2020-06-28 08:52:00,-2.25617,206,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.4,-0.05796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
