"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"523254",2020-06-28 08:53:00,-2.42154,209,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.8,-0.10836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523255",2020-06-28 08:54:00,-2.40106,229,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.7,-0.33264,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523256",2020-06-28 08:55:00,-2.36779,597,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.1,-0.52416,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523257",2020-06-28 08:56:00,-2.3592,280,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.3,-0.82089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523258",2020-06-28 08:57:00,-2.25427,268,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.5,-0.60228,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523259",2020-06-28 08:58:00,-2.23671,239,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.7,-0.55566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523260",2020-06-28 08:59:00,-2.24779,228,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.8,-0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523261",2020-06-28 09:00:00,-2.13065,220,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.4,-0.41139,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523262",2020-06-28 09:01:00,-2.11573,195,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.6,-0.34083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523263",2020-06-28 09:02:00,-1.35402,190,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.2,-0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523264",2020-06-28 09:03:00,-1.75394,203,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.2,-0.42273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523265",2020-06-28 09:04:00,-0.98403,254,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.5,-0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523266",2020-06-28 09:05:00,-1.62164,653,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.2,-2.00466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523267",2020-06-28 09:06:00,-1.99953,222,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.2,-2.09916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523268",2020-06-28 09:07:00,-2.44751,222,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.9,0.0126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523269",2020-06-28 09:08:00,-2.7047,204,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,24.4,-0.49329,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523270",2020-06-28 09:09:00,-2.40509,581,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.5,-1.89945,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523271",2020-06-28 09:10:00,-3.08487,703,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.2,-1.29087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523272",2020-06-28 09:11:00,-3.01044,283,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.3,-0.1449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523273",2020-06-28 09:12:00,-3.09844,759,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,24.6,-2.31273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523274",2020-06-28 09:13:00,-3.35562,631,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,25.2,-2.16279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523275",2020-06-28 09:14:00,-3.46213,310,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,25,-0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523276",2020-06-28 09:15:00,-2.9923,351,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,23.7,-1.12266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523277",2020-06-28 09:16:00,-3.07578,642,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,22.9,-1.76715,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523278",2020-06-28 09:17:00,-2.84356,578,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,23.2,-1.66446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523279",2020-06-28 09:18:00,-2.66638,366,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,22.7,-0.93303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523280",2020-06-28 09:19:00,-2.53727,355,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,22.2,-1.01682,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523281",2020-06-28 09:20:00,-2.50062,340,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,22.2,-0.98532,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523282",2020-06-28 09:21:00,-2.29339,356,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,22,-1.06848,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523283",2020-06-28 09:22:00,-1.94422,350,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.7,-1.00296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523284",2020-06-28 09:23:00,-2.18855,319,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,22,-0.945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523285",2020-06-28 09:24:00,-2.12356,363,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.8,-1.17243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523286",2020-06-28 09:25:00,-2.11126,404,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,22,-1.37529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523287",2020-06-28 09:26:00,-2.06958,439,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,22,-1.50696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523288",2020-06-28 09:27:00,-2.00255,450,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,22.1,-1.45782,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523289",2020-06-28 09:28:00,-2.01715,396,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.9,-1.07163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523290",2020-06-28 09:29:00,-1.91725,267,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,22.3,-0.17703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523291",2020-06-28 09:30:00,-1.98033,231,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.7,-0.10962,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523292",2020-06-28 09:31:00,-1.9522,231,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.6,-0.13419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523293",2020-06-28 09:32:00,-2.11974,224,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.7,-0.20853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523294",2020-06-28 09:33:00,-1.95705,178,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.8,-0.21609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523295",2020-06-28 09:34:00,-2.03363,156,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.8,-0.13986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523296",2020-06-28 09:35:00,-2.08889,154,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.4,-0.16506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523297",2020-06-28 09:36:00,-2.51729,167,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.3,-0.20979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523298",2020-06-28 09:37:00,-2.40124,179,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.2,-0.2835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523299",2020-06-28 09:38:00,-2.58689,188,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.3,-0.31563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523300",2020-06-28 09:39:00,-2.61815,182,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.1,-0.29673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523301",2020-06-28 09:40:00,-2.69,185,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.9,-0.31563,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523302",2020-06-28 09:41:00,-2.77015,204,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.9,-0.48006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523303",2020-06-28 09:42:00,-2.18865,260,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.7,-0.79443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523304",2020-06-28 09:43:00,-2.82365,327,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21,-1.05147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523305",2020-06-28 09:44:00,-2.84297,353,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.7,-1.15983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523306",2020-06-28 09:45:00,-2.84849,379,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,20.9,-1.27386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523307",2020-06-28 09:46:00,-2.74005,551,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21,-1.62666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523308",2020-06-28 09:47:00,-2.76529,547,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.2,-2.26359,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523309",2020-06-28 09:48:00,-2.71912,577,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26,25.5,26,27,21.2,-3.90663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523310",2020-06-28 09:49:00,-2.79151,1160,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.6,-3.46689,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523311",2020-06-28 09:50:00,-2.66313,595,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,22.1,-1.78605,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523312",2020-06-28 09:51:00,-2.5202,541,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.9,-1.46286,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523313",2020-06-28 09:52:00,-2.5308,451,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.6,-1.55043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523314",2020-06-28 09:53:00,-2.45235,437,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.7,-1.51326,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523315",2020-06-28 09:54:00,-2.49003,474,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.6,-1.67013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523316",2020-06-28 09:55:00,-2.45326,482,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.7,-1.77786,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523317",2020-06-28 09:56:00,-2.19003,473,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.6,-1.50948,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523318",2020-06-28 09:57:00,-2.388,441,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.7,-1.52586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523319",2020-06-28 09:58:00,-2.39682,469,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.6,-1.60776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523320",2020-06-28 09:59:00,-2.44763,455,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.7,-1.56429,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523321",2020-06-28 10:00:00,-1.93255,445,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.8,-1.62666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523322",2020-06-28 10:01:00,-2.47719,430,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.7,-1.59138,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523323",2020-06-28 10:02:00,-2.43857,453,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,21.7,-1.77471,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523324",2020-06-28 10:03:00,-2.44483,546,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-2.44629,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523325",2020-06-28 10:04:00,-2.59546,647,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.6,-3.213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523326",2020-06-28 10:05:00,-2.39222,600,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.7,-2.32029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523327",2020-06-28 10:06:00,-2.58562,539,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.9,-1.63233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523328",2020-06-28 10:07:00,-2.774,512,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.7,-1.51893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523329",2020-06-28 10:08:00,-2.60631,492,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.9,-1.44963,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523330",2020-06-28 10:09:00,-2.57362,477,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.9,-1.40553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523331",2020-06-28 10:10:00,-2.57719,471,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-1.69533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523332",2020-06-28 10:11:00,-2.4944,487,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.2,-1.82385,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523333",2020-06-28 10:12:00,-2.5145,526,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.1,-2.05443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523334",2020-06-28 10:13:00,-2.42981,590,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.2,-2.29446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523335",2020-06-28 10:14:00,-2.50459,607,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.7,-2.31336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523336",2020-06-28 10:15:00,-2.98562,581,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.7,-2.23713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523337",2020-06-28 10:16:00,-2.80184,579,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-2.23776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523338",2020-06-28 10:17:00,-2.8071,595,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-2.31903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523339",2020-06-28 10:18:00,-2.43924,605,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.7,-2.33163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523340",2020-06-28 10:19:00,-2.42352,607,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.7,-2.35809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523341",2020-06-28 10:20:00,-2.97079,624,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-2.44881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523342",2020-06-28 10:21:00,-2.40061,637,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.8,-2.49543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523343",2020-06-28 10:22:00,-2.34623,637,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.8,-2.49669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523344",2020-06-28 10:23:00,-2.39385,637,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-2.35179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523345",2020-06-28 10:24:00,-2.39855,606,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-1.89693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523346",2020-06-28 10:25:00,-2.38913,554,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-1.5939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523347",2020-06-28 10:26:00,-2.3812,470,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.7,-1.24299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523348",2020-06-28 10:27:00,-2.36933,394,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.7,-0.95949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523349",2020-06-28 10:28:00,-2.39007,341,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-1.071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523350",2020-06-28 10:29:00,-1.81688,344,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.1,-1.11636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523351",2020-06-28 10:30:00,-2.38486,370,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.7,-1.3041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523352",2020-06-28 10:31:00,-2.40842,418,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.8,-1.53657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523353",2020-06-28 10:32:00,-2.45314,456,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.9,-1.67958,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523354",2020-06-28 10:33:00,-2.39255,471,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.6,-1.73691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523355",2020-06-28 10:34:00,-2.45186,465,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.3,-1.72053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523356",2020-06-28 10:35:00,-2.77239,453,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.2,-1.6695,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523357",2020-06-28 10:36:00,-1.96919,442,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.4,-1.62288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523358",2020-06-28 10:37:00,-2.45384,437,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-1.59138,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523359",2020-06-28 10:38:00,-2.49359,435,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.4,-1.59642,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523360",2020-06-28 10:39:00,-2.47232,437,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.3,-1.59327,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523361",2020-06-28 10:40:00,-2.35379,436,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-1.53972,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523362",2020-06-28 10:41:00,-2.49452,453,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-1.33056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523363",2020-06-28 10:42:00,-2.51032,485,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.6,-1.4742,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523364",2020-06-28 10:43:00,-2.44792,504,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.7,-1.58193,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523365",2020-06-28 10:44:00,-2.56151,513,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-1.70289,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523366",2020-06-28 10:45:00,-2.47076,529,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.7,-2.07459,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523367",2020-06-28 10:46:00,-2.57906,533,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.9,-2.07963,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523368",2020-06-28 10:47:00,-2.59907,536,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.7,-2.11176,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523369",2020-06-28 10:48:00,-2.58391,566,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.8,-2.26611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523370",2020-06-28 10:49:00,-3.0125,613,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.9,-2.46078,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523371",2020-06-28 10:50:00,-2.51442,597,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.2,-2.33793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523372",2020-06-28 10:51:00,-2.57877,612,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.3,-2.31651,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523373",2020-06-28 10:52:00,-2.55678,581,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.5,-2.37699,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523374",2020-06-28 10:53:00,-2.57023,531,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.2,-2.01474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523375",2020-06-28 10:54:00,-2.56232,537,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.3,-2.06829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523376",2020-06-28 10:55:00,-2.80398,520,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.4,-1.95489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523377",2020-06-28 10:56:00,-2.65323,504,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.1,-1.89567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523378",2020-06-28 10:57:00,-2.54744,534,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.6,-1.65123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523379",2020-06-28 10:58:00,-2.579,559,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.9,-1.72746,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523380",2020-06-28 10:59:00,-2.53507,527,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.2,-1.61406,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523381",2020-06-28 11:00:00,-2.77415,514,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.2,-1.67643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523382",2020-06-28 11:01:00,-2.54733,562,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22,-2.0223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523383",2020-06-28 11:02:00,-2.67131,665,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.5,-2.70459,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523384",2020-06-28 11:03:00,-2.57032,627,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.1,-2.47527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523385",2020-06-28 11:04:00,-2.26671,611,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.1,-2.3499,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523386",2020-06-28 11:05:00,-2.33521,602,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22,-2.40786,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523387",2020-06-28 11:06:00,-2.43929,658,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.3,-3.08952,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523388",2020-06-28 11:07:00,-2.44657,851,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.3,-3.48579,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523389",2020-06-28 11:08:00,-2.39328,818,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,23.1,-4.26888,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523390",2020-06-28 11:09:00,-1.93123,859,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,23.3,-2.65419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523391",2020-06-28 11:10:00,-2.43671,638,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.6,-2.46519,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523392",2020-06-28 11:11:00,-2.47776,624,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.8,-3.02463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523393",2020-06-28 11:12:00,-2.38538,612,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,23.3,-2.67309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523394",2020-06-28 11:13:00,-2.44386,489,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,23.2,-1.29213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523395",2020-06-28 11:14:00,-2.44902,446,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,23.2,-1.12959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523396",2020-06-28 11:15:00,-2.29685,424,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.8,-1.06974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523397",2020-06-28 11:16:00,-2.7772,405,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.7,-1.04958,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523398",2020-06-28 11:17:00,-2.45641,391,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.5,-1.27323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523399",2020-06-28 11:18:00,-2.49197,386,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.5,-1.28583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523400",2020-06-28 11:19:00,-2.4463,374,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.7,-1.21716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523401",2020-06-28 11:20:00,-2.39364,351,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.5,-1.13085,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523402",2020-06-28 11:21:00,-2.42765,335,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.7,-1.06596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523403",2020-06-28 11:22:00,-2.02504,324,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.3,-1.02753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523404",2020-06-28 11:23:00,-3.03529,320,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.1,-1.01934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523405",2020-06-28 11:24:00,-2.40125,318,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.2,-1.00296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523406",2020-06-28 11:25:00,-2.34183,316,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.3,-0.99855,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523407",2020-06-28 11:26:00,-2.26334,315,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.4,-0.98973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523408",2020-06-28 11:27:00,-1.71267,312,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.3,-0.98847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523409",2020-06-28 11:28:00,-2.17353,313,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.1,-1.01493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523410",2020-06-28 11:29:00,-2.326,317,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.9,-0.94626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523411",2020-06-28 11:30:00,-2.10534,319,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.1,-0.63882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523412",2020-06-28 11:31:00,-2.11438,323,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.1,-0.68733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523413",2020-06-28 11:32:00,-2.20029,331,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22,-0.77616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523414",2020-06-28 11:33:00,-2.35626,349,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22,-0.91413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523415",2020-06-28 11:34:00,-2.61683,374,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.2,-1.30914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523416",2020-06-28 11:35:00,-2.47403,413,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,21.9,-1.512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523417",2020-06-28 11:36:00,-4.00124,465,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.2,-1.73439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523418",2020-06-28 11:37:00,-5.34436,527,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.4,-2.02293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523419",2020-06-28 11:38:00,-6.13118,596,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.3,-2.35053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523420",2020-06-28 11:39:00,-5.39517,643,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.3,-2.99943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523421",2020-06-28 11:40:00,-3.91993,1090,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,22.4,-3.10779,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523422",2020-06-28 11:41:00,-3.46221,683,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.5,-2.68569,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523423",2020-06-28 11:42:00,-2.98325,796,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,23.1,-3.34278,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523424",2020-06-28 11:43:00,-2.35701,816,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.4,-3.74094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523425",2020-06-28 11:44:00,-2.65191,694,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22,-2.71656,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523426",2020-06-28 11:45:00,-2.52614,732,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.2,-2.52756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523427",2020-06-28 11:46:00,-2.31571,689,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.5,-2.19303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523428",2020-06-28 11:47:00,-2.25987,642,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.1,-2.1105,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523429",2020-06-28 11:48:00,-2.29113,798,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.8,-2.83311,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523430",2020-06-28 11:49:00,-2.18648,1214,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,23.2,-2.33226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523431",2020-06-28 11:50:00,-2.25857,577,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.5,-2.24091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523432",2020-06-28 11:51:00,-2.26399,552,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.6,-2.02419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523433",2020-06-28 11:52:00,-2.27386,489,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.9,-1.75833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523434",2020-06-28 11:53:00,-2.08988,463,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,23.2,-1.60839,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523435",2020-06-28 11:54:00,-2.26431,436,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,23.3,-1.52901,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523436",2020-06-28 11:55:00,-2.28677,423,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,23.5,-1.46979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523437",2020-06-28 11:56:00,-2.32848,415,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,23.8,-1.43829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523438",2020-06-28 11:57:00,-2.4249,412,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.6,-1.43073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523439",2020-06-28 11:58:00,-2.56987,410,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,27,25.5,26,27.5,22.5,-1.43073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523440",2020-06-28 11:59:00,-2.53377,413,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.7,-1.44396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523441",2020-06-28 12:00:00,-2.58926,414,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.5,-1.30599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523442",2020-06-28 12:01:00,-2.5743,415,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.6,-1.07163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523443",2020-06-28 12:02:00,-2.60449,414,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.6,-1.06155,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523444",2020-06-28 12:03:00,-2.64441,416,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.7,-1.10187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523445",2020-06-28 12:04:00,-2.84692,417,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,23,-1.18251,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523446",2020-06-28 12:05:00,-2.86496,421,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.8,-1.48176,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523447",2020-06-28 12:06:00,-2.63521,420,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,23.2,-1.48554,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523448",2020-06-28 12:07:00,-2.60716,420,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,23.1,-1.48932,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523449",2020-06-28 12:08:00,-2.57732,420,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.9,-1.47609,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523450",2020-06-28 12:09:00,-2.74731,415,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.3,-1.46349,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523451",2020-06-28 12:10:00,-2.63358,410,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.5,-1.43766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523452",2020-06-28 12:11:00,-2.60448,407,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.4,-1.43136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523453",2020-06-28 12:12:00,-2.61632,413,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.5,-1.48995,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523454",2020-06-28 12:13:00,-2.57089,428,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.8,-1.54854,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523455",2020-06-28 12:14:00,-2.61564,443,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.5,-1.67832,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523456",2020-06-28 12:15:00,-2.24983,476,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.4,-1.82322,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523457",2020-06-28 12:16:00,-2.51447,507,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,27.5,22.4,-1.95363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523458",2020-06-28 12:17:00,-2.5299,542,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.3,-1.7262,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523459",2020-06-28 12:18:00,-2.62734,597,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.9,-2.10483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523460",2020-06-28 12:19:00,-2.67166,623,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.4,-2.09979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523461",2020-06-28 12:20:00,-2.79267,606,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.7,-2.04246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523462",2020-06-28 12:21:00,-2.69105,597,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.5,-2.25855,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523463",2020-06-28 12:22:00,-2.52257,566,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.2,-2.17413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523464",2020-06-28 12:23:00,-2.69059,572,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.6,-2.2113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523465",2020-06-28 12:24:00,-2.65889,594,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.1,-2.27934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523466",2020-06-28 12:25:00,-2.64179,615,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.1,-2.33856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523467",2020-06-28 12:26:00,-2.59665,553,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.7,-2.07963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523468",2020-06-28 12:27:00,-2.58972,546,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,23.2,-2.06199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523469",2020-06-28 12:28:00,-3.07082,551,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,23.5,-2.11113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523470",2020-06-28 12:29:00,-2.53795,543,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.9,-2.04309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523471",2020-06-28 12:30:00,-2.53037,536,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,23.4,-2.01159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523472",2020-06-28 12:31:00,-2.54468,532,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,23.4,-2.00466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523473",2020-06-28 12:32:00,-2.49381,508,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,23.1,-1.66383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523474",2020-06-28 12:33:00,-2.47049,513,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,23.3,-1.51326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523475",2020-06-28 12:34:00,-2.57012,512,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,23.7,-1.55106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523476",2020-06-28 12:35:00,-2.75914,524,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23,-1.70793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523477",2020-06-28 12:36:00,-2.83935,534,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.4,-1.71549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523478",2020-06-28 12:37:00,-2.48428,533,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.1,-2.01096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523479",2020-06-28 12:38:00,-2.50714,550,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.3,-2.08026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523480",2020-06-28 12:39:00,-2.54493,552,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,23.4,-2.09349,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523481",2020-06-28 12:40:00,-2.46284,561,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.6,-2.11806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523482",2020-06-28 12:41:00,-2.68539,551,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.7,-2.0916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523483",2020-06-28 12:42:00,-2.47807,559,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,22.7,-2.12688,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523484",2020-06-28 12:43:00,-2.66504,535,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26,28,23.1,-1.90386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523485",2020-06-28 12:44:00,-2.70481,472,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.3,-1.63548,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523486",2020-06-28 12:45:00,-2.79582,453,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.2,-1.61091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523487",2020-06-28 12:46:00,-2.7649,464,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.3,-1.67076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523488",2020-06-28 12:47:00,-2.73061,473,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.2,-1.67139,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523489",2020-06-28 12:48:00,-3.04357,506,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,24.1,-1.41876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523490",2020-06-28 12:49:00,-2.72902,523,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.8,-1.58886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523491",2020-06-28 12:50:00,-2.72544,591,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,24,-1.84653,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523492",2020-06-28 12:51:00,-2.76396,569,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,24.9,-1.98765,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523493",2020-06-28 12:52:00,-2.68575,611,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,24.8,-2.36439,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523494",2020-06-28 12:53:00,-3.05747,596,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,25.6,-2.24154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523495",2020-06-28 12:54:00,-2.77575,756,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,24.8,-2.9295,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523496",2020-06-28 12:55:00,-2.51979,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,24.6,-6.95772,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523497",2020-06-28 12:56:00,-3.14024,803,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,25,-6.94449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523498",2020-06-28 12:57:00,-2.56962,784,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,24.2,-2.7027,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523499",2020-06-28 12:58:00,-2.99859,630,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.7,-2.33919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523500",2020-06-28 12:59:00,-2.67748,639,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.8,-2.32029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523501",2020-06-28 13:00:00,-2.74209,632,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,24.7,-2.51181,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523502",2020-06-28 13:01:00,-2.64044,703,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,24.4,-2.60694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523503",2020-06-28 13:02:00,-2.16379,754,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,24.1,-3.66723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523504",2020-06-28 13:03:00,-2.63962,733,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,24,-2.22516,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523505",2020-06-28 13:04:00,-2.5661,590,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.8,-1.76526,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523506",2020-06-28 13:05:00,-2.48447,601,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.6,-1.65123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523507",2020-06-28 13:06:00,-2.43873,533,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,24.1,-1.93914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523508",2020-06-28 13:07:00,-2.50724,663,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.6,-2.44692,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523509",2020-06-28 13:08:00,-2.46705,550,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.6,-2.04057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523510",2020-06-28 13:09:00,-2.33885,485,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.5,-1.67832,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523511",2020-06-28 13:10:00,-2.47653,465,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,23.6,-1.51263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523512",2020-06-28 13:11:00,-2.50807,399,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,22.8,-1.29087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523513",2020-06-28 13:12:00,-2.46542,372,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,26.5,28,22.7,-1.19133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523514",2020-06-28 13:13:00,-1.87766,357,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.8,-1.14786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523515",2020-06-28 13:14:00,-2.48661,355,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.7,-1.1529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523516",2020-06-28 13:15:00,-2.71241,335,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.8,-1.04643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523517",2020-06-28 13:16:00,-2.60386,319,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.5,-0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523518",2020-06-28 13:17:00,-2.59561,304,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.9,-0.48573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523519",2020-06-28 13:18:00,-2.52327,299,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.1,-0.51912,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523520",2020-06-28 13:19:00,-2.50998,301,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.9,-0.60543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523521",2020-06-28 13:20:00,-2.47515,303,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.8,-0.66276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523522",2020-06-28 13:21:00,-2.54921,296,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.6,-0.88893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523523",2020-06-28 13:22:00,-2.62804,292,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.4,-0.8946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523524",2020-06-28 13:23:00,-2.56269,292,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.6,-0.89019,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523525",2020-06-28 13:24:00,-2.48757,291,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.5,-0.89082,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523526",2020-06-28 13:25:00,-2.3117,296,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.4,-0.93366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523527",2020-06-28 13:26:00,-2.52418,308,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.4,-0.99036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523528",2020-06-28 13:27:00,-2.5692,320,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.5,-1.0269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523529",2020-06-28 13:28:00,-2.55908,316,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.8,-0.99729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523530",2020-06-28 13:29:00,-2.82832,310,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.6,-0.97713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523531",2020-06-28 13:30:00,-2.5452,312,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.6,-0.98973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523532",2020-06-28 13:31:00,-2.49996,313,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.1,-0.83286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523533",2020-06-28 13:32:00,-2.54237,308,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.5,-0.56763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523534",2020-06-28 13:33:00,-2.51999,312,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.4,-0.61173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523535",2020-06-28 13:34:00,-2.5649,321,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.7,-0.693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523536",2020-06-28 13:35:00,-2.97887,331,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.7,-0.75096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523537",2020-06-28 13:36:00,-2.34728,350,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.7,-1.1592,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523538",2020-06-28 13:37:00,-2.22324,366,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.5,-1.24173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523539",2020-06-28 13:38:00,-2.58006,374,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.8,-1.28268,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523540",2020-06-28 13:39:00,-2.5298,384,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.6,-1.3167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523541",2020-06-28 13:40:00,-2.52154,365,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.5,-1.2222,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523542",2020-06-28 13:41:00,-2.51727,343,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.5,-1.12203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523543",2020-06-28 13:42:00,-2.11902,332,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.4,-1.07226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523544",2020-06-28 13:43:00,-2.43138,321,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.6,-1.03446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523545",2020-06-28 13:44:00,-2.41754,311,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.7,-0.97776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523546",2020-06-28 13:45:00,-2.35795,299,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.5,-0.94689,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523547",2020-06-28 13:46:00,-2.31454,303,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.4,-0.98469,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523548",2020-06-28 13:47:00,-2.26869,321,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.3,-0.66339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523549",2020-06-28 13:48:00,-2.25644,317,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.7,-0.60606,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523550",2020-06-28 13:49:00,-2.00789,289,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23,-0.53613,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523551",2020-06-28 13:50:00,-2.20551,269,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.8,-0.51093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523552",2020-06-28 13:51:00,-2.32125,262,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23,-0.76986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523553",2020-06-28 13:52:00,-2.51527,255,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.9,-0.72639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523554",2020-06-28 13:53:00,-2.73239,250,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.9,-0.71883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523555",2020-06-28 13:54:00,-3.17173,249,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.1,-0.71883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523556",2020-06-28 13:55:00,-4.03045,251,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.4,-0.71946,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
