"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"523557",2020-06-28 13:56:00,-4.97612,254,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.7,-0.73899,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523558",2020-06-28 13:57:00,-6.08834,257,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.7,-0.75663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523559",2020-06-28 13:58:00,-5.21275,260,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.7,-0.78813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523560",2020-06-28 13:59:00,-4.60701,271,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.7,-0.8379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523561",2020-06-28 14:00:00,-4.12144,282,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.1,-0.88893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523562",2020-06-28 14:01:00,-3.24986,297,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.1,-0.95886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523563",2020-06-28 14:02:00,-2.74672,316,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23,-0.99603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523564",2020-06-28 14:03:00,-2.69832,344,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.9,-0.77994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523565",2020-06-28 14:04:00,-2.5142,374,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.1,-0.91476,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523566",2020-06-28 14:05:00,-2.2147,388,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.5,-1.04643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523567",2020-06-28 14:06:00,-2.32358,403,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.4,-1.17306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523568",2020-06-28 14:07:00,-2.30219,417,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.2,-1.53153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523569",2020-06-28 14:08:00,-2.33064,435,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.9,-1.60839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523570",2020-06-28 14:09:00,-2.10194,449,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.3,-1.67076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523571",2020-06-28 14:10:00,-2.20498,453,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.5,-1.67643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523572",2020-06-28 14:11:00,-2.22262,454,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.9,-1.68651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523573",2020-06-28 14:12:00,-2.19905,465,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.7,-1.72053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523574",2020-06-28 14:13:00,-2.25718,473,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.6,-1.74888,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523575",2020-06-28 14:14:00,-2.35446,480,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.7,-1.77093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523576",2020-06-28 14:15:00,-2.98501,482,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.8,-1.77093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523577",2020-06-28 14:16:00,-2.20783,473,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.9,-1.72053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523578",2020-06-28 14:17:00,-2.3857,447,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.4,-1.59453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523579",2020-06-28 14:18:00,-3.07891,417,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.5,-1.15353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523580",2020-06-28 14:19:00,-2.65616,396,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23,-0.91413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523581",2020-06-28 14:20:00,-2.46777,378,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23,-0.90846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523582",2020-06-28 14:21:00,-2.69727,378,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.5,-0.98406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523583",2020-06-28 14:22:00,-2.75255,383,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,23.8,-1.11636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523584",2020-06-28 14:23:00,-2.79199,389,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.7,-1.32552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523585",2020-06-28 14:24:00,-2.75251,391,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.4,-1.36332,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523586",2020-06-28 14:25:00,-2.7226,394,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.3,-1.3734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523587",2020-06-28 14:26:00,-2.74694,398,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,22.5,-1.39356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523588",2020-06-28 14:27:00,-2.76654,401,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.7,-1.39923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523589",2020-06-28 14:28:00,-2.76231,401,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.5,-1.41183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523590",2020-06-28 14:29:00,-3.07239,407,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.9,-1.46853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523591",2020-06-28 14:30:00,-2.76243,461,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.5,-1.72179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523592",2020-06-28 14:31:00,-2.75776,505,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.4,-1.8837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523593",2020-06-28 14:32:00,-2.7425,475,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.5,-1.74069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523594",2020-06-28 14:33:00,-2.75129,447,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.9,-1.46034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523595",2020-06-28 14:34:00,-2.7348,403,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.4,-0.95823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523596",2020-06-28 14:35:00,-2.48523,407,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.6,-1.04706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523597",2020-06-28 14:36:00,-2.85699,423,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.4,-1.14786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523598",2020-06-28 14:37:00,-2.60476,443,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.6,-1.31481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523599",2020-06-28 14:38:00,-2.80681,455,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.5,-1.64556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523600",2020-06-28 14:39:00,-2.75002,447,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.7,-1.60902,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523601",2020-06-28 14:40:00,-3.2074,442,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.6,-1.59453,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523602",2020-06-28 14:41:00,-2.70675,443,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.8,-1.68336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523603",2020-06-28 14:42:00,-3.01529,518,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23,-1.75959,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523604",2020-06-28 14:43:00,-2.77434,475,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.2,-1.79046,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523605",2020-06-28 14:44:00,-1.94721,449,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.5,-1.6569,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523606",2020-06-28 14:45:00,-2.99567,503,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.1,-1.89,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523607",2020-06-28 14:46:00,-2.78696,490,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.7,-1.78983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523608",2020-06-28 14:47:00,-2.84624,502,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.6,-1.9971,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523609",2020-06-28 14:48:00,-2.74089,553,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.1,-1.79109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523610",2020-06-28 14:49:00,-3.34127,487,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.5,-1.28331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523611",2020-06-28 14:50:00,-2.75041,435,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.1,-1.12896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523612",2020-06-28 14:51:00,-2.76472,479,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.2,-1.39608,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523613",2020-06-28 14:52:00,-2.83178,561,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23,-2.10294,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523614",2020-06-28 14:53:00,-2.75485,595,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.9,-2.2113,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523615",2020-06-28 14:54:00,-2.77252,479,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.4,-1.7451,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523616",2020-06-28 14:55:00,-2.4978,480,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.4,-1.65879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523617",2020-06-28 14:56:00,-2.66963,435,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.6,-1.54476,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523618",2020-06-28 14:57:00,-2.72528,431,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.6,-1.54413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523619",2020-06-28 14:58:00,-2.74479,448,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.7,-1.62792,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523620",2020-06-28 14:59:00,-2.75615,481,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.6,-1.80432,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523621",2020-06-28 15:00:00,-2.4462,510,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.6,-1.90449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523622",2020-06-28 15:01:00,-2.70845,527,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.6,-2.01978,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523623",2020-06-28 15:02:00,-2.8027,563,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.8,-2.23209,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523624",2020-06-28 15:03:00,-2.68642,618,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.8,-2.52189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523625",2020-06-28 15:04:00,-2.74343,608,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.7,-2.22705,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523626",2020-06-28 15:05:00,-2.24849,573,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.3,-1.76715,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523627",2020-06-28 15:06:00,-2.68929,543,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.6,-1.60146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523628",2020-06-28 15:07:00,-2.66387,520,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,22.9,-1.56492,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523629",2020-06-28 15:08:00,-2.69619,519,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.3,-1.64493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523630",2020-06-28 15:09:00,-3.05696,544,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.4,-2.04624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523631",2020-06-28 15:10:00,-2.69154,583,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.6,-2.18358,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523632",2020-06-28 15:11:00,-2.651,512,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.9,-1.83015,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523633",2020-06-28 15:12:00,-2.71398,460,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.6,-1.64619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523634",2020-06-28 15:13:00,-2.71604,451,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.6,-1.63233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523635",2020-06-28 15:14:00,-2.71375,468,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.2,-1.76022,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523636",2020-06-28 15:15:00,-2.57888,504,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.4,-2.0727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523637",2020-06-28 15:16:00,-2.83687,698,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.1,-2.8035,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523638",2020-06-28 15:17:00,-2.72362,534,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.3,-1.86039,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523639",2020-06-28 15:18:00,-2.72573,458,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.1,-1.62603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523640",2020-06-28 15:19:00,-2.72758,434,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.1,-1.46979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523641",2020-06-28 15:20:00,-2.63229,430,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23,-1.13841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523642",2020-06-28 15:21:00,-2.69365,414,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23,-1.0143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523643",2020-06-28 15:22:00,-2.76306,398,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23,-1.01745,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523644",2020-06-28 15:23:00,-2.62512,401,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23,-1.13463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523645",2020-06-28 15:24:00,-2.67414,414,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23,-1.48743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523646",2020-06-28 15:25:00,-2.33232,407,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.1,-1.42569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523647",2020-06-28 15:26:00,-2.6604,381,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23,-1.33119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523648",2020-06-28 15:27:00,-2.67237,379,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.2,-1.31355,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523649",2020-06-28 15:28:00,-2.69671,373,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.4,-1.32993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523650",2020-06-28 15:29:00,-2.56586,405,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.4,-1.52523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523651",2020-06-28 15:30:00,-2.67642,452,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.2,-1.75455,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523652",2020-06-28 15:31:00,-2.58008,526,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.1,-1.90638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523653",2020-06-28 15:32:00,-2.62932,471,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.3,-1.94103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523654",2020-06-28 15:33:00,-2.56445,706,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.4,-2.27556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523655",2020-06-28 15:34:00,-2.58817,485,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.5,-1.13904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523656",2020-06-28 15:35:00,-2.6992,478,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.7,-1.47294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523657",2020-06-28 15:36:00,-2.83455,547,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.7,-1.53216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523658",2020-06-28 15:37:00,-2.75836,546,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,23.6,-2.31147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523659",2020-06-28 15:38:00,-2.55627,530,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,23.7,-3.1185,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523660",2020-06-28 15:39:00,-2.67718,434,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,23.4,-1.46979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523661",2020-06-28 15:40:00,-2.90633,409,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,23.4,-1.55043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523662",2020-06-28 15:41:00,-2.6707,560,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,23.6,-5.45139,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523663",2020-06-28 15:42:00,-2.66597,546,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,23.8,-2.09349,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523664",2020-06-28 15:43:00,-2.77273,897,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,23.7,-2.77641,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523665",2020-06-28 15:44:00,-2.79443,506,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.1,-1.84716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523666",2020-06-28 15:45:00,-2.77429,585,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.6,-2.09979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523667",2020-06-28 15:46:00,-2.78213,466,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.2,-1.42947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523668",2020-06-28 15:47:00,-2.81631,352,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.2,-1.17306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523669",2020-06-28 15:48:00,-2.25583,396,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.1,-1.35702,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523670",2020-06-28 15:49:00,-2.24035,412,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.2,-0.64449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523671",2020-06-28 15:50:00,-2.79794,434,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,23.5,-1.16676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523672",2020-06-28 15:51:00,-2.73983,506,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.1,-1.47987,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523673",2020-06-28 15:52:00,-2.78874,536,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.2,-1.65879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523674",2020-06-28 15:53:00,-2.58951,559,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24,-1.88496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523675",2020-06-28 15:54:00,-2.73317,1140,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.5,-2.89233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523676",2020-06-28 15:55:00,-2.79872,477,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.6,-1.67265,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523677",2020-06-28 15:56:00,-2.79678,449,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.7,-1.56429,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523678",2020-06-28 15:57:00,-2.47673,509,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.6,-1.83456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523679",2020-06-28 15:58:00,-2.95427,465,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.9,-1.65249,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523680",2020-06-28 15:59:00,-2.60589,481,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25,-1.7766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523681",2020-06-28 16:00:00,-2.84004,530,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.4,-2.15586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523682",2020-06-28 16:01:00,-2.59224,516,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.6,-1.51704,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523683",2020-06-28 16:02:00,-2.2097,433,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25,-1.23795,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523684",2020-06-28 16:03:00,-2.53273,426,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.5,-1.23165,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523685",2020-06-28 16:04:00,-2.45515,407,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.8,-0.55566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523686",2020-06-28 16:05:00,-2.27855,321,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.8,-0.23436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523687",2020-06-28 16:06:00,-2.43243,254,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.9,-0.03591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523688",2020-06-28 16:07:00,-2.33418,207,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.3,0.09324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523689",2020-06-28 16:08:00,-2.30496,188,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.8,-0.16569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523690",2020-06-28 16:09:00,-2.39269,177,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.8,-0.13923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523691",2020-06-28 16:10:00,-2.19195,174,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.9,-0.12159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523692",2020-06-28 16:11:00,-2.16564,175,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.8,-0.11466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523693",2020-06-28 16:12:00,-2.14484,176,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.6,-0.1449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523694",2020-06-28 16:13:00,-2.34709,185,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.8,-0.1953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523695",2020-06-28 16:14:00,-2.50568,193,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.1,-0.22806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523696",2020-06-28 16:15:00,-2.67907,172,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.1,-0.11529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523697",2020-06-28 16:16:00,-3.69837,147,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25,-0.02394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523698",2020-06-28 16:17:00,-3.84647,136,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.7,0.04662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523699",2020-06-28 16:18:00,-4.64249,125,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.7,0.36288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523700",2020-06-28 16:19:00,-5.30734,127,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.8,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523701",2020-06-28 16:20:00,-5.80819,126,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.6,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523702",2020-06-28 16:21:00,-5.18011,121,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.7,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523703",2020-06-28 16:22:00,-3.53127,126,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25,0.32634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523704",2020-06-28 16:23:00,-3.81703,158,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,25,-0.09576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523705",2020-06-28 16:24:00,-3.55449,195,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,24.9,-0.44163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523706",2020-06-28 16:25:00,-2.81698,289,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,25,-0.71253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523707",2020-06-28 16:26:00,-2.72824,298,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,24.8,-0.78183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523708",2020-06-28 16:27:00,-3.16703,309,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,24.6,-0.83853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523709",2020-06-28 16:28:00,-2.54516,325,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.8,-0.91476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523710",2020-06-28 16:29:00,-2.71138,358,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25,-1.06155,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523711",2020-06-28 16:30:00,-2.47326,372,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.2,-1.09683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523712",2020-06-28 16:31:00,-2.45725,387,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.4,-1.09179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523713",2020-06-28 16:32:00,-2.46653,369,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.8,-1.05903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523714",2020-06-28 16:33:00,-2.44986,339,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.7,-0.49896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523715",2020-06-28 16:34:00,-2.49009,309,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.6,-0.34209,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523716",2020-06-28 16:35:00,-2.41395,282,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.4,-0.2898,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523717",2020-06-28 16:36:00,-2.50004,280,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.4,-0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523718",2020-06-28 16:37:00,-2.53076,328,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.8,-0.9135,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523719",2020-06-28 16:38:00,-2.64071,387,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.9,-1.3104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523720",2020-06-28 16:39:00,-2.67906,514,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.6,-1.63863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523721",2020-06-28 16:40:00,-2.74875,506,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.3,-1.5876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523722",2020-06-28 16:41:00,-2.77716,564,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.6,-1.09116,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523723",2020-06-28 16:42:00,-2.67077,318,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.6,-0.84042,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523724",2020-06-28 16:43:00,-2.58116,257,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.6,-0.58023,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523725",2020-06-28 16:44:00,-2.94363,214,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.4,-0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523726",2020-06-28 16:45:00,-2.88268,198,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.3,-0.29988,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523727",2020-06-28 16:46:00,-2.88278,193,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.2,-0.30933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523728",2020-06-28 16:47:00,-2.77944,206,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.2,-0.09135,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523729",2020-06-28 16:48:00,-2.90045,230,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25,-0.07623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523730",2020-06-28 16:49:00,-3.14115,287,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25,-0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523731",2020-06-28 16:50:00,-2.90008,352,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.1,-0.70749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523732",2020-06-28 16:51:00,-2.97162,372,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25,-0.84546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523733",2020-06-28 16:52:00,-2.94243,381,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.3,-1.17054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523734",2020-06-28 16:53:00,-3.0033,391,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.2,-1.17999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523735",2020-06-28 16:54:00,-2.97601,373,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.1,-1.09179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523736",2020-06-28 16:55:00,-2.98086,349,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.9,-0.98469,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523737",2020-06-28 16:56:00,-2.99847,308,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.2,-0.80073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523738",2020-06-28 16:57:00,-2.98473,271,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.2,-0.65016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523739",2020-06-28 16:58:00,-2.84182,254,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.9,-0.57456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523740",2020-06-28 16:59:00,-2.88326,241,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.8,-0.52038,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523741",2020-06-28 17:00:00,-2.85837,231,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.9,-0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523742",2020-06-28 17:01:00,-2.84878,238,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25,-0.46116,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523743",2020-06-28 17:02:00,-2.59614,258,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.3,-0.22302,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523744",2020-06-28 17:03:00,-2.24522,307,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.6,-0.48195,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523745",2020-06-28 17:04:00,-3.04955,372,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.4,-0.76293,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523746",2020-06-28 17:05:00,-2.75695,430,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.2,-1.09053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523747",2020-06-28 17:06:00,-2.74789,457,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.4,-1.6317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523748",2020-06-28 17:07:00,-2.82639,555,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26,-2.3499,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523749",2020-06-28 17:08:00,-2.76729,NA,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.6,-4.28526,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523750",2020-06-28 17:09:00,-2.72831,495,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.8,-1.61721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523751",2020-06-28 17:10:00,-2.7487,462,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.8,-1.46916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523752",2020-06-28 17:11:00,-2.74776,796,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26,-2.85453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523753",2020-06-28 17:12:00,-2.77127,1059,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.7,-3.98475,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523754",2020-06-28 17:13:00,-2.80989,449,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,27.3,-3.42909,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523755",2020-06-28 17:14:00,-2.74001,401,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,27.8,-1.18377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523756",2020-06-28 17:15:00,-2.72028,923,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,28.1,-1.29969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523757",2020-06-28 17:16:00,-2.45636,1034,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,28,-3.35916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523758",2020-06-28 17:17:00,-2.82307,1031,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,28,-3.32325,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523759",2020-06-28 17:18:00,-2.81401,869,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,27.1,-1.54917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523760",2020-06-28 17:19:00,-2.82635,337,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,27.2,-0.58716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523761",2020-06-28 17:20:00,-2.96486,367,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,27.3,-1.01052,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523762",2020-06-28 17:21:00,-2.81385,274,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,27.2,-0.63063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523763",2020-06-28 17:22:00,-2.98834,290,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.6,-0.72576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523764",2020-06-28 17:23:00,-2.81282,300,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.5,-0.72639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523765",2020-06-28 17:24:00,-2.43614,285,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.3,-0.67536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523766",2020-06-28 17:25:00,-2.36826,272,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.3,-0.61299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523767",2020-06-28 17:26:00,-2.78181,258,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.9,-0.58086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523768",2020-06-28 17:27:00,-2.78807,256,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.5,-0.54873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523769",2020-06-28 17:28:00,-2.78153,242,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.4,-0.50526,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523770",2020-06-28 17:29:00,-2.89311,243,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.6,-0.52983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523771",2020-06-28 17:30:00,-2.79332,257,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26,-0.16443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523772",2020-06-28 17:31:00,-2.8106,268,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26,-0.18396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523773",2020-06-28 17:32:00,-2.81319,260,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.3,-0.16569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523774",2020-06-28 17:33:00,-2.82297,270,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.7,-0.31248,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523775",2020-06-28 17:34:00,-2.92067,271,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.5,-0.34083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523776",2020-06-28 17:35:00,-2.87326,261,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.6,-0.54873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523777",2020-06-28 17:36:00,-2.99561,240,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.6,-0.46179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523778",2020-06-28 17:37:00,-3.02146,223,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.5,-0.39123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523779",2020-06-28 17:38:00,-3.01899,198,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.9,-0.28476,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523780",2020-06-28 17:39:00,-2.97272,176,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,27,-0.19593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523781",2020-06-28 17:40:00,-2.97337,168,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,27.2,-0.1764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523782",2020-06-28 17:41:00,-3.06335,169,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,27.1,-0.2016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523783",2020-06-28 17:42:00,-2.99572,176,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,27.2,-0.16569,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523784",2020-06-28 17:43:00,-3.3205,167,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,27.1,-0.15183,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523785",2020-06-28 17:44:00,-2.6491,155,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.5,-0.1008,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523786",2020-06-28 17:45:00,-3.46476,137,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26.1,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523787",2020-06-28 17:46:00,-3.05544,128,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523788",2020-06-28 17:47:00,-3.09924,124,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,26,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523789",2020-06-28 17:48:00,-3.08354,127,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.8,0.35154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523790",2020-06-28 17:49:00,-2.84702,122,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.2,0.33894,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523791",2020-06-28 17:50:00,-3.07799,101,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.6,0.16317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523792",2020-06-28 17:51:00,-3.08587,92,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.2,0.18207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523793",2020-06-28 17:52:00,-3.05682,92,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25,0.1764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523794",2020-06-28 17:53:00,-2.95213,92,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.7,0.17451,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523795",2020-06-28 17:54:00,-2.97755,95,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.7,0.15624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523796",2020-06-28 17:55:00,-2.88736,99,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.7,0.13167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523797",2020-06-28 17:56:00,-3.26118,103,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.3,0.1134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523798",2020-06-28 17:57:00,-2.89474,107,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.2,0.10269,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523799",2020-06-28 17:58:00,-2.92449,114,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.2,0.0441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523800",2020-06-28 17:59:00,-2.84535,136,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.1,-0.0693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523801",2020-06-28 18:00:00,-2.80251,177,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.4,0.20097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523802",2020-06-28 18:01:00,-2.7859,200,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.5,-0.0693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523803",2020-06-28 18:02:00,-2.70064,217,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.6,0.00629999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523804",2020-06-28 18:03:00,-2.70625,208,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.3,-0.06363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523805",2020-06-28 18:04:00,-2.58175,219,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.1,-0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523806",2020-06-28 18:05:00,-2.57875,239,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.1,-0.5418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523807",2020-06-28 18:06:00,-2.60332,277,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.2,-0.73143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523808",2020-06-28 18:07:00,-2.70781,318,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.4,-0.88956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523809",2020-06-28 18:08:00,-2.63467,353,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.4,-1.08675,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523810",2020-06-28 18:09:00,-2.63224,429,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.5,-2.46078,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523811",2020-06-28 18:10:00,-2.67113,530,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.8,-1.97946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523812",2020-06-28 18:11:00,-2.66796,507,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,24.9,-1.76589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523813",2020-06-28 18:12:00,-2.72293,678,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.2,-1.6758,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523814",2020-06-28 18:13:00,-2.68805,402,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.2,-1.24866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523815",2020-06-28 18:14:00,-2.72851,365,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,25.3,-0.65079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523816",2020-06-28 18:15:00,-3.10466,349,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,25.5,26.5,28.5,24.8,-0.57456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523817",2020-06-28 18:16:00,-2.60661,350,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.8,-0.59976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523818",2020-06-28 18:17:00,-2.73411,338,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.8,-0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523819",2020-06-28 18:18:00,-2.73875,352,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.4,-0.87066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523820",2020-06-28 18:19:00,-2.6833,367,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.5,-0.89523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523821",2020-06-28 18:20:00,-2.74868,310,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.4,-0.86562,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523822",2020-06-28 18:21:00,-2.78077,288,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.7,-0.7623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523823",2020-06-28 18:22:00,-2.65435,272,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.4,-0.66213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523824",2020-06-28 18:23:00,-2.70979,246,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.7,-0.53676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523825",2020-06-28 18:24:00,-2.93929,218,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.4,-0.42336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523826",2020-06-28 18:25:00,-3.07348,201,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.5,-0.37233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523827",2020-06-28 18:26:00,-2.73289,192,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.1,-0.33453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523828",2020-06-28 18:27:00,-2.73385,187,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.3,-0.29736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523829",2020-06-28 18:28:00,-2.70381,181,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.2,0.15057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523830",2020-06-28 18:29:00,-2.51482,179,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.2,0.15687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523831",2020-06-28 18:30:00,-2.6816,175,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24,0.13734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523832",2020-06-28 18:31:00,-2.70091,171,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.2,0.10332,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523833",2020-06-28 18:32:00,-2.65307,168,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,24.2,-0.2079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523834",2020-06-28 18:33:00,-2.60403,170,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,24.3,-0.21546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523835",2020-06-28 18:34:00,-2.66027,176,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.9,-0.25956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523836",2020-06-28 18:35:00,-3.18046,185,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.9,-0.29106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523837",2020-06-28 18:36:00,-2.61219,191,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.1,-0.33768,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523838",2020-06-28 18:37:00,-2.52024,202,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.2,-0.4032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523839",2020-06-28 18:38:00,-2.4746,209,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.1,-0.40509,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523840",2020-06-28 18:39:00,-2.46232,208,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24,-0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523841",2020-06-28 18:40:00,-2.3842,198,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.2,-0.30996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523842",2020-06-28 18:41:00,-2.30004,174,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.9,-0.21231,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523843",2020-06-28 18:42:00,-2.34642,155,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,24,0.25074,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523844",2020-06-28 18:43:00,-2.25469,145,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,24,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523845",2020-06-28 18:44:00,-2.31661,133,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.9,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523846",2020-06-28 18:45:00,-2.33442,129,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.9,0.32256,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523847",2020-06-28 18:46:00,-2.42874,136,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,24,0.23184,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523848",2020-06-28 18:47:00,-2.67536,146,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.9,-0.08316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523849",2020-06-28 18:48:00,-3.00815,165,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,24,-0.16569,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523850",2020-06-28 18:49:00,-3.36934,185,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,24.1,-0.25893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523851",2020-06-28 18:50:00,-4.45171,196,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,24.2,-0.34083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523852",2020-06-28 18:51:00,-5.23605,218,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.9,-0.51093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523853",2020-06-28 18:52:00,-5.89607,337,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,24,-0.7875,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
