"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"523854",2020-06-28 18:53:00,-5.67023,373,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,24.1,-0.97083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523855",2020-06-28 18:54:00,-4.77434,318,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.3,-0.66906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523856",2020-06-28 18:55:00,-4.21049,241,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24.1,-0.49833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523857",2020-06-28 18:56:00,-3.5067,232,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,23.9,-0.43533,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523858",2020-06-28 18:57:00,-3.21504,245,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24,0.02457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523859",2020-06-28 18:58:00,-2.9985,198,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,24,0.12474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523860",2020-06-28 18:59:00,-2.882,192,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,23.8,0.10584,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523861",2020-06-28 19:00:00,-2.76995,185,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,23.9,0.07434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523862",2020-06-28 19:01:00,-2.64142,183,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,23.9,-0.22869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523863",2020-06-28 19:02:00,-2.92141,172,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,23.8,-0.18396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523864",2020-06-28 19:03:00,-2.42337,160,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,23.8,-0.13923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523865",2020-06-28 19:04:00,-2.4851,149,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,23.8,-0.07686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523866",2020-06-28 19:05:00,-1.89433,138,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,23.8,-0.02646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523867",2020-06-28 19:06:00,-2.50822,123,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,23.7,0.03654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523868",2020-06-28 19:07:00,-2.65827,109,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,23.7,0.11655,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523869",2020-06-28 19:08:00,-2.50613,91,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,23.6,0.18585,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523870",2020-06-28 19:09:00,-2.38054,77,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,23.6,0.24507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523871",2020-06-28 19:10:00,-2.52833,67,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26.5,27.5,26,26.5,28.5,23.6,0.29295,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523872",2020-06-28 19:11:00,-2.56835,63,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.6,0.3087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523873",2020-06-28 19:12:00,-2.65473,60,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.5,0.74844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523874",2020-06-28 19:13:00,-2.72752,63,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.5,0.73017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523875",2020-06-28 19:14:00,-2.79408,67,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.5,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523876",2020-06-28 19:15:00,-2.83998,75,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.4,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523877",2020-06-28 19:16:00,-2.92601,80,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.4,0.22176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523878",2020-06-28 19:17:00,-2.89148,86,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.4,0.20097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523879",2020-06-28 19:18:00,-2.90962,90,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.4,0.1512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523880",2020-06-28 19:19:00,-2.93492,98,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.4,0.12474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523881",2020-06-28 19:20:00,-2.93287,107,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.4,0.0819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523882",2020-06-28 19:21:00,-2.9627,110,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.4,0.07434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523883",2020-06-28 19:22:00,-2.94025,107,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.3,0.09261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523884",2020-06-28 19:23:00,-3.00681,96,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.2,0.14175,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523885",2020-06-28 19:24:00,-2.97517,82,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.1,0.21546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523886",2020-06-28 19:25:00,-2.93237,76,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23.1,0.25263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523887",2020-06-28 19:26:00,-2.95043,68,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,23,0.28224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523888",2020-06-28 19:27:00,-2.72688,63,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.9,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523889",2020-06-28 19:28:00,-2.92251,59,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.9,0.75348,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523890",2020-06-28 19:29:00,-3.00228,54,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.9,0.72954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523891",2020-06-28 19:30:00,-2.93698,48,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.8,0.73395,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523892",2020-06-28 19:31:00,-2.86582,43,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.8,0.68481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523893",2020-06-28 19:32:00,-2.74532,36,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.7,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523894",2020-06-28 19:33:00,-2.88181,29,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.7,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523895",2020-06-28 19:34:00,-2.81987,25,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.6,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523896",2020-06-28 19:35:00,-2.84598,21,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.6,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523897",2020-06-28 19:36:00,-2.31685,18,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.6,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523898",2020-06-28 19:37:00,-2.79596,17,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.6,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523899",2020-06-28 19:38:00,-2.77725,17,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.6,0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523900",2020-06-28 19:39:00,-2.78578,19,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.6,0.5229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523901",2020-06-28 19:40:00,-2.79583,23,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.5,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523902",2020-06-28 19:41:00,-2.75499,30,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.5,0.46431,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523903",2020-06-28 19:42:00,-2.94993,40,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.3,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523904",2020-06-28 19:43:00,-2.26186,50,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22.1,0.3339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523905",2020-06-28 19:44:00,-2.82244,56,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,22,0.31248,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523906",2020-06-28 19:45:00,-2.84277,58,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.9,0.2961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523907",2020-06-28 19:46:00,-2.85243,58,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.8,0.70434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523908",2020-06-28 19:47:00,-2.62166,56,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.7,0.7686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523909",2020-06-28 19:48:00,-2.8932,56,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.7,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523910",2020-06-28 19:49:00,-3.1515,56,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.7,0.66276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523911",2020-06-28 19:50:00,-2.91311,55,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.7,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523912",2020-06-28 19:51:00,-2.90753,54,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.8,0.32697,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523913",2020-06-28 19:52:00,-2.96858,53,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.8,0.32571,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523914",2020-06-28 19:53:00,-2.83935,52,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.8,0.32067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523915",2020-06-28 19:54:00,-2.87697,52,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.8,0.33327,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523916",2020-06-28 19:55:00,-2.85522,50,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.8,0.34524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523917",2020-06-28 19:56:00,-3.1708,47,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.8,0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523918",2020-06-28 19:57:00,-2.84156,44,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.9,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523919",2020-06-28 19:58:00,-2.84111,41,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,21.8,0.38808,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523920",2020-06-28 19:59:00,-2.78318,38,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,21.8,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523921",2020-06-28 20:00:00,-2.82424,36,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,21.8,0.4221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523922",2020-06-28 20:01:00,-2.79004,34,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,21.8,0.42777,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523923",2020-06-28 20:02:00,-2.77812,33,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28.5,21.7,0.42777,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523924",2020-06-28 20:03:00,-2.79267,33,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.7,0.83097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523925",2020-06-28 20:04:00,-2.68564,35,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.7,0.88074,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523926",2020-06-28 20:05:00,-2.76518,37,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.7,0.7749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523927",2020-06-28 20:06:00,-2.75037,39,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,26,26.5,28.5,21.6,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523928",2020-06-28 20:07:00,-3.25282,41,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.6,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523929",2020-06-28 20:08:00,-2.66184,44,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.6,0.37359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523930",2020-06-28 20:09:00,-2.86853,45,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.7,0.36981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523931",2020-06-28 20:10:00,-2.65995,44,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.7,0.41202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523932",2020-06-28 20:11:00,-3.21231,43,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.7,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523933",2020-06-28 20:12:00,-2.67658,41,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.8,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523934",2020-06-28 20:13:00,-2.65062,39,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.8,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523935",2020-06-28 20:14:00,-2.65863,39,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.9,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523936",2020-06-28 20:15:00,-2.62693,40,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.9,0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523937",2020-06-28 20:16:00,-2.71687,43,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.9,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523938",2020-06-28 20:17:00,-2.64825,45,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.8,0.39501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523939",2020-06-28 20:18:00,-2.59079,48,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.7,0.37926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523940",2020-06-28 20:19:00,-2.68281,48,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.6,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523941",2020-06-28 20:20:00,-2.64305,48,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.6,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523942",2020-06-28 20:21:00,-2.65187,54,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.5,0.72261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523943",2020-06-28 20:22:00,-2.48533,61,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.5,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523944",2020-06-28 20:23:00,-2.57369,67,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.5,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523945",2020-06-28 20:24:00,-2.66256,73,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.5,0.4977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523946",2020-06-28 20:25:00,-2.69865,72,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.5,0.25704,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523947",2020-06-28 20:26:00,-2.72684,69,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.5,0.26397,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523948",2020-06-28 20:27:00,-2.68743,65,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.5,0.29799,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523949",2020-06-28 20:28:00,-2.73086,58,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.6,0.35721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523950",2020-06-28 20:29:00,-2.28317,49,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.6,0.39501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523951",2020-06-28 20:30:00,-2.70366,42,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.6,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523952",2020-06-28 20:31:00,-3.07082,37,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523953",2020-06-28 20:32:00,-2.58041,33,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.7,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523954",2020-06-28 20:33:00,-2.72922,30,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.7,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523955",2020-06-28 20:34:00,-2.68751,30,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.6,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523956",2020-06-28 20:35:00,-2.7092,28,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.4,0.504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523957",2020-06-28 20:36:00,-3.18748,23,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,21.1,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523958",2020-06-28 20:37:00,-2.68926,24,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,20.8,0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523959",2020-06-28 20:38:00,-2.64613,22,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27.5,25.5,26.5,28,20.5,0.59031,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523960",2020-06-28 20:39:00,-2.71588,24,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,20.4,0.88263,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523961",2020-06-28 20:40:00,-2.67834,22,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,20.3,0.87318,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523962",2020-06-28 20:41:00,-2.64695,25,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,20.4,0.81711,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523963",2020-06-28 20:42:00,-2.5301,28,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,20.5,0.74907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523964",2020-06-28 20:43:00,-2.47685,29,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,20.6,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523965",2020-06-28 20:44:00,-2.69627,27,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,20.8,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523966",2020-06-28 20:45:00,-2.75741,23,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,20.9,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523967",2020-06-28 20:46:00,-2.63408,19,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523968",2020-06-28 20:47:00,-2.70626,17,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.1,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523969",2020-06-28 20:48:00,-2.65366,16,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.2,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523970",2020-06-28 20:49:00,-2.39805,15,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.2,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523971",2020-06-28 20:50:00,-2.56935,15,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.3,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523972",2020-06-28 20:51:00,-2.34104,12,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.3,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523973",2020-06-28 20:52:00,-2.5463,12,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.3,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523974",2020-06-28 20:53:00,-2.59292,10,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.3,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523975",2020-06-28 20:54:00,-2.55757,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.3,0.5859,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523976",2020-06-28 20:55:00,-2.50533,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.3,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523977",2020-06-28 20:56:00,-2.4798,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.4,0.74151,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523978",2020-06-28 20:57:00,-2.48131,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.4,0.96768,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523979",2020-06-28 20:58:00,-2.5095,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.4,0.96894,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523980",2020-06-28 20:59:00,-2.4686,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.4,0.9387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523981",2020-06-28 21:00:00,-2.45776,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.5,0.88074,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523982",2020-06-28 21:01:00,-2.50698,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.5,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523983",2020-06-28 21:02:00,-2.44566,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.5,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523984",2020-06-28 21:03:00,-2.36998,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.5,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523985",2020-06-28 21:04:00,-2.42244,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.5,0.58716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523986",2020-06-28 21:05:00,-2.37339,6,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.5,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523987",2020-06-28 21:06:00,-2.38362,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.5,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523988",2020-06-28 21:07:00,-2.38579,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.4,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523989",2020-06-28 21:08:00,-2.31968,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.4,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523990",2020-06-28 21:09:00,-2.19083,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.4,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523991",2020-06-28 21:10:00,-2.06895,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.3,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523992",2020-06-28 21:11:00,-2.18499,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,21.1,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523993",2020-06-28 21:12:00,-2.18622,5,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,20.7,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523994",2020-06-28 21:13:00,-2.19831,5,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,20.4,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523995",2020-06-28 21:14:00,-2.25336,5,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,20.1,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523996",2020-06-28 21:15:00,-2.4025,5,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,19.8,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523997",2020-06-28 21:16:00,-2.85869,6,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,19.5,0.97524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523998",2020-06-28 21:17:00,-3.02063,6,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,19.3,1.0269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"523999",2020-06-28 21:18:00,-3.68378,6,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,19.2,1.0269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524000",2020-06-28 21:19:00,-4.61242,7,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,19,0.83286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524001",2020-06-28 21:20:00,-5.36755,8,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,18.8,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524002",2020-06-28 21:21:00,-5.38651,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,18.7,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524003",2020-06-28 21:22:00,-4.10519,9,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,18.5,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524004",2020-06-28 21:23:00,-3.59848,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,18.5,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524005",2020-06-28 21:24:00,-3.22769,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,18.4,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524006",2020-06-28 21:25:00,-2.84771,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,18.4,0.56952,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524007",2020-06-28 21:26:00,-2.66763,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,18.4,0.57456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524008",2020-06-28 21:27:00,-2.44379,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,18.3,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524009",2020-06-28 21:28:00,-2.26907,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,18.2,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524010",2020-06-28 21:29:00,-2.17795,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,18.2,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524011",2020-06-28 21:30:00,-2.02728,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,18.2,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524012",2020-06-28 21:31:00,-1.54636,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,18,0.56952,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524013",2020-06-28 21:32:00,-2.10257,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,18,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524014",2020-06-28 21:33:00,-2.22422,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.9,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524015",2020-06-28 21:34:00,-2.08826,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.8,0.96264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524016",2020-06-28 21:35:00,-2.23237,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.8,1.01997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524017",2020-06-28 21:36:00,-1.80231,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.4,0.99477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524018",2020-06-28 21:37:00,-2.24136,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.3,0.84924,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524019",2020-06-28 21:38:00,-2.22659,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.3,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524020",2020-06-28 21:39:00,-2.23949,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.4,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524021",2020-06-28 21:40:00,-2.33345,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.4,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524022",2020-06-28 21:41:00,-2.36169,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.3,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524023",2020-06-28 21:42:00,-2.41592,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.3,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524024",2020-06-28 21:43:00,-2.479,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.2,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524025",2020-06-28 21:44:00,-2.59691,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.2,0.58212,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524026",2020-06-28 21:45:00,-2.62329,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.1,0.58779,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524027",2020-06-28 21:46:00,-2.6825,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.1,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524028",2020-06-28 21:47:00,-2.68201,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.1,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524029",2020-06-28 21:48:00,-2.68553,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.1,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524030",2020-06-28 21:49:00,-2.92788,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.2,0.57519,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524031",2020-06-28 21:50:00,-2.90055,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.2,0.5796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524032",2020-06-28 21:51:00,-2.54048,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.2,0.58905,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524033",2020-06-28 21:52:00,-2.73723,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.2,0.67851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524034",2020-06-28 21:53:00,-2.74287,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.2,0.94437,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524035",2020-06-28 21:54:00,-2.75551,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.2,0.98595,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524036",2020-06-28 21:55:00,-2.74703,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.1,0.95634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524037",2020-06-28 21:56:00,-3.34981,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.2,0.81774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524038",2020-06-28 21:57:00,-2.73906,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.2,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524039",2020-06-28 21:58:00,-2.75237,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.3,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524040",2020-06-28 21:59:00,-2.67033,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.2,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524041",2020-06-28 22:00:00,-2.55748,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.2,0.41328,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524042",2020-06-28 22:01:00,-2.58508,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.4,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524043",2020-06-28 22:02:00,-2.58649,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.3,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524044",2020-06-28 22:03:00,-2.6092,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.4,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524045",2020-06-28 22:04:00,-2.54178,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.4,0.41706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524046",2020-06-28 22:05:00,-2.59152,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.3,0.41202,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524047",2020-06-28 22:06:00,-2.54996,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.2,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524048",2020-06-28 22:07:00,-2.84028,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.3,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524049",2020-06-28 22:08:00,-2.56093,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.4,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524050",2020-06-28 22:09:00,-2.61361,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.4,0.42021,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524051",2020-06-28 22:10:00,-2.4698,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.5,0.41265,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524052",2020-06-28 22:11:00,-2.27738,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.4,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524053",2020-06-28 22:12:00,-2.58277,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,28,17.1,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524054",2020-06-28 22:13:00,-2.46223,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.3,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524055",2020-06-28 22:14:00,-2.45247,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524056",2020-06-28 22:15:00,-2.46461,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.1,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524057",2020-06-28 22:16:00,-2.45194,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524058",2020-06-28 22:17:00,-2.57172,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.73521,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524059",2020-06-28 22:18:00,-2.50215,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524060",2020-06-28 22:19:00,-2.44521,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524061",2020-06-28 22:20:00,-2.45859,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524062",2020-06-28 22:21:00,-2.46735,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.3,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524063",2020-06-28 22:22:00,-2.75528,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524064",2020-06-28 22:23:00,-2.6293,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.1,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524065",2020-06-28 22:24:00,-2.50483,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524066",2020-06-28 22:25:00,-2.64418,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.40005,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524067",2020-06-28 22:26:00,-2.59445,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524068",2020-06-28 22:27:00,-2.55066,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.40635,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524069",2020-06-28 22:28:00,-2.57784,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.1,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524070",2020-06-28 22:29:00,-2.29384,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.1,0.39942,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524071",2020-06-28 22:30:00,-2.21332,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.40698,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524072",2020-06-28 22:31:00,-2.55717,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524073",2020-06-28 22:32:00,-2.60242,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.40446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524074",2020-06-28 22:33:00,-2.51324,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26.5,27.5,17.2,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524075",2020-06-28 22:34:00,-2.90222,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26,27.5,16.9,0.40509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524076",2020-06-28 22:35:00,-2.54893,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26,27.5,16.9,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524077",2020-06-28 22:36:00,-2.70221,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26,27.5,16.9,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524078",2020-06-28 22:37:00,-2.51418,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26,27.5,17,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524079",2020-06-28 22:38:00,-2.75251,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26,27.5,17,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524080",2020-06-28 22:39:00,-2.52809,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,27,25.5,26,27.5,17,0.75159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524081",2020-06-28 22:40:00,-2.51185,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.9,0.75474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524082",2020-06-28 22:41:00,-2.52829,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.7,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524083",2020-06-28 22:42:00,-2.45687,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.7,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524084",2020-06-28 22:43:00,-2.29151,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.6,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524085",2020-06-28 22:44:00,-2.50504,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.5,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524086",2020-06-28 22:45:00,-2.53347,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.4,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524087",2020-06-28 22:46:00,-2.52794,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.4,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524088",2020-06-28 22:47:00,-2.43515,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.3,0.38115,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524089",2020-06-28 22:48:00,-2.51823,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.1,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524090",2020-06-28 22:49:00,-2.36269,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.1,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524091",2020-06-28 22:50:00,-2.52917,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.2,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524092",2020-06-28 22:51:00,-2.46237,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.2,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524093",2020-06-28 22:52:00,-2.46578,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16,0.37863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524094",2020-06-28 22:53:00,-2.43463,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.1,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524095",2020-06-28 22:54:00,-3.0062,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.2,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524096",2020-06-28 22:55:00,-2.47117,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.1,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524097",2020-06-28 22:56:00,-2.04105,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.1,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524098",2020-06-28 22:57:00,-2.55159,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.1,0.38178,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524099",2020-06-28 22:58:00,-2.55639,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.1,0.38178,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524100",2020-06-28 22:59:00,-2.52751,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,26,26.5,25.5,26,27.5,16.1,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524101",2020-06-28 23:00:00,-2.4904,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26.5,25.5,26,27.5,16.1,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524102",2020-06-28 23:01:00,-2.48426,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26.5,25.5,26,27.5,16.1,0.38052,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524103",2020-06-28 23:02:00,-3.01659,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26.5,25.5,26,27.5,16.2,0.38115,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524104",2020-06-28 23:03:00,-2.51582,0,0,25.5,23,23,16,24.5,23,23,0,0,26.5,24.5,25.5,26.5,25.5,26,27.5,16.2,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524105",2020-06-28 23:04:00,-2.48156,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.1,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524106",2020-06-28 23:05:00,-2.46,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.1,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524107",2020-06-28 23:06:00,-2.4758,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524108",2020-06-28 23:07:00,-2.48937,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.1,0.75537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524109",2020-06-28 23:08:00,-2.41885,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524110",2020-06-28 23:09:00,-2.84394,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.9,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524111",2020-06-28 23:10:00,-2.61006,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.8,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524112",2020-06-28 23:11:00,-2.40699,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.8,0.39753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524113",2020-06-28 23:12:00,-2.45594,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.8,0.40698,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524114",2020-06-28 23:13:00,-2.44842,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.8,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524115",2020-06-28 23:14:00,-2.79998,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.7,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524116",2020-06-28 23:15:00,-2.49867,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.8,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524117",2020-06-28 23:16:00,-2.10242,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.9,0.39816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524118",2020-06-28 23:17:00,-2.43386,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.8,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524119",2020-06-28 23:18:00,-2.39916,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.7,0.40698,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524120",2020-06-28 23:19:00,-2.49484,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.7,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524121",2020-06-28 23:20:00,-2.45201,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.8,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524122",2020-06-28 23:21:00,-2.47441,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.8,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524123",2020-06-28 23:22:00,-2.43794,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.8,0.39501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524124",2020-06-28 23:23:00,-2.74949,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.9,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524125",2020-06-28 23:24:00,-2.43576,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.9,0.40446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524126",2020-06-28 23:25:00,-2.43621,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.7,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524127",2020-06-28 23:26:00,-2.46966,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.6,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524128",2020-06-28 23:27:00,-2.31586,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.6,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524129",2020-06-28 23:28:00,-2.45403,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.5,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524130",2020-06-28 23:29:00,-2.51198,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.6,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524131",2020-06-28 23:30:00,-2.32278,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.7,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524132",2020-06-28 23:31:00,-2.15434,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.5,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524133",2020-06-28 23:32:00,-2.4228,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.4,0.74214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524134",2020-06-28 23:33:00,-2.43892,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.6,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524135",2020-06-28 23:34:00,-2.3933,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.5,0.75537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524136",2020-06-28 23:35:00,-2.4312,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.6,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524137",2020-06-28 23:36:00,-2.31937,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.6,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524138",2020-06-28 23:37:00,-2.43916,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.5,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524139",2020-06-28 23:38:00,-2.40291,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.6,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524140",2020-06-28 23:39:00,-2.42256,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.7,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524141",2020-06-28 23:40:00,-2.3613,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.9,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524142",2020-06-28 23:41:00,-2.42301,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.9,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524143",2020-06-28 23:42:00,-2.68193,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.9,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524144",2020-06-28 23:43:00,-1.80775,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.9,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524145",2020-06-28 23:44:00,-2.41382,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16.1,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524146",2020-06-28 23:45:00,-2.36665,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,16,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524147",2020-06-28 23:46:00,-2.45958,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.8,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524148",2020-06-28 23:47:00,-2.43875,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.8,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524149",2020-06-28 23:48:00,-2.40962,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.7,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524150",2020-06-28 23:49:00,-2.46856,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.4,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524151",2020-06-28 23:50:00,-2.3249,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.4,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524152",2020-06-28 23:51:00,-2.50345,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.4,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524153",2020-06-28 23:52:00,-2.35352,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.4,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524154",2020-06-28 23:53:00,-2.5213,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.3,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524155",2020-06-28 23:54:00,-2.63405,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.3,0.40635,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524156",2020-06-28 23:55:00,-2.76859,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.2,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524157",2020-06-28 23:56:00,-2.59195,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
