"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"524158",2020-06-28 23:57:00,-2.90265,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524159",2020-06-28 23:58:00,-2.76991,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.2,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524160",2020-06-28 23:59:00,-2.75129,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.2,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524161",2020-06-29 00:00:00,-2.68383,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.1,0.72639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524162",2020-06-29 00:01:00,-2.58879,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.2,0.75411,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524163",2020-06-29 00:02:00,-2.29761,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.1,0.73458,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524164",2020-06-29 00:03:00,-2.55488,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.3,0.61362,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524165",2020-06-29 00:04:00,-2.44032,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.4,0.41391,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524166",2020-06-29 00:05:00,-2.35913,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.5,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524167",2020-06-29 00:06:00,-2.34992,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.5,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524168",2020-06-29 00:07:00,-2.32241,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.7,0.39879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524169",2020-06-29 00:08:00,-2.36419,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27.5,15.6,0.38871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524170",2020-06-29 00:09:00,-2.41787,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,25.5,26.5,25.5,26,27,15.8,0.3654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524171",2020-06-29 00:10:00,-2.31941,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27,15.7,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524172",2020-06-29 00:11:00,-2.21335,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27,15.8,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524173",2020-06-29 00:12:00,-2.25379,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27,15.9,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524174",2020-06-29 00:13:00,-2.27241,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27,16,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524175",2020-06-29 00:14:00,-2.25043,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27,16,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524176",2020-06-29 00:15:00,-2.2686,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27,15.5,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524177",2020-06-29 00:16:00,-2.29701,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27,15.2,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524178",2020-06-29 00:17:00,-2.29023,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27,15.1,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524179",2020-06-29 00:18:00,-2.25755,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27,15,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524180",2020-06-29 00:19:00,-2.38843,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27,15,0.38115,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524181",2020-06-29 00:20:00,-2.35778,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27,15,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524182",2020-06-29 00:21:00,-2.37636,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26,27,15.1,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524183",2020-06-29 00:22:00,-2.615,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.2,0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524184",2020-06-29 00:23:00,-2.8713,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.2,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524185",2020-06-29 00:24:00,-2.31177,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.3,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524186",2020-06-29 00:25:00,-2.3382,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.4,0.37422,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524187",2020-06-29 00:26:00,-2.34312,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.5,0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524188",2020-06-29 00:27:00,-2.41518,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.4,0.38619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524189",2020-06-29 00:28:00,-2.41443,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.4,0.37863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524190",2020-06-29 00:29:00,-2.05811,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.4,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524191",2020-06-29 00:30:00,-2.4488,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.4,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524192",2020-06-29 00:31:00,-2.67297,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.4,0.74781,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524193",2020-06-29 00:32:00,-2.17449,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.4,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524194",2020-06-29 00:33:00,-2.50448,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.5,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524195",2020-06-29 00:34:00,-2.47541,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.5,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524196",2020-06-29 00:35:00,-2.43177,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.5,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524197",2020-06-29 00:36:00,-2.62804,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.5,0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524198",2020-06-29 00:37:00,-2.43309,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.6,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524199",2020-06-29 00:38:00,-2.41779,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.5,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524200",2020-06-29 00:39:00,-2.44645,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.6,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524201",2020-06-29 00:40:00,-2.37932,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,27,15.5,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524202",2020-06-29 00:41:00,-2.42084,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.5,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524203",2020-06-29 00:42:00,-2.64025,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.4,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524204",2020-06-29 00:43:00,-2.78015,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.5,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524205",2020-06-29 00:44:00,-2.28665,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.5,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524206",2020-06-29 00:45:00,-2.12948,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.5,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"524207",2020-06-29 00:46:00,-2.11255,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.6,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"524208",2020-06-29 00:47:00,-2.16946,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.5,0.38115,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"524209",2020-06-29 00:48:00,-1.94908,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.6,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"524210",2020-06-29 00:49:00,-1.88636,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.5,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"524211",2020-06-29 00:50:00,-1.51681,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.5,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"524212",2020-06-29 00:51:00,-1.67524,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.5,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"524213",2020-06-29 00:52:00,-1.71361,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.5,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"524214",2020-06-29 00:53:00,-1.73376,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.1,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"524215",2020-06-29 00:54:00,-1.73865,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.1,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"524216",2020-06-29 00:55:00,-1.72865,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.2,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"524217",2020-06-29 00:56:00,-1.81042,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.1,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"524218",2020-06-29 00:57:00,-1.65982,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.3,0.41013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524219",2020-06-29 00:58:00,-1.71312,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524220",2020-06-29 00:59:00,-1.6653,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.1,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524221",2020-06-29 01:00:00,-1.66479,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.3,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524222",2020-06-29 01:01:00,-1.88847,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.3,0.73899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524223",2020-06-29 01:02:00,-1.79991,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.3,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524224",2020-06-29 01:03:00,-2.15572,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.1,0.74781,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524225",2020-06-29 01:04:00,-2.15246,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.1,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524226",2020-06-29 01:05:00,-2.37116,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,14.8,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524227",2020-06-29 01:06:00,-2.44479,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,14.9,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"524228",2020-06-29 01:07:00,-2.48776,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524229",2020-06-29 01:08:00,-2.60499,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,14.9,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524230",2020-06-29 01:09:00,-3.09708,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,14.8,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524231",2020-06-29 01:10:00,-2.61228,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,14.9,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524232",2020-06-29 01:11:00,-2.56088,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,14.9,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524233",2020-06-29 01:12:00,-2.50202,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.1,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524234",2020-06-29 01:13:00,-2.46283,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.1,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524235",2020-06-29 01:14:00,-2.58133,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15.1,0.39249,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524236",2020-06-29 01:15:00,-2.30244,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,14.9,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"524237",2020-06-29 01:16:00,-2.3836,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,14.9,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"524238",2020-06-29 01:17:00,-1.93894,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,14.9,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"524239",2020-06-29 01:18:00,-1.43091,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15,0.39123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"524240",2020-06-29 01:19:00,-1.91319,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,15,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"524241",2020-06-29 01:20:00,-1.74619,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,15.1,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"524242",2020-06-29 01:21:00,-1.62782,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,15.3,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"524243",2020-06-29 01:22:00,-1.60916,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,15.2,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"524244",2020-06-29 01:23:00,-1.47069,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,15.2,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"524245",2020-06-29 01:24:00,-1.6448,0,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,15.4,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"524246",2020-06-29 01:25:00,-1.62934,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.5,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"524247",2020-06-29 01:26:00,-1.65407,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.4,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"524248",2020-06-29 01:27:00,-1.60963,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.4,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524249",2020-06-29 01:28:00,-1.67692,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.4,0.41769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524250",2020-06-29 01:29:00,-1.67507,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.2,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524251",2020-06-29 01:30:00,-1.67798,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.1,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524252",2020-06-29 01:31:00,-1.81496,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.1,0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524253",2020-06-29 01:32:00,-1.80167,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.1,0.40509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524254",2020-06-29 01:33:00,-2.07766,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.3,0.72387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524255",2020-06-29 01:34:00,-2.36566,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.3,0.756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524256",2020-06-29 01:35:00,-2.42296,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.1,0.73899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524257",2020-06-29 01:36:00,-2.61719,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524258",2020-06-29 01:37:00,-2.58567,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.1,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"524259",2020-06-29 01:38:00,-2.62515,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.1,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"524260",2020-06-29 01:39:00,-2.61734,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"524261",2020-06-29 01:40:00,-2.71404,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"524262",2020-06-29 01:41:00,-2.65729,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.1,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"524263",2020-06-29 01:42:00,-2.61943,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.1,0.36792,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"524264",2020-06-29 01:43:00,-2.16024,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.1,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"524265",2020-06-29 01:44:00,-2.21638,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.1,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"524266",2020-06-29 01:45:00,-2.29686,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.2,0.3654,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"524267",2020-06-29 01:46:00,-2.22025,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.4,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"524268",2020-06-29 01:47:00,-2.01398,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.4,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"524269",2020-06-29 01:48:00,-1.66428,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.3,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"524270",2020-06-29 01:49:00,-1.91957,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.4,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"524271",2020-06-29 01:50:00,-1.50723,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.5,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"524272",2020-06-29 01:51:00,-1.71205,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.4,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"524273",2020-06-29 01:52:00,-2.03159,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.1,0.36036,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"524274",2020-06-29 01:53:00,-1.64017,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.2,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"524275",2020-06-29 01:54:00,-1.62439,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.2,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"524276",2020-06-29 01:55:00,-1.52756,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,26,25,25.5,27,15.2,0.35784,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"524277",2020-06-29 01:56:00,-1.52506,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,15.1,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"524278",2020-06-29 01:57:00,-1.8307,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,15,0.378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524279",2020-06-29 01:58:00,-1.48969,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,15,0.38367,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524280",2020-06-29 01:59:00,-1.51168,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,15,0.37737,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524281",2020-06-29 02:00:00,-1.4353,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,14.9,0.38367,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524282",2020-06-29 02:01:00,-1.78222,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,15,0.37674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524283",2020-06-29 02:02:00,-1.77896,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,15.1,0.37674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524284",2020-06-29 02:03:00,-2.51113,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,14.9,0.37107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524285",2020-06-29 02:04:00,-2.05451,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,14.9,0.37737,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524286",2020-06-29 02:05:00,-2.40995,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,27,14.9,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524287",2020-06-29 02:06:00,-2.57154,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15,0.73647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524288",2020-06-29 02:07:00,-2.65108,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15.1,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"524289",2020-06-29 02:08:00,-2.70669,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15.1,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"524290",2020-06-29 02:09:00,-2.68683,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15.1,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"524291",2020-06-29 02:10:00,-3.2991,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15.3,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"524292",2020-06-29 02:11:00,-3.12885,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15.4,0.38493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"524293",2020-06-29 02:12:00,-2.54024,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15.5,0.38619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"524294",2020-06-29 02:13:00,-3.00517,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15.3,0.38493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"524295",2020-06-29 02:14:00,-2.7578,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15.3,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"524296",2020-06-29 02:15:00,-2.63114,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15.2,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524297",2020-06-29 02:16:00,-2.50316,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15.2,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524298",2020-06-29 02:17:00,-2.41546,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524299",2020-06-29 02:18:00,-2.25178,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,14.9,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524300",2020-06-29 02:19:00,-2.08978,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15.1,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524301",2020-06-29 02:20:00,-2.29031,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524302",2020-06-29 02:21:00,-1.8994,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15,0.39942,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524303",2020-06-29 02:22:00,-1.96601,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,14.9,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524304",2020-06-29 02:23:00,-1.8325,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,14.9,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524305",2020-06-29 02:24:00,-1.7524,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,14.9,0.38493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"524306",2020-06-29 02:25:00,-1.70953,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,15.1,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"524307",2020-06-29 02:26:00,-1.7793,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,14.9,0.37863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"524308",2020-06-29 02:27:00,-1.71156,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,14.9,0.40257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"524309",2020-06-29 02:28:00,-1.69636,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,26,25,25.5,26.5,14.9,0.40257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"524310",2020-06-29 02:29:00,-1.70863,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.41265,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"524311",2020-06-29 02:30:00,-1.51728,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.40824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"524312",2020-06-29 02:31:00,-1.9123,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15,0.40887,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"524313",2020-06-29 02:32:00,-1.82239,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.8,0.40887,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"524314",2020-06-29 02:33:00,-2.0348,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.40509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"524315",2020-06-29 02:34:00,-2.31744,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.40698,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"524316",2020-06-29 02:35:00,-2.08727,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15,0.40383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"524317",2020-06-29 02:36:00,-2.58921,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15,0.40824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"524318",2020-06-29 02:37:00,-2.55767,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"524319",2020-06-29 02:38:00,-2.75427,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"524320",2020-06-29 02:39:00,-2.69929,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"524321",2020-06-29 02:40:00,-2.78399,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"524322",2020-06-29 02:41:00,-2.75478,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"524323",2020-06-29 02:42:00,-2.76574,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.8,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"524324",2020-06-29 02:43:00,-2.7482,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.3906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"524325",2020-06-29 02:44:00,-2.51323,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.7,0.38619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"524326",2020-06-29 02:45:00,-2.47613,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524327",2020-06-29 02:46:00,-2.33379,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524328",2020-06-29 02:47:00,-2.2106,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524329",2020-06-29 02:48:00,-2.00634,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524330",2020-06-29 02:49:00,-1.92271,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524331",2020-06-29 02:50:00,-1.86938,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,14.9,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524332",2020-06-29 02:51:00,-2.52284,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.1,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524333",2020-06-29 02:52:00,-1.7486,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.3,0.35973,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524334",2020-06-29 02:53:00,-1.69269,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.2,0.41328,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524335",2020-06-29 02:54:00,-1.63235,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.3,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"524336",2020-06-29 02:55:00,-1.6471,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.4,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"524337",2020-06-29 02:56:00,-1.61051,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.3,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"524338",2020-06-29 02:57:00,-1.74462,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.3,0.41265,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524339",2020-06-29 02:58:00,-1.69704,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.3,0.40824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524340",2020-06-29 02:59:00,-1.54211,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.4,0.40194,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524341",2020-06-29 03:00:00,-1.56632,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.4,0.40257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524342",2020-06-29 03:01:00,-1.71322,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.3,0.3969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524343",2020-06-29 03:02:00,-1.27095,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.4,0.40824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524344",2020-06-29 03:03:00,-2.08328,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.2,0.3906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524345",2020-06-29 03:04:00,-1.99153,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.1,0.40761,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524346",2020-06-29 03:05:00,-2.54069,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.1,0.40257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524347",2020-06-29 03:06:00,-2.36011,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.3,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"524348",2020-06-29 03:07:00,-2.86056,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.3,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524349",2020-06-29 03:08:00,-2.7503,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.3,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524350",2020-06-29 03:09:00,-2.72338,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.1,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524351",2020-06-29 03:10:00,-2.8152,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,25,25.5,26.5,15.1,0.74151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524352",2020-06-29 03:11:00,-2.75464,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.1,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524353",2020-06-29 03:12:00,-2.67949,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.1,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524354",2020-06-29 03:13:00,-2.32836,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.3,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524355",2020-06-29 03:14:00,-2.48339,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.2,0.38052,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524356",2020-06-29 03:15:00,-2.04294,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.2,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524357",2020-06-29 03:16:00,-1.9198,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.1,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524358",2020-06-29 03:17:00,-1.86936,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.1,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524359",2020-06-29 03:18:00,-1.73367,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15,0.39375,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524360",2020-06-29 03:19:00,-1.71144,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.1,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524361",2020-06-29 03:20:00,-1.66512,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.2,0.3528,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524362",2020-06-29 03:21:00,-1.61975,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.3,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524363",2020-06-29 03:22:00,-1.6262,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.3,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524364",2020-06-29 03:23:00,-1.66798,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.3,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524365",2020-06-29 03:24:00,-1.69344,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.5,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524366",2020-06-29 03:25:00,-1.56562,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.5,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524367",2020-06-29 03:26:00,-1.54208,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,25.5,24.5,25.5,26.5,15.5,0.36351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524368",2020-06-29 03:27:00,-1.55487,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.5,0.36414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524369",2020-06-29 03:28:00,-1.52103,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.6,0.36351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524370",2020-06-29 03:29:00,-1.81165,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.7,0.3528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524371",2020-06-29 03:30:00,-1.56197,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.6,0.35721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524372",2020-06-29 03:31:00,-1.15009,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.8,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524373",2020-06-29 03:32:00,-1.51977,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.6,0.3591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524374",2020-06-29 03:33:00,-1.30741,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.4,0.36351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524375",2020-06-29 03:34:00,-1.53381,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.4,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524376",2020-06-29 03:35:00,-1.59934,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.5,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524377",2020-06-29 03:36:00,-1.80502,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.6,0.36351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524378",2020-06-29 03:37:00,-1.67558,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.7,0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524379",2020-06-29 03:38:00,-1.21116,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.8,0.36351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524380",2020-06-29 03:39:00,-1.7165,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.7,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524381",2020-06-29 03:40:00,-1.73635,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.6,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524382",2020-06-29 03:41:00,-1.41757,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.6,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524383",2020-06-29 03:42:00,-1.73482,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.6,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524384",2020-06-29 03:43:00,-1.72174,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524385",2020-06-29 03:44:00,-1.7308,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.8,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524386",2020-06-29 03:45:00,-1.62618,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.9,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"524387",2020-06-29 03:46:00,-1.72156,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.8,0.6174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"524388",2020-06-29 03:47:00,-1.72394,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.7,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"524389",2020-06-29 03:48:00,-1.71049,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.7,0.37611,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"524390",2020-06-29 03:49:00,-1.69208,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.6,0.36162,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"524391",2020-06-29 03:50:00,-1.68497,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.2,0.39312,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"524392",2020-06-29 03:51:00,-1.62812,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.1,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"524393",2020-06-29 03:52:00,-1.7825,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26.5,15.3,0.38745,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"524394",2020-06-29 03:53:00,-1.56992,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,15.1,0.38619,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"524395",2020-06-29 03:54:00,-1.42438,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,15.3,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"524396",2020-06-29 03:55:00,-1.43762,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,15.2,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524397",2020-06-29 03:56:00,-1.9443,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,15.3,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524398",2020-06-29 03:57:00,-1.22909,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,15.5,0.37485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524399",2020-06-29 03:58:00,-1.48091,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,15.7,0.37863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524400",2020-06-29 03:59:00,-1.53064,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,15.6,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524401",2020-06-29 04:00:00,-1.47791,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,15.4,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524402",2020-06-29 04:01:00,-1.43633,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,15.2,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524403",2020-06-29 04:02:00,-1.46677,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,15,0.38808,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524404",2020-06-29 04:03:00,-1.50171,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,14.9,0.39375,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524405",2020-06-29 04:04:00,-1.49003,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,14.8,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524406",2020-06-29 04:05:00,-1.48083,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,14.7,0.38052,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524407",2020-06-29 04:06:00,-1.47646,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,14.7,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524408",2020-06-29 04:07:00,-1.44841,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,14.7,0.39312,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524409",2020-06-29 04:08:00,-1.42804,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,14.6,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524410",2020-06-29 04:09:00,-1.4474,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25.5,26,14.7,0.38619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524411",2020-06-29 04:10:00,-1.45949,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.7,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524412",2020-06-29 04:11:00,-1.51406,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.7,0.39438,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524413",2020-06-29 04:12:00,-1.7319,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.8,0.39375,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524414",2020-06-29 04:13:00,-1.9624,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.8,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"524415",2020-06-29 04:14:00,-1.60036,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.8,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524416",2020-06-29 04:15:00,-1.4579,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.8,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524417",2020-06-29 04:16:00,-1.65614,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.8,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524418",2020-06-29 04:17:00,-1.45401,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.7,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524419",2020-06-29 04:18:00,-1.52998,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.6,0.73584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524420",2020-06-29 04:19:00,-1.58447,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.5,0.72954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524421",2020-06-29 04:20:00,-1.57558,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.5,0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524422",2020-06-29 04:21:00,-1.60753,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.5,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524423",2020-06-29 04:22:00,-1.65034,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.5,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524424",2020-06-29 04:23:00,-1.67603,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.4,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"524425",2020-06-29 04:24:00,-1.68527,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.4,0.38871,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524426",2020-06-29 04:25:00,-1.30168,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.5,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524427",2020-06-29 04:26:00,-1.71544,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,25.5,24.5,25,26,14.5,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"524428",2020-06-29 04:27:00,-1.76114,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25.5,24.5,25,26,14.6,0.38178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524429",2020-06-29 04:28:00,-1.74394,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25.5,24.5,25,26,14.6,0.3717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524430",2020-06-29 04:29:00,-1.66194,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25.5,24.5,25,26,14.6,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524431",2020-06-29 04:30:00,-1.5468,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25.5,24.5,25,26,14.5,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524432",2020-06-29 04:31:00,-1.53755,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25.5,24.5,25,26,14.4,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524433",2020-06-29 04:32:00,-1.436,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25.5,24.5,25,26,14.4,0.3717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524434",2020-06-29 04:33:00,-1.58899,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25.5,24.5,25,26,14.5,0.38241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524435",2020-06-29 04:34:00,-1.56182,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524436",2020-06-29 04:35:00,-1.56468,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524437",2020-06-29 04:36:00,-1.47755,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524438",2020-06-29 04:37:00,-1.56322,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524439",2020-06-29 04:38:00,-1.58099,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.37674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524440",2020-06-29 04:39:00,-1.61352,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.37674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524441",2020-06-29 04:40:00,-1.57912,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.37611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524442",2020-06-29 04:41:00,-1.59152,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.37674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524443",2020-06-29 04:42:00,-1.56325,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.38241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524444",2020-06-29 04:43:00,-1.57345,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.38241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524445",2020-06-29 04:44:00,-1.57102,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.3717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524446",2020-06-29 04:45:00,-1.62242,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.36351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524447",2020-06-29 04:46:00,-1.56385,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524448",2020-06-29 04:47:00,-1.62255,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524449",2020-06-29 04:48:00,-1.58754,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524450",2020-06-29 04:49:00,-1.60948,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524451",2020-06-29 04:50:00,-1.62729,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.36351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524452",2020-06-29 04:51:00,-1.58223,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524453",2020-06-29 04:52:00,-1.61795,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.6,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524454",2020-06-29 04:53:00,-1.64662,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.6,0.72135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524455",2020-06-29 04:54:00,-1.60012,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.6,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524456",2020-06-29 04:55:00,-1.51274,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.6,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524457",2020-06-29 04:56:00,-1.91139,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524458",2020-06-29 04:57:00,-1.31498,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.7,0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524459",2020-06-29 04:58:00,-1.54433,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.3528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524460",2020-06-29 04:59:00,-1.51609,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.3465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524461",2020-06-29 05:00:00,-1.53889,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524462",2020-06-29 05:01:00,-1.70963,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524463",2020-06-29 05:02:00,-1.53027,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524464",2020-06-29 05:03:00,-1.53614,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.57015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524465",2020-06-29 05:04:00,-1.52141,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.6,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524466",2020-06-29 05:05:00,-1.53278,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524467",2020-06-29 05:06:00,-1.49593,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.53613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
