"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"524468",2020-06-29 05:07:00,-1.50661,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524469",2020-06-29 05:08:00,-1.4786,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.53109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524470",2020-06-29 05:09:00,-1.50554,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524471",2020-06-29 05:10:00,-1.49625,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524472",2020-06-29 05:11:00,-1.52371,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524473",2020-06-29 05:12:00,-1.51061,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524474",2020-06-29 05:13:00,-1.487,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524475",2020-06-29 05:14:00,-1.50227,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.53298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524476",2020-06-29 05:15:00,-1.47632,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.1,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524477",2020-06-29 05:16:00,-1.41611,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524478",2020-06-29 05:17:00,-1.48299,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524479",2020-06-29 05:18:00,-1.46537,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524480",2020-06-29 05:19:00,-1.17994,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524481",2020-06-29 05:20:00,-1.56814,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.2,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524482",2020-06-29 05:21:00,-0.874178,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524483",2020-06-29 05:22:00,-1.44856,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524484",2020-06-29 05:23:00,-1.42729,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524485",2020-06-29 05:24:00,-1.28701,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524486",2020-06-29 05:25:00,-1.44251,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524487",2020-06-29 05:26:00,-1.44408,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524488",2020-06-29 05:27:00,-1.40404,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524489",2020-06-29 05:28:00,-1.42537,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524490",2020-06-29 05:29:00,-1.43218,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.2,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524491",2020-06-29 05:30:00,-1.44598,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.2,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524492",2020-06-29 05:31:00,-1.41406,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.3,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524493",2020-06-29 05:32:00,-1.40315,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524494",2020-06-29 05:33:00,-1.38298,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524495",2020-06-29 05:34:00,-1.44085,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524496",2020-06-29 05:35:00,-1.40719,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,26,14.4,0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524497",2020-06-29 05:36:00,-1.38632,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524498",2020-06-29 05:37:00,-1.41464,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524499",2020-06-29 05:38:00,-1.3913,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524500",2020-06-29 05:39:00,-1.44841,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524501",2020-06-29 05:40:00,-1.25174,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524502",2020-06-29 05:41:00,-1.47249,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.53991,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524503",2020-06-29 05:42:00,-1.41207,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.4,0.53991,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524504",2020-06-29 05:43:00,-1.26392,5,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.53487,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524505",2020-06-29 05:44:00,-1.20046,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.53802,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524506",2020-06-29 05:45:00,-1.43467,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.4,0.5355,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524507",2020-06-29 05:46:00,-1.18271,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.52857,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524508",2020-06-29 05:47:00,-1.45269,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.53235,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524509",2020-06-29 05:48:00,-1.32022,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.52857,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524510",2020-06-29 05:49:00,-1.51694,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.52668,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524511",2020-06-29 05:50:00,-1.57994,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.53424,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524512",2020-06-29 05:51:00,-1.53616,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.6,0.52794,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524513",2020-06-29 05:52:00,-1.52819,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.52227,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524514",2020-06-29 05:53:00,-1.57483,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.52227,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524515",2020-06-29 05:54:00,-1.52825,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.52794,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524516",2020-06-29 05:55:00,-1.4994,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.52164,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524517",2020-06-29 05:56:00,-1.51057,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.6,0.51786,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524518",2020-06-29 05:57:00,-1.52926,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.7,0.52668,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524519",2020-06-29 05:58:00,-1.49799,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.7,0.51597,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524520",2020-06-29 05:59:00,-1.49288,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.8,0.51597,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524521",2020-06-29 06:00:00,-1.44685,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.9,0.51597,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524522",2020-06-29 06:01:00,-1.46231,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,15,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524523",2020-06-29 06:02:00,-1.4389,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,15,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524524",2020-06-29 06:03:00,-1.47728,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.9,0.8442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524525",2020-06-29 06:04:00,-1.43026,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.9,0.84483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524526",2020-06-29 06:05:00,-1.45354,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.8,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524527",2020-06-29 06:06:00,-1.43745,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.8,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524528",2020-06-29 06:07:00,-1.40756,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.7,0.53928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524529",2020-06-29 06:08:00,-1.55422,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.6,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524530",2020-06-29 06:09:00,-1.39684,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.6,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524531",2020-06-29 06:10:00,-1.35174,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524532",2020-06-29 06:11:00,-1.31979,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.52164,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524533",2020-06-29 06:12:00,-1.31103,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.52164,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524534",2020-06-29 06:13:00,-1.43689,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.49896,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524535",2020-06-29 06:14:00,-1.32136,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.50841,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524536",2020-06-29 06:15:00,-1.52133,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.5,0.49077,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524537",2020-06-29 06:16:00,-1.31098,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.6,0.49707,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524538",2020-06-29 06:17:00,-1.34568,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.6,0.47187,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524539",2020-06-29 06:18:00,-0.962363,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.6,0.47817,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524540",2020-06-29 06:19:00,-1.3312,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.7,0.4851,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524541",2020-06-29 06:20:00,-1.37804,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.7,0.48447,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524542",2020-06-29 06:21:00,-1.4119,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.8,0.49581,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524543",2020-06-29 06:22:00,-1.39107,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24.5,25,25.5,14.9,0.49707,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524544",2020-06-29 06:23:00,-1.39268,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,14.9,0.49644,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524545",2020-06-29 06:24:00,-1.37309,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,15,0.50337,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524546",2020-06-29 06:25:00,-1.33598,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,14.9,0.4977,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524547",2020-06-29 06:26:00,-1.34865,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,14.9,0.50274,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524548",2020-06-29 06:27:00,-1.33461,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,14.9,0.49707,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524549",2020-06-29 06:28:00,-1.24502,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,14.9,0.50274,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524550",2020-06-29 06:29:00,-1.32986,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,14.9,0.50337,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524551",2020-06-29 06:30:00,-1.29074,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,14.9,0.49959,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524552",2020-06-29 06:31:00,-1.28776,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.9,0.50463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524553",2020-06-29 06:32:00,-1.29157,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.9,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524554",2020-06-29 06:33:00,-1.34954,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.8,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524555",2020-06-29 06:34:00,-1.41435,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.8,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524556",2020-06-29 06:35:00,-1.69034,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.7,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524557",2020-06-29 06:36:00,-1.78663,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.7,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524558",2020-06-29 06:37:00,-2.48687,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.7,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524559",2020-06-29 06:38:00,-3.16608,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.7,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524560",2020-06-29 06:39:00,-3.3004,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.7,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524561",2020-06-29 06:40:00,-3.06149,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.8,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524562",2020-06-29 06:41:00,-2.42215,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.9,0.48384,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524563",2020-06-29 06:42:00,-1.95724,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,15,0.47817,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524564",2020-06-29 06:43:00,-1.69292,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,15.1,0.4662,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524565",2020-06-29 06:44:00,-1.14508,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,15.2,0.47754,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524566",2020-06-29 06:45:00,-1.63575,17,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,15.2,0.46872,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524567",2020-06-29 06:46:00,-1.15328,17,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,15.2,0.46431,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524568",2020-06-29 06:47:00,-1.14439,18,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,15.2,0.47817,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524569",2020-06-29 06:48:00,-1.15076,19,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,15.3,0.46557,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524570",2020-06-29 06:49:00,-1.15288,21,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,15.3,0.4599,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524571",2020-06-29 06:50:00,-1.18274,23,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,15.3,0.46179,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524572",2020-06-29 06:51:00,-1.13514,26,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,15.2,0.42777,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524573",2020-06-29 06:52:00,-1.14123,30,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,15.1,0.42084,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524574",2020-06-29 06:53:00,-1.18454,31,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,15.1,0.38997,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524575",2020-06-29 06:54:00,-1.14272,34,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,15,0.37485,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524576",2020-06-29 06:55:00,-1.30207,38,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.8,0.35154,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524577",2020-06-29 06:56:00,-1.24164,42,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.8,0.33264,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524578",2020-06-29 06:57:00,-1.32918,44,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.7,0.32634,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524579",2020-06-29 06:58:00,-1.37797,44,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.7,0.32634,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524580",2020-06-29 06:59:00,-1.39841,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,25,25.5,14.6,0.32067,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524581",2020-06-29 07:00:00,-1.89367,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.6,0.32634,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524582",2020-06-29 07:01:00,-1.46347,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.7,0.33642,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524583",2020-06-29 07:02:00,-1.4234,41,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.7,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524584",2020-06-29 07:03:00,-1.39369,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.8,0.35721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524585",2020-06-29 07:04:00,-1.40307,39,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.8,0.34524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524586",2020-06-29 07:05:00,-1.7062,39,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.9,0.34524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524587",2020-06-29 07:06:00,-1.47304,39,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.9,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524588",2020-06-29 07:07:00,-1.4263,41,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.9,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524589",2020-06-29 07:08:00,-1.496,41,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.9,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524590",2020-06-29 07:09:00,-1.49345,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.9,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524591",2020-06-29 07:10:00,-1.44733,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.9,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524592",2020-06-29 07:11:00,-1.44788,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.8,0.35154,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524593",2020-06-29 07:12:00,-1.41535,42,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.8,0.33957,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524594",2020-06-29 07:13:00,-1.41449,46,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.8,0.3213,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524595",2020-06-29 07:14:00,-1.31282,46,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.8,0.32067,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524596",2020-06-29 07:15:00,-1.36538,44,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.8,0.32697,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524597",2020-06-29 07:16:00,-1.34571,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.7,0.35721,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524598",2020-06-29 07:17:00,-1.33656,39,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.7,0.36477,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524599",2020-06-29 07:18:00,-1.335,38,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.6,0.36225,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524600",2020-06-29 07:19:00,-1.34009,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.5,0.35217,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524601",2020-06-29 07:20:00,-1.34196,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.4,0.32697,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524602",2020-06-29 07:21:00,-1.34665,46,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.4,0.31941,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524603",2020-06-29 07:22:00,-0.937005,48,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.3,0.3024,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524604",2020-06-29 07:23:00,-1.35531,51,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.3,0.28665,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524605",2020-06-29 07:24:00,-1.3245,56,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,24.5,24,24.5,25.5,14.3,0.26397,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524606",2020-06-29 07:25:00,-1.33875,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25.5,14.3,0.25515,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524607",2020-06-29 07:26:00,-1.38782,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25.5,14.3,0.25074,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524608",2020-06-29 07:27:00,-1.39231,56,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25.5,14.3,0.26397,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524609",2020-06-29 07:28:00,-1.33438,54,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25.5,14.4,0.27153,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524610",2020-06-29 07:29:00,-1.57099,52,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25.5,14.4,0.28854,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524611",2020-06-29 07:30:00,-1.39132,51,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25.5,14.4,0.29421,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524612",2020-06-29 07:31:00,-1.28261,53,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25.5,14.4,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524613",2020-06-29 07:32:00,-1.15967,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25.5,14.4,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524614",2020-06-29 07:33:00,-1.35794,61,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25.5,14.4,0.24129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524615",2020-06-29 07:34:00,-1.22565,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25.5,14.4,0.25704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524616",2020-06-29 07:35:00,-1.15803,55,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25.5,14.4,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524617",2020-06-29 07:36:00,-0.966734,54,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25.5,14.4,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524618",2020-06-29 07:37:00,-1.19439,58,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25,14.4,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524619",2020-06-29 07:38:00,-1.25741,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25,14.4,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524620",2020-06-29 07:39:00,-0.962359,57,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25,14.4,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524621",2020-06-29 07:40:00,-1.14974,54,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,24.5,24,24.5,25,14.4,0.27405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524622",2020-06-29 07:41:00,-1.07594,52,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.28224,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524623",2020-06-29 07:42:00,-1.00425,49,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.29484,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524624",2020-06-29 07:43:00,-1.0099,48,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.30681,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524625",2020-06-29 07:44:00,-0.842334,49,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.29421,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524626",2020-06-29 07:45:00,-0.846724,53,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.26334,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524627",2020-06-29 07:46:00,-0.809535,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.23688,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524628",2020-06-29 07:47:00,-0.752204,61,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.7,0.23814,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524629",2020-06-29 07:48:00,-0.689088,61,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.7,0.22554,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524630",2020-06-29 07:49:00,-0.693201,64,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.7,0.19467,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524631",2020-06-29 07:50:00,-0.568273,64,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.7,0.18837,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524632",2020-06-29 07:51:00,-0.752099,65,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.8,0.18144,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524633",2020-06-29 07:52:00,-0.863023,69,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.8,0.17451,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524634",2020-06-29 07:53:00,-1.01076,72,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.9,0.15624,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524635",2020-06-29 07:54:00,-1.30406,78,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.9,0.13734,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524636",2020-06-29 07:55:00,-1.24488,79,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.8,0.12537,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524637",2020-06-29 07:56:00,-1.60001,78,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.7,0.13104,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524638",2020-06-29 07:57:00,-2.43496,78,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.126,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524639",2020-06-29 07:58:00,-2.03571,80,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.10836,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524640",2020-06-29 07:59:00,-2.13367,88,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.06237,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524641",2020-06-29 08:00:00,-2.18143,96,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.07434,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524642",2020-06-29 08:01:00,-2.35076,96,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.08001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524643",2020-06-29 08:02:00,-2.09301,92,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.11781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524644",2020-06-29 08:03:00,-2.26412,83,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.15561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524645",2020-06-29 08:04:00,-1.92831,81,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.15435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524646",2020-06-29 08:05:00,-1.9003,90,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524647",2020-06-29 08:06:00,-1.64047,100,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524648",2020-06-29 08:07:00,-1.64821,109,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.33894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524649",2020-06-29 08:08:00,-1.5419,112,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.19593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524650",2020-06-29 08:09:00,-1.50465,112,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.00189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524651",2020-06-29 08:10:00,-1.48425,110,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,-0.00063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524652",2020-06-29 08:11:00,-1.43001,112,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.4,-0.02016,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524653",2020-06-29 08:12:00,-1.38363,116,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.4,-0.03843,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524654",2020-06-29 08:13:00,-1.3963,122,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.4,-0.0756,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524655",2020-06-29 08:14:00,-1.42281,129,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.4,-0.11088,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524656",2020-06-29 08:15:00,-1.48571,142,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.3,-0.17073,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524657",2020-06-29 08:16:00,-1.75439,152,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.3,-0.24696,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524658",2020-06-29 08:17:00,-1.68723,171,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.3,-0.31563,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524659",2020-06-29 08:18:00,-1.45939,178,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.4,-0.31626,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524660",2020-06-29 08:19:00,-1.46662,176,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.3,-0.27909,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524661",2020-06-29 08:20:00,-1.45707,163,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.4,-0.22113,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524662",2020-06-29 08:21:00,-1.4434,150,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.4,-0.16569,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524663",2020-06-29 08:22:00,-1.38225,139,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.4,-0.1071,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524664",2020-06-29 08:23:00,-0.980654,129,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.3,-0.04473,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524665",2020-06-29 08:24:00,-1.36306,123,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.3,-0.0189,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524666",2020-06-29 08:25:00,-1.42585,128,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.4,-0.06363,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524667",2020-06-29 08:26:00,-1.27642,148,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.4,-0.15813,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524668",2020-06-29 08:27:00,-1.30219,167,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.4,-0.24003,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524669",2020-06-29 08:28:00,-1.13009,171,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.4,-0.24822,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524670",2020-06-29 08:29:00,-1.26272,165,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,-0.2331,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524671",2020-06-29 08:30:00,-1.15814,162,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.28854,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524672",2020-06-29 08:31:00,-1.03858,160,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.7,0.28917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524673",2020-06-29 08:32:00,-0.767007,165,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.7,0.29799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524674",2020-06-29 08:33:00,0,171,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.3024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524675",2020-06-29 08:34:00,-0.909589,170,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.7,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524676",2020-06-29 08:35:00,-0.801464,163,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524677",2020-06-29 08:36:00,-0.645193,153,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.71442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524678",2020-06-29 08:37:00,0,148,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.62118,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524679",2020-06-29 08:38:00,0,134,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.63378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524680",2020-06-29 08:39:00,0,116,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524681",2020-06-29 08:40:00,-0.785533,96,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.7,0.6615,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524682",2020-06-29 08:41:00,0,82,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.70434,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524683",2020-06-29 08:42:00,0,76,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.7308,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524684",2020-06-29 08:43:00,0,74,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.8,0.74277,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524685",2020-06-29 08:44:00,0,74,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.9,0.75348,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524686",2020-06-29 08:45:00,0,74,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15,0.8001,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524687",2020-06-29 08:46:00,0,76,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.9,0.75285,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524688",2020-06-29 08:47:00,0,80,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.8,0.74844,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524689",2020-06-29 08:48:00,0,86,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.71064,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524690",2020-06-29 08:49:00,0,95,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.67347,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524691",2020-06-29 08:50:00,0,103,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.62307,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524692",2020-06-29 08:51:00,0,112,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.6,0.57834,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524693",2020-06-29 08:52:00,0,126,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.48321,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524694",2020-06-29 08:53:00,0,147,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.3,0.40257,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524695",2020-06-29 08:54:00,0,164,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.5,0.32634,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524696",2020-06-29 08:55:00,0,185,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.7,0.23814,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524697",2020-06-29 08:56:00,0,213,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.8,0.10647,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524698",2020-06-29 08:57:00,0,248,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.7,-0.06804,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524699",2020-06-29 08:58:00,0,269,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.7,-0.2016,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524700",2020-06-29 08:59:00,0,289,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.8,-0.26586,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524701",2020-06-29 09:00:00,0,289,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.8,-0.24003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524702",2020-06-29 09:01:00,0,283,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.2,-0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524703",2020-06-29 09:02:00,0,275,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15,0.12096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524704",2020-06-29 09:03:00,0,271,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.8,0.19404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524705",2020-06-29 09:04:00,0,269,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.1,0.18711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524706",2020-06-29 09:05:00,0,270,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.2,0.0567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524707",2020-06-29 09:06:00,0,269,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.2,0.01638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524708",2020-06-29 09:07:00,0,264,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.2,-0.10332,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524709",2020-06-29 09:08:00,0,262,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15,-0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524710",2020-06-29 09:09:00,0,266,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.2,-0.73836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524711",2020-06-29 09:10:00,0,274,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.1,-0.78246,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524712",2020-06-29 09:11:00,0,281,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.2,-0.81333,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524713",2020-06-29 09:12:00,0,286,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.8,-0.8379,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524714",2020-06-29 09:13:00,0,285,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.8,-0.82026,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524715",2020-06-29 09:14:00,0,289,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.9,-0.86373,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524716",2020-06-29 09:15:00,0,319,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.8,-1.01556,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524717",2020-06-29 09:16:00,0,377,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.8,-1.29906,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524718",2020-06-29 09:17:00,-0.732849,442,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15,-1.60146,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524719",2020-06-29 09:18:00,-0.602005,482,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.1,-1.74573,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524720",2020-06-29 09:19:00,-0.605756,465,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15,-1.64493,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524721",2020-06-29 09:20:00,-1.0983,447,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.9,-1.58256,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524722",2020-06-29 09:21:00,-0.930608,449,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,14.9,-1.58256,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524723",2020-06-29 09:22:00,-0.990308,451,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.2,-1.62099,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524724",2020-06-29 09:23:00,-1.11855,424,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.1,-1.44459,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524725",2020-06-29 09:24:00,-1.27153,398,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15,-1.31859,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524726",2020-06-29 09:25:00,-1.67262,385,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15,-1.23795,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524727",2020-06-29 09:26:00,-1.76757,362,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.1,-1.11699,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524728",2020-06-29 09:27:00,-1.84982,337,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.2,-1.02753,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524729",2020-06-29 09:28:00,-1.92303,328,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.2,-1.00296,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524730",2020-06-29 09:29:00,-1.88265,326,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.4,-0.6678,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"524731",2020-06-29 09:30:00,-2.16339,314,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.3,-0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524732",2020-06-29 09:31:00,-1.95288,287,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.4,-0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524733",2020-06-29 09:32:00,-1.838,257,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.9,-0.40509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524734",2020-06-29 09:33:00,-1.74329,213,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.7,-0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524735",2020-06-29 09:34:00,-1.70358,174,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.5,-0.252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524736",2020-06-29 09:35:00,-1.71466,138,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.6,-0.09009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524737",2020-06-29 09:36:00,-1.61138,105,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.5,0.06111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524738",2020-06-29 09:37:00,-1.40261,83,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.3,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524739",2020-06-29 09:38:00,-1.28863,82,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.5,0.13356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524740",2020-06-29 09:39:00,-1.46929,93,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.9,0.04221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524741",2020-06-29 09:40:00,-1.45112,133,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.2,-0.1701,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524742",2020-06-29 09:41:00,-1.40168,174,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.4,-0.3717,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524743",2020-06-29 09:42:00,-1.47678,213,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.5,-0.5355,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524744",2020-06-29 09:43:00,-1.37929,238,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.7,-0.63693,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524745",2020-06-29 09:44:00,-1.63454,249,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.7,-0.68733,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524746",2020-06-29 09:45:00,-1.24252,251,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.8,-0.69993,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524747",2020-06-29 09:46:00,-1.16751,257,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17,-0.7686,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524748",2020-06-29 09:47:00,-1.3051,284,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17,-0.90153,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524749",2020-06-29 09:48:00,-1.36727,311,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17,-1.0017,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524750",2020-06-29 09:49:00,-1.36123,308,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17,-0.95823,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524751",2020-06-29 09:50:00,-1.34514,293,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.7,-0.88956,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524752",2020-06-29 09:51:00,-1.452,271,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.6,-0.77049,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524753",2020-06-29 09:52:00,-1.337,251,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.7,-0.70182,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524754",2020-06-29 09:53:00,-1.30277,252,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.7,-0.73836,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524755",2020-06-29 09:54:00,-1.34343,277,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.9,-0.87633,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524756",2020-06-29 09:55:00,-1.34203,326,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.9,-0.82593,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524757",2020-06-29 09:56:00,-1.38696,343,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.7,-0.756,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524758",2020-06-29 09:57:00,-1.40328,315,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.7,-0.63126,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524759",2020-06-29 09:58:00,-1.6115,289,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.8,-0.64449,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524760",2020-06-29 09:59:00,-1.47283,274,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.1,-0.64386,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524761",2020-06-29 10:00:00,-1.49737,275,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.2,-0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524762",2020-06-29 10:01:00,-1.43826,289,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.5,-0.96012,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524763",2020-06-29 10:02:00,-1.45162,300,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.4,-1.03383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524764",2020-06-29 10:03:00,-1.41087,312,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.7,-1.07163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524765",2020-06-29 10:04:00,-1.94011,309,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.6,-1.04076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524766",2020-06-29 10:05:00,-1.3546,288,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.2,-0.945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524767",2020-06-29 10:06:00,-1.38227,259,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.9,-0.76545,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524768",2020-06-29 10:07:00,-1.4664,239,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.1,-0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524769",2020-06-29 10:08:00,-1.42259,209,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.8,-0.51723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524770",2020-06-29 10:09:00,-1.59025,200,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.1,-0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524771",2020-06-29 10:10:00,-1.3219,207,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.3,-0.54936,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524772",2020-06-29 10:11:00,-1.2375,220,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.9,-0.62181,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524773",2020-06-29 10:12:00,-1.28986,237,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.1,-0.70182,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524774",2020-06-29 10:13:00,-1.39091,247,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.9,-0.73836,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
