"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"524775",2020-06-29 10:14:00,-0.982562,248,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.9,-0.7308,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524776",2020-06-29 10:15:00,-1.31474,246,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.5,-0.71946,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524777",2020-06-29 10:16:00,-1.29805,242,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.7,-0.68166,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524778",2020-06-29 10:17:00,-1.3548,220,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.5,-0.56826,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524779",2020-06-29 10:18:00,-1.27768,185,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.5,-0.41013,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524780",2020-06-29 10:19:00,-1.2597,169,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.7,-0.35973,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524781",2020-06-29 10:20:00,-1.29079,187,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.7,-0.17703,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524782",2020-06-29 10:21:00,-1.30177,201,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.6,-0.2079,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524783",2020-06-29 10:22:00,-1.32583,234,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16,-0.4347,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524784",2020-06-29 10:23:00,-1.33202,321,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.9,-1.04076,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524785",2020-06-29 10:24:00,-1.04602,429,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.7,-1.575,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524786",2020-06-29 10:25:00,-1.2808,585,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.6,-2.4444,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524787",2020-06-29 10:26:00,-1.29299,457,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,15.6,-1.68651,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524788",2020-06-29 10:27:00,-1.30089,425,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.4,-1.60209,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524789",2020-06-29 10:28:00,-1.30546,465,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.3,-1.99206,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524790",2020-06-29 10:29:00,-1.5469,596,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16,-5.09229,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524791",2020-06-29 10:30:00,-1.34099,1032,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.4,-3.64455,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524792",2020-06-29 10:31:00,-0.947827,939,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.5,-4.2651,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524793",2020-06-29 10:32:00,-1.33336,688,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.3,-2.646,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524794",2020-06-29 10:33:00,-1.3516,549,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.6,-1.98891,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524795",2020-06-29 10:34:00,-1.2881,492,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.3,-1.65123,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524796",2020-06-29 10:35:00,-1.35837,417,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16,-1.46538,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524797",2020-06-29 10:36:00,-1.32559,445,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.2,-1.74699,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524798",2020-06-29 10:37:00,-1.33186,514,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.3,-1.93851,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524799",2020-06-29 10:38:00,-1.14855,541,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.5,-2.11743,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524800",2020-06-29 10:39:00,-1.38885,599,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.7,-2.60568,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524801",2020-06-29 10:40:00,-1.42438,720,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17,-2.96919,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524802",2020-06-29 10:41:00,-1.44432,702,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.2,-2.73609,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524803",2020-06-29 10:42:00,-1.43566,593,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.3,-2.19996,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524804",2020-06-29 10:43:00,-1.43474,550,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.9,-2.03049,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524805",2020-06-29 10:44:00,-1.14724,528,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.7,-1.93599,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524806",2020-06-29 10:45:00,-1.45228,468,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.9,-1.33308,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524807",2020-06-29 10:46:00,-1.21604,407,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.9,-1.04076,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524808",2020-06-29 10:47:00,-1.4662,379,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.6,-0.31563,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524809",2020-06-29 10:48:00,-1.46752,351,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.9,-0.24066,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524810",2020-06-29 10:49:00,-1.46218,300,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.5,-0.2583,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524811",2020-06-29 10:50:00,-1.46594,281,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.7,-0.24381,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524812",2020-06-29 10:51:00,-1.62215,296,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.1,-0.92169,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524813",2020-06-29 10:52:00,-1.37224,276,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.9,-0.17955,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524814",2020-06-29 10:53:00,-1.36746,237,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.8,-0.01386,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524815",2020-06-29 10:54:00,-1.39944,224,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.8,0.03654,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524816",2020-06-29 10:55:00,-1.38255,212,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.1,0.10332,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524817",2020-06-29 10:56:00,-1.43834,213,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.3,-0.59031,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524818",2020-06-29 10:57:00,-1.30784,231,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.6,-0.61929,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524819",2020-06-29 10:58:00,-1.40218,214,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.7,-0.53109,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524820",2020-06-29 10:59:00,-1.32711,232,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.3,-0.66906,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524821",2020-06-29 11:00:00,-1.33135,280,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.3,-0.86436,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524822",2020-06-29 11:01:00,-1.37464,293,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.4,-0.91413,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524823",2020-06-29 11:02:00,-1.21019,319,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.3,-1.14093,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524824",2020-06-29 11:03:00,-1.40686,382,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.3,-1.38096,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524825",2020-06-29 11:04:00,-1.05876,422,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.9,-1.60965,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524826",2020-06-29 11:05:00,-1.44546,512,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.5,-2.15208,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524827",2020-06-29 11:06:00,-1.3161,671,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.4,-2.8791,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524828",2020-06-29 11:07:00,-1.30515,809,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.1,-3.25773,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524829",2020-06-29 11:08:00,-1.3354,780,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.1,-2.91879,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524830",2020-06-29 11:09:00,-1.27671,762,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.1,-2.81043,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524831",2020-06-29 11:10:00,-1.32012,638,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.1,-2.00403,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524832",2020-06-29 11:11:00,-1.10539,530,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.6,-1.63989,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524833",2020-06-29 11:12:00,-1.32989,445,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,17.5,-1.3923,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524834",2020-06-29 11:13:00,-1.28119,371,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,17.6,-1.22409,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524835",2020-06-29 11:14:00,-1.60385,303,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,17.2,-0.94437,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524836",2020-06-29 11:15:00,-1.28021,251,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,17.4,-0.72576,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524837",2020-06-29 11:16:00,-1.25873,225,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,17.6,-0.54999,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524838",2020-06-29 11:17:00,-1.28123,194,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,16.9,-0.46116,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524839",2020-06-29 11:18:00,-1.19103,189,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,17.1,-0.45549,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524840",2020-06-29 11:19:00,-1.29631,190,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,17.3,-0.48573,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524841",2020-06-29 11:20:00,-1.29266,195,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,17,-0.50715,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524842",2020-06-29 11:21:00,-1.29461,215,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.9,-0.6048,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524843",2020-06-29 11:22:00,-1.3335,249,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17,-0.74403,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524844",2020-06-29 11:23:00,-1.29948,272,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.7,-0.89586,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524845",2020-06-29 11:24:00,-1.49193,301,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.8,-1.02753,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524846",2020-06-29 11:25:00,-1.31911,319,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,16.9,-1.08612,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524847",2020-06-29 11:26:00,-1.34325,319,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17,-1.04769,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524848",2020-06-29 11:27:00,-1.34603,304,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.2,-0.98406,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524849",2020-06-29 11:28:00,-1.36491,284,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,17.7,-0.88956,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524850",2020-06-29 11:29:00,-1.37313,265,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,18.1,-0.81333,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524851",2020-06-29 11:30:00,-1.3273,270,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,18.1,-0.8694,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524852",2020-06-29 11:31:00,-1.58609,302,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,18.1,-0.6867,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524853",2020-06-29 11:32:00,-1.34616,326,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,18.4,-0.6993,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524854",2020-06-29 11:33:00,-1.32002,306,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,18.9,-0.63189,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524855",2020-06-29 11:34:00,-1.34196,304,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,19.1,-0.77238,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524856",2020-06-29 11:35:00,-1.32124,321,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,19,-1.04076,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524857",2020-06-29 11:36:00,-1.42174,338,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,19.2,-1.1403,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524858",2020-06-29 11:37:00,-1.32553,387,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,19.3,-1.56996,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524859",2020-06-29 11:38:00,-1.39679,610,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25,19.4,-2.62143,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524860",2020-06-29 11:39:00,-1.29926,659,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,19.5,-2.52126,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524861",2020-06-29 11:40:00,-1.31656,983,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,19.5,-6.98103,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524862",2020-06-29 11:41:00,-1.30493,576,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,20.3,-2.22516,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524863",2020-06-29 11:42:00,-1.30436,724,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,19.6,-3.1941,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524864",2020-06-29 11:43:00,-1.31748,905,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,20.1,-3.98223,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524865",2020-06-29 11:44:00,-1.12377,755,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,20.5,-2.46393,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524866",2020-06-29 11:45:00,-0.894954,541,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,20.1,-1.93536,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524867",2020-06-29 11:46:00,-1.27688,515,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,20.7,-1.76463,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524868",2020-06-29 11:47:00,-1.28767,456,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,19.7,-1.63233,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524869",2020-06-29 11:48:00,-1.29444,461,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,24.5,24,24.5,25.5,19.2,-1.68336,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524870",2020-06-29 11:49:00,-1.29115,546,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,19.6,-2.14263,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524871",2020-06-29 11:50:00,-1.24874,604,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,19.2,-2.40975,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524872",2020-06-29 11:51:00,-0.882206,642,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,19.3,-2.40156,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524873",2020-06-29 11:52:00,-1.22923,568,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,19.9,-2.01033,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524874",2020-06-29 11:53:00,-1.35516,463,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,20.3,-1.80558,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524875",2020-06-29 11:54:00,-1.35211,639,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,21.3,-2.16909,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524876",2020-06-29 11:55:00,-1.37074,555,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,21.3,-1.80054,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524877",2020-06-29 11:56:00,-1.41418,584,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,20.9,-1.89189,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524878",2020-06-29 11:57:00,-1.32935,594,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,19.8,-2.02671,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524879",2020-06-29 11:58:00,-1.70407,690,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,19.1,-2.5578,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524880",2020-06-29 11:59:00,-1.05316,726,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,18.2,-2.80539,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524881",2020-06-29 12:00:00,-1.37116,728,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,18.2,-2.55339,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524882",2020-06-29 12:01:00,-1.3167,583,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,18.2,-1.98639,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524883",2020-06-29 12:02:00,-1.36176,457,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,17.9,-1.57626,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524884",2020-06-29 12:03:00,-1.35735,382,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,17.5,-1.28646,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524885",2020-06-29 12:04:00,-1.38613,373,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24,25,24,24.5,25.5,17.9,-1.25118,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524886",2020-06-29 12:05:00,-1.03694,386,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.7,-1.48743,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524887",2020-06-29 12:06:00,-1.35498,490,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.9,-1.99143,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524888",2020-06-29 12:07:00,-1.35122,599,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.8,-2.5515,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524889",2020-06-29 12:08:00,-1.29272,590,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18.1,-2.26359,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524890",2020-06-29 12:09:00,-1.29525,621,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18.5,-2.45826,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524891",2020-06-29 12:10:00,-1.26132,587,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18.2,-2.21256,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524892",2020-06-29 12:11:00,-1.23081,588,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18,-2.35053,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524893",2020-06-29 12:12:00,-1.18207,578,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18.4,-2.14704,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524894",2020-06-29 12:13:00,-1.17928,440,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18.7,-1.38789,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524895",2020-06-29 12:14:00,-1.17455,351,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18.4,-1.04706,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524896",2020-06-29 12:15:00,-1.15906,286,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.6,-0.43659,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524897",2020-06-29 12:16:00,-1.25686,250,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.6,-0.32256,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524898",2020-06-29 12:17:00,-1.26759,237,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18,-0.31878,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524899",2020-06-29 12:18:00,-1.25185,241,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18.3,-0.50211,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524900",2020-06-29 12:19:00,-1.39116,274,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18.6,-0.88137,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524901",2020-06-29 12:20:00,-1.36183,296,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18,-0.94815,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524902",2020-06-29 12:21:00,-1.30896,284,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.7,-0.84609,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524903",2020-06-29 12:22:00,-1.30735,283,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.6,-0.89208,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524904",2020-06-29 12:23:00,-1.23521,321,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.6,-1.06533,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524905",2020-06-29 12:24:00,-1.31807,340,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.5,-1.15479,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524906",2020-06-29 12:25:00,-1.29841,356,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.6,-1.28772,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524907",2020-06-29 12:26:00,-1.21136,404,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.6,-1.48302,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524908",2020-06-29 12:27:00,-1.4825,413,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.7,-1.46349,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524909",2020-06-29 12:28:00,-1.46317,390,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18,-1.35765,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524910",2020-06-29 12:29:00,-1.34514,370,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18.4,-1.26441,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524911",2020-06-29 12:30:00,-1.35867,356,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18.2,-1.20267,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524912",2020-06-29 12:31:00,-1.34739,358,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,18.3,-1.22283,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524913",2020-06-29 12:32:00,-1.40847,358,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,18.1,-1.21653,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524914",2020-06-29 12:33:00,-1.37782,341,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,18.3,-1.12959,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524915",2020-06-29 12:34:00,-1.29573,310,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,18.2,-1.01052,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524916",2020-06-29 12:35:00,-1.31636,304,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,18,-1.01115,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524917",2020-06-29 12:36:00,-1.43092,296,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,17.9,-0.64449,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524918",2020-06-29 12:37:00,-1.41666,258,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,17.5,-0.36477,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524919",2020-06-29 12:38:00,-1.28917,199,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,17.2,-0.08379,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524920",2020-06-29 12:39:00,-1.34979,149,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,17.2,0.11214,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524921",2020-06-29 12:40:00,-1.40766,107,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.3,0.16254,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524922",2020-06-29 12:41:00,-1.41768,91,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.4,0.063,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524923",2020-06-29 12:42:00,-1.37632,89,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.4,-0.02268,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524924",2020-06-29 12:43:00,-1.40908,144,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.2,-0.35532,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524925",2020-06-29 12:44:00,-1.3936,248,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,16.9,-0.86499,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524926",2020-06-29 12:45:00,-1.4797,370,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17,-1.4112,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524927",2020-06-29 12:46:00,-1.32768,425,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17,-1.67769,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524928",2020-06-29 12:47:00,-1.11333,460,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.1,-1.80936,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524929",2020-06-29 12:48:00,-1.27979,474,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,24.5,25.5,17.5,-1.84023,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524930",2020-06-29 12:49:00,-1.27087,499,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,17.1,-2.0349,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524931",2020-06-29 12:50:00,-1.6841,540,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,17,-2.21256,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524932",2020-06-29 12:51:00,-1.30292,572,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,17.3,-2.32596,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524933",2020-06-29 12:52:00,-0.637734,593,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,17.6,-2.5074,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524934",2020-06-29 12:53:00,-1.28107,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,17.6,-3.90159,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524935",2020-06-29 12:54:00,-1.22262,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,18.1,-6.97095,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524936",2020-06-29 12:55:00,-1.10132,1094,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,18.4,-4.50009,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524937",2020-06-29 12:56:00,-1.27127,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,18.6,-4.61979,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524938",2020-06-29 12:57:00,-1.25024,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,19.1,-5.49549,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524939",2020-06-29 12:58:00,-1.47591,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,19.5,-5.07591,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524940",2020-06-29 12:59:00,-1.35192,792,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,19.4,-2.83248,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524941",2020-06-29 13:00:00,-1.3319,994,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23,24.5,25,24,25,25.5,19,-6.44931,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"524942",2020-06-29 13:01:00,-1.32066,1068,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,19.6,-2.35935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524943",2020-06-29 13:02:00,-1.30569,756,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,20.2,-2.835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524944",2020-06-29 13:03:00,-1.27292,594,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,20.1,-1.97316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524945",2020-06-29 13:04:00,-1.32232,553,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,20.1,-2.03553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524946",2020-06-29 13:05:00,-0.700087,1204,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,19.7,-3.67479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524947",2020-06-29 13:06:00,-1.34506,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,19.6,-6.98103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524948",2020-06-29 13:07:00,-1.43376,815,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,20.3,-2.41479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524949",2020-06-29 13:08:00,-1.41452,796,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,20.6,-2.01159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524950",2020-06-29 13:09:00,-1.46718,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,20.6,-6.98103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524951",2020-06-29 13:10:00,-1.51271,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,20.9,-6.98103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"524952",2020-06-29 13:11:00,-1.46507,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,20.9,-3.20859,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524953",2020-06-29 13:12:00,-1.7245,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,21.9,-2.74995,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524954",2020-06-29 13:13:00,-1.26227,772,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,25,24,25,25.5,22.1,-3.38436,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"524955",2020-06-29 13:14:00,-1.33964,1227,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,21.9,-6.95331,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"524956",2020-06-29 13:15:00,-1.50656,836,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,21.9,-4.89951,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"524957",2020-06-29 13:16:00,-1.32978,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,22.9,-1.63989,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"524958",2020-06-29 13:17:00,-1.19338,429,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,21.7,-1.10313,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"524959",2020-06-29 13:18:00,-1.30401,404,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,20.4,-0.96516,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"524960",2020-06-29 13:19:00,-1.7546,390,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,20.7,-0.97146,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"524961",2020-06-29 13:20:00,-1.95057,414,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,20.7,-1.10376,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"524962",2020-06-29 13:21:00,-2.27904,377,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,21,-0.96516,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"524963",2020-06-29 13:22:00,-2.66687,325,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,20.9,-0.9765,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"524964",2020-06-29 13:23:00,-3.01623,312,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,21.2,-0.96516,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"524965",2020-06-29 13:24:00,-3.21195,328,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,21,-1.11195,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"524966",2020-06-29 13:25:00,-3.06405,353,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,20.3,-1.21086,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"524967",2020-06-29 13:26:00,-3.06595,345,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.8,-1.18629,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"524968",2020-06-29 13:27:00,-3.24784,347,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.6,-1.20456,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"524969",2020-06-29 13:28:00,-2.98522,347,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.3,-1.17306,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"524970",2020-06-29 13:29:00,-2.79884,332,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.3,-1.13904,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"524971",2020-06-29 13:30:00,-2.66381,354,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.5,-1.3104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"524972",2020-06-29 13:31:00,-2.46441,398,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.2,-1.41876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"524973",2020-06-29 13:32:00,-2.09534,373,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.4,-1.29843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"524974",2020-06-29 13:33:00,-2.23022,332,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.5,-1.09746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"524975",2020-06-29 13:34:00,-1.96086,310,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19,-1.02879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"524976",2020-06-29 13:35:00,-2.0793,335,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.4,-1.22283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"524977",2020-06-29 13:36:00,-1.97564,364,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.5,-0.99729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"524978",2020-06-29 13:37:00,-1.80895,357,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.5,-0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"524979",2020-06-29 13:38:00,-1.82819,372,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.2,-0.9828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"524980",2020-06-29 13:39:00,-1.83768,389,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.2,-1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"524981",2020-06-29 13:40:00,-1.65551,379,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.3,-1.1466,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"524982",2020-06-29 13:41:00,-1.60767,385,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.2,-1.3923,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"524983",2020-06-29 13:42:00,-1.5397,430,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.4,-1.701,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"524984",2020-06-29 13:43:00,-1.50443,440,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.6,-1.64619,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,1
"524985",2020-06-29 13:44:00,-1.54016,482,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.4,-1.86165,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"524986",2020-06-29 13:45:00,-1.65126,479,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.3,-1.76274,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"524987",2020-06-29 13:46:00,-1.86647,465,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.6,-1.74699,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"524988",2020-06-29 13:47:00,-1.9162,432,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.9,-1.55106,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"524989",2020-06-29 13:48:00,-2.67563,438,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.9,-1.63233,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"524990",2020-06-29 13:49:00,-3.06749,454,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.6,-1.62666,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"524991",2020-06-29 13:50:00,-3.55432,463,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.8,-1.72053,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"524992",2020-06-29 13:51:00,-4.00618,501,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,20.4,-1.69785,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"524993",2020-06-29 13:52:00,-4.54999,434,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.5,-1.55925,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"524994",2020-06-29 13:53:00,-4.55104,442,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.4,-1.66572,1,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"524995",2020-06-29 13:54:00,-4.90343,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.4,-6.98544,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"524996",2020-06-29 13:55:00,-4.89413,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,19.6,-6.8733,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"524997",2020-06-29 13:56:00,-4.85493,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,20,-6.42537,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"524998",2020-06-29 13:57:00,-4.55487,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,20.6,-6.0291,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"524999",2020-06-29 13:58:00,-4.18405,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,20.7,-6.04926,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"525000",2020-06-29 13:59:00,-3.49558,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,21.7,-6.06879,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0
"525001",2020-06-29 14:00:00,-3.23713,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,21.5,-5.9787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525002",2020-06-29 14:01:00,-2.7887,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,21.3,-5.95539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525003",2020-06-29 14:02:00,-2.50198,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,21.6,-5.76576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525004",2020-06-29 14:03:00,-2.32488,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,21.9,-5.62653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525005",2020-06-29 14:04:00,-1.96915,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,21.7,-5.59944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525006",2020-06-29 14:05:00,-2.07353,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,25.5,21.6,-5.7015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525007",2020-06-29 14:06:00,-1.75582,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,26,22,-3.56139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525008",2020-06-29 14:07:00,-2.21096,660,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,26,21.7,-6.3189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525009",2020-06-29 14:08:00,-1.80357,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,26,21.5,-6.04989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525010",2020-06-29 14:09:00,-1.57113,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,26,21.6,-6.13368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525011",2020-06-29 14:10:00,-1.71585,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,26,21.9,-6.5331,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"525012",2020-06-29 14:11:00,-1.71199,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25,24,25,26,21.9,-2.19366,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"525013",2020-06-29 14:12:00,-1.61903,684,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.2,-2.59749,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"525014",2020-06-29 14:13:00,-1.63534,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,20.8,-6.33654,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"525015",2020-06-29 14:14:00,-1.59235,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21,-6.13557,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"525016",2020-06-29 14:15:00,-1.5478,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.7,-6.05619,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"525017",2020-06-29 14:16:00,-1.55874,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.9,-6.04926,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"525018",2020-06-29 14:17:00,-1.58694,1206,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.5,-6.63516,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"525019",2020-06-29 14:18:00,-1.9312,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.4,-5.75001,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"525020",2020-06-29 14:19:00,-2.24798,1101,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,23.1,-5.03181,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"525021",2020-06-29 14:20:00,-2.62602,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.6,-6.9111,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"525022",2020-06-29 14:21:00,-2.75339,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.5,-6.51483,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"525023",2020-06-29 14:22:00,-3.11323,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,23.5,-6.5016,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"525024",2020-06-29 14:23:00,-3.40439,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,23.4,-3.79827,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"525025",2020-06-29 14:24:00,-3.63243,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,23.5,-6.9174,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"525026",2020-06-29 14:25:00,-3.79382,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.7,-6.58035,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"525027",2020-06-29 14:26:00,-3.75827,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.9,-5.67189,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"525028",2020-06-29 14:27:00,-4.11043,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.5,-6.62256,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"525029",2020-06-29 14:28:00,-4.33045,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.8,-6.28614,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"525030",2020-06-29 14:29:00,-3.21431,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.4,-5.37327,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"525031",2020-06-29 14:30:00,-3.01896,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.9,-6.23448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525032",2020-06-29 14:31:00,-3.03431,773,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.5,-2.21949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525033",2020-06-29 14:32:00,-2.55818,639,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.6,-2.03049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525034",2020-06-29 14:33:00,-2.25969,1141,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.7,-1.98639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525035",2020-06-29 14:34:00,-2.31055,436,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.8,-1.39356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525036",2020-06-29 14:35:00,-2.2926,378,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.3,-1.21779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525037",2020-06-29 14:36:00,-2.90634,386,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,22.3,-1.43073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525038",2020-06-29 14:37:00,-2.14226,499,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.4,-2.2995,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525039",2020-06-29 14:38:00,-2.09805,735,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.5,-2.24469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525040",2020-06-29 14:39:00,-2.06619,498,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.2,-1.76463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525041",2020-06-29 14:40:00,-2.05893,428,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.5,-1.42695,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"525042",2020-06-29 14:41:00,-1.86729,391,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.7,-1.35765,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"525043",2020-06-29 14:42:00,-1.85913,499,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.5,-1.36836,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"525044",2020-06-29 14:43:00,-1.74443,453,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.9,-1.18314,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"525045",2020-06-29 14:44:00,-1.73448,447,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.2,-1.31859,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"525046",2020-06-29 14:45:00,-1.77094,482,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,20.7,-1.47672,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"525047",2020-06-29 14:46:00,-1.70157,478,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.1,-1.50066,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"525048",2020-06-29 14:47:00,-1.61029,480,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.4,-1.76526,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"525049",2020-06-29 14:48:00,-2.00969,434,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.2,-1.52649,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"525050",2020-06-29 14:49:00,-2.24425,507,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.1,-1.92654,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"525051",2020-06-29 14:50:00,-2.5773,863,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.3,-6.94323,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"525052",2020-06-29 14:51:00,-2.97111,602,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24,25,26,21.4,-4.15422,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"525053",2020-06-29 14:52:00,-3.08027,553,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,21.8,-2.43369,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"525054",2020-06-29 14:53:00,-3.05824,401,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,21.7,-1.28016,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"525055",2020-06-29 14:54:00,-3.41977,340,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,21.7,-1.10376,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"525056",2020-06-29 14:55:00,-3.45659,335,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,21,-1.11573,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"525057",2020-06-29 14:56:00,-3.27373,401,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,21.5,-1.40679,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"525058",2020-06-29 14:57:00,-3.48785,427,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,21.9,-1.59453,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"525059",2020-06-29 14:58:00,-3.53972,448,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,21.9,-1.24866,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"525060",2020-06-29 14:59:00,-3.29666,501,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,22.4,-4.73697,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0
"525061",2020-06-29 15:00:00,-3.22159,461,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,22.6,-1.23543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525062",2020-06-29 15:01:00,-2.69252,412,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,21.9,-1.09935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525063",2020-06-29 15:02:00,-2.50536,423,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,21.7,-1.5561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525064",2020-06-29 15:03:00,-2.36864,543,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,21.4,-2.1861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525065",2020-06-29 15:04:00,-2.27138,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,21.4,-6.95079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525066",2020-06-29 15:05:00,-2.10555,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,22.5,-6.76179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525067",2020-06-29 15:06:00,-1.79211,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,22.7,-4.58262,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525068",2020-06-29 15:07:00,-1.85028,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,22.5,-6.32079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525069",2020-06-29 15:08:00,-1.84775,493,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,22.2,-1.73943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525070",2020-06-29 15:09:00,-1.71515,1026,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,24.5,25.5,24.5,25,26,22.5,-2.32344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525071",2020-06-29 15:10:00,-1.70131,1083,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25,26,22,-3.8304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525072",2020-06-29 15:11:00,-1.67854,650,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25,26,21.8,-2.56095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525073",2020-06-29 15:12:00,-1.7388,795,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25,26,22,-2.51559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525074",2020-06-29 15:13:00,-1.96605,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25,26,22.3,-2.961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,0
"525075",2020-06-29 15:14:00,-1.55038,618,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25,26,22.3,-1.8648,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525076",2020-06-29 15:15:00,-1.44222,626,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25,26,21.7,-2.13129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525077",2020-06-29 15:16:00,-1.56673,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25,26,21.8,-6.64335,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525078",2020-06-29 15:17:00,-1.89535,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.2,-6.49089,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525079",2020-06-29 15:18:00,-1.6308,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.2,-4.31739,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
