"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"525080",2020-06-29 15:19:00,-2.2336,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.2,-1.54413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525081",2020-06-29 15:20:00,-2.36255,427,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.9,-1.44333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525082",2020-06-29 15:21:00,-2.76158,414,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.5,-1.22724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525083",2020-06-29 15:22:00,-3.02356,369,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22,-1.18566,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525084",2020-06-29 15:23:00,-3.24646,362,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.3,-1.1655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,1
"525085",2020-06-29 15:24:00,-3.37139,330,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.5,-1.02438,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525086",2020-06-29 15:25:00,-3.401,309,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.1,-0.91413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525087",2020-06-29 15:26:00,-3.27627,294,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.8,-0.87129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525088",2020-06-29 15:27:00,-3.66077,281,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.7,-0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525089",2020-06-29 15:28:00,-3.59045,258,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.2,-0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525090",2020-06-29 15:29:00,-3.27758,245,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.7,-0.27846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525091",2020-06-29 15:30:00,-3.01908,226,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,23.4,-0.17892,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525092",2020-06-29 15:31:00,-2.72327,203,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,23.7,-0.11466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525093",2020-06-29 15:32:00,-2.56647,186,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,23.9,-0.07308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525094",2020-06-29 15:33:00,-2.22232,168,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.8,-0.29106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525095",2020-06-29 15:34:00,-2.27111,158,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.1,-0.26712,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525096",2020-06-29 15:35:00,-2.08424,154,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.6,-0.25893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525097",2020-06-29 15:36:00,-1.98913,164,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.1,-0.33453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525098",2020-06-29 15:37:00,-1.90479,208,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.1,-0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525099",2020-06-29 15:38:00,-1.87218,351,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.4,-6.16959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525100",2020-06-29 15:39:00,-1.85998,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.3,-6.33213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525101",2020-06-29 15:40:00,-2.02535,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.9,-6.57153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525102",2020-06-29 15:41:00,-1.85016,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.3,-4.30416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525103",2020-06-29 15:42:00,-1.7983,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,23,-2.44629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525104",2020-06-29 15:43:00,-1.74623,468,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.9,-1.59453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525105",2020-06-29 15:44:00,-1.72879,433,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.4,-1.5057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525106",2020-06-29 15:45:00,-1.72206,455,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21,-1.22724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525107",2020-06-29 15:46:00,-1.68377,500,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.2,-5.1093,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525108",2020-06-29 15:47:00,-2.46114,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22,-2.18295,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525109",2020-06-29 15:48:00,-1.93436,588,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.7,-1.84149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525110",2020-06-29 15:49:00,-2.3285,553,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.6,-1.98072,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525111",2020-06-29 15:50:00,-2.64879,494,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.8,-1.77219,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525112",2020-06-29 15:51:00,-2.89403,602,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.6,-6.34662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525113",2020-06-29 15:52:00,-3.05829,571,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.4,-2.13129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525114",2020-06-29 15:53:00,-3.2128,589,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.4,-2.19429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525115",2020-06-29 15:54:00,-2.85619,541,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.4,-2.88099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525116",2020-06-29 15:55:00,-2.82736,882,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22,-5.72229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525117",2020-06-29 15:56:00,-3.38611,741,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.4,-1.89756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525118",2020-06-29 15:57:00,-3.34925,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.4,-1.67832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525119",2020-06-29 15:58:00,-3.64466,474,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,22.4,-1.43388,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525120",2020-06-29 15:59:00,-3.08484,352,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,22.2,-1.14219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525121",2020-06-29 16:00:00,-2.82939,327,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,21.9,-0.69426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525122",2020-06-29 16:01:00,-2.59615,331,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,22.1,-0.37926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525123",2020-06-29 16:02:00,-2.61852,312,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,22.6,-0.34713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525124",2020-06-29 16:03:00,-2.0292,302,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.3,-0.36666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525125",2020-06-29 16:04:00,-2.08158,291,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.8,-0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525126",2020-06-29 16:05:00,-1.99096,283,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.9,-0.67536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525127",2020-06-29 16:06:00,-1.84774,297,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22,-0.80262,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525128",2020-06-29 16:07:00,-1.79069,316,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.2,-0.8568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525129",2020-06-29 16:08:00,-1.78466,294,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.8,-0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525130",2020-06-29 16:09:00,-1.77335,261,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.2,-0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525131",2020-06-29 16:10:00,-1.74727,253,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.4,-0.54432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525132",2020-06-29 16:11:00,-1.71088,251,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.5,-0.54936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525133",2020-06-29 16:12:00,-1.6401,264,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.6,-0.64323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"525134",2020-06-29 16:13:00,-1.88424,295,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.5,-1.02753,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525135",2020-06-29 16:14:00,-1.67555,430,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.6,-1.82133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525136",2020-06-29 16:15:00,-1.60837,540,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.6,-1.79046,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525137",2020-06-29 16:16:00,-1.61584,436,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.8,-1.22346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525138",2020-06-29 16:17:00,-1.87723,337,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.5,-0.9324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525139",2020-06-29 16:18:00,-2.17795,341,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.9,-0.56889,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525140",2020-06-29 16:19:00,-2.41748,481,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.7,-1.41876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525141",2020-06-29 16:20:00,-2.95584,501,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.7,-5.11056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525142",2020-06-29 16:21:00,-2.83788,NA,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,21.8,-4.29786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525143",2020-06-29 16:22:00,-3.11725,1166,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.4,-4.24746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525144",2020-06-29 16:23:00,-4.01857,1132,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,22.4,-4.13091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525145",2020-06-29 16:24:00,-3.32236,1125,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26,23.1,-4.10319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525146",2020-06-29 16:25:00,-3.38341,1121,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,23,-4.08303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525147",2020-06-29 16:26:00,-3.42647,1119,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,23.2,-4.03389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525148",2020-06-29 16:27:00,-3.58336,1121,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,22.2,-3.96774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525149",2020-06-29 16:28:00,-3.33099,1116,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,22.9,-4.00239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525150",2020-06-29 16:29:00,-3.22932,1108,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,22.8,-3.97719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525151",2020-06-29 16:30:00,-2.98141,1102,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,23.4,-3.94002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525152",2020-06-29 16:31:00,-2.72848,1091,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,23.6,-3.89277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525153",2020-06-29 16:32:00,-2.53032,1083,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,23.7,-3.85623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525154",2020-06-29 16:33:00,-2.20357,1068,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,23.7,-3.80016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525155",2020-06-29 16:34:00,-2.31714,1060,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,24,-3.38058,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525156",2020-06-29 16:35:00,-2.16203,1056,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,23.9,-3.35097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525157",2020-06-29 16:36:00,-2.07381,1047,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,24,-3.28923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525158",2020-06-29 16:37:00,-2.00375,1043,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,24.5,-3.38436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525159",2020-06-29 16:38:00,-1.89206,1039,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,23.4,-3.66219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525160",2020-06-29 16:39:00,-1.90441,1035,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,23.1,-3.66723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525161",2020-06-29 16:40:00,-1.91085,1036,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,22.7,-3.6666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525162",2020-06-29 16:41:00,-2.04268,1030,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,23.1,-3.64203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525163",2020-06-29 16:42:00,-1.92764,1027,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,23.8,-3.6099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"525164",2020-06-29 16:43:00,-1.90956,1022,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,23.8,-3.5658,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525165",2020-06-29 16:44:00,-1.83475,1010,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,25.5,24.5,25.5,26.5,24,-3.58974,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525166",2020-06-29 16:45:00,-1.58654,1010,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,26,24.5,25.5,26.5,23.9,-3.45177,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525167",2020-06-29 16:46:00,-1.79753,1002,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,26,24.5,25.5,26.5,24,-3.52737,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525168",2020-06-29 16:47:00,-2.76158,999,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,26,24.5,25.5,27,24,-3.5028,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525169",2020-06-29 16:48:00,-2.086,995,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,26,24.5,25.5,27,23.9,-2.00529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525170",2020-06-29 16:49:00,-2.38396,992,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,26,24.5,25.5,27,23.6,-3.1815,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525171",2020-06-29 16:50:00,-2.35395,987,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,26,24.5,25.5,27,23.5,-3.01959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525172",2020-06-29 16:51:00,-2.85336,980,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,26,24.5,25.5,27,23.7,-3.01329,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525173",2020-06-29 16:52:00,-3.03819,980,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,26,24.5,25.5,27,23.8,-3.10716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525174",2020-06-29 16:53:00,-3.09653,978,0,25.5,23,23,16,24.5,23,23,0,0,26,23.5,25,26,24.5,25.5,27,23.8,-3.1626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525175",2020-06-29 16:54:00,-3.18738,970,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,24.5,25.5,27,23.5,-3.40704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525176",2020-06-29 16:55:00,-3.24009,966,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,24.5,25.5,27,23.9,-3.39759,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525177",2020-06-29 16:56:00,-3.19118,962,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,24.5,25.5,27,24,-3.40326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525178",2020-06-29 16:57:00,-3.16844,963,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,24.5,25.5,27,24.3,-3.40893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525179",2020-06-29 16:58:00,-3.07768,964,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,24.5,25.5,27,24.6,-3.39003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525180",2020-06-29 16:59:00,-2.99939,966,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,24.5,25.5,27,25,-3.40389,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525181",2020-06-29 17:00:00,-3.38827,981,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,24.5,25.5,27,24,-3.30498,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525182",2020-06-29 17:01:00,-2.50886,1027,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,24.5,25.5,27,23.2,-0.48699,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525183",2020-06-29 17:02:00,-2.91362,1026,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,24.5,25.5,27,23.2,-0.58149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"525184",2020-06-29 17:03:00,-2.87675,582,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,24.5,25.5,27,24.1,-0.8379,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"525185",2020-06-29 17:04:00,-2.82316,1139,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,24.5,25.5,27,23.7,-4.10382,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"525186",2020-06-29 17:05:00,-2.76951,1066,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,26,24.5,25.5,27,23.5,-3.38436,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"525187",2020-06-29 17:06:00,-2.75613,995,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,23.7,-3.03786,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525188",2020-06-29 17:07:00,-2.52532,960,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,23.7,-3.02967,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525189",2020-06-29 17:08:00,-2.62948,950,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,25.5,27,23.8,-3.07503,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525190",2020-06-29 17:09:00,-2.48473,966,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,24,-1.35072,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525191",2020-06-29 17:10:00,-2.37178,993,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,24.3,-2.66049,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525192",2020-06-29 17:11:00,-2.28147,279,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,24.8,-3.4902,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525193",2020-06-29 17:12:00,-2.43239,553,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,24.4,-3.09708,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525194",2020-06-29 17:13:00,-2.27494,976,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,24.4,-3.49209,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525195",2020-06-29 17:14:00,-2.32934,943,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,24.5,-3.34656,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525196",2020-06-29 17:15:00,-2.03506,926,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,24.2,-3.26529,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525197",2020-06-29 17:16:00,-2.77169,916,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,24.5,-3.24513,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"525198",2020-06-29 17:17:00,-1.92658,909,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,24.2,-3.22623,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"525199",2020-06-29 17:18:00,-1.85026,904,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27,24.1,-3.18969,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"525200",2020-06-29 17:19:00,-1.75974,899,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,23.6,-3.11283,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"525201",2020-06-29 17:20:00,-1.68206,894,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,23.8,-2.72223,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"525202",2020-06-29 17:21:00,-1.17142,920,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.7,0.32634,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"525203",2020-06-29 17:22:00,-1.56865,902,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.9,-2.84949,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"525204",2020-06-29 17:23:00,-1.61026,889,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24,-2.81043,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"525205",2020-06-29 17:24:00,-1.68475,892,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,23.6,-3.09393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"525206",2020-06-29 17:25:00,-1.82575,882,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,23.2,-3.03408,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"525207",2020-06-29 17:26:00,-1.93474,876,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.3,-3.0555,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"525208",2020-06-29 17:27:00,-2.40591,679,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.2,-2.95092,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"525209",2020-06-29 17:28:00,-2.82525,635,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,23.8,-2.92509,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"525210",2020-06-29 17:29:00,-3.27364,883,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,23.9,-3.0114,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"525211",2020-06-29 17:30:00,-3.70675,864,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.5,-2.88099,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"525212",2020-06-29 17:31:00,-4.10421,845,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24,-2.78523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"525213",2020-06-29 17:32:00,-4.5522,833,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24,-2.73609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"525214",2020-06-29 17:33:00,-4.30902,831,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24,-2.72286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"525215",2020-06-29 17:34:00,-4.12683,851,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.4,-2.79909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"525216",2020-06-29 17:35:00,-4.11373,867,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.6,-2.43936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"525217",2020-06-29 17:36:00,-4.51179,881,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.6,-1.56492,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525218",2020-06-29 17:37:00,-3.27703,868,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.8,-2.53386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525219",2020-06-29 17:38:00,-3.55772,837,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.6,-2.48283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525220",2020-06-29 17:39:00,-3.34849,812,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.1,-2.55213,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525221",2020-06-29 17:40:00,-3.07998,795,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.8,-2.6334,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525222",2020-06-29 17:41:00,-3.14449,790,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.9,-2.60316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525223",2020-06-29 17:42:00,-2.67489,761,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.2,-2.48031,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525224",2020-06-29 17:43:00,-2.51809,771,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.4,-2.52126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525225",2020-06-29 17:44:00,-2.35833,775,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,24.5,-0.9135,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525226",2020-06-29 17:45:00,-2.33746,771,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,27.5,23.9,-2.52819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525227",2020-06-29 17:46:00,-2.22393,773,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,28,24.5,-2.54079,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525228",2020-06-29 17:47:00,-1.91694,781,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,28,24,-2.58363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525229",2020-06-29 17:48:00,-2.25853,773,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,28,23.8,-2.5263,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525230",2020-06-29 17:49:00,-2.10211,752,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,28,24,-2.43369,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525231",2020-06-29 17:50:00,-2.08012,741,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,28,24.1,-1.99143,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525232",2020-06-29 17:51:00,-2.09967,739,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,28,24,-1.21527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525233",2020-06-29 17:52:00,-1.62789,738,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,28,24.1,-1.98576,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525234",2020-06-29 17:53:00,-2.07467,731,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,28,23.8,-2.01033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525235",2020-06-29 17:54:00,-2.35979,724,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,28,23.4,-2.28816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525236",2020-06-29 17:55:00,-2.09033,722,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,28,23.3,-2.28123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525237",2020-06-29 17:56:00,-2.67543,719,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26,25,26,28,23.2,-2.27493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525238",2020-06-29 17:57:00,-2.34775,716,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,28,23.3,-2.24469,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525239",2020-06-29 17:58:00,-2.23952,714,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,28,23.5,-2.22201,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525240",2020-06-29 17:59:00,-2.34568,701,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,28,23.6,-2.19303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525241",2020-06-29 18:00:00,-2.58467,700,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,28,23.7,-2.17287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525242",2020-06-29 18:01:00,-2.75635,693,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,28,23.8,-2.16531,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525243",2020-06-29 18:02:00,-2.88937,690,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26,28,24.1,-2.14578,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525244",2020-06-29 18:03:00,-2.99202,685,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25,26.5,28,24,-2.13318,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525245",2020-06-29 18:04:00,-3.08782,682,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28,24,-2.11428,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525246",2020-06-29 18:05:00,-3.23003,678,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28,23.8,-1.74636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525247",2020-06-29 18:06:00,-3.31976,674,0.489,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28,23.6,-0.61992,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525248",2020-06-29 18:07:00,-3.17506,668,0.491,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28,23.8,-0.70245,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525249",2020-06-29 18:08:00,-3.34146,664,0.47,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28,23.6,-0.75474,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525250",2020-06-29 18:09:00,-3.40973,664,0.472,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28,24,-0.87318,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525251",2020-06-29 18:10:00,-3.16715,659,0.474,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28,24,-1.01934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525252",2020-06-29 18:11:00,-2.94793,656,0.443,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28,24.3,-1.00989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525253",2020-06-29 18:12:00,-2.81728,653,0.502,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28,23.8,-0.98406,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525254",2020-06-29 18:13:00,-2.61252,650,0.498,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28.5,24,-0.97209,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525255",2020-06-29 18:14:00,-2.42121,648,0.512,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28.5,24,-0.95256,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525256",2020-06-29 18:15:00,-2.45314,639,0.521,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28.5,23.6,-0.91602,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525257",2020-06-29 18:16:00,-2.62594,632,0.543,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28.5,24.2,-0.87948,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525258",2020-06-29 18:17:00,-1.6927,626,0.733,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28.5,24.6,-0.73836,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525259",2020-06-29 18:18:00,-2.06599,625,0.765,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28.5,24.5,-0.70686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525260",2020-06-29 18:19:00,-2.0402,622,0.76,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28.5,24.4,-0.70056,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525261",2020-06-29 18:20:00,-1.9968,620,0.766,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28.5,23.4,-0.69993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525262",2020-06-29 18:21:00,-2.08063,619,0.771,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28.5,23.8,-0.23058,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525263",2020-06-29 18:22:00,-1.92722,614,0.788,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28.5,24.1,-0.25893,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525264",2020-06-29 18:23:00,-1.94454,608,0.804,25.5,23,23,16,24.5,23,23,0,0,26,24,25.5,26.5,25.5,26.5,28.5,24.2,-0.23751,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525265",2020-06-29 18:24:00,-1.92541,601,0.821,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,24.3,-0.26586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525266",2020-06-29 18:25:00,-1.93286,598,0.813,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,24.4,-0.56826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525267",2020-06-29 18:26:00,-1.99445,596,0.812,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,23.9,-0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525268",2020-06-29 18:27:00,-2.27787,596,0.826,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,23.9,-0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525269",2020-06-29 18:28:00,-1.95564,597,0.712,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,24.2,-1.6254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525270",2020-06-29 18:29:00,-2.51457,101,0.126,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,25.2,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525271",2020-06-29 18:30:00,-2.77341,234,0.166,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,24.5,-1.449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525272",2020-06-29 18:31:00,-3.02937,610,0.252,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,24.6,-1.48302,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525273",2020-06-29 18:32:00,-3.15679,616,0.254,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,24.8,-1.53153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525274",2020-06-29 18:33:00,-3.27699,629,0.268,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,24.7,-1.50066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525275",2020-06-29 18:34:00,-3.78114,627,0.233,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,24.4,-0.49329,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525276",2020-06-29 18:35:00,-3.67865,621,0.251,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,24,-1.31229,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525277",2020-06-29 18:36:00,-3.51717,611,0.239,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,23.6,-1.11636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525278",2020-06-29 18:37:00,-3.55275,594,0.147,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,23.9,-1.18566,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525279",2020-06-29 18:38:00,-3.31132,586,0.15,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,23.8,-1.17873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525280",2020-06-29 18:39:00,-3.13656,581,0.148,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,23.7,-1.19196,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525281",2020-06-29 18:40:00,-2.88048,578,0,25.5,23,23,16,24.5,23,23,0,0,26,24,26,26.5,25.5,26.5,28.5,23.5,-1.22913,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525282",2020-06-29 18:41:00,-2.77008,567,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,28.5,23.4,-1.449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525283",2020-06-29 18:42:00,-2.57433,553,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,28.5,23.7,-1.41309,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525284",2020-06-29 18:43:00,-2.52437,543,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,28.5,23.8,-1.38663,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525285",2020-06-29 18:44:00,-2.33479,538,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,29,24,-1.36206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525286",2020-06-29 18:45:00,-2.26686,530,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,29,24.1,-1.31922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525287",2020-06-29 18:46:00,-2.11879,526,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,29,23.7,-1.34001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525288",2020-06-29 18:47:00,-2.14715,523,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,27,29,23.7,-1.32741,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525289",2020-06-29 18:48:00,-2.02751,528,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,27,29,23.4,0.22491,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525290",2020-06-29 18:49:00,-2.04718,260,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,27,29,23.1,0.02394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525291",2020-06-29 18:50:00,-2.06203,501,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,27,29,23.1,-0.03969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525292",2020-06-29 18:51:00,-2.05645,101,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,27,29,23.3,0.04536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525293",2020-06-29 18:52:00,-2.10153,393,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,29,23.2,-1.10754,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525294",2020-06-29 18:53:00,-2.07594,517,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,29,23.3,-0.85932,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525295",2020-06-29 18:54:00,-2.25462,516,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,29,23.6,-0.92169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525296",2020-06-29 18:55:00,-2.17809,533,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,26.5,29,24,-0.90279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525297",2020-06-29 18:56:00,-2.0036,487,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,27,29,23.8,-1.10376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525298",2020-06-29 18:57:00,-2.27549,396,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,27,29,23.9,-0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525299",2020-06-29 18:58:00,-2.34283,507,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,26.5,25.5,27,29,24,-1.45845,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525300",2020-06-29 18:59:00,-2.59361,560,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,27,29,24.1,-1.4868,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525301",2020-06-29 19:00:00,-2.85352,554,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,27,29,23.9,-1.42695,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525302",2020-06-29 19:01:00,-3.11507,316,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,27,29,23.9,-1.31229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525303",2020-06-29 19:02:00,-3.25569,499,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,27,29,23.9,-1.17558,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525304",2020-06-29 19:03:00,-3.33443,510,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,27,29,23.9,-1.2033,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525305",2020-06-29 19:04:00,-3.46702,209,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,27,29,23.9,-0.56889,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525306",2020-06-29 19:05:00,-3.48402,118,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,27,29,23.9,0.09639,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525307",2020-06-29 19:06:00,-3.47627,354,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,25.5,27,29,23.9,-0.78813,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525308",2020-06-29 19:07:00,-3.37373,396,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29,23.9,-0.96579,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525309",2020-06-29 19:08:00,-3.0554,477,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29,23.9,-0.61236,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525310",2020-06-29 19:09:00,-3.21582,479,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29,23.9,-0.6174,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525311",2020-06-29 19:10:00,-2.88892,485,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29,23.9,-0.66339,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525312",2020-06-29 19:11:00,-2.6768,486,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29,23.9,-0.73899,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525313",2020-06-29 19:12:00,-2.49347,471,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29,23.8,-0.73773,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525314",2020-06-29 19:13:00,-2.41237,442,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29,23.7,-0.87696,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525315",2020-06-29 19:14:00,-2.62149,433,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29,23.6,-0.82656,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525316",2020-06-29 19:15:00,-2.13616,428,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29,23.6,-0.81144,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525317",2020-06-29 19:16:00,-2.10657,422,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29,23.6,-0.79758,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525318",2020-06-29 19:17:00,-2.10497,408,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29,23.6,-0.75033,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525319",2020-06-29 19:18:00,-2.00609,383,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29,23.6,-0.68733,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525320",2020-06-29 19:19:00,-2.45971,342,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29,23.6,-0.64953,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525321",2020-06-29 19:20:00,-1.99468,245,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.6,-0.64008,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525322",2020-06-29 19:21:00,-1.86857,190,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.6,-0.63693,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525323",2020-06-29 19:22:00,-2.15208,168,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.6,-0.70371,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525324",2020-06-29 19:23:00,-1.98482,142,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.6,-0.69048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525325",2020-06-29 19:24:00,-2.05522,119,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.6,-0.31689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525326",2020-06-29 19:25:00,-1.97264,175,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.5,-0.25326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525327",2020-06-29 19:26:00,-2.15488,263,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.5,-0.25956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525328",2020-06-29 19:27:00,-2.25852,319,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.6,-0.30114,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525329",2020-06-29 19:28:00,-2.59494,332,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.6,-0.34146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525330",2020-06-29 19:29:00,-2.66213,334,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.6,-0.56763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525331",2020-06-29 19:30:00,-2.91884,335,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.6,-0.56196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525332",2020-06-29 19:31:00,-3.06527,332,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.6,-0.53109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525333",2020-06-29 19:32:00,-3.22152,323,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.6,-0.51786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525334",2020-06-29 19:33:00,-3.41508,317,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.5,-0.49203,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525335",2020-06-29 19:34:00,-3.62594,309,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.5,-0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525336",2020-06-29 19:35:00,-3.33344,306,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.5,-0.45423,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525337",2020-06-29 19:36:00,-3.35442,303,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.5,-0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525338",2020-06-29 19:37:00,-3.28861,301,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.5,-0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525339",2020-06-29 19:38:00,-3.23725,296,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.4,-0.2772,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525340",2020-06-29 19:39:00,-3.06086,289,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.4,-0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525341",2020-06-29 19:40:00,-2.79526,287,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.4,-0.35784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525342",2020-06-29 19:41:00,-2.77536,282,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.4,0.05544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525343",2020-06-29 19:42:00,-2.64269,280,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.4,0.06993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525344",2020-06-29 19:43:00,-2.52173,275,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.4,0.06363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525345",2020-06-29 19:44:00,-2.64268,271,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.5,0.01323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525346",2020-06-29 19:45:00,-2.24025,267,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27,29.5,23.5,-0.26649,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525347",2020-06-29 19:46:00,-2.2103,264,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.5,-0.23436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525348",2020-06-29 19:47:00,-2.11576,261,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.5,-0.21546,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525349",2020-06-29 19:48:00,-2.06164,257,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.5,-0.20979,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525350",2020-06-29 19:49:00,-2.05993,253,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.5,-0.19026,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525351",2020-06-29 19:50:00,-2.09853,249,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.5,-0.16128,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525352",2020-06-29 19:51:00,-1.90552,243,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.6,-0.13923,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525353",2020-06-29 19:52:00,-2.07948,240,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.6,-0.10269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525354",2020-06-29 19:53:00,-2.10873,235,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.6,-0.08946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525355",2020-06-29 19:54:00,-2.10451,231,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.6,-0.07056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525356",2020-06-29 19:55:00,-2.44507,225,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.6,-0.04599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525357",2020-06-29 19:56:00,-2.25586,224,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.6,-0.04914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525358",2020-06-29 19:57:00,-2.42312,224,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.7,-0.02709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525359",2020-06-29 19:58:00,-2.56871,221,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.8,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525360",2020-06-29 19:59:00,-2.79186,217,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.9,0.39501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525361",2020-06-29 20:00:00,-3.10621,211,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,24,0.37296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525362",2020-06-29 20:01:00,-3.25148,209,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27,26,27.5,29.5,23.9,0.32634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525363",2020-06-29 20:02:00,-3.22549,206,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26,27.5,29.5,23.8,0.0252,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525364",2020-06-29 20:03:00,-2.87175,204,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26,27.5,29.5,23.8,0.02772,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525365",2020-06-29 20:04:00,-3.51469,199,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26,27.5,29.5,23.6,0.03654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525366",2020-06-29 20:05:00,-3.46937,183,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26,27.5,30,23.5,0.04914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525367",2020-06-29 20:06:00,-3.14059,144,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26,27.5,30,23.4,0.05796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525368",2020-06-29 20:07:00,-3.18814,125,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26,27.5,30,23.4,0.06741,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525369",2020-06-29 20:08:00,-3.36837,102,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26,27.5,30,23.3,0.08127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525370",2020-06-29 20:09:00,-3.19903,83,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26.5,27.5,30,23.3,0.09261,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525371",2020-06-29 20:10:00,-3.23212,90,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26.5,27.5,30,23.3,0.10017,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525372",2020-06-29 20:11:00,-2.57822,103,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26.5,27.5,30,23.3,0.1071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525373",2020-06-29 20:12:00,-2.6243,113,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,23.2,0.11844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525374",2020-06-29 20:13:00,-2.52829,126,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,23.2,0.1449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525375",2020-06-29 20:14:00,-2.40339,122,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,23.2,0.14427,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525376",2020-06-29 20:15:00,-2.82628,104,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,23.2,0.35721,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525377",2020-06-29 20:16:00,-2.19506,80,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26.5,27.5,30,23.1,0.54621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525378",2020-06-29 20:17:00,-2.16775,79,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26.5,27.5,30,23.1,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525379",2020-06-29 20:18:00,-2.32592,90,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26.5,27.5,30,22.9,0.48195,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525380",2020-06-29 20:19:00,-2.07857,110,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26.5,27.5,30,22.8,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525381",2020-06-29 20:20:00,-1.99408,101,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26,27.5,26.5,27.5,30,22.7,0.2079,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525382",2020-06-29 20:21:00,-2.00341,70,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,22.6,0.21987,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525383",2020-06-29 20:22:00,-1.48924,58,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,22.6,0.25767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525384",2020-06-29 20:23:00,-1.83981,64,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,22.5,0.27594,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
