"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"525385",2020-06-29 20:24:00,-1.88558,75,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,22.5,0.27846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525386",2020-06-29 20:25:00,-1.86664,80,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,22.5,0.2898,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525387",2020-06-29 20:26:00,-2.19115,68,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,22.4,0.30933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525388",2020-06-29 20:27:00,-2.26463,57,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,22.3,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525389",2020-06-29 20:28:00,-2.71001,87,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,22.3,0.35721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525390",2020-06-29 20:29:00,-2.36581,96,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,22.3,0.34524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525391",2020-06-29 20:30:00,-2.68919,99,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,22.2,0.3339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525392",2020-06-29 20:31:00,-2.84426,109,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,22.2,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525393",2020-06-29 20:32:00,-2.7557,108,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,22.1,0.33642,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525394",2020-06-29 20:33:00,-2.72872,107,0,25.5,23,23,16,24.5,23,23,0,0,26,24.5,26.5,27.5,26.5,27.5,30,22.1,0.34146,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525395",2020-06-29 20:34:00,-2.5849,105,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22.2,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525396",2020-06-29 20:35:00,-2.39026,103,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22.2,0.72891,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525397",2020-06-29 20:36:00,-2.31888,101,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22.3,0.6993,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525398",2020-06-29 20:37:00,-2.55037,98,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22.3,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525399",2020-06-29 20:38:00,-2.07735,96,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22.3,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525400",2020-06-29 20:39:00,-2.05144,95,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22.4,0.37611,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525401",2020-06-29 20:40:00,-2.03058,92,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22.4,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525402",2020-06-29 20:41:00,-2.1302,90,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22.4,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525403",2020-06-29 20:42:00,-2.42342,88,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22.4,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525404",2020-06-29 20:43:00,-2.41496,85,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22.3,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525405",2020-06-29 20:44:00,-2.67824,84,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22.2,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525406",2020-06-29 20:45:00,-2.97279,82,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22.1,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525407",2020-06-29 20:46:00,-3.49613,80,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22.1,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525408",2020-06-29 20:47:00,-3.81766,79,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,22,0.40572,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525409",2020-06-29 20:48:00,-4.32599,78,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,21.9,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525410",2020-06-29 20:49:00,-4.10425,77,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,21.9,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525411",2020-06-29 20:50:00,-3.8141,75,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,21.8,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525412",2020-06-29 20:51:00,-3.30725,74,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,21.8,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525413",2020-06-29 20:52:00,-2.87679,70,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,21.8,0.46998,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525414",2020-06-29 20:53:00,-2.83278,67,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,30,21.8,0.84357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525415",2020-06-29 20:54:00,-2.41039,64,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,29.5,21.8,0.85617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525416",2020-06-29 20:55:00,-1.98597,62,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,29.5,21.8,0.84357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525417",2020-06-29 20:56:00,-2.51487,58,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,29.5,21.9,0.79632,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525418",2020-06-29 20:57:00,-2.54234,56,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,29.5,21.8,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525419",2020-06-29 20:58:00,-2.19213,54,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26.5,27.5,26.5,27.5,29.5,21.9,0.49833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525420",2020-06-29 20:59:00,-2.69699,52,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.9,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525421",2020-06-29 21:00:00,-3.04104,51,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.9,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525422",2020-06-29 21:01:00,-3.13843,48,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.8,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525423",2020-06-29 21:02:00,-3.57209,46,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.7,0.52101,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525424",2020-06-29 21:03:00,-3.40822,45,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.6,0.51408,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525425",2020-06-29 21:04:00,-3.43852,44,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.5,0.52479,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525426",2020-06-29 21:05:00,-3.50986,42,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.4,0.52164,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525427",2020-06-29 21:06:00,-3.43681,39,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.3,0.55692,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525428",2020-06-29 21:07:00,-3.46657,39,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.2,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525429",2020-06-29 21:08:00,-3.3496,38,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.2,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525430",2020-06-29 21:09:00,-2.57341,36,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.2,0.5607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525431",2020-06-29 21:10:00,-2.84634,33,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.2,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525432",2020-06-29 21:11:00,-2.62515,32,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.2,0.567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525433",2020-06-29 21:12:00,-2.55097,30,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.2,0.89334,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525434",2020-06-29 21:13:00,-2.43954,27,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21.1,0.95508,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525435",2020-06-29 21:14:00,-2.41862,22,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,21,0.93807,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525436",2020-06-29 21:15:00,-2.18225,18,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,20.9,0.882,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525437",2020-06-29 21:16:00,-2.50502,16,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,20.7,0.83727,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525438",2020-06-29 21:17:00,-2.2166,16,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,20.5,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525439",2020-06-29 21:18:00,-2.19025,16,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,20.4,0.60858,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525440",2020-06-29 21:19:00,-2.12769,15,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27.5,29.5,20.2,0.61551,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525441",2020-06-29 21:20:00,-1.67923,15,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29.5,20.1,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525442",2020-06-29 21:21:00,-2.12637,14,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.9,0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525443",2020-06-29 21:22:00,-2.45749,15,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.8,0.63819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525444",2020-06-29 21:23:00,-2.17294,14,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.8,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525445",2020-06-29 21:24:00,-2.16575,14,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.8,0.63945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525446",2020-06-29 21:25:00,-1.87742,14,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.7,0.64071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525447",2020-06-29 21:26:00,-2.32226,13,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.7,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525448",2020-06-29 21:27:00,-2.26934,13,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.6,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525449",2020-06-29 21:28:00,-2.57727,13,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.6,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525450",2020-06-29 21:29:00,-2.38368,12,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.6,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525451",2020-06-29 21:30:00,-2.95247,12,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.6,0.6363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525452",2020-06-29 21:31:00,-3.12083,11,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.6,0.91287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525453",2020-06-29 21:32:00,-3.30923,10,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.6,0.99981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525454",2020-06-29 21:33:00,-3.38497,10,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.5,0.96264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525455",2020-06-29 21:34:00,-3.37105,9,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.5,0.87255,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525456",2020-06-29 21:35:00,-3.61558,9,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.5,0.79884,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525457",2020-06-29 21:36:00,-3.39066,9,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.5,0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525458",2020-06-29 21:37:00,-3.25995,9,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.5,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525459",2020-06-29 21:38:00,-3.2674,9,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.4,0.62496,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525460",2020-06-29 21:39:00,-3.04793,9,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.4,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525461",2020-06-29 21:40:00,-2.92708,8,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.5,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525462",2020-06-29 21:41:00,-2.66928,7,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.5,0.61992,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525463",2020-06-29 21:42:00,-2.55417,7,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,29,19.5,0.63441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525464",2020-06-29 21:43:00,-2.45831,7,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,28.5,19.5,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525465",2020-06-29 21:44:00,-2.43927,6,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,28.5,19.5,0.6174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525466",2020-06-29 21:45:00,-2.07775,5,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,28.5,19.4,0.6174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525467",2020-06-29 21:46:00,-2.1711,6,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,28.5,19.3,0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525468",2020-06-29 21:47:00,-2.07962,6,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,28.5,19.4,2.08089,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525469",2020-06-29 21:48:00,-2.15415,7,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,28.5,19.3,0.67788,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525470",2020-06-29 21:49:00,-1.75783,8,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,28.5,19.4,0.61992,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525471",2020-06-29 21:50:00,-2.11026,8,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,28.5,19.3,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525472",2020-06-29 21:51:00,-2.18919,9,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,28.5,19.2,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525473",2020-06-29 21:52:00,-2.13796,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,28.5,19.3,1.01997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525474",2020-06-29 21:53:00,-2.14982,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27.5,26.5,27,28.5,19.2,1.04013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525475",2020-06-29 21:54:00,-2.13433,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,19.1,1.008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525476",2020-06-29 21:55:00,-2.17149,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,19.1,0.85617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525477",2020-06-29 21:56:00,-1.90685,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,19.2,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525478",2020-06-29 21:57:00,-2.55118,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,19.1,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525479",2020-06-29 21:58:00,-2.76529,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,19.1,0.61488,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525480",2020-06-29 21:59:00,-2.96212,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,19.1,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525481",2020-06-29 22:00:00,-3.12572,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,19,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525482",2020-06-29 22:01:00,-3.20262,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,19,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525483",2020-06-29 22:02:00,-3.06432,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,19,0.441,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525484",2020-06-29 22:03:00,-3.44281,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,19,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525485",2020-06-29 22:04:00,-3.38174,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,18.9,0.41328,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525486",2020-06-29 22:05:00,-3.43001,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,18.8,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525487",2020-06-29 22:06:00,-3.40732,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,18.8,0.41013,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525488",2020-06-29 22:07:00,-2.86482,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,18.8,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525489",2020-06-29 22:08:00,-3.15918,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,18.9,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525490",2020-06-29 22:09:00,-2.7921,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,18.8,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525491",2020-06-29 22:10:00,-2.73555,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,18.9,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525492",2020-06-29 22:11:00,-2.59224,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,18.8,0.40509,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"525493",2020-06-29 22:12:00,-2.45502,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,18.8,0.57141,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525494",2020-06-29 22:13:00,-2.30522,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,18.8,0.79884,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525495",2020-06-29 22:14:00,-2.19876,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,18.9,0.77616,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525496",2020-06-29 22:15:00,-2.14678,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,19,0.71064,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525497",2020-06-29 22:16:00,-1.96775,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,18.9,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525498",2020-06-29 22:17:00,-2.04093,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,27,28.5,19,0.41139,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525499",2020-06-29 22:18:00,-2.08417,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28.5,18.9,0.40383,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525500",2020-06-29 22:19:00,-2.00283,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28.5,18.8,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525501",2020-06-29 22:20:00,-2.01916,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28.5,18.8,0.39942,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525502",2020-06-29 22:21:00,-1.89924,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28.5,18.8,0.41139,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"525503",2020-06-29 22:22:00,-1.75508,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28.5,18.8,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525504",2020-06-29 22:23:00,-2.22609,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28.5,18.8,0.42525,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525505",2020-06-29 22:24:00,-2.36144,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.9,0.43155,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525506",2020-06-29 22:25:00,-1.93387,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.9,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525507",2020-06-29 22:26:00,-2.17183,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.9,0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525508",2020-06-29 22:27:00,-1.80229,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.9,0.42462,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525509",2020-06-29 22:28:00,-2.64852,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.8,0.43848,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525510",2020-06-29 22:29:00,-2.13291,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.8,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525511",2020-06-29 22:30:00,-2.94171,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.9,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525512",2020-06-29 22:31:00,-3.1192,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,19,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525513",2020-06-29 22:32:00,-3.17648,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.8,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525514",2020-06-29 22:33:00,-3.25931,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.8,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525515",2020-06-29 22:34:00,-3.25695,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.6,0.54621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525516",2020-06-29 22:35:00,-3.35401,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.5,0.82152,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525517",2020-06-29 22:36:00,-3.04154,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.5,0.84987,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525518",2020-06-29 22:37:00,-3.22727,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.4,0.83034,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525519",2020-06-29 22:38:00,-2.99069,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.3,0.70434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525520",2020-06-29 22:39:00,-2.80473,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.4,0.5859,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525521",2020-06-29 22:40:00,-2.48875,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26.5,26.5,28,18.3,0.42903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525522",2020-06-29 22:41:00,-2.45354,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.3,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525523",2020-06-29 22:42:00,-2.20808,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525524",2020-06-29 22:43:00,-2.17026,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.3,0.43092,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525525",2020-06-29 22:44:00,-2.04614,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.43659,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525526",2020-06-29 22:45:00,-1.747,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525527",2020-06-29 22:46:00,-2.02336,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.4158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525528",2020-06-29 22:47:00,-2.59643,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.4221,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525529",2020-06-29 22:48:00,-2.05017,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525530",2020-06-29 22:49:00,-2.08253,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.5,0.42336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525531",2020-06-29 22:50:00,-2.02548,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525532",2020-06-29 22:51:00,-1.97924,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525533",2020-06-29 22:52:00,-2.01735,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525534",2020-06-29 22:53:00,-1.95357,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525535",2020-06-29 22:54:00,-1.97965,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525536",2020-06-29 22:55:00,-1.47405,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.4,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525537",2020-06-29 22:56:00,-2.42553,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.2,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525538",2020-06-29 22:57:00,-2.43168,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.1,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525539",2020-06-29 22:58:00,-2.6656,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18.1,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525540",2020-06-29 22:59:00,-2.85079,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,26,27,26,26.5,28,18,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525541",2020-06-29 23:00:00,-2.99795,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,18,0.81774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525542",2020-06-29 23:01:00,-3.15425,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.9,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525543",2020-06-29 23:02:00,-3.44624,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,18,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525544",2020-06-29 23:03:00,-3.12741,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,18,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525545",2020-06-29 23:04:00,-3.29355,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,18.1,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525546",2020-06-29 23:05:00,-3.22139,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,18,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525547",2020-06-29 23:06:00,-3.18524,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.9,0.42021,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525548",2020-06-29 23:07:00,-3.14584,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.7,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525549",2020-06-29 23:08:00,-3.05061,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.7,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525550",2020-06-29 23:09:00,-2.7143,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.7,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525551",2020-06-29 23:10:00,-2.69649,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.7,0.41265,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525552",2020-06-29 23:11:00,-2.47217,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.6,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525553",2020-06-29 23:12:00,-2.42249,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.5,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525554",2020-06-29 23:13:00,-2.26603,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.6,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525555",2020-06-29 23:14:00,-2.24374,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.6,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525556",2020-06-29 23:15:00,-2.41973,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.6,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525557",2020-06-29 23:16:00,-2.01385,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.6,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525558",2020-06-29 23:17:00,-2.12573,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.6,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525559",2020-06-29 23:18:00,-2.04861,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.7,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525560",2020-06-29 23:19:00,-2.0358,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.7,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525561",2020-06-29 23:20:00,-1.97852,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.8,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525562",2020-06-29 23:21:00,-2.0364,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,28,17.8,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525563",2020-06-29 23:22:00,-2.01599,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.8,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525564",2020-06-29 23:23:00,-1.67837,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.9,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525565",2020-06-29 23:24:00,-1.90719,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.9,0.756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525566",2020-06-29 23:25:00,-2.11528,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,18,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525567",2020-06-29 23:26:00,-2.14713,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.9,0.7434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525568",2020-06-29 23:27:00,-2.38683,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.9,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525569",2020-06-29 23:28:00,-2.3775,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.7,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525570",2020-06-29 23:29:00,-2.45764,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.7,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525571",2020-06-29 23:30:00,-2.75266,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.5,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525572",2020-06-29 23:31:00,-2.90117,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.3,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525573",2020-06-29 23:32:00,-3.33321,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.3,0.37863,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525574",2020-06-29 23:33:00,-3.02458,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.3,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525575",2020-06-29 23:34:00,-3.07127,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.3,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525576",2020-06-29 23:35:00,-3.10196,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.4,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525577",2020-06-29 23:36:00,-2.98939,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.4,0.378,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525578",2020-06-29 23:37:00,-2.90992,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.4,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525579",2020-06-29 23:38:00,-2.86098,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.2,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525580",2020-06-29 23:39:00,-2.69935,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.3,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525581",2020-06-29 23:40:00,-2.55137,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.4,0.378,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525582",2020-06-29 23:41:00,-2.43277,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.4,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525583",2020-06-29 23:42:00,-2.28079,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.4,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525584",2020-06-29 23:43:00,-2.02595,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.4,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525585",2020-06-29 23:44:00,-2.2119,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.5,0.38493,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525586",2020-06-29 23:45:00,-2.09403,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.5,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525587",2020-06-29 23:46:00,-2.07575,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.5,0.38808,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525588",2020-06-29 23:47:00,-2.13939,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.5,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525589",2020-06-29 23:48:00,-2.11395,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.6,0.38115,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525590",2020-06-29 23:49:00,-2.08376,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.6,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525591",2020-06-29 23:50:00,-2.20527,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,27,26,26.5,27.5,17.5,0.75537,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"525592",2020-06-29 23:51:00,-2.93578,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,26.5,26,26.5,27.5,17.4,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525593",2020-06-29 23:52:00,-2.29053,0,0,25.5,23,23,16,24.5,23,23,0,0,26,25,25.5,26.5,26,26.5,27.5,17.4,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525594",2020-06-29 23:53:00,-2.36732,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.4,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525595",2020-06-29 23:54:00,-2.61742,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.4,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525596",2020-06-29 23:55:00,-2.5366,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.4,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525597",2020-06-29 23:56:00,-2.45584,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.4,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525598",2020-06-29 23:57:00,-2.53996,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.4,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525599",2020-06-29 23:58:00,-2.62641,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.5,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525600",2020-06-29 23:59:00,-2.53324,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.5,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525601",2020-06-30 00:00:00,-2.86225,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.5,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525602",2020-06-30 00:01:00,-2.98573,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.4,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"525603",2020-06-30 00:02:00,-3.05842,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.3,0.41139,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"525604",2020-06-30 00:03:00,-3.50951,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.4,0.42399,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"525605",2020-06-30 00:04:00,-3.07836,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26.5,27.5,17.4,0.4221,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"525606",2020-06-30 00:05:00,-3.03279,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.5,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"525607",2020-06-30 00:06:00,-2.97354,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.5,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"525608",2020-06-30 00:07:00,-2.97026,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.6,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"525609",2020-06-30 00:08:00,-2.82932,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.3,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"525610",2020-06-30 00:09:00,-2.34415,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.1,0.43029,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"525611",2020-06-30 00:10:00,-2.49752,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.2,0.4158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"525612",2020-06-30 00:11:00,-2.33703,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.3,0.4158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"525613",2020-06-30 00:12:00,-2.1637,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.4,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"525614",2020-06-30 00:13:00,-2.04828,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.4,0.4158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"525615",2020-06-30 00:14:00,-2.17698,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.3,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"525616",2020-06-30 00:15:00,-1.95224,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.4,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"525617",2020-06-30 00:16:00,-2.3479,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.5,0.76167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"525618",2020-06-30 00:17:00,-1.92545,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.5,0.78876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"525619",2020-06-30 00:18:00,-1.77663,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.6,0.76167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"525620",2020-06-30 00:19:00,-1.45669,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.6,0.63,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"525621",2020-06-30 00:20:00,-1.77423,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.6,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"525622",2020-06-30 00:21:00,-1.76974,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.5,0.4347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525623",2020-06-30 00:22:00,-1.72905,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.5,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525624",2020-06-30 00:23:00,-1.76543,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.3,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525625",2020-06-30 00:24:00,-1.78462,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.4,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525626",2020-06-30 00:25:00,-2.05502,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.4,0.43911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525627",2020-06-30 00:26:00,-1.97231,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.3,0.4284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525628",2020-06-30 00:27:00,-2.33881,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.3,0.43911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525629",2020-06-30 00:28:00,-2.50839,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27.5,17.2,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525630",2020-06-30 00:29:00,-2.4837,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,17.2,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525631",2020-06-30 00:30:00,-2.79793,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,17.1,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525632",2020-06-30 00:31:00,-2.9872,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.9,0.40509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525633",2020-06-30 00:32:00,-3.05155,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.7,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525634",2020-06-30 00:33:00,-3.04902,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.6,0.40698,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525635",2020-06-30 00:34:00,-2.81489,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525636",2020-06-30 00:35:00,-3.00001,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525637",2020-06-30 00:36:00,-3.05406,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525638",2020-06-30 00:37:00,-2.91411,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.4,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525639",2020-06-30 00:38:00,-2.78683,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.4,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525640",2020-06-30 00:39:00,-2.67061,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.4,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525641",2020-06-30 00:40:00,-2.49973,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.37926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"525642",2020-06-30 00:41:00,-2.33131,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.4,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525643",2020-06-30 00:42:00,-2.18356,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.4,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525644",2020-06-30 00:43:00,-2.41946,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.4,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525645",2020-06-30 00:44:00,-1.97666,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.74844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525646",2020-06-30 00:45:00,-1.98671,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525647",2020-06-30 00:46:00,-1.96972,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.60921,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525648",2020-06-30 00:47:00,-1.89426,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.53739,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525649",2020-06-30 00:48:00,-1.94228,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525650",2020-06-30 00:49:00,-2.21769,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525651",2020-06-30 00:50:00,-2.17995,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"525652",2020-06-30 00:51:00,-1.91948,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525653",2020-06-30 00:52:00,-1.90975,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.4,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525654",2020-06-30 00:53:00,-1.91754,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525655",2020-06-30 00:54:00,-2.04356,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525656",2020-06-30 00:55:00,-2.15723,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.6,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525657",2020-06-30 00:56:00,-1.93336,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525658",2020-06-30 00:57:00,-2.19862,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.6,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525659",2020-06-30 00:58:00,-2.49431,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525660",2020-06-30 00:59:00,-2.62032,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525661",2020-06-30 01:00:00,-2.85133,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"525662",2020-06-30 01:01:00,-2.98138,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.5,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525663",2020-06-30 01:02:00,-3.03366,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.4,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525664",2020-06-30 01:03:00,-2.81257,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,26,26,27,16.3,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525665",2020-06-30 01:04:00,-3.02043,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,25.5,26,27,16.4,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525666",2020-06-30 01:05:00,-3.0016,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,25.5,26,27,16.4,0.38682,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525667",2020-06-30 01:06:00,-2.95285,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,25.5,26,27,16.3,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525668",2020-06-30 01:07:00,-2.95576,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,25.5,26,27,16.3,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525669",2020-06-30 01:08:00,-2.80736,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,25.5,26,27,16.3,0.38115,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525670",2020-06-30 01:09:00,-2.52299,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,25.5,26,27,16.3,0.38052,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525671",2020-06-30 01:10:00,-2.43686,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,25.5,26,27,16.3,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"525672",2020-06-30 01:11:00,-2.29223,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,25.5,26,27,16.2,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525673",2020-06-30 01:12:00,-2.19341,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,25.5,26,27,16.2,0.72954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525674",2020-06-30 01:13:00,-2.11405,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,25.5,26,27,16.2,0.7119,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525675",2020-06-30 01:14:00,-2.00042,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,25.5,26,27,16.2,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525676",2020-06-30 01:15:00,-1.96793,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,25.5,26.5,25.5,26,27,16.2,0.567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525677",2020-06-30 01:16:00,-1.89326,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26.5,25.5,26,27,16.1,0.41328,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525678",2020-06-30 01:17:00,-1.76935,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26.5,25.5,26,27,16,0.40383,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525679",2020-06-30 01:18:00,-1.84513,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26.5,25.5,26,27,16,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525680",2020-06-30 01:19:00,-1.84048,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26.5,25.5,26,27,15.8,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525681",2020-06-30 01:20:00,-1.81352,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26.5,25.5,26,27,15.9,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"525682",2020-06-30 01:21:00,-2.01482,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26.5,25.5,26,27,15.9,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525683",2020-06-30 01:22:00,-1.71222,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26.5,25.5,26,27,15.9,0.4284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525684",2020-06-30 01:23:00,-1.47223,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26.5,25.5,26,27,15.9,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525685",2020-06-30 01:24:00,-1.69496,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26.5,25.5,26,27,15.9,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525686",2020-06-30 01:25:00,-2.49184,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26.5,25.5,26,27,16,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525687",2020-06-30 01:26:00,-2.06761,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26.5,25.5,26,27,15.9,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525688",2020-06-30 01:27:00,-2.25538,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26.5,25.5,26,27,15.9,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525689",2020-06-30 01:28:00,-2.52194,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26.5,25.5,26,27,15.8,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525690",2020-06-30 01:29:00,-2.63702,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.8,0.43911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525691",2020-06-30 01:30:00,-1.90558,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.7,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525692",2020-06-30 01:31:00,-2.83407,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.7,0.4158,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525693",2020-06-30 01:32:00,-2.90091,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.8,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525694",2020-06-30 01:33:00,-2.96972,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.8,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"525695",2020-06-30 01:34:00,-2.96129,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.8,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
