"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"525696",2020-06-30 01:35:00,-2.92574,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.8,0.4158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525697",2020-06-30 01:36:00,-2.35765,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.8,0.42462,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525698",2020-06-30 01:37:00,-2.69614,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.8,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525699",2020-06-30 01:38:00,-2.66457,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.7,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525700",2020-06-30 01:39:00,-2.44122,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.8,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525701",2020-06-30 01:40:00,-2.30232,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.8,0.74151,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525702",2020-06-30 01:41:00,-2.03099,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.8,0.7686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525703",2020-06-30 01:42:00,-1.91716,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.7,0.74844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525704",2020-06-30 01:43:00,-2.16777,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25.5,26,25.5,26,27,15.7,0.62685,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525705",2020-06-30 01:44:00,-1.76107,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,27,15.7,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525706",2020-06-30 01:45:00,-1.60361,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,27,15.7,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525707",2020-06-30 01:46:00,-1.64814,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,27,15.7,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525708",2020-06-30 01:47:00,-1.57349,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,27,15.7,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525709",2020-06-30 01:48:00,-1.0705,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,27,15.7,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525710",2020-06-30 01:49:00,-1.58581,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,27,15.6,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525711",2020-06-30 01:50:00,-1.511,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,26.5,15.4,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525712",2020-06-30 01:51:00,-1.5495,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,26.5,15.5,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525713",2020-06-30 01:52:00,-1.56667,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,26.5,15.5,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525714",2020-06-30 01:53:00,-1.8844,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,26.5,15.5,0.39753,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525715",2020-06-30 01:54:00,-1.60849,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,26.5,15.5,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525716",2020-06-30 01:55:00,-1.6637,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,26.5,15.4,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525717",2020-06-30 01:56:00,-1.70854,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,26.5,15.4,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525718",2020-06-30 01:57:00,-1.85035,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,26.5,15.4,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525719",2020-06-30 01:58:00,-1.6906,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,26.5,15.4,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525720",2020-06-30 01:59:00,-1.66987,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,26.5,15.4,0.40131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525721",2020-06-30 02:00:00,-1.68876,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,26.5,15.4,0.40446,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525722",2020-06-30 02:01:00,-1.6709,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,26,26.5,15.4,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525723",2020-06-30 02:02:00,-1.70016,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.5,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525724",2020-06-30 02:03:00,-1.75822,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.4,0.39879,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525725",2020-06-30 02:04:00,-1.74874,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.3,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525726",2020-06-30 02:05:00,-1.74238,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.4,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525727",2020-06-30 02:06:00,-1.71805,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.4,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525728",2020-06-30 02:07:00,-1.70561,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.5,0.37611,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525729",2020-06-30 02:08:00,-1.52064,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.5,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525730",2020-06-30 02:09:00,-1.75784,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.5,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525731",2020-06-30 02:10:00,-1.95488,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.5,0.58401,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525732",2020-06-30 02:11:00,-1.48965,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.5,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525733",2020-06-30 02:12:00,-2.06978,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.5,0.71001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525734",2020-06-30 02:13:00,-2.06814,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.5,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525735",2020-06-30 02:14:00,-1.77594,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.4,0.53361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525736",2020-06-30 02:15:00,-1.77265,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.4,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525737",2020-06-30 02:16:00,-1.76307,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.2,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525738",2020-06-30 02:17:00,-1.85553,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.1,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525739",2020-06-30 02:18:00,-1.69212,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.2,0.37989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525740",2020-06-30 02:19:00,-1.6991,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.1,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525741",2020-06-30 02:20:00,-1.64526,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.1,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525742",2020-06-30 02:21:00,-1.55068,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.2,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525743",2020-06-30 02:22:00,-1.57507,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.1,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525744",2020-06-30 02:23:00,-1.84489,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.1,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525745",2020-06-30 02:24:00,-1.49281,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15.1,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525746",2020-06-30 02:25:00,-1.58592,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,15,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525747",2020-06-30 02:26:00,-1.62577,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.9,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525748",2020-06-30 02:27:00,-1.59815,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.9,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525749",2020-06-30 02:28:00,-1.59497,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.9,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525750",2020-06-30 02:29:00,-1.6633,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.9,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525751",2020-06-30 02:30:00,-1.5009,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.9,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525752",2020-06-30 02:31:00,-1.65897,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.8,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525753",2020-06-30 02:32:00,-1.72343,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.8,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525754",2020-06-30 02:33:00,-1.7149,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.8,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525755",2020-06-30 02:34:00,-1.6463,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.7,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525756",2020-06-30 02:35:00,-1.62856,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.7,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525757",2020-06-30 02:36:00,-1.64913,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.7,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525758",2020-06-30 02:37:00,-1.60147,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.7,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525759",2020-06-30 02:38:00,-1.59282,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.7,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525760",2020-06-30 02:39:00,-1.56992,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.6,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525761",2020-06-30 02:40:00,-1.51854,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.6,0.40509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525762",2020-06-30 02:41:00,-1.52021,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.7,0.5607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525763",2020-06-30 02:42:00,-1.5265,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.6,0.73017,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525764",2020-06-30 02:43:00,-1.08002,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.6,0.71757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525765",2020-06-30 02:44:00,-1.45014,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.6,0.64071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525766",2020-06-30 02:45:00,-1.50214,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.5,0.54621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525767",2020-06-30 02:46:00,-1.52123,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.6,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525768",2020-06-30 02:47:00,-1.53965,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.6,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525769",2020-06-30 02:48:00,-1.80911,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.6,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525770",2020-06-30 02:49:00,-1.5647,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.6,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525771",2020-06-30 02:50:00,-1.59994,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.6,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525772",2020-06-30 02:51:00,-1.50119,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.7,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525773",2020-06-30 02:52:00,-1.83864,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.7,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525774",2020-06-30 02:53:00,-1.44501,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.7,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525775",2020-06-30 02:54:00,-1.60757,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.7,0.40635,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525776",2020-06-30 02:55:00,-1.62574,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.7,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525777",2020-06-30 02:56:00,-1.67426,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.5,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525778",2020-06-30 02:57:00,-1.61316,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.5,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525779",2020-06-30 02:58:00,-1.62494,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.4,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525780",2020-06-30 02:59:00,-1.64236,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.4,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525781",2020-06-30 03:00:00,-1.69947,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.5,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525782",2020-06-30 03:01:00,-1.63952,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.5,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525783",2020-06-30 03:02:00,-1.6369,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.5,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525784",2020-06-30 03:03:00,-1.6245,0,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,14.5,0.4032,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"525785",2020-06-30 03:04:00,-2.3384,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.5,0.42021,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525786",2020-06-30 03:05:00,-1.65177,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.6,0.40446,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525787",2020-06-30 03:06:00,-1.61671,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.5,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525788",2020-06-30 03:07:00,-1.61001,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.5,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525789",2020-06-30 03:08:00,-1.62763,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.3,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525790",2020-06-30 03:09:00,-1.58892,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25.5,25.5,26.5,14.4,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525791",2020-06-30 03:10:00,-1.24638,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25,25.5,26.5,14.3,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525792",2020-06-30 03:11:00,-1.59997,0,0,25.5,23,23,16,24.5,23,23,NA,NA,25.5,24.5,25,26,25,25.5,26,14.3,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525793",2020-06-30 03:12:00,-1.58133,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25,25.5,26,14.3,0.71694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525794",2020-06-30 03:13:00,-1.59325,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,26,25,25.5,26,14.2,0.74907,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525795",2020-06-30 03:14:00,-1.60131,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.2,0.71946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525796",2020-06-30 03:15:00,-1.60142,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.1,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525797",2020-06-30 03:16:00,-1.58583,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.1,0.39942,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525798",2020-06-30 03:17:00,-1.50207,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.1,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525799",2020-06-30 03:18:00,-1.57059,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.2,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525800",2020-06-30 03:19:00,-1.51956,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.3,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525801",2020-06-30 03:20:00,-1.67865,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.5,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525802",2020-06-30 03:21:00,-1.60444,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.5,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525803",2020-06-30 03:22:00,-1.3629,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.4,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525804",2020-06-30 03:23:00,-1.60285,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.4,0.39186,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525805",2020-06-30 03:24:00,-1.68312,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.4,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525806",2020-06-30 03:25:00,-1.60654,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.3,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525807",2020-06-30 03:26:00,-1.56855,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.4,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525808",2020-06-30 03:27:00,-1.52189,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.5,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525809",2020-06-30 03:28:00,-1.60599,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.5,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525810",2020-06-30 03:29:00,-1.63041,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.4,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525811",2020-06-30 03:30:00,-1.63104,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.3,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525812",2020-06-30 03:31:00,-1.6031,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.3,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525813",2020-06-30 03:32:00,-1.59218,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.4,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525814",2020-06-30 03:33:00,-1.60935,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.4,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525815",2020-06-30 03:34:00,-1.59468,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.3,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525816",2020-06-30 03:35:00,-1.54041,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.2,0.39249,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525817",2020-06-30 03:36:00,-1.53695,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.2,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525818",2020-06-30 03:37:00,-1.36234,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14.1,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525819",2020-06-30 03:38:00,-1.68906,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,14,0.37989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525820",2020-06-30 03:39:00,-1.90879,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.8,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525821",2020-06-30 03:40:00,-1.55033,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.7,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525822",2020-06-30 03:41:00,-1.57174,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.6,0.3654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525823",2020-06-30 03:42:00,-1.40834,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.6,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525824",2020-06-30 03:43:00,-1.55329,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.5,0.36792,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525825",2020-06-30 03:44:00,-1.38014,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.5,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525826",2020-06-30 03:45:00,-1.40583,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.4,0.70182,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525827",2020-06-30 03:46:00,-1.50283,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.4,0.66024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525828",2020-06-30 03:47:00,-1.49977,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.3,0.57393,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525829",2020-06-30 03:48:00,-1.5538,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.3,0.50904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525830",2020-06-30 03:49:00,-1.51583,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.2,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525831",2020-06-30 03:50:00,-1.5179,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.4,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525832",2020-06-30 03:51:00,-1.591,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.4,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525833",2020-06-30 03:52:00,-1.53608,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.4,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525834",2020-06-30 03:53:00,-1.54257,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.5,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525835",2020-06-30 03:54:00,-1.5392,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.6,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525836",2020-06-30 03:55:00,-1.53537,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.6,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525837",2020-06-30 03:56:00,-1.51445,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.5,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525838",2020-06-30 03:57:00,-1.48972,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.5,0.35973,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525839",2020-06-30 03:58:00,-1.57098,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.7,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525840",2020-06-30 03:59:00,-1.48141,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.6,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525841",2020-06-30 04:00:00,-1.48775,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.5,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525842",2020-06-30 04:01:00,-1.47375,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.5,0.3654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525843",2020-06-30 04:02:00,-1.4292,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.6,0.3654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525844",2020-06-30 04:03:00,-1.4344,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.6,0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525845",2020-06-30 04:04:00,-2.20845,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.7,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525846",2020-06-30 04:05:00,-1.46311,0,NA,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.6,NA,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525847",2020-06-30 04:06:00,-1.5703,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,25,25.5,25,25.5,26,13.7,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525848",2020-06-30 04:07:00,-1.19414,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25.5,26,13.7,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525849",2020-06-30 04:08:00,-1.49541,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25.5,26,13.8,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"525850",2020-06-30 04:09:00,-1.48538,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25.5,26,13.9,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525851",2020-06-30 04:10:00,-1.47836,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25.5,26,13.8,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525852",2020-06-30 04:11:00,-1.60044,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25.5,26,13.8,0.39375,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525853",2020-06-30 04:12:00,-1.50112,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25.5,26,13.8,0.39816,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525854",2020-06-30 04:13:00,-1.54147,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.8,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525855",2020-06-30 04:14:00,-1.61828,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.6,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525856",2020-06-30 04:15:00,-1.54825,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.5,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525857",2020-06-30 04:16:00,-1.56386,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.5,0.39375,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525858",2020-06-30 04:17:00,-1.44015,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.4,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525859",2020-06-30 04:18:00,-1.55163,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.3,0.71505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525860",2020-06-30 04:19:00,-1.65111,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.4,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525861",2020-06-30 04:20:00,-1.57477,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.3,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525862",2020-06-30 04:21:00,-1.64607,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.4,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525863",2020-06-30 04:22:00,-1.68706,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.4,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525864",2020-06-30 04:23:00,-1.68896,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.5,0.38619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525865",2020-06-30 04:24:00,-1.18276,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.5,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525866",2020-06-30 04:25:00,-1.77202,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.6,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525867",2020-06-30 04:26:00,-1.78261,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.4,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525868",2020-06-30 04:27:00,-1.92939,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.4,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525869",2020-06-30 04:28:00,-1.74561,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.6,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525870",2020-06-30 04:29:00,-1.62843,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.7,0.38745,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525871",2020-06-30 04:30:00,-1.66023,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.5,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525872",2020-06-30 04:31:00,-1.64445,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.6,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525873",2020-06-30 04:32:00,-1.57112,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.8,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525874",2020-06-30 04:33:00,-1.53369,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.8,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525875",2020-06-30 04:34:00,-1.5668,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.9,0.3843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525876",2020-06-30 04:35:00,-1.60394,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,26,13.8,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525877",2020-06-30 04:36:00,-1.4889,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,25.5,13.7,0.3843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525878",2020-06-30 04:37:00,-1.47121,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,25.5,13.7,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525879",2020-06-30 04:38:00,-1.38285,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,24.5,25.5,25,25,25.5,13.5,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525880",2020-06-30 04:39:00,-1.52913,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.6,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525881",2020-06-30 04:40:00,-1.51622,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.6,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525882",2020-06-30 04:41:00,-1.50011,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.6,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525883",2020-06-30 04:42:00,-1.49116,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.4,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525884",2020-06-30 04:43:00,-1.45713,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.5,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525885",2020-06-30 04:44:00,-1.72436,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.4,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525886",2020-06-30 04:45:00,-1.27895,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.6,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525887",2020-06-30 04:46:00,-1.46553,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.6,0.39879,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525888",2020-06-30 04:47:00,-1.47971,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.6,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525889",2020-06-30 04:48:00,-1.45348,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.6,0.39249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525890",2020-06-30 04:49:00,-1.49407,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.5,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525891",2020-06-30 04:50:00,-1.57943,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.4,0.38556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525892",2020-06-30 04:51:00,-1.40245,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.4,0.70245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525893",2020-06-30 04:52:00,-1.73606,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.4,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525894",2020-06-30 04:53:00,-1.77184,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.4,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525895",2020-06-30 04:54:00,-1.50942,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.5,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525896",2020-06-30 04:55:00,-1.67595,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.4,0.378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525897",2020-06-30 04:56:00,-1.48185,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.4,0.38115,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525898",2020-06-30 04:57:00,-1.68023,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.3,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525899",2020-06-30 04:58:00,-1.54974,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.4,0.38052,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525900",2020-06-30 04:59:00,-1.64512,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.4,0.378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525901",2020-06-30 05:00:00,-1.64366,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,25,25,25.5,13.3,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525902",2020-06-30 05:01:00,-1.52034,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,25,25,25.5,13.4,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525903",2020-06-30 05:02:00,-1.58736,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,25,25,25.5,13.4,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525904",2020-06-30 05:03:00,-1.52973,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,25,25,25.5,13.5,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525905",2020-06-30 05:04:00,-1.52163,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,25,25,25.5,13.5,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525906",2020-06-30 05:05:00,-1.13645,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,25,25,25.5,13.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525907",2020-06-30 05:06:00,-1.49786,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525908",2020-06-30 05:07:00,-1.47016,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.5,0.58401,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525909",2020-06-30 05:08:00,-1.46899,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.5,0.57078,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525910",2020-06-30 05:09:00,-1.48516,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.5,0.57015,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525911",2020-06-30 05:10:00,-1.49753,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525912",2020-06-30 05:11:00,-1.28081,6,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.3,0.5607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525913",2020-06-30 05:12:00,-1.20181,6,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.2,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525914",2020-06-30 05:13:00,-1.55881,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.3,0.5544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525915",2020-06-30 05:14:00,-1.45641,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.3,0.55251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525916",2020-06-30 05:15:00,-1.48641,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.2,0.5292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525917",2020-06-30 05:16:00,-1.11817,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.2,0.52857,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525918",2020-06-30 05:17:00,-1.4611,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.2,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525919",2020-06-30 05:18:00,-1.40608,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.3,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525920",2020-06-30 05:19:00,-1.26206,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525921",2020-06-30 05:20:00,-1.51727,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525922",2020-06-30 05:21:00,-1.05172,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525923",2020-06-30 05:22:00,-1.47423,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525924",2020-06-30 05:23:00,-1.35656,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.3,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525925",2020-06-30 05:24:00,-1.53493,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525926",2020-06-30 05:25:00,-1.26273,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525927",2020-06-30 05:26:00,-1.57847,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525928",2020-06-30 05:27:00,-1.58047,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525929",2020-06-30 05:28:00,-2.01565,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525930",2020-06-30 05:29:00,-1.59068,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525931",2020-06-30 05:30:00,-1.59513,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525932",2020-06-30 05:31:00,-1.98897,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.3,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525933",2020-06-30 05:32:00,-1.58729,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.3,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525934",2020-06-30 05:33:00,-1.60754,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.2,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525935",2020-06-30 05:34:00,-1.56487,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525936",2020-06-30 05:35:00,-1.55078,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525937",2020-06-30 05:36:00,-1.47755,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525938",2020-06-30 05:37:00,-1.54409,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.5,0.52731,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525939",2020-06-30 05:38:00,-1.78193,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525940",2020-06-30 05:39:00,-1.67942,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525941",2020-06-30 05:40:00,-1.4554,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.3,0.50967,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525942",2020-06-30 05:41:00,-1.66078,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525943",2020-06-30 05:42:00,-1.40211,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.3,0.50211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525944",2020-06-30 05:43:00,-1.91344,17,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.3,0.50148,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525945",2020-06-30 05:44:00,-1.4443,19,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.3,0.52164,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525946",2020-06-30 05:45:00,-1.39325,19,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.50967,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"525947",2020-06-30 05:46:00,-1.42703,22,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.4,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525948",2020-06-30 05:47:00,-1.44108,23,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.5,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525949",2020-06-30 05:48:00,-1.77456,26,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.5,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525950",2020-06-30 05:49:00,-1.4333,28,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.6,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525951",2020-06-30 05:50:00,-1.35437,29,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.7,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525952",2020-06-30 05:51:00,-1.4142,29,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.8,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525953",2020-06-30 05:52:00,-1.42868,31,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,13.9,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525954",2020-06-30 05:53:00,-1.31661,32,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,14,2.07522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525955",2020-06-30 05:54:00,-1.30691,32,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,14.2,0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525956",2020-06-30 05:55:00,NA,35,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,14.3,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525957",2020-06-30 05:56:00,-1.3839,36,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,14.4,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525958",2020-06-30 05:57:00,-1.30967,37,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,14.5,1.07667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525959",2020-06-30 05:58:00,-1.44031,38,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,14.5,0.94689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525960",2020-06-30 05:59:00,-1.49109,40,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,14.6,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"525961",2020-06-30 06:00:00,-1.39557,41,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,14.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525962",2020-06-30 06:01:00,-1.4688,42,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,14.7,0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525963",2020-06-30 06:02:00,-1.64127,44,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,14.7,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525964",2020-06-30 06:03:00,-1.49292,45,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,14.8,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525965",2020-06-30 06:04:00,-1.54518,47,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,14.9,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525966",2020-06-30 06:05:00,-1.53284,48,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,15,0.40698,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525967",2020-06-30 06:06:00,-0.868766,49,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,15,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525968",2020-06-30 06:07:00,-1.53512,51,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,15.1,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525969",2020-06-30 06:08:00,-1.52956,52,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25,24.5,25,25.5,15.1,0.37422,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525970",2020-06-30 06:09:00,-1.48435,55,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.2,0.37044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525971",2020-06-30 06:10:00,-1.53073,57,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.2,0.37674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525972",2020-06-30 06:11:00,-1.5173,58,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.2,0.36666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525973",2020-06-30 06:12:00,-1.26557,61,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.3,0.36477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525974",2020-06-30 06:13:00,-1.54406,63,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.3,0.36981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525975",2020-06-30 06:14:00,-1.46605,64,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.3,0.37611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525976",2020-06-30 06:15:00,-1.46949,66,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.3,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525977",2020-06-30 06:16:00,-1.46779,67,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.4,0.37926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525978",2020-06-30 06:17:00,-1.42979,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,NA,0.32697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525979",2020-06-30 06:18:00,-1.49711,70,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.4,0.3087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525980",2020-06-30 06:19:00,-1.43656,70,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.4,0.29547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525981",2020-06-30 06:20:00,-1.40569,72,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.4,0.28224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525982",2020-06-30 06:21:00,-1.78114,76,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.4,0.25011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525983",2020-06-30 06:22:00,-1.01978,78,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.4,0.23814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525984",2020-06-30 06:23:00,-1.4971,80,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.4,0.23877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525985",2020-06-30 06:24:00,-1.40142,82,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.4,0.23877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525986",2020-06-30 06:25:00,-1.42728,83,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.5,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525987",2020-06-30 06:26:00,-1.17073,86,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.5,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525988",2020-06-30 06:27:00,-1.3866,89,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.6,0.51408,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525989",2020-06-30 06:28:00,-1.41231,92,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.7,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525990",2020-06-30 06:29:00,-1.42111,94,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.9,0.19467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525991",2020-06-30 06:30:00,-1.42842,97,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,16.1,0.1827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525992",2020-06-30 06:31:00,-1.39382,98,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,16.2,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525993",2020-06-30 06:32:00,-1.68408,101,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,16,0.17199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525994",2020-06-30 06:33:00,-1.42103,104,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.9,0.17325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525995",2020-06-30 06:34:00,-1.39258,107,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.5,0.16884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525996",2020-06-30 06:35:00,-1.39221,109,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,25,25.5,15.1,0.15057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525997",2020-06-30 06:36:00,-1.47153,112,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,14.7,0.13293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525998",2020-06-30 06:37:00,-1.9348,115,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,14.5,0.13041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"525999",2020-06-30 06:38:00,-1.45836,118,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,14.5,0.11277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526000",2020-06-30 06:39:00,-1.47491,121,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,14.6,0.10269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526001",2020-06-30 06:40:00,-1.64556,123,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,14.7,0.0882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
