"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"526002",2020-06-30 06:41:00,-1.46641,126,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,14.8,0.08127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526003",2020-06-30 06:42:00,-1.41414,129,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,15.1,0.0567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526004",2020-06-30 06:43:00,-1.48843,133,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,15.4,0.04914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526005",2020-06-30 06:44:00,-1.4709,138,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,15.7,0.01827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526006",2020-06-30 06:45:00,-1.43799,141,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,16,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526007",2020-06-30 06:46:00,-1.27496,144,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,16.2,0.06174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526008",2020-06-30 06:47:00,-1.42095,144,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,16.3,-0.00756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526009",2020-06-30 06:48:00,-1.4422,147,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,16.4,-0.03843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526010",2020-06-30 06:49:00,-1.36286,152,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,16.7,-0.03906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526011",2020-06-30 06:50:00,-1.36842,154,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,17,-0.05229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526012",2020-06-30 06:51:00,-1.3305,155,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,17.1,-0.06993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526013",2020-06-30 06:52:00,-1.39029,143,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,17,-0.04473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526014",2020-06-30 06:53:00,-1.72737,104,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,16.9,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526015",2020-06-30 06:54:00,-1.37875,156,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,16.7,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526016",2020-06-30 06:55:00,-1.39151,171,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,16.4,0.21987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526017",2020-06-30 06:56:00,-1.39567,172,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,16.3,0.09639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526018",2020-06-30 06:57:00,-1.46981,175,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,16.3,-0.0756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526019",2020-06-30 06:58:00,-1.38988,176,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,16.6,-0.1449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526020",2020-06-30 06:59:00,-1.42171,179,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,17,-0.15372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526021",2020-06-30 07:00:00,-1.37968,180,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,17.3,-0.15813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526022",2020-06-30 07:01:00,-1.3167,184,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,25.5,24.5,24.5,25.5,17.5,-0.10899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526023",2020-06-30 07:02:00,-1.68906,187,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,17.7,-0.22176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526024",2020-06-30 07:03:00,-1.4029,191,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,17.8,-0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526025",2020-06-30 07:04:00,-1.36415,192,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,17.7,-0.23751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526026",2020-06-30 07:05:00,-1.36013,194,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,17.8,-0.24129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526027",2020-06-30 07:06:00,-1.4615,197,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,18.2,-0.25263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526028",2020-06-30 07:07:00,-1.31854,200,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,18.5,-0.25956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526029",2020-06-30 07:08:00,-1.38544,202,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,18.8,-0.25263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526030",2020-06-30 07:09:00,-1.36464,208,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,19,-0.252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526031",2020-06-30 07:10:00,-1.35178,209,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,19.1,-0.28476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526032",2020-06-30 07:11:00,-1.32635,213,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,19,-0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526033",2020-06-30 07:12:00,-1.50326,215,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,19,-0.32319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526034",2020-06-30 07:13:00,-1.2805,220,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,18.8,-0.3528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526035",2020-06-30 07:14:00,-1.49685,221,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,18.8,-0.35406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526036",2020-06-30 07:15:00,-1.32566,225,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,18.9,-0.36603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526037",2020-06-30 07:16:00,-1.25744,228,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,18.9,-0.34839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526038",2020-06-30 07:17:00,-1.18837,232,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,18.9,-0.37926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526039",2020-06-30 07:18:00,-1.26876,235,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,18.9,-0.37989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526040",2020-06-30 07:19:00,-1.71616,240,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,19,-0.0504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526041",2020-06-30 07:20:00,-1.40919,242,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,19,-0.0378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526042",2020-06-30 07:21:00,-1.36789,244,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,25.5,19,-0.08127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526043",2020-06-30 07:22:00,-1.27659,248,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,18.9,-0.22113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526044",2020-06-30 07:23:00,-1.24208,251,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,18.9,-0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526045",2020-06-30 07:24:00,-1.22516,256,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,18.8,-0.47313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526046",2020-06-30 07:25:00,-1.22476,260,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,18.8,-0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526047",2020-06-30 07:26:00,-0.926239,262,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,18.6,-0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526048",2020-06-30 07:27:00,-1.30684,265,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,18.6,-0.45738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526049",2020-06-30 07:28:00,-1.4524,269,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,18.7,-0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526050",2020-06-30 07:29:00,-1.64156,273,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,19,-0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526051",2020-06-30 07:30:00,-1.85253,277,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,19.1,-0.46053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526052",2020-06-30 07:31:00,-2.22304,280,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,19.1,-0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526053",2020-06-30 07:32:00,-2.94215,285,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,19.2,-0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526054",2020-06-30 07:33:00,-3.08787,287,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,19.1,-0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526055",2020-06-30 07:34:00,-3.04793,289,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,18.9,-0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526056",2020-06-30 07:35:00,-2.69491,292,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,18.8,-0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526057",2020-06-30 07:36:00,-2.31297,296,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,18.7,-0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526058",2020-06-30 07:37:00,-2.05402,300,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24.5,24.5,26,18.6,-0.65583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526059",2020-06-30 07:38:00,-1.85352,302,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24,24.5,26,18.6,-0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526060",2020-06-30 07:39:00,-1.33955,305,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24,24.5,26,18.6,-0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526061",2020-06-30 07:40:00,-1.24265,310,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24,24.5,26,18.6,-0.70686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526062",2020-06-30 07:41:00,-1.75776,314,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24,24.5,26,18.8,-0.72576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526063",2020-06-30 07:42:00,-1.1842,319,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,24.5,26,24,24.5,26,18.9,-0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526064",2020-06-30 07:43:00,-1.21831,320,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26,24,24.5,26,19,-0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526065",2020-06-30 07:44:00,-1.15605,325,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26,24,24.5,26,19.2,-0.72009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526066",2020-06-30 07:45:00,-1.12504,330,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26,24,24.5,26,19.4,-0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526067",2020-06-30 07:46:00,-1.14727,335,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26,24,24.5,26,19.5,-0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526068",2020-06-30 07:47:00,-1.15643,337,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.4,-0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526069",2020-06-30 07:48:00,-1.15203,341,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.4,-0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526070",2020-06-30 07:49:00,-1.1353,346,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.3,-0.93303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526071",2020-06-30 07:50:00,-1.18337,348,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.2,-0.96453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526072",2020-06-30 07:51:00,-1.22352,353,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19,-0.9954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526073",2020-06-30 07:52:00,-1.30934,356,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.9,-0.99855,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526074",2020-06-30 07:53:00,-0.807116,360,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.9,-1.00863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526075",2020-06-30 07:54:00,-1.40813,365,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.9,-1.05021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526076",2020-06-30 07:55:00,-1.45883,369,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.9,-1.05273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526077",2020-06-30 07:56:00,-1.42581,370,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.9,-1.05273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526078",2020-06-30 07:57:00,-1.40468,376,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.9,-0.9261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526079",2020-06-30 07:58:00,-1.51191,379,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.9,-1.09431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526080",2020-06-30 07:59:00,-1.80445,384,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.9,-1.10943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526081",2020-06-30 08:00:00,-1.70844,387,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.8,-1.11573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526082",2020-06-30 08:01:00,-1.62809,392,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.8,-1.0899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526083",2020-06-30 08:02:00,-1.52052,395,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.8,-1.1277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526084",2020-06-30 08:03:00,-1.53329,397,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.9,-1.13715,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526085",2020-06-30 08:04:00,-1.8465,401,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.9,-1.13778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526086",2020-06-30 08:05:00,-1.49771,406,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.2,-1.16298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526087",2020-06-30 08:06:00,-1.76696,411,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.3,-1.2222,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526088",2020-06-30 08:07:00,-1.50506,415,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.5,-1.18629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526089",2020-06-30 08:08:00,-1.53806,418,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.4,-0.89649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526090",2020-06-30 08:09:00,-1.49137,423,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.8,-0.91476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526091",2020-06-30 08:10:00,-1.53844,427,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.6,-0.93996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526092",2020-06-30 08:11:00,-1.52094,431,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.3,-1.0836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526093",2020-06-30 08:12:00,-1.52745,433,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,20.1,-1.30347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526094",2020-06-30 08:13:00,-1.29091,439,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.2,-1.32552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526095",2020-06-30 08:14:00,-1.40889,445,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.8,-1.33434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526096",2020-06-30 08:15:00,-1.45684,449,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19,-1.3482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526097",2020-06-30 08:16:00,-1.07801,452,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.8,-1.34568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526098",2020-06-30 08:17:00,-1.42305,454,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.4,-1.29213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526099",2020-06-30 08:18:00,-1.40681,459,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.5,-1.34757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526100",2020-06-30 08:19:00,-1.4259,464,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,20.7,-1.36773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526101",2020-06-30 08:20:00,-1.49819,465,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,21.2,-1.38663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526102",2020-06-30 08:21:00,-1.44921,471,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,20.7,-1.39923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526103",2020-06-30 08:22:00,-1.45062,476,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,20.3,-1.46223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526104",2020-06-30 08:23:00,-1.46521,480,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.1,-1.48113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526105",2020-06-30 08:24:00,-1.44378,482,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.1,-1.49373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526106",2020-06-30 08:25:00,-1.45512,486,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19,-1.49436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526107",2020-06-30 08:26:00,-1.80894,489,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,20,-1.50003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526108",2020-06-30 08:27:00,-1.49195,496,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.9,-1.52838,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526109",2020-06-30 08:28:00,-1.29844,497,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.6,-1.58886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526110",2020-06-30 08:29:00,-1.46583,504,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.9,-1.6002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526111",2020-06-30 08:30:00,-1.45174,508,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.2,-1.6065,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526112",2020-06-30 08:31:00,-1.52353,510,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.4,-1.58193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526113",2020-06-30 08:32:00,-1.50084,514,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.4,-1.386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526114",2020-06-30 08:33:00,-1.57486,519,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.2,-1.37466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526115",2020-06-30 08:34:00,-1.45758,524,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,19.1,-1.43136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526116",2020-06-30 08:35:00,-1.64026,528,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,26.5,24,24.5,26,18.2,-1.56933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526117",2020-06-30 08:36:00,-1.44655,532,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,18.7,-1.8144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526118",2020-06-30 08:37:00,-1.44072,536,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,19.4,-1.84023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526119",2020-06-30 08:38:00,-1.45471,539,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,19.9,-1.84779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526120",2020-06-30 08:39:00,-1.4527,545,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,18.8,-1.87299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526121",2020-06-30 08:40:00,-1.5118,547,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,19.1,-1.89126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526122",2020-06-30 08:41:00,-1.45863,554,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,18.8,-1.93095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526123",2020-06-30 08:42:00,-1.45561,556,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,19.4,-1.93599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526124",2020-06-30 08:43:00,-1.44538,560,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,19.5,-1.96245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526125",2020-06-30 08:44:00,-1.44344,564,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,18.9,-1.97946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526126",2020-06-30 08:45:00,-1.43226,565,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,19,-2.00277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526127",2020-06-30 08:46:00,-1.49932,569,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,18.6,-2.02671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526128",2020-06-30 08:47:00,-1.34751,572,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,19.2,-2.03616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526129",2020-06-30 08:48:00,-1.43097,578,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,19.2,-2.05569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526130",2020-06-30 08:49:00,-1.42841,583,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,18.9,-2.08719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526131",2020-06-30 08:50:00,-1.43765,587,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,19.9,-2.10546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526132",2020-06-30 08:51:00,-1.44328,591,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,20.1,-2.13003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526133",2020-06-30 08:52:00,-1.50636,595,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,19,-1.953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526134",2020-06-30 08:53:00,-1.46442,599,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,18.8,-1.79865,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526135",2020-06-30 08:54:00,-1.46117,604,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,18.6,-1.85913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526136",2020-06-30 08:55:00,-1.48508,607,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26,19,-1.90449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526137",2020-06-30 08:56:00,-1.76077,612,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,19.7,-2.00466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526138",2020-06-30 08:57:00,-1.52023,615,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.5,-2.21886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526139",2020-06-30 08:58:00,-1.11684,619,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,19.9,-2.24469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526140",2020-06-30 08:59:00,-1.4439,624,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20,-2.25981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526141",2020-06-30 09:00:00,-1.52882,628,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.9,-2.24343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526142",2020-06-30 09:01:00,-1.44797,633,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21,-2.268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526143",2020-06-30 09:02:00,-1.47924,636,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.3,-2.26296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526144",2020-06-30 09:03:00,-1.49144,640,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.6,-2.28123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526145",2020-06-30 09:04:00,-1.46972,646,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.8,-2.29446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526146",2020-06-30 09:05:00,-1.45151,650,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.4,-2.31336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526147",2020-06-30 09:06:00,-1.41619,657,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.5,-2.32029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526148",2020-06-30 09:07:00,-1.55046,658,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.7,-2.34423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526149",2020-06-30 09:08:00,-1.44969,660,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.3,-2.35116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526150",2020-06-30 09:09:00,-1.48349,663,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.4,-2.36943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526151",2020-06-30 09:10:00,-1.42759,670,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.7,-2.39463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526152",2020-06-30 09:11:00,-1.4789,674,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.9,-2.41983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526153",2020-06-30 09:12:00,-1.47328,679,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.5,-2.43873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526154",2020-06-30 09:13:00,-1.50703,681,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.8,-2.4633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526155",2020-06-30 09:14:00,-1.45523,688,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.5,-2.09223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526156",2020-06-30 09:15:00,-1.49326,692,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.6,-2.11869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526157",2020-06-30 09:16:00,-1.50911,698,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.5,-2.18421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526158",2020-06-30 09:17:00,-1.49312,706,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.6,-2.26548,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526159",2020-06-30 09:18:00,-0.934394,709,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.6,-2.54646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526160",2020-06-30 09:19:00,-1.51036,721,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.7,-2.5893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526161",2020-06-30 09:20:00,-1.3137,712,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21,-2.57229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526162",2020-06-30 09:21:00,-1.47501,737,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.2,-2.66868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526163",2020-06-30 09:22:00,-1.51784,708,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.6,-2.69829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526164",2020-06-30 09:23:00,-1.44282,640,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.2,-1.93599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526165",2020-06-30 09:24:00,-1.46593,718,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.5,-2.583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526166",2020-06-30 09:25:00,-1.50371,740,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.9,-2.6334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526167",2020-06-30 09:26:00,-1.35089,749,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.7,-2.63466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526168",2020-06-30 09:27:00,-1.47565,756,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21,-2.74176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526169",2020-06-30 09:28:00,-1.43501,759,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.7,-2.72979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526170",2020-06-30 09:29:00,-1.48105,764,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.8,-2.74113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526171",2020-06-30 09:30:00,-1.42866,740,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.1,-2.72286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526172",2020-06-30 09:31:00,-1.50714,742,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.8,-2.55339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526173",2020-06-30 09:32:00,-1.47122,730,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,19.6,-2.39967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526174",2020-06-30 09:33:00,-1.22779,727,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,19.5,-2.18232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526175",2020-06-30 09:34:00,-1.77421,655,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.3,-2.30013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526176",2020-06-30 09:35:00,-1.43033,748,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.5,-2.4822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526177",2020-06-30 09:36:00,-1.42047,761,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.8,-2.75499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526178",2020-06-30 09:37:00,-1.41859,726,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.5,-2.45511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526179",2020-06-30 09:38:00,-1.41173,796,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.8,-2.81232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526180",2020-06-30 09:39:00,-1.36602,729,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.5,-2.55969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526181",2020-06-30 09:40:00,-1.1638,676,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.6,-2.48283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526182",2020-06-30 09:41:00,-1.39595,745,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.7,-2.83689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526183",2020-06-30 09:42:00,-0.907805,803,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.2,-2.90178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526184",2020-06-30 09:43:00,-1.43745,774,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.6,-2.898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526185",2020-06-30 09:44:00,-1.31599,819,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.3,-3.22056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526186",2020-06-30 09:45:00,-1.32487,861,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21,-3.1941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526187",2020-06-30 09:46:00,-1.31423,733,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,22.1,-2.83185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526188",2020-06-30 09:47:00,-1.37132,863,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,22.7,-3.06243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526189",2020-06-30 09:48:00,-1.25639,833,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.2,-3.21363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526190",2020-06-30 09:49:00,-1.20296,846,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,20.8,-2.7405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526191",2020-06-30 09:50:00,-1.1682,810,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.1,-2.67939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526192",2020-06-30 09:51:00,-1.214,867,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.4,-3.01203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526193",2020-06-30 09:52:00,-1.20964,784,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.5,-2.59119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526194",2020-06-30 09:53:00,-1.15904,847,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,22,-3.15189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526195",2020-06-30 09:54:00,-1.26246,882,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.5,-3.26781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526196",2020-06-30 09:55:00,-1.14963,887,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.1,-3.29742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526197",2020-06-30 09:56:00,-1.16533,865,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27,24,24.5,26.5,21.1,-3.33396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526198",2020-06-30 09:57:00,-1.1204,851,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,20.9,-3.10779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526199",2020-06-30 09:58:00,-1.19881,899,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,21.1,-3.38373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526200",2020-06-30 09:59:00,-1.36166,898,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,21.5,-3.38247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526201",2020-06-30 10:00:00,-1.50453,901,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,22.9,-3.49839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526202",2020-06-30 10:01:00,-1.74033,903,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,23.4,-3.51099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526203",2020-06-30 10:02:00,-2.26719,905,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,23,-3.56013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526204",2020-06-30 10:03:00,-2.53814,908,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,23.8,-3.58596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526205",2020-06-30 10:04:00,-2.71836,915,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,23.1,-3.17016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526206",2020-06-30 10:05:00,-2.62358,921,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,22.1,-3.18906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526207",2020-06-30 10:06:00,-2.43276,930,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,22.3,-3.23064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526208",2020-06-30 10:07:00,-2.10042,942,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,22.5,-3.31506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526209",2020-06-30 10:08:00,-1.97177,948,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,21.8,-3.65463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526210",2020-06-30 10:09:00,-1.80242,962,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,22.9,-3.71133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526211",2020-06-30 10:10:00,-1.71122,986,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,24.4,-3.78,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526212",2020-06-30 10:11:00,-1.62215,999,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,24.2,-3.80079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526213",2020-06-30 10:12:00,-1.49683,1008,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,24.5,-3.76236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526214",2020-06-30 10:13:00,-1.46004,991,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,23.7,-3.68361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526215",2020-06-30 10:14:00,-1.73388,1015,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,22.9,-3.83733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526216",2020-06-30 10:15:00,-1.37512,1045,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,22.7,-3.88269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526217",2020-06-30 10:16:00,-1.32449,1044,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,22.7,-3.93183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526218",2020-06-30 10:17:00,-1.29996,1056,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,22.7,-4.08933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526219",2020-06-30 10:18:00,-1.31497,1081,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,24.6,-4.26195,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526220",2020-06-30 10:19:00,-1.33717,1012,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,25.8,-3.52926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526221",2020-06-30 10:20:00,-1.51426,1050,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,24.4,-2.99439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526222",2020-06-30 10:21:00,-1.24511,1064,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,23.5,-3.21363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526223",2020-06-30 10:22:00,-1.44035,1055,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,23.2,-3.73716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526224",2020-06-30 10:23:00,-1.36569,1089,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,24.5,26.5,24.2,-3.84426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526225",2020-06-30 10:24:00,-1.32331,1077,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,24.9,-4.12146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526226",2020-06-30 10:25:00,-1.31224,1057,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.5,-4.1013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526227",2020-06-30 10:26:00,-1.38286,1092,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.2,-4.20399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526228",2020-06-30 10:27:00,-1.64832,1112,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22,-4.23801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526229",2020-06-30 10:28:00,-1.35786,1139,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.5,-4.40433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526230",2020-06-30 10:29:00,-1.36846,1168,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.7,-4.60026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526231",2020-06-30 10:30:00,-1.37716,1052,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,23,-3.87009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526232",2020-06-30 10:31:00,-1.42717,1013,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,23.4,-3.56706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526233",2020-06-30 10:32:00,-1.41003,905,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,23.1,-3.34656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526234",2020-06-30 10:33:00,-1.55938,922,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.9,-3.4146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526235",2020-06-30 10:34:00,-1.2977,862,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.8,-3.2571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526236",2020-06-30 10:35:00,-1.47705,855,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,23,-3.3831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526237",2020-06-30 10:36:00,-1.50577,826,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,23.2,-2.6901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526238",2020-06-30 10:37:00,-1.52075,739,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.8,-2.36376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526239",2020-06-30 10:38:00,-1.56272,696,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.7,-2.4318,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526240",2020-06-30 10:39:00,-1.5928,702,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,23.4,-2.46078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526241",2020-06-30 10:40:00,-1.6136,659,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.3,-2.6397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526242",2020-06-30 10:41:00,-1.51308,605,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.8,-2.35683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526243",2020-06-30 10:42:00,-1.9211,595,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.3,-2.42613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526244",2020-06-30 10:43:00,-1.57857,618,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.1,-2.55591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526245",2020-06-30 10:44:00,-1.60083,646,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,21.9,-2.58678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526246",2020-06-30 10:45:00,-1.43523,731,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.3,-2.76129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526247",2020-06-30 10:46:00,-1.56295,842,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.2,-3.35286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526248",2020-06-30 10:47:00,-1.19706,763,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.1,-3.24513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526249",2020-06-30 10:48:00,-1.49844,879,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,21.7,-3.17646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526250",2020-06-30 10:49:00,-1.48183,767,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,21.8,-3.0933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526251",2020-06-30 10:50:00,-1.54081,851,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.5,-2.82933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526252",2020-06-30 10:51:00,-1.47589,719,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.5,-2.74176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526253",2020-06-30 10:52:00,-1.48375,722,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.1,-2.47086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526254",2020-06-30 10:53:00,-1.50406,727,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,20.3,-2.35683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526255",2020-06-30 10:54:00,-1.57756,709,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,20.9,-2.457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526256",2020-06-30 10:55:00,-1.47187,719,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,21,-2.66616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526257",2020-06-30 10:56:00,-1.45864,708,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,21.5,-2.79846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526258",2020-06-30 10:57:00,-1.48551,724,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.2,-2.8098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526259",2020-06-30 10:58:00,-1.44153,700,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.5,-2.73609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526260",2020-06-30 10:59:00,-1.44324,743,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.1,-3.06999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526261",2020-06-30 11:00:00,-1.42132,856,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.7,-3.0681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526262",2020-06-30 11:01:00,-1.56238,761,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.7,-3.03975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526263",2020-06-30 11:02:00,-1.45434,765,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.7,-2.95533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526264",2020-06-30 11:03:00,-1.46876,766,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.6,-3.25206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526265",2020-06-30 11:04:00,-1.48598,855,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,21.7,-3.49839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526266",2020-06-30 11:05:00,-1.54267,952,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,21.6,-3.85119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526267",2020-06-30 11:06:00,-1.40174,981,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.2,-4.03326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526268",2020-06-30 11:07:00,-1.81532,1119,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.2,-4.42701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526269",2020-06-30 11:08:00,-1.44425,1021,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.8,-3.8052,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526270",2020-06-30 11:09:00,-1.41324,954,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22,-3.37869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526271",2020-06-30 11:10:00,-1.5428,827,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,21.7,-2.75877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526272",2020-06-30 11:11:00,-1.46849,777,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,21.1,-2.71026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526273",2020-06-30 11:12:00,-1.40111,785,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,21.7,-2.79657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526274",2020-06-30 11:13:00,-1.41128,790,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.1,-3.15819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526275",2020-06-30 11:14:00,-1.23848,814,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,23.2,-3.13803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526276",2020-06-30 11:15:00,-1.43041,803,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,24.5,-3.12669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526277",2020-06-30 11:16:00,-1.49037,850,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,24.3,-3.42594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526278",2020-06-30 11:17:00,-1.44569,885,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,24.5,-3.63069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526279",2020-06-30 11:18:00,-1.44394,899,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.9,-3.6225,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526280",2020-06-30 11:19:00,-1.4616,893,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,22.8,-3.7044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526281",2020-06-30 11:20:00,-1.4523,1016,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,23.8,-4.24746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526282",2020-06-30 11:21:00,-1.16435,1149,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,24.1,-4.59459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526283",2020-06-30 11:22:00,-1.4932,1224,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,23.6,-5.29452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526284",2020-06-30 11:23:00,-1.49399,1228,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,26.5,23.5,-4.63176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526285",2020-06-30 11:24:00,-1.4737,1138,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.1,-4.0824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526286",2020-06-30 11:25:00,-1.43925,1011,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.2,-3.74409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526287",2020-06-30 11:26:00,-1.48831,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.3,-3.54816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526288",2020-06-30 11:27:00,-1.38508,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.5,-4.24179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526289",2020-06-30 11:28:00,-1.50437,982,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.3,-3.69306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526290",2020-06-30 11:29:00,-1.50326,1034,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,22.8,-4.22226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526291",2020-06-30 11:30:00,-1.10395,926,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23,-3.86379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526292",2020-06-30 11:31:00,-1.46969,951,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.1,-3.64392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526293",2020-06-30 11:32:00,-1.46258,874,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24,-3.56076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526294",2020-06-30 11:33:00,-1.42453,1009,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.1,-3.80646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526295",2020-06-30 11:34:00,-1.68544,1013,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.3,-3.98853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526296",2020-06-30 11:35:00,-1.48815,960,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.6,-3.81276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526297",2020-06-30 11:36:00,-1.48024,917,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.4,-3.69306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526298",2020-06-30 11:37:00,-1.48599,1058,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.1,-3.81843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526299",2020-06-30 11:38:00,-1.33968,880,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.1,-3.10905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526300",2020-06-30 11:39:00,-1.51663,1022,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.4,-3.09393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
