"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"526301",2020-06-30 11:40:00,-1.64902,788,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.7,-2.78397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526302",2020-06-30 11:41:00,-1.48374,757,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.9,-2.6208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526303",2020-06-30 11:42:00,-1.26456,789,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.8,-3.11283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526304",2020-06-30 11:43:00,-1.59111,1111,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.2,-4.77414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526305",2020-06-30 11:44:00,-1.52927,992,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.1,-5.08851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526306",2020-06-30 11:45:00,-1.50474,1190,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.4,-3.10779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526307",2020-06-30 11:46:00,-1.48133,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,22.8,-4.39299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526308",2020-06-30 11:47:00,-1.07577,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.5,-4.44843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526309",2020-06-30 11:48:00,-1.0488,1173,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.3,-3.80016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526310",2020-06-30 11:49:00,-0.899713,1141,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.6,-3.89844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526311",2020-06-30 11:50:00,-0.674254,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.5,-4.0068,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526312",2020-06-30 11:51:00,-0.679017,1174,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.6,-4.27959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526313",2020-06-30 11:52:00,-0.595833,1167,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.5,-3.3201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526314",2020-06-30 11:53:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.9,-5.09607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526315",2020-06-30 11:54:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24,-4.09059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526316",2020-06-30 11:55:00,0,1035,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24,-3.92679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526317",2020-06-30 11:56:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.2,-5.26365,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526318",2020-06-30 11:57:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.6,-5.82183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526319",2020-06-30 11:58:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.7,-5.62779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526320",2020-06-30 11:59:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24,-5.5062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526321",2020-06-30 12:00:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.5,-5.55723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526322",2020-06-30 12:01:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.6,-5.60133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526323",2020-06-30 12:02:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.4,-5.59251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526324",2020-06-30 12:03:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.6,-5.61519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526325",2020-06-30 12:04:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.1,-5.45391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526326",2020-06-30 12:05:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23,-5.54652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526327",2020-06-30 12:06:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.9,-4.6809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526328",2020-06-30 12:07:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.8,-5.30523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526329",2020-06-30 12:08:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.2,-4.96629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526330",2020-06-30 12:09:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.3,-4.92912,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526331",2020-06-30 12:10:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.2,-4.84533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526332",2020-06-30 12:11:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,22.8,-4.9014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526333",2020-06-30 12:12:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,22.8,-5.3109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526334",2020-06-30 12:13:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.6,-5.27436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526335",2020-06-30 12:14:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24,-5.45013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526336",2020-06-30 12:15:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.4,-5.40603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526337",2020-06-30 12:16:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.6,-5.01606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526338",2020-06-30 12:17:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.1,-5.24349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526339",2020-06-30 12:18:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.2,-5.23656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526340",2020-06-30 12:19:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24,-5.2164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526341",2020-06-30 12:20:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.7,-5.26239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526342",2020-06-30 12:21:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.6,-3.74409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526343",2020-06-30 12:22:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25,-5.01984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526344",2020-06-30 12:23:00,0,1097,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.9,-4.72689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526345",2020-06-30 12:24:00,0,1234,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.2,-5.13765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526346",2020-06-30 12:25:00,0,1028,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.5,-4.24242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526347",2020-06-30 12:26:00,0,996,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.1,-4.4415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526348",2020-06-30 12:27:00,0,1118,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25,-3.85119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526349",2020-06-30 12:28:00,0,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.3,-4.46166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526350",2020-06-30 12:29:00,0,1168,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.7,-4.43709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526351",2020-06-30 12:30:00,-0.906449,1097,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.8,-3.76866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526352",2020-06-30 12:31:00,-1.26675,1106,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.9,-4.11453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526353",2020-06-30 12:32:00,-1.44322,1163,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.6,-4.05594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526354",2020-06-30 12:33:00,-1.67198,1105,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.2,-4.9833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526355",2020-06-30 12:34:00,-1.40757,1218,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.9,-5.06898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526356",2020-06-30 12:35:00,-1.76231,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.7,-5.6448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526357",2020-06-30 12:36:00,-1.7834,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.6,-5.70339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526358",2020-06-30 12:37:00,-1.77014,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.1,-6.048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526359",2020-06-30 12:38:00,-1.71802,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.5,-5.49486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526360",2020-06-30 12:39:00,-1.75843,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.6,-5.28507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526361",2020-06-30 12:40:00,-1.79032,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.6,-4.82769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526362",2020-06-30 12:41:00,-1.84288,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.2,-5.41863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526363",2020-06-30 12:42:00,-1.7632,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.6,-5.23026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526364",2020-06-30 12:43:00,-1.76636,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.9,-5.1282,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526365",2020-06-30 12:44:00,-1.78052,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.1,-5.09103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526366",2020-06-30 12:45:00,-2.09365,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.5,-5.3487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526367",2020-06-30 12:46:00,-1.63251,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.7,-5.31909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526368",2020-06-30 12:47:00,-1.48,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.7,-5.38146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526369",2020-06-30 12:48:00,-1.55544,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.8,-5.03181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526370",2020-06-30 12:49:00,-1.32348,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.6,-5.30649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526371",2020-06-30 12:50:00,-2.08213,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.6,-5.27688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526372",2020-06-30 12:51:00,-1.44819,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.6,-5.12757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526373",2020-06-30 12:52:00,-1.46288,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.4,-4.81194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526374",2020-06-30 12:53:00,-1.4354,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,22.7,-4.76343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526375",2020-06-30 12:54:00,-1.49757,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.3,-4.77666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526376",2020-06-30 12:55:00,-1.39021,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.5,-4.85919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526377",2020-06-30 12:56:00,-1.41294,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.4,-5.18238,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526378",2020-06-30 12:57:00,-1.3374,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,26.4,-5.166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526379",2020-06-30 12:58:00,-1.3675,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.8,-5.17482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526380",2020-06-30 12:59:00,-1.34439,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,26.2,-5.21073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526381",2020-06-30 13:00:00,-1.24323,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,26.9,-5.4117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526382",2020-06-30 13:01:00,-1.37144,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,27.2,-4.93164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526383",2020-06-30 13:02:00,-1.32499,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,26.9,-5.26932,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526384",2020-06-30 13:03:00,-1.33131,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.1,-5.20569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526385",2020-06-30 13:04:00,-1.42847,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,26.1,-4.77792,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526386",2020-06-30 13:05:00,-1.37349,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.2,-4.77981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526387",2020-06-30 13:06:00,-1.41164,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.9,-4.80816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526388",2020-06-30 13:07:00,-1.22231,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,26.5,-4.85856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526389",2020-06-30 13:08:00,-1.3412,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,27.1,-4.90266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526390",2020-06-30 13:09:00,-1.43945,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,27.3,-5.18679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526391",2020-06-30 13:10:00,-1.39514,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,27.5,-5.18868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526392",2020-06-30 13:11:00,-1.37675,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,26.8,-5.21073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526393",2020-06-30 13:12:00,-0.881691,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.9,-5.21073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526394",2020-06-30 13:13:00,-1.33927,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.5,-5.21199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526395",2020-06-30 13:14:00,-1.14463,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24,-5.17293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526396",2020-06-30 13:15:00,-1.25754,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,23.8,-5.15403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526397",2020-06-30 13:16:00,-1.28891,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.1,-5.18616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526398",2020-06-30 13:17:00,-1.65122,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24,-4.77666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526399",2020-06-30 13:18:00,-1.24882,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.5,-4.80186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526400",2020-06-30 13:19:00,-1.24428,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.2,-4.8888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526401",2020-06-30 13:20:00,-1.22712,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25,-4.93416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526402",2020-06-30 13:21:00,-1.347,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,24.5,-5.02929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526403",2020-06-30 13:22:00,-1.24001,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.8,-5.33169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526404",2020-06-30 13:23:00,-1.2448,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,24.5,27.5,24,25,27,25.2,-5.292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526405",2020-06-30 13:24:00,-1.20648,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,25.4,-5.28696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526406",2020-06-30 13:25:00,-1.22084,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,24.1,-5.3235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526407",2020-06-30 13:26:00,-1.24561,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,23.6,-5.29326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526408",2020-06-30 13:27:00,-1.26284,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,24.3,-5.2857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526409",2020-06-30 13:28:00,-1.4887,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,25,-5.2542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526410",2020-06-30 13:29:00,-1.65299,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,26.2,-5.23593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526411",2020-06-30 13:30:00,-1.99361,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,24.8,-4.79556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526412",2020-06-30 13:31:00,-2.42195,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,24.7,-4.83147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526413",2020-06-30 13:32:00,-2.6331,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,24.3,-4.90959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526414",2020-06-30 13:33:00,-2.53946,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,24.6,-4.9644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526415",2020-06-30 13:34:00,-2.71074,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,25,-5.02614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526416",2020-06-30 13:35:00,-2.1129,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,25.2,-5.292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526417",2020-06-30 13:36:00,-1.6988,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,25,-5.28003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526418",2020-06-30 13:37:00,-1.90803,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,24.1,-5.27373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526419",2020-06-30 13:38:00,-1.64459,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,24.3,-5.26113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526420",2020-06-30 13:39:00,-2.02956,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,25.2,-5.27373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526421",2020-06-30 13:40:00,-1.44387,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,25.2,-5.26743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526422",2020-06-30 13:41:00,-1.35384,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,25.4,-5.23026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526423",2020-06-30 13:42:00,-1.33372,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,26.1,-4.83399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526424",2020-06-30 13:43:00,-1.33357,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,26.8,-4.74579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526425",2020-06-30 13:44:00,-1.11954,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,26,-4.78233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526426",2020-06-30 13:45:00,-1.27441,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27.5,24,25,27,26,-4.86486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526427",2020-06-30 13:46:00,-1.25916,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.8,-4.9266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526428",2020-06-30 13:47:00,-1.47098,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.4,-5.21388,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526429",2020-06-30 13:48:00,-1.30804,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.2,-5.19939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526430",2020-06-30 13:49:00,-1.25966,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.4,-5.20443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526431",2020-06-30 13:50:00,-1.26658,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,27.5,-5.2353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526432",2020-06-30 13:51:00,-1.30955,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,27.8,-5.26995,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526433",2020-06-30 13:52:00,-1.31525,1041,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,27.7,-5.17293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526434",2020-06-30 13:53:00,-1.34802,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.5,-5.21073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526435",2020-06-30 13:54:00,-1.44445,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25,-5.08032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526436",2020-06-30 13:55:00,-1.47073,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,24.9,-4.71366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526437",2020-06-30 13:56:00,-1.34848,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,24.8,-4.73886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526438",2020-06-30 13:57:00,-1.39892,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25,-4.79178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526439",2020-06-30 13:58:00,-1.50175,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.7,-4.88376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526440",2020-06-30 13:59:00,-1.17562,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26,-5.10615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526441",2020-06-30 14:00:00,-1.54155,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.9,-5.12568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526442",2020-06-30 14:01:00,-1.52969,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,28,-5.103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526443",2020-06-30 14:02:00,-1.527,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,28.3,-5.11749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526444",2020-06-30 14:03:00,-1.54564,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,28.7,-5.13135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526445",2020-06-30 14:04:00,-1.36263,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.5,-5.13576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526446",2020-06-30 14:05:00,-1.60017,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.1,-5.16096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526447",2020-06-30 14:06:00,-1.58975,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.6,-5.02299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526448",2020-06-30 14:07:00,-1.53178,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.1,-4.73256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526449",2020-06-30 14:08:00,-1.59961,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,24.9,-4.7376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526450",2020-06-30 14:09:00,-1.47875,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,23.9,-4.71366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526451",2020-06-30 14:10:00,-1.52048,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,23.9,-4.7817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526452",2020-06-30 14:11:00,-1.47136,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,23.8,-4.7817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526453",2020-06-30 14:12:00,-1.36645,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.2,-5.07843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526454",2020-06-30 14:13:00,-1.37272,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.4,-5.10426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526455",2020-06-30 14:14:00,-1.40917,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.2,-5.11749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526456",2020-06-30 14:15:00,-1.39284,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.6,-5.09103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526457",2020-06-30 14:16:00,-1.48848,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.1,-5.10426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526458",2020-06-30 14:17:00,-1.57703,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.7,-5.11686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526459",2020-06-30 14:18:00,-1.40611,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.9,-5.11686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526460",2020-06-30 14:19:00,-1.41892,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.6,-4.91526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526461",2020-06-30 14:20:00,-1.37641,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.6,-4.65696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526462",2020-06-30 14:21:00,-1.45906,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,24.8,-4.6872,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526463",2020-06-30 14:22:00,-1.37575,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.6,-4.70043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526464",2020-06-30 14:23:00,-1.39364,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,27.1,-4.75839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526465",2020-06-30 14:24:00,-1.41418,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.9,-4.82202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526466",2020-06-30 14:25:00,-1.41859,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.4,-5.04756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526467",2020-06-30 14:26:00,-1.41625,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26,-5.04063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526468",2020-06-30 14:27:00,-1.32169,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.4,-5.02299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526469",2020-06-30 14:28:00,-0.895715,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.4,-5.02866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526470",2020-06-30 14:29:00,-1.41263,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.9,-5.01039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526471",2020-06-30 14:30:00,-1.44263,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.4,-5.01543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526472",2020-06-30 14:31:00,-1.42192,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,24.9,-4.87116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526473",2020-06-30 14:32:00,-1.8149,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.4,-4.62546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526474",2020-06-30 14:33:00,-1.39309,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.2,-4.6179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526475",2020-06-30 14:34:00,-1.39459,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.2,-4.68594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526476",2020-06-30 14:35:00,-1.83275,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.1,-4.74516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526477",2020-06-30 14:36:00,-1.31099,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.5,-4.788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526478",2020-06-30 14:37:00,-1.85368,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,24.8,-4.83714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526479",2020-06-30 14:38:00,-1.4102,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.4,-5.06205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526480",2020-06-30 14:39:00,-1.39642,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.2,-5.06205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526481",2020-06-30 14:40:00,-1.42564,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,24.8,-5.01039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526482",2020-06-30 14:41:00,-1.51127,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.5,-4.99023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526483",2020-06-30 14:42:00,-1.43842,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.7,-4.9581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526484",2020-06-30 14:43:00,-1.40619,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.1,-4.9896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526485",2020-06-30 14:44:00,-1.44517,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.2,-4.98456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526486",2020-06-30 14:45:00,-1.41345,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26.4,-4.49316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526487",2020-06-30 14:46:00,-1.43306,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.6,-4.50009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526488",2020-06-30 14:47:00,-1.46359,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,24.4,-4.54923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526489",2020-06-30 14:48:00,-1.37551,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25,-4.61916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526490",2020-06-30 14:49:00,-1.45796,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,26,-4.6557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526491",2020-06-30 14:50:00,-1.45145,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24,25,27,25.5,-4.94739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526492",2020-06-30 14:51:00,-1.50134,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25,27,25.9,-4.97133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526493",2020-06-30 14:52:00,-1.51004,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25,27,25.6,-4.977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526494",2020-06-30 14:53:00,-1.50766,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25,27,25.5,-4.97133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526495",2020-06-30 14:54:00,-1.41335,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25,27,25.9,-4.98519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526496",2020-06-30 14:55:00,-1.23686,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25,27,25.4,-4.97133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526497",2020-06-30 14:56:00,-1.62745,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25,27,25.9,-4.9644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526498",2020-06-30 14:57:00,-1.19145,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,25.5,-4.51836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526499",2020-06-30 14:58:00,-1.50428,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,25.5,-4.46166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526500",2020-06-30 14:59:00,-1.51089,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,25.7,-4.47615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526501",2020-06-30 15:00:00,-1.52956,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,25.8,-4.56246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526502",2020-06-30 15:01:00,-1.36864,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,25.5,-4.64877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526503",2020-06-30 15:02:00,-1.53392,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,25.5,-4.63743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526504",2020-06-30 15:03:00,-1.47626,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,25.9,-4.8825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526505",2020-06-30 15:04:00,-1.52016,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,26.4,-4.87116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526506",2020-06-30 15:05:00,-1.47519,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,26.9,-4.88187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526507",2020-06-30 15:06:00,-1.43189,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,26.8,-4.85856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526508",2020-06-30 15:07:00,-1.32139,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,26.2,-4.82706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526509",2020-06-30 15:08:00,-1.46116,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,26.9,-4.81446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526510",2020-06-30 15:09:00,-1.39791,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,26.9,-4.57506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526511",2020-06-30 15:10:00,-1.43482,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,26.7,-4.22793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526512",2020-06-30 15:11:00,-1.41443,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,27.2,-2.68695,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526513",2020-06-30 15:12:00,-1.63921,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,27.1,-2.77263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526514",2020-06-30 15:13:00,-1.43229,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,26.9,-4.29219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526515",2020-06-30 15:14:00,-1.37828,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,23.5,25,27,24.5,25.5,27,26.9,-4.58829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526516",2020-06-30 15:15:00,-1.32273,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,26,-4.42323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526517",2020-06-30 15:16:00,-1.4279,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,26,-4.62546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526518",2020-06-30 15:17:00,-1.43176,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,26,-4.61286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526519",2020-06-30 15:18:00,-1.42701,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,26.2,-4.16493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526520",2020-06-30 15:19:00,-1.74321,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,26.4,-4.60593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526521",2020-06-30 15:20:00,-1.4694,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,26.5,-4.31739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526522",2020-06-30 15:21:00,-1.34549,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,26.7,-4.13406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526523",2020-06-30 15:22:00,-1.43761,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,26.4,-4.1454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526524",2020-06-30 15:23:00,-1.46686,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27.3,-4.20273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526525",2020-06-30 15:24:00,-1.22697,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27.2,-4.27203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526526",2020-06-30 15:25:00,-1.45487,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,26.9,-4.28463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526527",2020-06-30 15:26:00,-1.4404,NA,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27.5,-4.53033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526528",2020-06-30 15:27:00,-1.46301,1247,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,26.8,-4.51206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526529",2020-06-30 15:28:00,-1.45533,1247,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27,-4.49505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526530",2020-06-30 15:29:00,-1.41139,1238,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27.9,-4.4856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526531",2020-06-30 15:30:00,-1.4411,1236,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,28,-4.44906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526532",2020-06-30 15:31:00,-1.4307,1234,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27.7,-4.43394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526533",2020-06-30 15:32:00,-1.42337,1229,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,28.3,-4.37661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526534",2020-06-30 15:33:00,-1.44203,1228,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,28.2,-3.87513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526535",2020-06-30 15:34:00,-1.37152,1224,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27.4,-3.89466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526536",2020-06-30 15:35:00,-1.07549,1226,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,28.3,-3.93246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526537",2020-06-30 15:36:00,-1.39657,1228,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,28.5,-3.97026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526538",2020-06-30 15:37:00,-1.42697,1222,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27.2,-4.02696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526539",2020-06-30 15:38:00,-1.42866,1217,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27.5,-4.34196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526540",2020-06-30 15:39:00,-1.44469,1215,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27.1,-4.36653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526541",2020-06-30 15:40:00,-1.4397,1210,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,26.8,-4.36716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526542",2020-06-30 15:41:00,-1.23647,1210,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27,-4.36716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526543",2020-06-30 15:42:00,-1.33364,1209,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,26.6,-4.3785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526544",2020-06-30 15:43:00,-1.47869,1207,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27.3,-4.3596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526545",2020-06-30 15:44:00,-1.37886,1205,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,25.8,-4.18446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526546",2020-06-30 15:45:00,-1.34576,1203,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,25.6,-3.88269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526547",2020-06-30 15:46:00,-1.26382,1200,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,25.7,-3.91293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526548",2020-06-30 15:47:00,-1.3529,1197,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,25.6,-3.97719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526549",2020-06-30 15:48:00,-1.85712,1197,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,25.5,-4.02381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526550",2020-06-30 15:49:00,-1.32859,1192,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,24.8,-4.07106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"526551",2020-06-30 15:50:00,-1.30855,1189,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27,25.2,-4.2588,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526552",2020-06-30 15:51:00,-1.32955,1183,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27,26.6,-4.2399,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526553",2020-06-30 15:52:00,-1.36822,1183,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27,27.1,-4.21596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526554",2020-06-30 15:53:00,-1.42329,1179,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27,25.9,-4.20966,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526555",2020-06-30 15:54:00,-1.42227,1175,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27,26.5,-4.19643,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526556",2020-06-30 15:55:00,-0.794846,1174,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27.7,-4.19958,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526557",2020-06-30 15:56:00,-1.84689,1172,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27.4,-4.20273,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526558",2020-06-30 15:57:00,-2.25464,1170,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,27.5,-3.46122,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526559",2020-06-30 15:58:00,-2.67435,1158,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25,27,24.5,25.5,27,26.9,-3.6981,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526560",2020-06-30 15:59:00,-3.03869,1160,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27,26.4,-3.73905,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526561",2020-06-30 16:00:00,-3.37869,1156,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27,27,-3.22434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526562",2020-06-30 16:01:00,-3.56463,1146,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27.5,27.7,-3.47886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526563",2020-06-30 16:02:00,-3.82696,1143,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27.5,27.3,-3.81906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526564",2020-06-30 16:03:00,-3.80763,1144,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27.5,26.8,-3.85056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526565",2020-06-30 16:04:00,-3.46573,1138,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27.5,26.9,-3.85623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526566",2020-06-30 16:05:00,-3.49944,1135,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27.5,26.7,-3.86316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526567",2020-06-30 16:06:00,-3.16126,1136,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27.5,26.8,-3.86316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526568",2020-06-30 16:07:00,-2.95678,1129,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27.5,27.1,-3.8745,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526569",2020-06-30 16:08:00,-2.82515,1125,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27.5,26.5,-3.87576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526570",2020-06-30 16:09:00,-2.46196,1124,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27.5,26.8,-3.86883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526571",2020-06-30 16:10:00,-2.30781,1123,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27.5,27.7,-3.42279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526572",2020-06-30 16:11:00,-2.16957,1122,0,25.5,23,23,16,24.5,23,23,0,0,26,24,25,27,24.5,25.5,27.5,27.8,-3.42216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526573",2020-06-30 16:12:00,-1.97695,1121,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,27.3,-3.42153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526574",2020-06-30 16:13:00,-1.90472,1116,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,27.7,-3.46563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526575",2020-06-30 16:14:00,-1.87159,1110,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,28.1,-3.51666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526576",2020-06-30 16:15:00,-1.82325,1105,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,26.9,-3.76803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526577",2020-06-30 16:16:00,-1.77524,1103,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,27.9,-3.75417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526578",2020-06-30 16:17:00,-1.69436,1095,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,28.7,-3.73653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526579",2020-06-30 16:18:00,-1.69975,1098,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,27.7,-3.74346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526580",2020-06-30 16:19:00,-1.63484,1097,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,26.4,-3.76173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"526581",2020-06-30 16:20:00,-1.66874,1093,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,27,-3.71259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526582",2020-06-30 16:21:00,-1.21229,1094,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,27,-3.71511,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526583",2020-06-30 16:22:00,-1.73024,1088,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,27,-3.71826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526584",2020-06-30 16:23:00,-1.65595,1084,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,26.1,-3.25143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526585",2020-06-30 16:24:00,-1.83457,1079,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,26.7,-3.23757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526586",2020-06-30 16:25:00,-1.94772,1074,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,27,-3.2634,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526587",2020-06-30 16:26:00,-2.24611,1068,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,27.4,-3.26466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526588",2020-06-30 16:27:00,-2.54013,1066,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,27.6,-3.63699,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526589",2020-06-30 16:28:00,-2.7583,1066,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,27,-3.63573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526590",2020-06-30 16:29:00,-3.04659,1062,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,26.2,-3.6477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"526591",2020-06-30 16:30:00,-2.94883,1058,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,27,-3.65463,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"526592",2020-06-30 16:31:00,-3.18591,1053,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,26.7,-3.63006,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"526593",2020-06-30 16:32:00,-3.15346,1050,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,26.9,-3.61809,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"526594",2020-06-30 16:33:00,-3.08758,1046,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,26.7,-3.61683,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"526595",2020-06-30 16:34:00,-3.01191,1044,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,26.4,-3.65022,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"526596",2020-06-30 16:35:00,-3.30232,1044,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27,24.5,25.5,27.5,26,-3.19347,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"526597",2020-06-30 16:36:00,-2.6884,1039,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,24.5,25.5,27.5,26.4,-3.17646,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"526598",2020-06-30 16:37:00,-2.51005,1036,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,24.5,25.5,27.5,27,-3.18276,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"526599",2020-06-30 16:38:00,-2.83865,1029,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,24.5,25.5,27.5,27.7,-3.21426,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"526600",2020-06-30 16:39:00,-2.27542,1026,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,24.5,25.5,27.5,27,-3.31002,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"526601",2020-06-30 16:40:00,-2.20899,1023,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,24.5,25.5,27.5,26.4,-3.54879,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"526602",2020-06-30 16:41:00,-2.10429,1017,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,24.5,25.5,27.5,26.3,-3.54816,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"526603",2020-06-30 16:42:00,-2.47134,1017,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,27.5,27,-3.52296,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526604",2020-06-30 16:43:00,-1.91273,1010,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,27.5,27.4,-3.49713,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526605",2020-06-30 16:44:00,-1.8432,1005,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,27.5,27,-3.49146,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526606",2020-06-30 16:45:00,-1.7418,1005,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,27.5,26.2,-3.47382,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526607",2020-06-30 16:46:00,-1.70907,1000,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,28,27,-3.28356,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
