"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"526608",2020-06-30 16:47:00,-1.62088,995,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,28,27,-2.9799,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526609",2020-06-30 16:48:00,-1.6919,982,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,28,26.3,-2.93328,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526610",2020-06-30 16:49:00,-1.71795,979,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,28,26.2,-2.9925,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526611",2020-06-30 16:50:00,-1.6711,980,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,28,26.4,-3.024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526612",2020-06-30 16:51:00,-1.74444,975,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,28,26.2,-3.33081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526613",2020-06-30 16:52:00,-1.87032,966,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,28,26.1,-3.31506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"526614",2020-06-30 16:53:00,-1.62912,967,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,28,26.7,-3.30813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"526615",2020-06-30 16:54:00,-2.07475,963,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,28,27.1,-3.3075,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"526616",2020-06-30 16:55:00,-1.22296,957,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,28,27.6,-3.27852,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"526617",2020-06-30 16:56:00,-1.97192,955,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,28,27.6,-3.27096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"526618",2020-06-30 16:57:00,-1.65477,949,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,25.5,28,26.9,-3.25269,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"526619",2020-06-30 16:58:00,-2.88207,947,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.9,-3.23946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"526620",2020-06-30 16:59:00,-3.73637,944,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.5,-2.76066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"526621",2020-06-30 17:00:00,-4.62569,942,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.9,-2.76066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"526622",2020-06-30 17:01:00,-5.29645,936,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,27.6,-2.74869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"526623",2020-06-30 17:02:00,-5.63895,933,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.9,-2.83626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"526624",2020-06-30 17:03:00,-5.47469,929,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,27.3,-3.19599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"526625",2020-06-30 17:04:00,-4.82339,925,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.9,-3.14181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"526626",2020-06-30 17:05:00,-3.75329,921,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.7,-3.14433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"526627",2020-06-30 17:06:00,-3.23599,918,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.6,-3.14433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"526628",2020-06-30 17:07:00,-2.78777,912,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.6,-3.1311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"526629",2020-06-30 17:08:00,-2.40723,911,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.5,-3.11913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"526630",2020-06-30 17:09:00,-1.9988,904,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.9,-3.10023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"526631",2020-06-30 17:10:00,-2.19591,900,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.9,-3.08385,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"526632",2020-06-30 17:11:00,-2.07745,898,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,27.3,-2.61576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,1
"526633",2020-06-30 17:12:00,-1.97106,892,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,27.2,-2.59749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526634",2020-06-30 17:13:00,-1.93942,884,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.9,-2.55969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526635",2020-06-30 17:14:00,-1.91769,879,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.6,-2.62332,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526636",2020-06-30 17:15:00,-1.66868,876,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.9,-2.96604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526637",2020-06-30 17:16:00,-2.20908,871,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.4,-2.96037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526638",2020-06-30 17:17:00,-2.24684,868,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.2,-2.96226,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526639",2020-06-30 17:18:00,-2.09463,866,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.5,-2.95218,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526640",2020-06-30 17:19:00,-1.90406,858,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,27.1,-2.93013,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526641",2020-06-30 17:20:00,-1.9218,853,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,27,-2.88036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526642",2020-06-30 17:21:00,-1.92795,851,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28,26.8,-2.86146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526643",2020-06-30 17:22:00,-2.1122,846,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,27.1,-2.84697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526644",2020-06-30 17:23:00,-1.95848,840,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,27.5,-2.41416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526645",2020-06-30 17:24:00,-2.25005,838,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,27.9,-2.33793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526646",2020-06-30 17:25:00,-2.28165,833,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,28,-2.31966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526647",2020-06-30 17:26:00,-2.51216,828,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,27.6,-2.37384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526648",2020-06-30 17:27:00,-2.76903,824,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,27.7,-2.39526,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526649",2020-06-30 17:28:00,-3.2882,819,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,27.7,-2.646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526650",2020-06-30 17:29:00,-3.18781,813,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,27.4,-2.6208,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526651",2020-06-30 17:30:00,-3.31631,810,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,27.1,-2.5956,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526652",2020-06-30 17:31:00,-3.36047,808,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,27,-2.55339,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526653",2020-06-30 17:32:00,-3.41403,803,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,26.7,-2.63466,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526654",2020-06-30 17:33:00,-3.38851,799,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,26.6,-2.60946,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526655",2020-06-30 17:34:00,-3.43475,795,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,26.7,-2.57796,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526656",2020-06-30 17:35:00,-2.85569,791,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,26.7,-2.08593,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526657",2020-06-30 17:36:00,-2.50606,787,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,26.7,-2.07333,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526658",2020-06-30 17:37:00,-2.33311,783,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,27,-2.1042,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526659",2020-06-30 17:38:00,-2.6243,779,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,27.5,-2.14893,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526660",2020-06-30 17:39:00,-2.50657,775,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,27.1,-2.15649,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526661",2020-06-30 17:40:00,-2.10125,767,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,27.7,-2.41479,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526662",2020-06-30 17:41:00,-2.26193,762,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,28.1,-2.40786,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526663",2020-06-30 17:42:00,-2.51759,755,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,25.5,27.5,25,26,28.5,28.5,-2.38266,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526664",2020-06-30 17:43:00,-2.00873,751,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25,26,28.5,28.6,-2.35998,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526665",2020-06-30 17:44:00,-1.57846,747,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25,26,28.5,28.8,-2.34486,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526666",2020-06-30 17:45:00,-1.85626,745,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26,28.5,29,-2.32596,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526667",2020-06-30 17:46:00,-1.88706,742,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26,28.5,29.7,-2.30643,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526668",2020-06-30 17:47:00,-1.89269,737,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26,28.5,29.8,-1.96308,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526669",2020-06-30 17:48:00,-1.87947,734,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26,28.5,28.2,-1.80936,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526670",2020-06-30 17:49:00,-1.72161,730,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26,29,27.6,-1.82196,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526671",2020-06-30 17:50:00,-1.86948,725,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26,29,27.4,-1.84086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526672",2020-06-30 17:51:00,-1.85815,722,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26,29,27.9,-1.88433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526673",2020-06-30 17:52:00,-1.87399,717,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,27.3,-2.13129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526674",2020-06-30 17:53:00,-1.89154,712,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,27.1,-2.11932,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526675",2020-06-30 17:54:00,-2.13298,708,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,26.5,-2.09853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526676",2020-06-30 17:55:00,-1.80833,705,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,26.5,-2.07648,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526677",2020-06-30 17:56:00,-2.64872,700,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,26.7,-2.04309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526678",2020-06-30 17:57:00,-2.74917,699,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,26.3,-2.01852,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526679",2020-06-30 17:58:00,-2.95671,696,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,26.5,-1.99962,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526680",2020-06-30 17:59:00,-3.12131,692,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,27,-1.97883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526681",2020-06-30 18:00:00,-3.18661,689,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,27.1,-1.52586,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526682",2020-06-30 18:01:00,-3.30609,685,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,27,-1.48995,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526683",2020-06-30 18:02:00,-3.51813,680,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,26.9,-1.61658,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526684",2020-06-30 18:03:00,-3.50781,674,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,27.7,-1.64808,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526685",2020-06-30 18:04:00,-3.37171,669,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,28.3,-1.95111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526686",2020-06-30 18:05:00,-3.36543,666,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,27.5,25.5,26.5,29,28.1,-1.92906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526687",2020-06-30 18:06:00,-3.07418,661,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,28.5,-1.91835,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526688",2020-06-30 18:07:00,-3.19151,658,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,27.1,-1.89189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526689",2020-06-30 18:08:00,-2.64706,657,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,26.8,-1.88496,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526690",2020-06-30 18:09:00,-2.26236,648,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,27,-1.85409,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526691",2020-06-30 18:10:00,-2.33808,642,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,26.4,-1.83393,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526692",2020-06-30 18:11:00,-2.18901,638,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,26.5,-1.82196,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526693",2020-06-30 18:12:00,-2.21857,635,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,26.9,-1.55925,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526694",2020-06-30 18:13:00,-2.06248,628,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,27.2,-1.30599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526695",2020-06-30 18:14:00,-2.03411,623,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,27.8,-1.34064,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526696",2020-06-30 18:15:00,-1.92622,621,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,27.1,-1.39356,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526697",2020-06-30 18:16:00,-1.5056,616,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,27.8,-1.44774,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526698",2020-06-30 18:17:00,-1.91387,611,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,27.7,-1.7136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526699",2020-06-30 18:18:00,-1.94227,608,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,27.3,-1.71423,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526700",2020-06-30 18:19:00,-1.92669,605,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29,27.1,-1.67769,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526701",2020-06-30 18:20:00,-1.9418,601,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29.5,27.4,-1.67013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526702",2020-06-30 18:21:00,-1.91313,596,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29.5,27.5,-1.64619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526703",2020-06-30 18:22:00,-2.00422,592,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29.5,27.6,-1.63296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526704",2020-06-30 18:23:00,-1.91256,589,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29.5,26.9,-1.61973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526705",2020-06-30 18:24:00,-2.57391,583,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29.5,26.8,-1.60083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526706",2020-06-30 18:25:00,-2.10776,579,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29.5,27,-1.36143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526707",2020-06-30 18:26:00,-2.49385,576,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29.5,26.8,-1.11069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526708",2020-06-30 18:27:00,-2.47029,575,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24,26,28,25.5,26.5,29.5,26.9,-1.13652,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526709",2020-06-30 18:28:00,-2.90963,572,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,26.9,-1.19259,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526710",2020-06-30 18:29:00,-2.99305,569,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,26.2,-1.2222,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526711",2020-06-30 18:30:00,-3.20584,564,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,26.9,-1.50633,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526712",2020-06-30 18:31:00,-3.40338,560,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,26.7,-1.48428,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526713",2020-06-30 18:32:00,-3.58417,556,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,26.9,-1.45467,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526714",2020-06-30 18:33:00,-3.32704,554,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,27,-1.46286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526715",2020-06-30 18:34:00,-3.27355,548,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,26.8,-1.4427,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526716",2020-06-30 18:35:00,-3.1793,546,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,26.5,29.5,26.5,-1.43136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526717",2020-06-30 18:36:00,-3.368,542,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,27,29.5,26.8,-1.40679,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526718",2020-06-30 18:37:00,-2.87266,535,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,27,29.5,26.8,-1.38096,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526719",2020-06-30 18:38:00,-2.66482,531,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,27,29.5,26.7,-0.92799,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526720",2020-06-30 18:39:00,-2.53216,524,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,27,29.5,26.4,-0.88641,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526721",2020-06-30 18:40:00,-2.40158,521,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,27,29.5,26.5,-0.87066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526722",2020-06-30 18:41:00,-2.18816,516,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,27,29.5,26.4,-0.90846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526723",2020-06-30 18:42:00,-1.62551,512,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,25.5,27,29.5,27.3,-1.09053,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526724",2020-06-30 18:43:00,-1.49659,506,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,29.5,26.4,-1.29843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526725",2020-06-30 18:44:00,-2.21749,502,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,29.5,26.2,0.16884,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526726",2020-06-30 18:45:00,-2.0047,497,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,29.5,26.7,-1.23606,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526727",2020-06-30 18:46:00,-1.97436,492,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,29.5,26.5,-1.2159,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526728",2020-06-30 18:47:00,-2.11464,487,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,30,26.9,-1.16046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526729",2020-06-30 18:48:00,-1.91018,481,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,30,26.8,-1.16046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526730",2020-06-30 18:49:00,-2.26502,476,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,30,27,-1.10943,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526731",2020-06-30 18:50:00,-1.91595,471,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,30,26.5,-1.08612,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526732",2020-06-30 18:51:00,-1.89629,468,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,30,26.5,-0.89586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526733",2020-06-30 18:52:00,-2.24367,464,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,30,27,-0.61173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526734",2020-06-30 18:53:00,-1.95342,457,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,30,27,-0.48006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526735",2020-06-30 18:54:00,-2.20364,455,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,30,26.7,-0.67536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526736",2020-06-30 18:55:00,-2.50622,451,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,30,27,-0.72513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526737",2020-06-30 18:56:00,-2.36977,448,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,30,26.7,-0.99603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526738",2020-06-30 18:57:00,-2.93455,445,0,25.5,23,23,16,24.5,23,23,0,0,25.5,24.5,26,28,26,27,30,26.8,-0.97839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526739",2020-06-30 18:58:00,-3.08909,441,0,25.5,23,23,16,24.5,23,23,4.9285,0,25.5,24.5,26,28,26,27,30,26.7,-0.96516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526740",2020-06-30 18:59:00,-3.25678,437,0,25.5,23,23,16,24.5,23,23,5.38566666666667,0,25.5,24.5,26,28,26,27,30,26.7,-0.85239,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0
"526741",2020-06-30 19:00:00,-3.35423,436,0,25.5,23,23,16,24.5,23,23,5.23483333333333,0,25.5,24.5,26,28,26,27,30,26.3,-0.82593,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526742",2020-06-30 19:01:00,-3.43272,431,0,25.5,23,23,16,24.5,23,23,5.262,0,25.5,24.5,26,28,26,27,30,26.6,-0.80136,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526743",2020-06-30 19:02:00,-3.39239,424,0,25.5,23,23,16,24.5,23,23,5.26016393442623,0,25.5,24.5,26,28,26,27,30,26.6,-0.75159,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526744",2020-06-30 19:03:00,-3.29906,420,0,25.5,23,23,16,24.5,23,23,5.26098360655738,0,25.5,24.5,26,28,26,27,30,26.6,-0.75789,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526745",2020-06-30 19:04:00,-3.31474,416,0,25.5,23,23,16,24.5,23,23,5.26016666666667,0,25.5,25,26,28,26,27,30,26.5,-0.75159,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526746",2020-06-30 19:05:00,-3.37147,411,0,25.5,23,23,16,24.5,23,23,1.02360655737705,0,25.5,25,26,28,26,27,30,26.4,-0.28539,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526747",2020-06-30 19:06:00,-3.0503,406,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26,27,30,26.4,-0.40635,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526748",2020-06-30 19:07:00,-2.84283,402,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26,27,30,26.4,-0.38745,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526749",2020-06-30 19:08:00,-2.68239,401,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26,27,30,26.4,-0.46683,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526750",2020-06-30 19:09:00,-2.524,397,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28,26,27,30,26.4,-0.73899,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526751",2020-06-30 19:10:00,-2.36969,392,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28,26,27,30,26.4,-0.72513,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526752",2020-06-30 19:11:00,-2.22348,388,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28,26,27,30,26.4,-0.73395,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526753",2020-06-30 19:12:00,-1.99221,385,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28,26,27,30,26.4,-0.75726,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526754",2020-06-30 19:13:00,-2.02348,381,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28,26,27,30,26.4,-0.73269,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526755",2020-06-30 19:14:00,-2.01912,376,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28,26,27,30,26.4,-0.71631,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526756",2020-06-30 19:15:00,-1.89978,373,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28,26,27,30,26.4,-0.68985,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526757",2020-06-30 19:16:00,-1.92536,369,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28,26,27,30,26.3,-0.68733,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"526758",2020-06-30 19:17:00,-1.87695,365,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,30,26.3,-0.66276,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"526759",2020-06-30 19:18:00,-1.81277,359,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,30,26.4,-0.58842,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"526760",2020-06-30 19:19:00,-1.77693,349,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,30,26.4,-0.21546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526761",2020-06-30 19:20:00,-1.8077,320,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27,30,26.3,-0.23373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526762",2020-06-30 19:21:00,-1.83277,266,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30,26.3,-0.26523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526763",2020-06-30 19:22:00,-1.83155,193,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30,26.1,-0.3402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526764",2020-06-30 19:23:00,-2.0697,171,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30.5,26,-0.58086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526765",2020-06-30 19:24:00,-2.16812,135,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30.5,26,-0.58023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526766",2020-06-30 19:25:00,-2.40275,98,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30.5,26,-0.56133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526767",2020-06-30 19:26:00,-2.72107,136,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30.5,25.9,-0.54243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526768",2020-06-30 19:27:00,-3.08367,219,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30.5,25.9,-0.53109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526769",2020-06-30 19:28:00,-3.06631,268,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30.5,25.9,-0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526770",2020-06-30 19:29:00,-3.30259,301,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30.5,25.9,-0.52353,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526771",2020-06-30 19:30:00,-3.31981,309,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30.5,25.9,-0.50526,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526772",2020-06-30 19:31:00,-3.41866,308,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30.5,25.9,-0.48636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526773",2020-06-30 19:32:00,-3.38399,305,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30.5,25.9,-0.00630002,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526774",2020-06-30 19:33:00,-3.31803,302,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30.5,25.9,-0.00818999,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526775",2020-06-30 19:34:00,-3.2566,298,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30.5,25.9,-0.03906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526776",2020-06-30 19:35:00,-3.21666,296,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26,27.5,30.5,25.9,-0.09009,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526777",2020-06-30 19:36:00,-2.82677,292,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,25.9,-0.13923,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526778",2020-06-30 19:37:00,-2.79152,289,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26,-0.37989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526779",2020-06-30 19:38:00,-2.62984,285,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26,-0.37296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526780",2020-06-30 19:39:00,-2.51577,282,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26,-0.34839,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526781",2020-06-30 19:40:00,-2.3724,278,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26,-0.3339,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526782",2020-06-30 19:41:00,-2.29893,273,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26,-0.27846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526783",2020-06-30 19:42:00,-1.77337,271,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.1,-0.26838,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526784",2020-06-30 19:43:00,-2.03595,270,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.1,-0.25389,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526785",2020-06-30 19:44:00,-2.07599,266,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.1,-0.24633,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526786",2020-06-30 19:45:00,-2.04432,261,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.1,-0.2331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526787",2020-06-30 19:46:00,-1.96557,257,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.1,-0.02079,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526788",2020-06-30 19:47:00,-1.9625,254,0.002,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.1,0.45171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526789",2020-06-30 19:48:00,-1.99404,250,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.1,0.20664,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526790",2020-06-30 19:49:00,-2.04687,249,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.1,0.18207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526791",2020-06-30 19:50:00,-1.95928,246,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.1,0.13797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526792",2020-06-30 19:51:00,-1.86201,243,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,-0.10836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526793",2020-06-30 19:52:00,-1.95522,191,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,-0.10458,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526794",2020-06-30 19:53:00,-2.1084,235,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.3,-0.10206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526795",2020-06-30 19:54:00,-2.33739,230,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.3,-0.0945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526796",2020-06-30 19:55:00,-2.49356,217,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,-0.04284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526797",2020-06-30 19:56:00,-2.37702,220,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,0.04284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526798",2020-06-30 19:57:00,-2.98821,156,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,0.27657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526799",2020-06-30 19:58:00,-3.12182,150,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,-0.04536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526800",2020-06-30 19:59:00,-3.1899,211,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,-0.02709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526801",2020-06-30 20:00:00,-3.12532,209,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,-0.0378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526802",2020-06-30 20:01:00,-3.11027,206,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,0.25641,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526803",2020-06-30 20:02:00,-3.14659,204,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,0.49329,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526804",2020-06-30 20:03:00,-2.83659,201,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526805",2020-06-30 20:04:00,-2.89685,197,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,0.35217,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526806",2020-06-30 20:05:00,-2.80657,194,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,0.31311,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526807",2020-06-30 20:06:00,-2.64787,192,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,0.16317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526808",2020-06-30 20:07:00,-2.6279,182,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,26.2,0.2205,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526809",2020-06-30 20:08:00,-2.41293,167,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,31,26.2,0.2268,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526810",2020-06-30 20:09:00,-1.84423,121,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,31,26.2,0.32004,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526811",2020-06-30 20:10:00,-2.17074,60,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,31,26,0.46935,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526812",2020-06-30 20:11:00,-2.31034,53,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,31,25.9,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526813",2020-06-30 20:12:00,-1.93801,51,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,25.6,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526814",2020-06-30 20:13:00,-2.08521,69,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,25.3,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526815",2020-06-30 20:14:00,-2.09422,111,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,25,0.30429,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526816",2020-06-30 20:15:00,-1.95292,86,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.9,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526817",2020-06-30 20:16:00,-1.63154,54,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.9,0.76041,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526818",2020-06-30 20:17:00,-1.85923,57,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.9,0.91854,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526819",2020-06-30 20:18:00,-1.90037,51,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.9,0.91224,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526820",2020-06-30 20:19:00,-1.96263,60,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.9,0.70497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526821",2020-06-30 20:20:00,-2.08799,88,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.9,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526822",2020-06-30 20:21:00,-2.28729,70,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.9,0.47628,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526823",2020-06-30 20:22:00,-2.50679,56,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.9,0.46746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526824",2020-06-30 20:23:00,-2.97539,55,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.9,0.41013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526825",2020-06-30 20:24:00,-3.72788,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.8,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526826",2020-06-30 20:25:00,-4.06869,74,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.8,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526827",2020-06-30 20:26:00,-4.2612,85,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.8,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526828",2020-06-30 20:27:00,-4.23015,73,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.7,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526829",2020-06-30 20:28:00,-4.12214,71,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526830",2020-06-30 20:29:00,-4.31839,85,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.8,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526831",2020-06-30 20:30:00,-4.31801,89,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,24.9,0.44478,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526832",2020-06-30 20:31:00,-3.54244,94,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,25,0.70308,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526833",2020-06-30 20:32:00,-3.3539,106,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,25.1,0.76419,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526834",2020-06-30 20:33:00,-3.25425,110,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,25.2,0.70434,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526835",2020-06-30 20:34:00,-2.91908,106,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,25.4,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526836",2020-06-30 20:35:00,-2.88632,104,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,25.6,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526837",2020-06-30 20:36:00,-3.25151,101,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,27.5,30.5,25.6,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526838",2020-06-30 20:37:00,-2.44022,98,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.6,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526839",2020-06-30 20:38:00,-2.25008,96,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.7,0.34524,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526840",2020-06-30 20:39:00,-2.65017,96,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.7,0.35154,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526841",2020-06-30 20:40:00,-2.37447,93,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.7,0.35784,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526842",2020-06-30 20:41:00,-2.25837,89,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.7,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526843",2020-06-30 20:42:00,-2.2112,88,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.8,0.37296,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526844",2020-06-30 20:43:00,-2.33582,84,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.8,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526845",2020-06-30 20:44:00,-2.23637,81,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.8,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526846",2020-06-30 20:45:00,-2.17666,80,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.8,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526847",2020-06-30 20:46:00,-2.14796,78,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.7,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526848",2020-06-30 20:47:00,-2.16393,77,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.6,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526849",2020-06-30 20:48:00,-2.11999,73,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.5,0.82404,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526850",2020-06-30 20:49:00,-2.55707,71,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.4,0.86877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526851",2020-06-30 20:50:00,-2.2319,67,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.3,0.82971,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526852",2020-06-30 20:51:00,-2.19925,65,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25.1,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526853",2020-06-30 20:52:00,-2.15069,63,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,25,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526854",2020-06-30 20:53:00,-2.48907,62,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,24.9,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526855",2020-06-30 20:54:00,-2.44344,59,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,24.8,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526856",2020-06-30 20:55:00,-2.5887,57,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,24.7,0.48132,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526857",2020-06-30 20:56:00,-3.14353,54,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,26.5,28,30.5,24.6,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526858",2020-06-30 20:57:00,-3.09156,51,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,27,28,30.5,24.6,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526859",2020-06-30 20:58:00,-3.23195,49,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,27,28,30.5,24.5,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526860",2020-06-30 20:59:00,-3.28079,49,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,27,28,30.5,24.4,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526861",2020-06-30 21:00:00,-3.38617,47,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,27,28,30.5,24.3,0.4788,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526862",2020-06-30 21:01:00,-3.57257,45,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,27,28,30.5,24.2,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526863",2020-06-30 21:02:00,-3.38135,43,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,27,28,30.5,24.1,0.47061,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526864",2020-06-30 21:03:00,-3.58064,41,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,27,28,30.5,24.1,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526865",2020-06-30 21:04:00,-3.27414,39,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26.5,28.5,27,27.5,30.5,24.1,0.84987,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526866",2020-06-30 21:05:00,-3.31271,38,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,24.1,0.89397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526867",2020-06-30 21:06:00,-3.39596,37,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,24,0.8568,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526868",2020-06-30 21:07:00,-2.88067,35,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,24,0.8064,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526869",2020-06-30 21:08:00,-2.71357,33,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,24,0.74844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526870",2020-06-30 21:09:00,-2.56719,31,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,23.9,0.50841,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526871",2020-06-30 21:10:00,-2.06645,31,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,23.9,0.50841,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526872",2020-06-30 21:11:00,-2.42199,29,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,23.8,0.504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526873",2020-06-30 21:12:00,-2.27699,29,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,23.8,0.50967,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526874",2020-06-30 21:13:00,-2.28737,25,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,23.7,0.52164,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526875",2020-06-30 21:14:00,-2.24422,23,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,23.6,0.52731,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526876",2020-06-30 21:15:00,-2.16578,23,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,23.5,0.52668,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526877",2020-06-30 21:16:00,-1.83635,18,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,23.3,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526878",2020-06-30 21:17:00,-2.41037,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,23.2,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526879",2020-06-30 21:18:00,-2.19467,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,23.1,0.5229,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526880",2020-06-30 21:19:00,-2.19457,15,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30.5,23,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526881",2020-06-30 21:20:00,-2.16301,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.9,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526882",2020-06-30 21:21:00,-2.21487,16,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.8,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526883",2020-06-30 21:22:00,-2.2099,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.7,0.96894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526884",2020-06-30 21:23:00,-1.97828,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.7,0.9828,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526885",2020-06-30 21:24:00,-2.30055,14,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.6,0.95634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526886",2020-06-30 21:25:00,-2.46154,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.5,0.89964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526887",2020-06-30 21:26:00,-2.11722,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.5,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526888",2020-06-30 21:27:00,-2.87035,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.5,0.59409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526889",2020-06-30 21:28:00,-3.08112,13,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.4,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526890",2020-06-30 21:29:00,-3.13847,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.4,0.59409,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526891",2020-06-30 21:30:00,-2.84959,12,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.3,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526892",2020-06-30 21:31:00,-3.21805,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.4,0.59661,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526893",2020-06-30 21:32:00,-3.26042,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.3,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526894",2020-06-30 21:33:00,-3.13846,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.4,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526895",2020-06-30 21:34:00,-2.9129,11,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.3,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526896",2020-06-30 21:35:00,-2.97409,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.3,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526897",2020-06-30 21:36:00,-2.90453,10,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,27,27.5,30,22.3,0.59346,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526898",2020-06-30 21:37:00,-2.52575,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30,22.3,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526899",2020-06-30 21:38:00,-2.5417,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30,22.3,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526900",2020-06-30 21:39:00,-2.43178,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30,22.3,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526901",2020-06-30 21:40:00,-2.40114,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30,22.2,0.99981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526902",2020-06-30 21:41:00,-2.32992,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,30,22.1,1.00107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526903",2020-06-30 21:42:00,-2.28162,6,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,22.1,0.97398,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526904",2020-06-30 21:43:00,-2.24331,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,22.1,0.9009,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526905",2020-06-30 21:44:00,-2.03455,6,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,22,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"526906",2020-06-30 21:45:00,-2.22985,4,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,22,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526907",2020-06-30 21:46:00,-2.10621,6,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.9,0.59976,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526908",2020-06-30 21:47:00,-2.05996,7,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.9,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
