"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"526909",2020-06-30 21:48:00,-2.05001,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,22,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"526910",2020-06-30 21:49:00,-2.03032,9,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.9,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526911",2020-06-30 21:50:00,-2.567,8,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.9,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526912",2020-06-30 21:51:00,-2.11546,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.9,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526913",2020-06-30 21:52:00,-2.0841,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.9,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526914",2020-06-30 21:53:00,-2.78786,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.8,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526915",2020-06-30 21:54:00,-2.30259,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.7,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526916",2020-06-30 21:55:00,-2.50631,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.6,0.60606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526917",2020-06-30 21:56:00,-2.74812,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.5,0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526918",2020-06-30 21:57:00,-2.95885,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.5,0.61551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526919",2020-06-30 21:58:00,-3.11977,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.5,0.9702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526920",2020-06-30 21:59:00,-3.24494,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.4,0.94437,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526921",2020-06-30 22:00:00,-3.22798,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.3,0.7749,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526922",2020-06-30 22:01:00,-3.29548,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.4,0.6993,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526923",2020-06-30 22:02:00,-3.28759,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.3,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526924",2020-06-30 22:03:00,-3.14286,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.3,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526925",2020-06-30 22:04:00,-3.61799,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.3,0.39753,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526926",2020-06-30 22:05:00,-3.14129,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.2,0.40131,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526927",2020-06-30 22:06:00,-2.91941,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27.5,29.5,21.1,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526928",2020-06-30 22:07:00,-2.71259,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,21,0.39501,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526929",2020-06-30 22:08:00,-2.44835,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,21.1,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526930",2020-06-30 22:09:00,-2.37048,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,21,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526931",2020-06-30 22:10:00,-2.32367,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,21,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526932",2020-06-30 22:11:00,-2.23329,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,21.1,0.38241,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526933",2020-06-30 22:12:00,-1.99852,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,21,0.378,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526934",2020-06-30 22:13:00,-1.86293,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,21.1,0.37989,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526935",2020-06-30 22:14:00,-2.15959,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,21.1,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"526936",2020-06-30 22:15:00,-2.1619,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,21.1,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"526937",2020-06-30 22:16:00,-2.05856,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,21.2,0.37233,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"526938",2020-06-30 22:17:00,-2.04589,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,21.3,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"526939",2020-06-30 22:18:00,-2.0927,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,21.1,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"526940",2020-06-30 22:19:00,-1.99554,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,20.9,0.74592,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526941",2020-06-30 22:20:00,-1.75695,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,20.8,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526942",2020-06-30 22:21:00,-2.0382,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,20.7,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526943",2020-06-30 22:22:00,-2.31527,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,20.7,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526944",2020-06-30 22:23:00,-2.27131,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,20.7,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526945",2020-06-30 22:24:00,-2.61755,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,20.7,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526946",2020-06-30 22:25:00,-2.37624,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,20.8,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526947",2020-06-30 22:26:00,-2.53135,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29.5,20.8,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526948",2020-06-30 22:27:00,-2.52331,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26.5,28.5,26.5,27,29,20.8,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526949",2020-06-30 22:28:00,-2.41734,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,20.8,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1
"526950",2020-06-30 22:29:00,-2.32222,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,20.7,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526951",2020-06-30 22:30:00,-2.04808,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,20.8,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526952",2020-06-30 22:31:00,-1.71743,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,20.7,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526953",2020-06-30 22:32:00,-2.15932,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,20.9,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526954",2020-06-30 22:33:00,-2.5291,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,20.8,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526955",2020-06-30 22:34:00,-4.65874,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,20.8,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526956",2020-06-30 22:35:00,-4.66356,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,20.8,0.36792,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526957",2020-06-30 22:36:00,-4.19182,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,21,0.37548,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526958",2020-06-30 22:37:00,-3.53551,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,21.1,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526959",2020-06-30 22:38:00,-3.05506,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,21.2,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526960",2020-06-30 22:39:00,-2.70236,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,21.2,0.7497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526961",2020-06-30 22:40:00,-2.4739,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,21.2,0.71757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526962",2020-06-30 22:41:00,-2.07851,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,21.2,0.6363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526963",2020-06-30 22:42:00,-1.89661,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,21.2,0.58779,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526964",2020-06-30 22:43:00,-1.91491,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25.5,26,28.5,26.5,27,29,21.2,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526965",2020-06-30 22:44:00,-1.41172,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,21.1,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"526966",2020-06-30 22:45:00,-1.52237,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,21.2,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526967",2020-06-30 22:46:00,-1.34396,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,21.4,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526968",2020-06-30 22:47:00,-1.22289,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,21.3,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"526969",2020-06-30 22:48:00,-1.15577,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,21.2,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526970",2020-06-30 22:49:00,-1.19665,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.9,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526971",2020-06-30 22:50:00,-1.49031,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.7,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526972",2020-06-30 22:51:00,-1.22185,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.9,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526973",2020-06-30 22:52:00,-1.3649,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.8,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526974",2020-06-30 22:53:00,-1.74434,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.8,0.43659,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526975",2020-06-30 22:54:00,-2.0459,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.9,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526976",2020-06-30 22:55:00,-3.5472,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,21,0.43596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526977",2020-06-30 22:56:00,-3.86154,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,21.1,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526978",2020-06-30 22:57:00,-3.87667,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,21.1,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"526979",2020-06-30 22:58:00,-4.48871,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,21.1,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526980",2020-06-30 22:59:00,-3.93627,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,21.1,0.46809,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526981",2020-06-30 23:00:00,-3.66696,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,21.1,0.78057,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526982",2020-06-30 23:01:00,-3.10871,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.9,0.76293,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526983",2020-06-30 23:02:00,-2.8451,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.5,0.72765,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526984",2020-06-30 23:03:00,-2.62928,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.5,0.6111,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526985",2020-06-30 23:04:00,-2.66304,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.4,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526986",2020-06-30 23:05:00,-2.50756,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.4,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526987",2020-06-30 23:06:00,-2.55323,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.4,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526988",2020-06-30 23:07:00,-2.26017,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.3,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526989",2020-06-30 23:08:00,-2.20362,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.4,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526990",2020-06-30 23:09:00,-2.09845,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.4,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526991",2020-06-30 23:10:00,-2.13256,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.4,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526992",2020-06-30 23:11:00,-2.0677,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.3,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526993",2020-06-30 23:12:00,-2.06146,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.3,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526994",2020-06-30 23:13:00,-2.057,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.2,0.40761,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"526995",2020-06-30 23:14:00,-2.29922,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.2,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526996",2020-06-30 23:15:00,-2.59756,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.1,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526997",2020-06-30 23:16:00,-2.58862,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.1,0.40068,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526998",2020-06-30 23:17:00,-2.47591,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.3,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"526999",2020-06-30 23:18:00,-2.44791,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.2,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"527000",2020-06-30 23:19:00,-1.87825,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.3,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"527001",2020-06-30 23:20:00,-2.2806,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,29,20.2,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"527002",2020-06-30 23:21:00,-2.06423,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,20.4,0.73962,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"527003",2020-06-30 23:22:00,-2.40265,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,20.3,0.81144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"527004",2020-06-30 23:23:00,-2.33857,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,20.1,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"527005",2020-06-30 23:24:00,-2.55421,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,20.1,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"527006",2020-06-30 23:25:00,-2.39951,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,20.1,0.51723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"527007",2020-06-30 23:26:00,-2.57996,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,20,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"527008",2020-06-30 23:27:00,-2.67903,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,20,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"527009",2020-06-30 23:28:00,-2.85269,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,20,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527010",2020-06-30 23:29:00,-2.97495,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.9,0.3654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527011",2020-06-30 23:30:00,-3.05532,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.9,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527012",2020-06-30 23:31:00,-3.1353,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.9,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527013",2020-06-30 23:32:00,-3.14154,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.9,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527014",2020-06-30 23:33:00,-3.12076,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.8,0.3654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527015",2020-06-30 23:34:00,-3.0799,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.8,0.37548,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527016",2020-06-30 23:35:00,-2.87475,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.8,0.37233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527017",2020-06-30 23:36:00,-2.63992,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.9,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527018",2020-06-30 23:37:00,-2.51522,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.9,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527019",2020-06-30 23:38:00,-1.68809,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.8,0.37233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527020",2020-06-30 23:39:00,-2.2635,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.9,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527021",2020-06-30 23:40:00,-2.17796,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.9,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527022",2020-06-30 23:41:00,-2.07016,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.9,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527023",2020-06-30 23:42:00,-1.91534,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,20,0.37485,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527024",2020-06-30 23:43:00,-1.90001,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.9,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"527025",2020-06-30 23:44:00,-1.71724,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.8,0.50904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"527026",2020-06-30 23:45:00,-1.80769,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.9,0.75663,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"527027",2020-06-30 23:46:00,-1.56802,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.9,0.78057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"527028",2020-06-30 23:47:00,-1.79642,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.8,0.73017,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"527029",2020-06-30 23:48:00,-1.72595,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.7,0.62748,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"527030",2020-06-30 23:49:00,-1.81715,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.7,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"527031",2020-06-30 23:50:00,-1.6791,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.6,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"527032",2020-06-30 23:51:00,-1.81594,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.7,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"527033",2020-06-30 23:52:00,-2.07165,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.7,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"527034",2020-06-30 23:53:00,-2.34298,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.8,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"527035",2020-06-30 23:54:00,-2.64492,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.8,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"527036",2020-06-30 23:55:00,-3.04173,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.7,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"527037",2020-06-30 23:56:00,-3.14641,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.8,0.38871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"527038",2020-06-30 23:57:00,-3.06143,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.8,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"527039",2020-06-30 23:58:00,-2.27189,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,27,28.5,19.8,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"527040",2020-06-30 23:59:00,-2.9552,0,0,25.5,23,23,16,24.5,23,23,0,0,25.5,25,26,28,26.5,26.5,28.5,19.7,0.37107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"527041",2020-07-01 00:00:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
